Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,93.5,6.5,0.95,1.5,8.5,0.0,0.0
2016,1,1,7,30,187.0,13.0,1.0,2.0,17.0,11.1,0.0
2016,1,1,7,45,334.0,23.0,1.05,2.5,52.5,19.11,8.98
2016,1,1,8,0,481.0,33.0,1.1,3.0,88.0,27.4,18.98
2016,1,1,8,15,562.5,39.5,1.25,3.0,130.5,35.33,26.84
2016,1,1,8,30,644.0,46.0,1.4,3.0,173.0,40.83,32.26
2016,1,1,8,45,692.0,51.0,1.6,3.5,215.0,44.8,36.05
2016,1,1,9,0,740.0,56.0,1.8,4.0,257.0,48.78,39.72
2016,1,1,9,15,772.5,59.5,1.95,4.5,296.0,51.38,42.01
2016,1,1,9,30,805.0,63.0,2.1,5.0,335.0,53.99,44.27
2016,1,1,9,45,816.5,68.0,2.25,5.5,368.0,57.57,47.37
2016,1,1,10,0,828.0,73.0,2.4,6.0,401.0,61.08,50.38
2016,1,1,10,15,843.5,75.0,2.4,6.0,429.0,62.29,51.38
2016,1,1,10,30,859.0,77.0,2.4,6.0,457.0,101.35,59.0
2016,1,1,10,45,547.0,144.5,2.4,6.5,390.5,161.48,110.15
2016,1,1,11,0,235.0,212.0,2.4,7.0,324.0,196.15,151.41
2016,1,1,11,15,231.5,220.0,2.4,7.0,333.0,218.01,170.38
2016,1,1,11,30,228.0,228.0,2.4,7.0,342.0,239.37,189.52
2016,1,1,11,45,230.0,230.0,2.4,7.0,346.5,257.43,205.93
2016,1,1,12,0,232.0,232.0,2.4,7.0,351.0,275.17,222.11
2016,1,1,12,15,231.5,231.5,2.35,7.0,350.0,289.58,235.46
2016,1,1,12,30,231.0,231.0,2.3,7.0,349.0,303.34,248.15
2016,1,1,12,45,230.5,227.0,2.3,7.5,342.5,313.37,257.25
2016,1,1,13,0,230.0,223.0,2.3,8.0,336.0,322.6,265.57
2016,1,1,13,15,229.0,215.5,2.25,8.0,325.0,327.43,270.66
2016,1,1,13,30,228.0,208.0,2.2,8.0,314.0,331.3,274.89
2016,1,1,13,45,229.0,196.5,2.15,8.0,298.5,331.27,275.96
2016,1,1,14,0,230.0,185.0,2.1,8.0,283.0,330.19,276.15
2016,1,1,14,15,228.0,172.0,2.0,7.5,263.5,336.55,282.64
2016,1,1,14,30,226.0,159.0,1.9,7.0,244.0,330.18,278.73
2016,1,1,14,45,223.0,143.5,1.8,7.0,220.5,318.9,270.2
2016,1,1,15,0,220.0,128.0,1.7,7.0,197.0,306.2,260.31
2016,1,1,15,15,211.0,112.0,1.45,6.5,171.0,287.43,245.15
2016,1,1,15,30,202.0,96.0,1.2,6.0,145.0,267.35,228.36
2016,1,1,15,45,183.0,79.5,0.95,5.5,117.5,238.54,203.32
2016,1,1,16,0,164.0,63.0,0.7,5.0,90.0,208.66,176.46
2016,1,1,16,15,135.5,45.5,0.65,5.0,63.5,169.62,140.51
2016,1,1,16,30,107.0,28.0,0.6,5.0,37.0,127.05,95.4
2016,1,1,16,45,53.5,14.0,0.55,5.0,18.5,45.97,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,5.0,1.25,2.5,5.0,0.0,0.0
2016,1,2,7,30,0.0,10.0,1.4,3.0,10.0,8.54,0.0
2016,1,2,7,45,61.5,25.5,1.55,4.0,32.0,19.97,9.46
2016,1,2,8,0,123.0,41.0,1.7,5.0,54.0,31.66,22.56
2016,1,2,8,15,143.5,58.0,1.95,5.5,81.0,44.01,34.39
2016,1,2,8,30,164.0,75.0,2.2,6.0,108.0,56.03,45.7
2016,1,2,8,45,176.0,92.0,2.45,6.5,134.0,67.68,56.47
2016,1,2,9,0,188.0,109.0,2.7,7.0,160.0,79.0,66.75
2016,1,2,9,15,195.5,124.5,2.85,7.0,184.5,89.03,75.82
2016,1,2,9,30,203.0,140.0,3.0,7.0,209.0,101.6,87.07
2016,1,2,9,45,211.0,154.5,3.15,7.5,232.5,111.0,95.19
2016,1,2,10,0,219.0,169.0,3.3,8.0,256.0,120.15,102.99
2016,1,2,10,15,125.5,173.0,3.35,8.0,223.5,122.02,104.45
2016,1,2,10,30,32.0,177.0,3.4,8.0,191.0,132.27,107.51
2016,1,2,10,45,24.5,178.0,3.45,8.5,189.0,141.4,114.69
2016,1,2,11,0,17.0,179.0,3.5,9.0,187.0,144.2,116.95
2016,1,2,11,15,31.0,194.5,3.55,9.0,210.0,159.07,128.79
2016,1,2,11,30,45.0,210.0,3.6,9.0,233.0,178.67,144.79
2016,1,2,11,45,71.5,221.5,3.65,9.5,258.0,200.99,162.6
2016,1,2,12,0,98.0,233.0,3.7,10.0,283.0,226.2,183.07
2016,1,2,12,15,98.0,232.5,3.7,10.0,282.5,233.88,190.05
2016,1,2,12,30,98.0,232.0,3.7,10.0,282.0,241.29,196.83
2016,1,2,12,45,97.0,228.0,3.7,10.0,276.5,244.92,200.48
2016,1,2,13,0,96.0,224.0,3.7,10.0,271.0,248.14,203.78
2016,1,2,13,15,487.5,146.5,3.65,10.0,375.0,418.4,345.68
2016,1,2,13,30,879.0,69.0,3.6,10.0,479.0,582.09,479.5
2016,1,2,13,45,867.5,67.5,3.55,10.5,455.5,599.09,493.71
2016,1,2,14,0,856.0,66.0,3.5,11.0,432.0,617.07,509.0
2016,1,2,14,15,838.0,64.0,3.25,10.5,402.0,623.09,515.94
2016,1,2,14,30,820.0,62.0,3.0,10.0,372.0,625.5,519.78
2016,1,2,14,45,795.0,59.5,2.8,10.0,336.5,619.15,515.66
2016,1,2,15,0,770.0,57.0,2.6,10.0,301.0,609.31,508.4
2016,1,2,15,15,732.5,53.5,2.25,9.0,261.0,586.45,491.36
2016,1,2,15,30,695.0,50.0,1.9,8.0,221.0,560.45,470.62
2016,1,2,15,45,636.0,45.0,1.55,7.5,179.0,515.24,432.36
2016,1,2,16,0,577.0,40.0,1.2,7.0,137.0,467.7,390.25
2016,1,2,16,15,479.5,32.5,1.15,6.5,97.0,390.34,322.63
2016,1,2,16,30,382.0,25.0,1.1,6.0,57.0,322.38,247.77
2016,1,2,16,45,191.0,12.5,1.05,6.0,28.5,132.43,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,3.35,6.0,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,3.5,6.0,8.0,6.83,0.0
2016,1,3,7,45,21.0,24.0,3.7,6.5,26.5,19.46,8.87
2016,1,3,8,0,42.0,40.0,3.9,7.0,45.0,31.3,22.01
2016,1,3,8,15,55.5,58.0,3.95,7.0,67.5,44.42,34.52
2016,1,3,8,30,69.0,76.0,4.0,7.0,90.0,57.23,46.59
2016,1,3,8,45,77.5,93.5,4.1,7.5,112.5,69.39,57.8
2016,1,3,9,0,86.0,111.0,4.2,8.0,135.0,81.24,68.54
2016,1,3,9,15,93.0,127.0,4.25,8.5,156.0,91.91,78.01
2016,1,3,9,30,100.0,143.0,4.3,9.0,177.0,102.3,87.09
2016,1,3,9,45,285.5,137.5,4.4,9.5,248.0,98.12,83.02
2016,1,3,10,0,471.0,132.0,4.5,10.0,319.0,92.45,77.65
2016,1,3,10,15,429.5,151.0,4.55,10.0,331.0,103.55,87.39
2016,1,3,10,30,388.0,170.0,4.6,10.0,343.0,138.01,102.35
2016,1,3,10,45,392.0,178.5,4.65,10.5,360.0,169.97,122.51
2016,1,3,11,0,396.0,187.0,4.7,11.0,377.0,202.14,147.51
2016,1,3,11,15,362.0,200.0,4.75,11.0,377.5,229.82,173.01
2016,1,3,11,30,328.0,213.0,4.8,11.0,378.0,254.12,196.38
2016,1,3,11,45,270.0,224.0,4.9,11.5,361.0,266.35,209.97
2016,1,3,12,0,212.0,235.0,5.0,12.0,344.0,270.1,215.8
2016,1,3,12,15,227.5,233.0,5.05,12.0,349.5,288.82,232.41
2016,1,3,12,30,243.0,231.0,5.1,12.0,355.0,308.14,249.55
2016,1,3,12,45,201.0,229.5,5.2,12.0,331.0,301.35,245.61
2016,1,3,13,0,159.0,228.0,5.3,12.0,307.0,290.97,238.25
2016,1,3,13,15,241.5,211.5,5.15,12.0,327.5,338.84,278.78
2016,1,3,13,30,324.0,195.0,5.0,12.0,348.0,382.32,315.88
2016,1,3,13,45,346.5,181.0,4.9,12.0,337.0,395.41,328.02
2016,1,3,14,0,369.0,167.0,4.8,12.0,326.0,407.8,339.69
2016,1,3,14,15,422.0,145.5,4.4,11.5,315.0,443.53,370.67
2016,1,3,14,30,475.0,124.0,4.0,11.0,304.0,466.67,391.4
2016,1,3,14,45,446.0,117.5,3.6,11.0,274.0,450.77,378.84
2016,1,3,15,0,417.0,111.0,3.2,11.0,244.0,432.47,364.11
2016,1,3,15,15,396.5,98.0,2.85,10.5,211.5,410.18,346.64
2016,1,3,15,30,376.0,85.0,2.5,10.0,179.0,385.83,326.75
2016,1,3,15,45,336.0,72.0,2.2,9.5,144.5,346.45,293.32
2016,1,3,16,0,296.0,59.0,1.9,9.0,110.0,305.92,257.61
2016,1,3,16,15,236.0,44.5,1.7,8.5,77.5,249.34,206.78
2016,1,3,16,30,176.0,30.0,1.5,8.0,45.0,193.44,149.39
2016,1,3,16,45,88.0,15.0,1.35,8.0,22.5,95.28,0.0
2016,1,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,5.5,1.6,7.0,5.5,0.0,0.0
2016,1,4,7,30,0.0,11.0,1.8,7.0,11.0,9.39,0.0
2016,1,4,7,45,85.5,25.5,2.0,7.5,35.0,20.01,9.21
2016,1,4,8,0,171.0,40.0,2.2,8.0,59.0,30.56,21.28
2016,1,4,8,15,200.5,56.5,2.4,8.0,88.5,43.25,33.35
2016,1,4,8,30,230.0,73.0,2.6,8.0,118.0,55.09,44.48
2016,1,4,8,45,251.0,88.0,2.8,8.5,148.0,65.6,54.16
2016,1,4,9,0,272.0,103.0,3.0,9.0,178.0,75.84,63.4
2016,1,4,9,15,284.5,117.5,3.15,9.5,205.5,85.44,71.89
2016,1,4,9,30,297.0,132.0,3.3,10.0,233.0,94.79,80.02
2016,1,4,9,45,148.5,82.0,3.5,10.5,132.5,60.66,49.18
2016,1,4,10,0,0.0,32.0,3.7,11.0,32.0,26.42,18.23
2016,1,4,10,15,0.0,36.5,3.75,11.0,36.5,30.16,21.56
2016,1,4,10,30,0.0,41.0,3.8,11.0,41.0,33.9,23.6
2016,1,4,10,45,0.0,24.5,3.9,11.0,24.5,20.23,11.8
2016,1,4,11,0,0.0,8.0,4.0,11.0,8.0,6.6,0.03
2016,1,4,11,15,0.0,31.0,4.0,11.0,31.0,25.62,16.4
2016,1,4,11,30,0.0,54.0,4.0,11.0,54.0,44.74,32.74
2016,1,4,11,45,44.0,143.5,4.05,11.5,166.0,131.77,104.95
2016,1,4,12,0,88.0,233.0,4.1,12.0,278.0,222.46,179.07
2016,1,4,12,15,141.5,234.5,4.05,12.0,307.5,256.18,206.39
2016,1,4,12,30,195.0,236.0,4.0,12.0,337.0,291.49,235.59
2016,1,4,12,45,97.5,169.5,4.0,12.0,220.0,198.79,161.27
2016,1,4,13,0,0.0,103.0,4.0,12.0,103.0,85.91,67.39
2016,1,4,13,15,9.5,140.5,3.95,12.0,145.5,123.99,99.7
2016,1,4,13,30,19.0,178.0,3.9,12.0,188.0,164.93,134.14
2016,1,4,13,45,18.0,170.0,3.9,12.0,178.5,159.22,129.57
2016,1,4,14,0,17.0,162.0,3.9,12.0,169.0,153.41,124.98
2016,1,4,14,15,15.0,151.5,3.7,11.5,157.5,144.41,117.87
2016,1,4,14,30,13.0,141.0,3.5,11.0,146.0,135.28,110.6
2016,1,4,14,45,10.0,128.5,3.3,11.0,132.0,123.3,100.59
2016,1,4,15,0,7.0,116.0,3.1,11.0,118.0,111.19,90.39
2016,1,4,15,15,3.5,101.5,2.7,10.5,102.5,96.39,77.88
2016,1,4,15,30,0.0,87.0,2.3,10.0,87.0,81.43,65.03
2016,1,4,15,45,0.0,70.5,1.9,9.5,70.5,66.16,51.81
2016,1,4,16,0,0.0,54.0,1.5,9.0,54.0,50.39,37.94
2016,1,4,16,15,0.0,38.5,1.4,8.5,38.5,35.23,24.44
2016,1,4,16,30,0.0,23.0,1.3,8.0,23.0,19.0,9.68
2016,1,4,16,45,0.0,11.5,1.25,8.0,11.5,9.48,0.0
2016,1,4,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,1.0,2.25,7.0,1.0,0.0,0.0
2016,1,5,7,30,0.0,2.0,2.3,7.0,2.0,1.71,0.0
2016,1,5,7,45,0.0,8.0,2.4,7.5,8.0,6.57,0.0
2016,1,5,8,0,0.0,14.0,2.5,8.0,14.0,11.51,4.51
2016,1,5,8,15,0.0,21.5,2.65,8.0,21.5,17.71,10.36
2016,1,5,8,30,0.0,29.0,2.8,8.0,29.0,23.92,16.19
2016,1,5,8,45,0.0,36.0,3.0,8.5,36.0,29.72,21.56
2016,1,5,9,0,0.0,43.0,3.2,9.0,43.0,35.53,26.85
2016,1,5,9,15,0.0,50.0,3.35,9.0,50.0,41.36,32.14
2016,1,5,9,30,0.0,57.0,3.5,9.0,57.0,47.19,37.39
2016,1,5,9,45,0.0,89.0,3.65,9.0,89.0,72.43,60.12
2016,1,5,10,0,0.0,121.0,3.8,9.0,121.0,95.8,80.94
2016,1,5,10,15,0.0,70.0,3.9,9.0,70.0,58.04,46.91
2016,1,5,10,30,0.0,19.0,4.0,9.0,19.0,15.68,7.98
2016,1,5,10,45,0.0,36.0,4.1,9.5,36.0,29.76,20.14
2016,1,5,11,0,0.0,53.0,4.2,10.0,53.0,43.89,32.21
2016,1,5,11,15,11.0,123.5,4.2,9.5,129.5,103.31,82.53
2016,1,5,11,30,22.0,194.0,4.2,9.0,206.0,161.65,131.5
2016,1,5,11,45,11.0,114.0,4.2,9.0,120.0,97.52,77.71
2016,1,5,12,0,0.0,34.0,4.2,9.0,34.0,28.12,18.64
2016,1,5,12,15,0.0,79.0,4.15,8.5,79.0,65.6,50.96
2016,1,5,12,30,0.0,124.0,4.1,8.0,124.0,103.21,83.22
2016,1,5,12,45,41.0,174.0,4.1,8.0,194.5,170.01,139.83
2016,1,5,13,0,82.0,224.0,4.1,8.0,265.0,240.61,199.22
2016,1,5,13,15,55.0,205.0,4.05,8.0,232.5,214.5,177.64
2016,1,5,13,30,28.0,186.0,4.0,8.0,200.0,185.69,153.61
2016,1,5,13,45,14.0,114.0,4.0,8.0,121.0,104.78,85.13
2016,1,5,14,0,0.0,42.0,4.0,8.0,42.0,34.73,24.63
2016,1,5,14,15,190.5,92.0,3.85,7.5,165.5,223.38,190.94
2016,1,5,14,30,381.0,142.0,3.7,7.0,289.0,425.23,362.15
2016,1,5,14,45,366.5,132.0,3.6,7.0,262.0,414.44,353.35
2016,1,5,15,0,352.0,122.0,3.5,7.0,235.0,401.64,343.5
2016,1,5,15,15,337.0,107.5,3.25,6.5,204.5,381.48,327.66
2016,1,5,15,30,322.0,93.0,3.0,6.0,174.0,359.41,309.57
2016,1,5,15,45,298.5,77.5,2.8,6.0,142.5,328.56,282.65
2016,1,5,16,0,275.0,62.0,2.6,6.0,111.0,296.23,253.32
2016,1,5,16,15,226.5,47.0,2.35,5.5,79.5,246.82,208.06
2016,1,5,16,30,178.0,32.0,2.1,5.0,48.0,197.67,157.63
2016,1,5,16,45,89.0,16.0,1.85,5.0,24.0,99.22,6.53
2016,1,5,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,2.0,3.55,8.0,2.0,0.0,0.0
2016,1,6,7,30,0.0,4.0,3.5,8.0,4.0,3.41,0.0
2016,1,6,7,45,0.0,16.0,3.45,8.0,16.0,13.19,4.11
2016,1,6,8,0,0.0,28.0,3.4,8.0,28.0,23.14,14.75
2016,1,6,8,15,0.0,43.5,3.5,8.0,43.5,35.36,26.25
2016,1,6,8,30,0.0,59.0,3.6,8.0,59.0,47.39,37.51
2016,1,6,8,45,0.0,75.0,3.7,8.0,75.0,59.63,48.85
2016,1,6,9,0,0.0,91.0,3.8,8.0,91.0,71.72,59.91
2016,1,6,9,15,2.0,105.5,3.85,8.0,106.5,82.66,69.8
2016,1,6,9,30,4.0,120.0,3.9,8.0,122.0,93.48,79.46
2016,1,6,9,45,2.0,63.0,3.95,8.0,64.0,52.21,42.0
2016,1,6,10,0,0.0,6.0,4.0,8.0,6.0,4.94,0.0
2016,1,6,10,15,0.0,7.0,4.1,8.0,7.0,5.77,0.0
2016,1,6,10,30,0.0,8.0,4.2,8.0,8.0,6.59,0.1
2016,1,6,10,45,0.0,8.5,4.3,8.0,8.5,7.01,0.45
2016,1,6,11,0,0.0,9.0,4.4,8.0,9.0,7.42,0.81
2016,1,6,11,15,149.0,115.0,4.45,8.0,190.5,122.25,93.35
2016,1,6,11,30,298.0,221.0,4.5,8.0,372.0,251.6,197.46
2016,1,6,11,45,162.0,212.5,4.55,8.0,294.5,222.63,179.12
2016,1,6,12,0,26.0,204.0,4.6,8.0,217.0,176.16,144.22
2016,1,6,12,15,19.5,195.0,4.55,8.0,205.5,168.99,138.53
2016,1,6,12,30,13.0,186.0,4.5,8.0,194.0,160.84,131.87
2016,1,6,12,45,25.0,196.0,4.45,8.0,209.5,176.92,145.56
2016,1,6,13,0,37.0,206.0,4.4,8.0,225.0,200.96,166.0
2016,1,6,13,15,18.5,120.5,4.3,8.0,130.0,115.58,94.05
2016,1,6,13,30,0.0,35.0,4.2,8.0,35.0,28.93,19.51
2016,1,6,13,45,0.0,21.5,4.1,8.0,21.5,17.75,9.83
2016,1,6,14,0,0.0,8.0,4.0,8.0,8.0,6.59,0.1
2016,1,6,14,15,15.5,80.0,3.8,7.5,86.5,80.93,65.32
2016,1,6,14,30,31.0,152.0,3.6,7.0,165.0,169.07,141.68
2016,1,6,14,45,26.0,139.0,3.45,7.0,149.0,155.86,130.42
2016,1,6,15,0,21.0,126.0,3.3,7.0,133.0,131.47,109.6
2016,1,6,15,15,16.0,110.5,3.1,6.5,115.0,114.93,95.51
2016,1,6,15,30,11.0,95.0,2.9,6.0,97.0,98.15,80.95
2016,1,6,15,45,5.5,78.0,2.7,6.0,79.0,78.86,63.79
2016,1,6,16,0,0.0,61.0,2.5,6.0,61.0,59.11,46.03
2016,1,6,16,15,0.0,43.5,2.4,5.5,43.5,41.61,30.33
2016,1,6,16,30,0.0,26.0,2.3,5.0,26.0,22.59,13.04
2016,1,6,16,45,0.0,13.0,2.2,5.0,13.0,10.72,0.0
2016,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,7,7,30,0.0,12.0,0.6,4.0,12.0,10.24,0.0
2016,1,7,7,45,98.5,28.5,0.65,4.5,39.5,22.17,11.05
2016,1,7,8,0,197.0,45.0,0.7,5.0,67.0,34.4,25.05
2016,1,7,8,15,266.5,59.0,0.85,5.0,103.0,44.68,35.12
2016,1,7,8,30,336.0,73.0,1.0,5.0,139.0,54.78,44.77
2016,1,7,8,45,397.0,82.0,1.15,5.5,177.5,61.07,50.68
2016,1,7,9,0,458.0,91.0,1.3,6.0,216.0,67.31,56.35
2016,1,7,9,15,513.0,91.5,1.45,6.0,251.0,69.81,58.6
2016,1,7,9,30,568.0,92.0,1.6,6.0,286.0,69.14,57.9
2016,1,7,9,45,706.0,78.0,1.8,6.5,343.5,58.92,48.39
2016,1,7,10,0,844.0,64.0,2.0,7.0,401.0,54.27,43.98
2016,1,7,10,15,670.0,107.5,2.05,7.0,387.0,78.12,65.46
2016,1,7,10,30,496.0,151.0,2.1,7.0,373.0,125.66,90.54
2016,1,7,10,45,333.0,186.0,2.2,7.0,338.0,167.5,124.21
2016,1,7,11,0,170.0,221.0,2.3,7.0,303.0,190.56,149.52
2016,1,7,11,15,275.0,213.5,2.35,7.0,351.0,220.41,170.36
2016,1,7,11,30,380.0,206.0,2.4,7.0,399.0,261.24,201.99
2016,1,7,11,45,380.0,209.5,2.5,7.5,404.5,287.65,225.95
2016,1,7,12,0,380.0,213.0,2.6,8.0,410.0,313.42,249.31
2016,1,7,12,15,294.0,225.5,2.65,8.0,378.0,312.29,252.17
2016,1,7,12,30,208.0,238.0,2.7,8.0,346.0,298.48,243.52
2016,1,7,12,45,352.5,208.0,2.75,8.0,387.5,359.65,294.38
2016,1,7,13,0,497.0,178.0,2.8,8.0,429.0,431.65,354.21
2016,1,7,13,15,455.5,180.5,2.85,8.0,404.5,433.67,357.67
2016,1,7,13,30,414.0,183.0,2.9,8.0,380.0,431.71,357.82
2016,1,7,13,45,219.5,176.5,2.95,8.0,281.0,315.1,263.14
2016,1,7,14,0,25.0,170.0,3.0,8.0,182.0,165.85,137.03
2016,1,7,14,15,12.5,139.5,2.95,8.0,145.5,130.45,107.32
2016,1,7,14,30,0.0,109.0,2.9,8.0,109.0,94.17,76.2
2016,1,7,14,45,0.0,99.0,2.85,8.0,99.0,85.69,69.08
2016,1,7,15,0,0.0,89.0,2.8,8.0,89.0,77.18,61.84
2016,1,7,15,15,347.5,72.0,2.45,7.5,161.5,345.12,297.87
2016,1,7,15,30,695.0,55.0,2.1,7.0,234.0,571.09,483.94
2016,1,7,15,45,636.0,50.0,1.8,6.5,191.5,525.71,444.15
2016,1,7,16,0,577.0,45.0,1.5,6.0,149.0,484.96,408.08
2016,1,7,16,15,484.0,37.5,1.35,5.5,108.0,411.12,343.39
2016,1,7,16,30,391.0,30.0,1.2,5.0,67.0,337.83,271.98
2016,1,7,16,45,195.5,15.0,1.1,5.0,33.5,172.87,58.01
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,8.0,0.55,3.0,8.0,0.0,0.0
2016,1,8,7,30,0.0,16.0,0.5,3.0,16.0,13.66,0.0
2016,1,8,7,45,248.0,23.0,0.5,3.5,51.0,18.94,8.72
2016,1,8,8,0,496.0,30.0,0.5,4.0,86.0,27.06,18.64
2016,1,8,8,15,575.5,36.0,0.55,4.5,128.5,32.16,23.84
2016,1,8,8,30,655.0,42.0,0.6,5.0,171.0,37.31,28.82
2016,1,8,8,45,707.0,45.5,0.65,5.5,214.0,40.14,31.53
2016,1,8,9,0,759.0,49.0,0.7,6.0,257.0,43.04,34.18
2016,1,8,9,15,424.0,96.0,0.75,6.5,215.5,69.85,58.58
2016,1,8,9,30,89.0,143.0,0.8,7.0,174.0,105.18,90.14
2016,1,8,9,45,232.0,147.0,0.9,7.5,237.5,103.36,88.1
2016,1,8,10,0,375.0,151.0,1.0,8.0,301.0,107.37,91.34
2016,1,8,10,15,407.0,157.0,1.1,8.0,330.5,106.98,90.83
2016,1,8,10,30,439.0,163.0,1.2,8.0,360.0,130.53,95.65
2016,1,8,10,45,312.5,192.0,1.3,8.5,335.5,169.08,125.41
2016,1,8,11,0,186.0,221.0,1.4,9.0,311.0,192.94,149.25
2016,1,8,11,15,543.0,147.0,1.4,9.0,421.5,226.38,162.34
2016,1,8,11,30,900.0,73.0,1.4,9.0,532.0,297.49,210.92
2016,1,8,11,45,903.5,73.5,1.45,9.5,539.0,344.3,254.12
2016,1,8,12,0,907.0,74.0,1.5,10.0,546.0,389.64,295.77
2016,1,8,12,15,906.5,74.0,1.4,10.0,545.0,431.31,333.85
2016,1,8,12,30,906.0,74.0,1.3,10.0,544.0,470.79,369.14
2016,1,8,12,45,895.0,76.0,1.25,10.0,534.5,504.96,399.59
2016,1,8,13,0,884.0,78.0,1.2,10.0,525.0,536.01,426.75
2016,1,8,13,15,876.5,77.0,1.1,10.0,508.5,565.3,451.44
2016,1,8,13,30,869.0,76.0,1.0,10.0,492.0,589.58,471.66
2016,1,8,13,45,597.0,128.0,0.95,10.0,407.5,509.34,411.06
2016,1,8,14,0,325.0,180.0,0.9,10.0,323.0,394.93,322.07
2016,1,8,14,15,338.5,165.0,0.85,9.5,305.5,399.41,328.49
2016,1,8,14,30,352.0,150.0,0.8,9.0,288.0,402.56,332.83
2016,1,8,14,45,333.0,140.0,0.75,9.0,261.0,388.38,322.27
2016,1,8,15,0,314.0,130.0,0.7,9.0,234.0,372.49,310.21
2016,1,8,15,15,300.5,114.5,0.6,8.5,204.0,351.82,294.46
2016,1,8,15,30,287.0,99.0,0.5,8.0,174.0,329.44,276.79
2016,1,8,15,45,260.5,83.5,0.4,8.0,142.5,296.6,249.17
2016,1,8,16,0,234.0,68.0,0.3,8.0,111.0,262.57,219.63
2016,1,8,16,15,193.0,51.5,0.25,7.5,80.5,216.1,178.95
2016,1,8,16,30,152.0,35.0,0.2,7.0,50.0,184.76,147.04
2016,1,8,16,45,76.0,17.5,0.2,7.0,25.0,83.55,32.62
2016,1,8,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,2.0,2.05,5.0,2.0,0.0,0.0
2016,1,9,7,30,0.0,4.0,2.2,5.0,4.0,3.41,0.0
2016,1,9,7,45,0.0,14.0,2.35,5.5,14.0,11.53,3.04
2016,1,9,8,0,0.0,24.0,2.5,6.0,24.0,19.81,11.96
2016,1,9,8,15,0.0,36.0,2.6,6.0,36.0,29.77,21.43
2016,1,9,8,30,0.0,48.0,2.7,6.0,48.0,39.44,30.57
2016,1,9,8,45,0.0,60.5,2.8,6.5,60.5,49.33,39.74
2016,1,9,9,0,0.0,73.0,2.9,7.0,73.0,59.13,48.68
2016,1,9,9,15,0.0,84.0,2.95,7.0,84.0,67.76,56.51
2016,1,9,9,30,0.0,95.0,3.0,7.0,95.0,76.3,64.18
2016,1,9,9,45,84.5,135.0,3.05,7.0,169.0,101.82,87.1
2016,1,9,10,0,169.0,175.0,3.1,7.0,243.0,123.08,105.94
2016,1,9,10,15,90.5,169.5,3.05,7.0,206.0,124.33,106.82
2016,1,9,10,30,12.0,164.0,3.0,7.0,169.0,127.8,104.58
2016,1,9,10,45,28.0,183.5,2.95,7.5,196.5,141.18,114.66
2016,1,9,11,0,44.0,203.0,2.9,8.0,224.0,161.49,130.54
2016,1,9,11,15,54.5,213.5,2.85,8.0,241.0,176.85,142.92
2016,1,9,11,30,65.0,224.0,2.8,8.0,258.0,193.51,156.63
2016,1,9,11,45,35.5,198.5,2.75,8.0,217.0,171.98,139.88
2016,1,9,12,0,6.0,173.0,2.7,8.0,176.0,144.3,117.54
2016,1,9,12,15,40.0,203.0,2.55,8.0,224.0,186.08,152.14
2016,1,9,12,30,74.0,233.0,2.4,8.0,272.0,230.98,189.25
2016,1,9,12,45,45.0,210.5,2.25,8.0,234.0,203.96,167.27
2016,1,9,13,0,16.0,188.0,2.1,8.0,196.0,167.63,137.26
2016,1,9,13,15,17.0,185.0,1.95,8.0,193.5,167.57,137.48
2016,1,9,13,30,18.0,182.0,1.8,8.0,191.0,167.62,137.72
2016,1,9,13,45,9.0,131.5,1.7,8.0,136.0,117.51,95.61
2016,1,9,14,0,0.0,81.0,1.6,8.0,81.0,67.28,52.75
2016,1,9,14,15,15.5,118.0,1.5,8.0,124.5,111.43,91.18
2016,1,9,14,30,31.0,155.0,1.4,8.0,168.0,171.75,142.77
2016,1,9,14,45,28.0,142.0,1.3,8.0,153.0,159.9,132.81
2016,1,9,15,0,25.0,129.0,1.2,8.0,138.0,147.79,122.76
2016,1,9,15,15,21.0,114.0,1.1,8.0,120.5,121.56,100.5
2016,1,9,15,30,17.0,99.0,1.0,8.0,103.0,106.14,87.25
2016,1,9,15,45,10.5,82.5,0.9,8.0,85.0,86.91,70.38
2016,1,9,16,0,4.0,66.0,0.8,8.0,67.0,67.35,52.98
2016,1,9,16,15,2.0,48.5,0.8,7.5,49.0,48.84,36.5
2016,1,9,16,30,0.0,31.0,0.8,7.0,31.0,28.98,18.59
2016,1,9,16,45,0.0,15.5,0.8,7.0,15.5,12.79,1.08
2016,1,9,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,15,91.0,6.0,0.85,5.0,8.0,0.0,0.0
2016,1,10,7,30,182.0,12.0,1.0,5.0,16.0,10.24,0.0
2016,1,10,7,45,334.0,21.5,1.15,5.5,51.0,17.77,7.84
2016,1,10,8,0,486.0,31.0,1.3,6.0,86.0,27.96,19.23
2016,1,10,8,15,566.0,37.0,1.3,6.0,128.5,33.01,24.41
2016,1,10,8,30,646.0,43.0,1.3,6.0,171.0,38.12,29.41
2016,1,10,8,45,697.5,46.5,1.35,6.5,214.0,40.9,32.06
2016,1,10,9,0,749.0,50.0,1.4,7.0,257.0,43.76,34.67
2016,1,10,9,15,780.0,53.0,1.3,7.5,296.5,46.08,36.69
2016,1,10,9,30,811.0,56.0,1.2,8.0,336.0,48.4,38.68
2016,1,10,9,45,587.0,105.0,1.15,8.5,318.0,77.79,65.04
2016,1,10,10,0,363.0,154.0,1.1,9.0,300.0,109.05,92.55
2016,1,10,10,15,302.5,175.5,1.05,9.0,303.0,121.04,102.86
2016,1,10,10,30,242.0,197.0,1.0,9.0,306.0,145.5,112.66
2016,1,10,10,45,176.5,209.0,0.95,9.5,291.0,168.83,130.1
2016,1,10,11,0,111.0,221.0,0.9,10.0,276.0,183.53,143.93
2016,1,10,11,15,65.0,207.5,1.0,10.0,240.0,174.84,138.94
2016,1,10,11,30,19.0,194.0,1.1,10.0,204.0,160.86,129.46
2016,1,10,11,45,14.5,188.5,1.2,10.5,196.5,157.69,126.9
2016,1,10,12,0,10.0,183.0,1.3,11.0,189.0,153.71,123.6
2016,1,10,12,15,5.0,124.5,1.35,11.0,127.5,105.25,83.54
2016,1,10,12,30,0.0,66.0,1.4,11.0,66.0,54.75,41.16
2016,1,10,12,45,0.0,65.0,1.45,11.0,65.0,53.91,40.52
2016,1,10,13,0,0.0,64.0,1.5,11.0,64.0,53.07,39.84
2016,1,10,13,15,0.0,88.0,1.5,11.0,88.0,73.16,56.95
2016,1,10,13,30,0.0,112.0,1.5,11.0,112.0,94.08,74.68
2016,1,10,13,45,10.0,141.0,1.5,11.0,145.5,126.76,102.41
2016,1,10,14,0,20.0,170.0,1.5,11.0,179.0,162.34,132.4
2016,1,10,14,15,10.0,98.5,1.4,10.5,103.0,89.67,71.56
2016,1,10,14,30,0.0,27.0,1.3,10.0,27.0,22.28,13.74
2016,1,10,14,45,0.0,24.5,1.25,10.0,24.5,20.2,12.0
2016,1,10,15,0,0.0,22.0,1.2,10.0,22.0,18.13,10.22
2016,1,10,15,15,0.0,19.5,1.0,9.5,19.5,16.06,8.46
2016,1,10,15,30,0.0,17.0,0.8,9.0,17.0,13.99,6.67
2016,1,10,15,45,0.0,14.0,0.65,8.5,14.0,11.51,4.49
2016,1,10,16,0,0.0,11.0,0.5,8.0,11.0,9.03,2.29
2016,1,10,16,15,0.0,8.0,0.4,7.5,8.0,6.56,0.05
2016,1,10,16,30,0.0,5.0,0.3,7.0,5.0,4.1,0.0
2016,1,10,16,45,0.0,2.5,0.25,7.0,2.5,2.05,0.0
2016,1,10,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,6.5,0.6,7.0,6.5,0.0,0.0
2016,1,11,7,30,0.0,13.0,0.6,7.0,13.0,11.1,0.0
2016,1,11,7,45,116.5,26.0,0.65,7.5,39.5,20.07,9.59
2016,1,11,8,0,233.0,39.0,0.7,8.0,66.0,30.0,20.91
2016,1,11,8,15,270.5,54.0,0.8,8.0,98.5,40.99,31.41
2016,1,11,8,30,308.0,69.0,0.9,8.0,131.0,51.68,41.47
2016,1,11,8,45,333.5,83.0,1.0,8.5,163.5,61.29,50.3
2016,1,11,9,0,359.0,97.0,1.1,9.0,196.0,70.65,58.71
2016,1,11,9,15,371.0,111.0,1.0,9.5,226.5,79.64,66.62
2016,1,11,9,30,383.0,125.0,0.9,10.0,257.0,88.38,74.17
2016,1,11,9,45,383.5,138.0,0.85,10.5,281.5,96.11,80.71
2016,1,11,10,0,384.0,151.0,0.8,11.0,306.0,103.66,87.01
2016,1,11,10,15,434.5,153.0,0.7,11.0,340.5,104.55,87.57
2016,1,11,10,30,485.0,155.0,0.6,11.0,375.0,126.71,90.26
2016,1,11,10,45,501.5,160.0,0.5,11.0,397.0,163.63,111.52
2016,1,11,11,0,518.0,165.0,0.4,11.0,419.0,201.9,139.72
2016,1,11,11,15,446.5,187.5,0.35,11.0,411.0,236.15,171.31
2016,1,11,11,30,375.0,210.0,0.3,11.0,403.0,262.57,197.0
2016,1,11,11,45,344.5,219.5,0.25,11.5,398.5,284.34,216.79
2016,1,11,12,0,314.0,229.0,0.2,12.0,394.0,303.02,233.56
2016,1,11,12,15,361.0,219.0,0.3,12.0,409.0,333.13,258.66
2016,1,11,12,30,408.0,209.0,0.4,12.0,424.0,365.71,285.88
2016,1,11,12,45,399.0,207.5,0.55,12.0,415.0,381.49,300.82
2016,1,11,13,0,390.0,206.0,0.7,12.0,406.0,395.47,314.24
2016,1,11,13,15,365.5,204.0,0.75,12.0,387.0,398.81,318.66
2016,1,11,13,30,341.0,202.0,0.8,12.0,368.0,399.51,320.84
2016,1,11,13,45,342.5,191.5,0.9,12.0,351.5,404.72,326.87
2016,1,11,14,0,344.0,181.0,1.0,12.0,335.0,408.45,331.65
2016,1,11,14,15,343.0,168.0,0.95,12.0,313.5,406.34,331.18
2016,1,11,14,30,342.0,155.0,0.9,12.0,292.0,402.49,329.31
2016,1,11,14,45,332.0,143.0,0.85,12.0,266.5,392.05,322.02
2016,1,11,15,0,322.0,131.0,0.8,12.0,241.0,379.89,313.22
2016,1,11,15,15,311.5,115.5,0.75,11.5,211.5,361.32,299.68
2016,1,11,15,30,301.0,100.0,0.7,11.0,182.0,340.99,284.24
2016,1,11,15,45,280.0,85.0,0.7,11.0,150.5,312.49,260.99
2016,1,11,16,0,259.0,70.0,0.7,11.0,119.0,297.62,247.44
2016,1,11,16,15,223.5,53.5,0.7,10.5,88.0,254.86,210.35
2016,1,11,16,30,188.0,37.0,0.7,10.0,57.0,211.43,170.06
2016,1,11,16,45,94.0,18.5,0.75,9.5,28.5,112.13,65.72
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
