Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.05,9.0,1.0,0.85,0.0
2016,1,22,7,30,0.0,2.0,3.1,9.0,2.0,1.71,0.0
2016,1,22,7,45,0.0,7.0,3.15,9.0,7.0,5.74,0.0
2016,1,22,8,0,0.0,12.0,3.2,9.0,12.0,9.86,3.12
2016,1,22,8,15,0.0,17.5,3.3,9.0,17.5,14.4,7.39
2016,1,22,8,30,0.0,23.0,3.4,9.0,23.0,18.94,11.64
2016,1,22,8,45,0.0,28.5,3.55,9.5,28.5,23.49,15.82
2016,1,22,9,0,0.0,34.0,3.7,10.0,34.0,28.06,19.94
2016,1,22,9,15,0.0,39.0,3.7,10.0,39.0,32.21,23.68
2016,1,22,9,30,0.0,44.0,3.7,10.0,44.0,36.37,27.39
2016,1,22,9,45,0.0,34.5,3.7,10.5,34.5,28.49,20.15
2016,1,22,10,0,0.0,25.0,3.7,11.0,25.0,20.63,12.97
2016,1,22,10,15,0.0,26.5,3.7,11.0,26.5,21.88,14.06
2016,1,22,10,30,0.0,28.0,3.7,11.0,28.0,23.13,14.28
2016,1,22,10,45,0.0,55.5,3.75,11.0,55.5,45.98,33.82
2016,1,22,11,0,0.0,83.0,3.8,11.0,83.0,68.95,53.29
2016,1,22,11,15,90.5,169.0,3.85,11.0,218.0,152.38,119.58
2016,1,22,11,30,181.0,255.0,3.9,11.0,353.0,246.43,194.37
2016,1,22,11,45,90.5,191.0,3.95,11.5,240.0,184.72,147.01
2016,1,22,12,0,0.0,127.0,4.0,12.0,127.0,105.05,83.09
2016,1,22,12,15,7.0,164.5,3.9,12.0,168.5,138.95,111.31
2016,1,22,12,30,14.0,202.0,3.8,12.0,210.0,174.35,140.56
2016,1,22,12,45,14.0,199.5,3.75,12.0,207.0,174.16,140.47
2016,1,22,13,0,14.0,197.0,3.7,12.0,204.0,173.91,140.42
2016,1,22,13,15,96.5,219.5,3.45,11.5,270.0,250.04,204.28
2016,1,22,13,30,179.0,242.0,3.2,11.0,336.0,337.28,276.58
2016,1,22,13,45,89.5,192.5,3.0,11.0,239.5,232.13,190.53
2016,1,22,14,0,0.0,143.0,2.8,11.0,143.0,122.74,98.64
2016,1,22,14,15,0.0,88.0,2.55,11.0,88.0,73.38,57.25
2016,1,22,14,30,0.0,33.0,2.3,11.0,33.0,27.26,17.9
2016,1,22,14,45,1.0,81.5,2.05,11.0,81.5,68.75,53.68
2016,1,22,15,0,2.0,130.0,1.8,11.0,130.0,118.52,96.16
2016,1,22,15,15,1.0,116.0,1.65,10.5,116.0,105.9,85.68
2016,1,22,15,30,0.0,102.0,1.5,10.0,102.0,93.16,75.07
2016,1,22,15,45,0.0,86.5,1.4,10.0,86.5,79.31,63.22
2016,1,22,16,0,0.0,71.0,1.3,10.0,71.0,65.2,50.98
2016,1,22,16,15,0.0,55.5,1.3,9.5,55.5,50.75,38.33
2016,1,22,16,30,0.0,40.0,1.3,9.0,40.0,35.73,25.01
2016,1,22,16,45,0.0,26.0,1.3,9.0,26.0,21.85,12.41
2016,1,22,17,0,0.0,12.0,1.3,9.0,12.0,9.88,0.0
2016,1,22,17,15,0.0,6.0,1.3,9.0,6.0,5.12,0.0
2016,1,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,12.0,1.75,6.5,12.0,10.24,0.0
2016,1,23,7,30,0.0,24.0,2.0,7.0,24.0,18.47,0.0
2016,1,23,7,45,223.0,32.0,2.25,7.5,61.5,24.83,15.15
2016,1,23,8,0,446.0,40.0,2.5,8.0,99.0,32.95,23.77
2016,1,23,8,15,528.5,47.5,2.7,8.0,143.5,38.57,29.36
2016,1,23,8,30,611.0,55.0,2.9,8.0,188.0,44.21,34.77
2016,1,23,8,45,662.5,59.5,3.15,8.5,232.5,47.24,37.57
2016,1,23,9,0,714.0,64.0,3.4,9.0,277.0,54.81,44.37
2016,1,23,9,15,747.0,68.0,3.45,9.0,318.0,57.58,46.82
2016,1,23,9,30,780.0,72.0,3.5,9.0,359.0,60.36,49.23
2016,1,23,9,45,797.5,75.5,3.55,9.0,394.5,62.57,51.1
2016,1,23,10,0,815.0,79.0,3.6,9.0,430.0,64.78,52.96
2016,1,23,10,15,831.0,81.5,3.6,9.0,460.5,66.21,54.13
2016,1,23,10,30,847.0,84.0,3.6,9.0,491.0,104.01,61.14
2016,1,23,10,45,601.0,150.5,3.6,9.5,446.0,172.17,115.28
2016,1,23,11,0,355.0,217.0,3.6,10.0,401.0,216.49,160.95
2016,1,23,11,15,399.0,214.5,3.55,10.0,427.5,248.99,187.0
2016,1,23,11,30,443.0,212.0,3.5,10.0,454.0,285.37,217.69
2016,1,23,11,45,659.5,153.5,3.45,10.0,519.5,339.29,259.01
2016,1,23,12,0,876.0,95.0,3.4,10.0,585.0,406.83,313.92
2016,1,23,12,15,876.0,95.0,3.4,10.0,586.0,450.19,354.04
2016,1,23,12,30,876.0,95.0,3.4,10.0,587.0,491.5,391.72
2016,1,23,12,45,438.0,101.5,3.45,10.0,347.5,321.12,261.86
2016,1,23,13,0,0.0,108.0,3.5,10.0,108.0,90.04,70.97
2016,1,23,13,15,428.5,100.0,3.55,10.0,325.0,354.86,294.91
2016,1,23,13,30,857.0,92.0,3.6,10.0,542.0,618.59,507.25
2016,1,23,13,45,494.0,157.5,3.65,10.0,414.5,482.62,398.47
2016,1,23,14,0,131.0,223.0,3.7,10.0,287.0,308.28,254.72
2016,1,23,14,15,219.5,202.0,3.7,9.5,302.0,353.75,295.54
2016,1,23,14,30,308.0,181.0,3.7,9.0,317.0,414.42,348.03
2016,1,23,14,45,327.5,163.0,3.7,9.0,296.5,418.11,352.55
2016,1,23,15,0,347.0,145.0,3.7,9.0,276.0,420.3,356.07
2016,1,23,15,15,325.0,133.5,3.5,8.5,246.0,398.99,339.72
2016,1,23,15,30,303.0,122.0,3.3,8.0,216.0,376.2,321.77
2016,1,23,15,45,289.5,104.5,3.15,8.0,183.5,350.12,300.31
2016,1,23,16,0,276.0,87.0,3.0,8.0,151.0,322.37,276.66
2016,1,23,16,15,242.0,70.5,2.8,7.5,118.0,280.02,239.68
2016,1,23,16,30,208.0,54.0,2.6,7.0,85.0,252.28,213.16
2016,1,23,16,45,151.5,37.5,2.45,7.0,55.5,177.88,144.68
2016,1,23,17,0,95.0,21.0,2.3,7.0,26.0,119.31,55.18
2016,1,23,17,15,47.5,10.5,2.25,6.5,13.0,40.0,0.0
2016,1,23,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,15,84.5,9.0,1.65,5.0,12.5,7.68,0.0
2016,1,24,7,30,169.0,18.0,1.8,5.0,25.0,14.98,0.0
2016,1,24,7,45,297.5,30.0,2.0,5.5,61.5,24.85,15.47
2016,1,24,8,0,426.0,42.0,2.2,6.0,98.0,34.57,25.47
2016,1,24,8,15,505.5,49.5,2.25,6.0,142.0,40.09,31.01
2016,1,24,8,30,585.0,57.0,2.3,6.0,186.0,45.63,36.37
2016,1,24,8,45,634.5,63.0,2.35,6.5,230.0,49.74,40.18
2016,1,24,9,0,684.0,69.0,2.4,7.0,274.0,53.84,43.85
2016,1,24,9,15,463.5,111.0,2.4,7.0,258.5,79.92,67.5
2016,1,24,9,30,243.0,153.0,2.4,7.0,243.0,107.12,91.85
2016,1,24,9,45,273.5,165.5,2.4,7.0,276.5,114.89,98.55
2016,1,24,10,0,304.0,178.0,2.4,7.0,310.0,122.51,105.1
2016,1,24,10,15,370.5,179.0,2.4,7.0,350.5,123.76,105.97
2016,1,24,10,30,437.0,180.0,2.4,7.0,391.0,142.64,105.14
2016,1,24,10,45,479.0,179.0,2.45,7.5,420.5,176.87,124.9
2016,1,24,11,0,521.0,178.0,2.5,8.0,450.0,215.05,153.14
2016,1,24,11,15,534.0,179.5,2.4,8.0,466.0,252.5,185.28
2016,1,24,11,30,547.0,181.0,2.3,8.0,482.0,290.51,219.24
2016,1,24,11,45,464.5,208.0,2.25,8.0,466.5,318.46,247.89
2016,1,24,12,0,382.0,235.0,2.2,8.0,451.0,335.83,266.6
2016,1,24,12,15,357.0,241.0,2.05,8.0,443.0,353.99,283.79
2016,1,24,12,30,332.0,247.0,1.9,8.0,435.0,369.42,298.12
2016,1,24,12,45,299.5,249.5,1.75,8.0,417.5,375.52,304.49
2016,1,24,13,0,267.0,252.0,1.6,8.0,400.0,378.47,307.86
2016,1,24,13,15,244.0,247.5,1.65,8.0,380.0,368.43,301.27
2016,1,24,13,30,221.0,243.0,1.7,8.0,360.0,363.76,298.68
2016,1,24,13,45,348.0,209.5,1.75,8.5,385.0,432.54,355.75
2016,1,24,14,0,475.0,176.0,1.8,9.0,410.0,507.87,416.92
2016,1,24,14,15,669.0,122.0,2.0,9.0,430.5,604.82,496.66
2016,1,24,14,30,863.0,68.0,2.2,9.0,451.0,686.76,564.23
2016,1,24,14,45,845.0,65.5,2.4,9.0,415.5,692.67,570.43
2016,1,24,15,0,827.0,63.0,2.6,9.0,380.0,689.28,570.15
2016,1,24,15,15,798.0,60.0,2.4,8.5,339.0,673.79,559.35
2016,1,24,15,30,769.0,57.0,2.2,8.0,298.0,654.87,545.58
2016,1,24,15,45,718.0,54.0,2.05,7.5,253.0,616.72,516.41
2016,1,24,16,0,667.0,51.0,1.9,7.0,208.0,575.66,483.76
2016,1,24,16,15,597.0,45.0,1.7,6.5,163.0,515.05,433.39
2016,1,24,16,30,527.0,39.0,1.5,6.0,118.0,461.22,385.74
2016,1,24,16,45,399.5,30.0,1.3,5.5,77.5,357.35,292.34
2016,1,24,17,0,272.0,21.0,1.1,5.0,37.0,242.75,135.96
2016,1,24,17,15,136.0,10.5,1.05,5.0,18.5,98.22,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,155.5,7.5,1.6,4.0,14.5,6.4,0.0
2016,1,25,7,30,311.0,15.0,1.7,4.0,29.0,13.54,0.0
2016,1,25,7,45,442.0,23.5,1.85,4.5,69.0,21.18,12.54
2016,1,25,8,0,573.0,32.0,2.0,5.0,109.0,28.83,20.44
2016,1,25,8,15,643.0,37.0,2.1,5.5,155.0,33.06,24.69
2016,1,25,8,30,713.0,42.0,2.2,6.0,201.0,37.35,28.79
2016,1,25,8,45,757.5,45.0,2.3,7.0,246.0,39.82,31.02
2016,1,25,9,0,802.0,48.0,2.4,8.0,291.0,46.91,37.37
2016,1,25,9,15,829.5,51.0,2.55,8.5,332.5,49.97,40.0
2016,1,25,9,30,857.0,54.0,2.7,9.0,374.0,52.93,42.51
2016,1,25,9,45,862.0,60.0,2.85,9.5,409.0,57.71,46.62
2016,1,25,10,0,867.0,66.0,3.0,10.0,444.0,62.29,50.51
2016,1,25,10,15,881.0,68.0,3.05,10.5,474.5,64.07,51.87
2016,1,25,10,30,895.0,70.0,3.1,11.0,505.0,104.85,59.21
2016,1,25,10,45,903.5,71.5,3.15,11.5,529.0,158.68,90.1
2016,1,25,11,0,912.0,73.0,3.2,12.0,553.0,212.47,131.78
2016,1,25,11,15,918.5,73.5,3.2,12.0,569.5,264.76,177.75
2016,1,25,11,30,925.0,74.0,3.2,12.0,586.0,316.3,225.21
2016,1,25,11,45,927.5,75.0,3.25,12.0,594.5,366.05,271.77
2016,1,25,12,0,930.0,76.0,3.3,12.0,603.0,414.27,316.64
2016,1,25,12,15,930.5,76.0,3.3,12.0,604.0,459.04,357.91
2016,1,25,12,30,931.0,76.0,3.3,12.0,605.0,501.68,396.54
2016,1,25,12,45,928.0,75.5,3.3,12.0,598.0,539.8,430.77
2016,1,25,13,0,925.0,75.0,3.3,12.0,591.0,575.18,462.07
2016,1,25,13,15,919.5,74.5,3.25,12.0,576.0,606.28,489.25
2016,1,25,13,30,914.0,74.0,3.2,12.0,561.0,634.26,513.46
2016,1,25,13,45,905.5,72.5,3.15,12.0,538.5,656.06,532.56
2016,1,25,14,0,897.0,71.0,3.1,12.0,516.0,674.42,548.74
2016,1,25,14,15,883.5,69.5,3.0,12.0,486.5,685.95,559.28
2016,1,25,14,30,870.0,68.0,2.9,12.0,457.0,693.87,566.36
2016,1,25,14,45,851.5,65.5,2.85,12.0,421.5,699.58,571.63
2016,1,25,15,0,833.0,63.0,2.8,12.0,386.0,695.91,569.83
2016,1,25,15,15,804.5,60.0,2.4,11.5,345.0,680.81,558.47
2016,1,25,15,30,776.0,57.0,2.0,11.0,304.0,662.26,543.99
2016,1,25,15,45,734.0,53.5,1.7,10.5,259.5,629.99,518.86
2016,1,25,16,0,692.0,50.0,1.4,10.0,215.0,594.82,490.33
2016,1,25,16,15,624.5,44.0,1.3,9.0,169.5,535.79,443.67
2016,1,25,16,30,557.0,38.0,1.2,8.0,124.0,475.17,392.89
2016,1,25,16,45,437.0,29.5,1.15,7.5,82.5,383.89,312.14
2016,1,25,17,0,317.0,21.0,1.1,7.0,41.0,276.06,169.59
2016,1,25,17,15,158.5,10.5,1.1,6.5,20.5,113.45,0.0
2016,1,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,26,7,15,142.5,8.5,1.55,4.0,15.0,7.26,0.0
2016,1,26,7,30,285.0,17.0,1.6,4.0,30.0,15.43,0.0
2016,1,26,7,45,419.5,26.0,1.65,4.5,71.0,23.46,14.62
2016,1,26,8,0,554.0,35.0,1.7,5.0,112.0,31.49,22.89
2016,1,26,8,15,627.0,41.0,1.75,5.5,158.5,36.5,27.86
2016,1,26,8,30,700.0,47.0,1.8,6.0,205.0,41.55,32.66
2016,1,26,8,45,747.0,50.5,1.85,6.5,251.0,44.29,35.2
2016,1,26,9,0,794.0,54.0,1.9,7.0,297.0,47.08,37.68
2016,1,26,9,15,823.5,57.0,1.9,7.5,339.5,49.34,39.6
2016,1,26,9,30,853.0,60.0,1.9,8.0,382.0,57.27,46.62
2016,1,26,9,45,871.0,63.0,1.95,9.0,419.0,59.98,48.75
2016,1,26,10,0,889.0,66.0,2.0,10.0,456.0,62.6,50.77
2016,1,26,10,15,903.5,67.5,1.95,10.5,487.0,64.05,51.84
2016,1,26,10,30,918.0,69.0,1.9,11.0,518.0,106.55,59.47
2016,1,26,10,45,928.0,70.0,1.9,11.5,542.5,161.52,91.06
2016,1,26,11,0,938.0,71.0,1.9,12.0,567.0,216.54,133.55
2016,1,26,11,15,943.5,71.5,1.85,12.0,584.0,270.02,180.29
2016,1,26,11,30,949.0,72.0,1.8,12.0,601.0,322.62,228.25
2016,1,26,11,45,951.5,73.0,1.8,12.5,609.5,373.59,274.77
2016,1,26,12,0,954.0,74.0,1.8,13.0,618.0,422.99,319.24
2016,1,26,12,15,954.0,74.0,1.8,13.0,619.0,468.68,360.41
2016,1,26,12,30,954.0,74.0,1.8,13.0,620.0,512.14,398.8
2016,1,26,12,45,947.5,75.0,1.85,13.5,612.0,550.95,432.12
2016,1,26,13,0,941.0,76.0,1.9,14.0,604.0,586.76,462.24
2016,1,26,13,15,693.0,140.5,1.9,14.0,524.0,548.4,435.14
2016,1,26,13,30,445.0,205.0,1.9,14.0,444.0,482.58,385.55
2016,1,26,13,45,508.5,178.5,1.9,14.0,440.5,516.11,414.21
2016,1,26,14,0,572.0,152.0,1.9,14.0,437.0,549.44,442.09
2016,1,26,14,15,546.0,149.0,1.8,13.5,408.5,546.41,441.41
2016,1,26,14,30,520.0,146.0,1.7,13.0,380.0,540.27,438.45
2016,1,26,14,45,564.0,123.5,1.65,13.0,359.5,565.68,460.01
2016,1,26,15,0,608.0,101.0,1.6,13.0,339.0,583.89,475.87
2016,1,26,15,15,699.0,80.0,1.4,12.5,326.0,634.44,515.75
2016,1,26,15,30,790.0,59.0,1.2,12.0,313.0,677.38,547.41
2016,1,26,15,45,747.5,55.0,1.0,11.5,268.0,644.03,521.48
2016,1,26,16,0,705.0,51.0,0.8,11.0,223.0,607.73,492.96
2016,1,26,16,15,639.0,45.5,0.85,10.5,176.5,550.04,448.94
2016,1,26,16,30,573.0,40.0,0.9,10.0,130.0,490.45,400.41
2016,1,26,16,45,453.5,31.5,0.95,10.0,87.5,399.34,321.55
2016,1,26,17,0,334.0,23.0,1.0,10.0,45.0,292.62,190.46
2016,1,26,17,15,167.0,11.5,0.95,9.5,22.5,120.4,0.0
2016,1,26,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,15.0,0.7,6.5,15.0,12.8,0.0
2016,1,27,7,30,0.0,30.0,0.7,7.0,30.0,22.57,0.0
2016,1,27,7,45,259.0,34.0,0.75,7.5,70.5,26.41,17.08
2016,1,27,8,0,518.0,38.0,0.8,8.0,111.0,31.29,22.48
2016,1,27,8,15,593.5,45.0,0.85,8.0,157.5,39.9,30.7
2016,1,27,8,30,669.0,52.0,0.9,8.0,204.0,45.68,36.2
2016,1,27,8,45,712.0,57.5,1.0,8.5,249.5,49.91,40.05
2016,1,27,9,0,755.0,63.0,1.1,9.0,295.0,54.1,43.75
2016,1,27,9,15,787.0,66.5,1.1,9.0,337.5,56.52,45.86
2016,1,27,9,30,819.0,70.0,1.1,9.0,380.0,58.96,47.95
2016,1,27,9,45,851.5,69.5,1.15,9.5,420.0,58.35,47.19
2016,1,27,10,0,884.0,69.0,1.2,10.0,460.0,64.65,52.6
2016,1,27,10,15,898.5,71.0,1.15,10.5,491.5,66.41,53.93
2016,1,27,10,30,913.0,73.0,1.1,11.0,523.0,110.35,62.22
2016,1,27,10,45,923.0,74.0,1.1,11.5,547.5,165.25,93.97
2016,1,27,11,0,933.0,75.0,1.1,12.0,572.0,220.22,136.28
2016,1,27,11,15,792.0,113.5,1.05,12.0,544.5,263.28,180.03
2016,1,27,11,30,651.0,152.0,1.0,12.0,517.0,301.37,219.77
2016,1,27,11,45,800.5,115.0,0.95,12.0,570.0,360.08,266.57
2016,1,27,12,0,950.0,78.0,0.9,12.0,623.0,426.87,320.59
2016,1,27,12,15,810.0,115.5,0.85,12.0,581.0,447.62,343.2
2016,1,27,12,30,670.0,153.0,0.8,12.0,539.0,455.31,353.91
2016,1,27,12,45,803.5,116.0,0.75,12.5,574.0,521.31,405.62
2016,1,27,13,0,937.0,79.0,0.7,13.0,609.0,589.74,457.93
2016,1,27,13,15,931.0,78.5,0.6,13.0,593.0,621.23,482.3
2016,1,27,13,30,925.0,78.0,0.5,13.0,577.0,649.53,503.96
2016,1,27,13,45,914.5,77.0,0.4,13.0,554.0,671.17,520.27
2016,1,27,14,0,904.0,76.0,0.3,13.0,531.0,689.24,533.68
2016,1,27,14,15,872.5,71.5,0.25,12.5,490.5,685.45,533.25
2016,1,27,14,30,841.0,67.0,0.2,12.0,450.0,677.11,529.06
2016,1,27,14,45,716.0,86.5,0.15,12.0,395.0,635.37,499.61
2016,1,27,15,0,591.0,106.0,0.1,12.0,340.0,578.83,458.64
2016,1,27,15,15,563.0,100.5,0.15,11.5,304.5,560.12,448.16
2016,1,27,15,30,535.0,95.0,0.2,11.0,269.0,538.41,434.43
2016,1,27,15,45,508.5,84.0,0.3,11.0,230.5,509.39,414.41
2016,1,27,16,0,482.0,73.0,0.4,11.0,192.0,478.01,391.48
2016,1,27,16,15,430.5,62.5,0.45,10.5,152.5,426.92,351.51
2016,1,27,16,30,379.0,52.0,0.5,10.0,113.0,374.63,308.21
2016,1,27,16,45,304.5,38.0,0.6,10.0,76.5,303.0,245.5
2016,1,27,17,0,230.0,24.0,0.7,10.0,40.0,225.42,154.2
2016,1,27,17,15,115.0,12.0,0.7,9.5,20.0,86.74,0.0
2016,1,27,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,15,141.0,9.0,0.75,5.5,16.0,7.68,0.0
2016,1,28,7,30,282.0,18.0,0.8,6.0,32.0,14.95,0.0
2016,1,28,7,45,412.0,27.0,0.85,7.0,72.5,24.3,15.42
2016,1,28,8,0,542.0,36.0,0.9,8.0,113.0,32.28,23.39
2016,1,28,8,15,613.0,42.0,0.95,8.5,159.0,37.24,28.24
2016,1,28,8,30,684.0,48.0,1.0,9.0,205.0,42.23,32.92
2016,1,28,8,45,729.5,51.5,1.05,9.5,250.5,44.91,35.36
2016,1,28,9,0,775.0,55.0,1.1,10.0,296.0,47.65,37.75
2016,1,28,9,15,692.0,76.5,1.05,10.5,313.5,58.33,47.21
2016,1,28,9,30,609.0,98.0,1.0,11.0,331.0,72.31,59.48
2016,1,28,9,45,497.0,134.0,0.95,11.5,336.5,93.5,77.92
2016,1,28,10,0,385.0,170.0,0.9,12.0,342.0,118.75,99.57
2016,1,28,10,15,435.0,172.5,0.95,12.0,379.0,115.24,96.25
2016,1,28,10,30,485.0,175.0,1.0,12.0,416.0,144.35,101.88
2016,1,28,10,45,696.5,124.5,1.05,12.5,488.5,167.08,104.4
2016,1,28,11,0,908.0,74.0,1.1,13.0,561.0,216.72,134.04
2016,1,28,11,15,741.0,126.0,1.3,13.0,531.0,262.99,181.53
2016,1,28,11,30,574.0,178.0,1.5,13.0,501.0,299.14,220.58
2016,1,28,11,45,574.0,180.5,1.75,13.0,508.0,335.7,253.9
2016,1,28,12,0,574.0,183.0,2.0,13.0,515.0,371.25,286.21
2016,1,28,12,15,527.0,200.5,2.2,13.0,505.5,398.48,311.94
2016,1,28,12,30,480.0,218.0,2.4,13.0,496.0,420.93,332.98
2016,1,28,12,45,386.5,237.0,2.6,13.0,459.0,410.46,327.69
2016,1,28,13,0,293.0,256.0,2.8,13.0,422.0,398.17,319.84
2016,1,28,13,15,353.0,236.5,2.65,13.0,432.0,431.49,347.74
2016,1,28,13,30,413.0,217.0,2.5,13.0,442.0,466.6,376.84
2016,1,28,13,45,206.5,119.0,2.35,13.0,231.5,253.73,208.1
2016,1,28,14,0,0.0,21.0,2.2,13.0,21.0,17.35,9.11
2016,1,28,14,15,65.0,113.5,2.15,13.0,143.0,156.61,128.16
2016,1,28,14,30,130.0,206.0,2.1,13.0,265.0,307.0,251.98
2016,1,28,14,45,244.5,179.0,2.05,13.0,280.0,380.55,313.42
2016,1,28,15,0,359.0,152.0,2.0,13.0,295.0,441.22,364.46
2016,1,28,15,15,350.5,137.0,1.75,12.5,264.5,425.47,352.76
2016,1,28,15,30,342.0,122.0,1.5,12.0,234.0,407.83,339.68
2016,1,28,15,45,328.0,105.5,1.25,11.5,201.0,398.45,332.3
2016,1,28,16,0,314.0,89.0,1.0,11.0,168.0,371.46,310.37
2016,1,28,16,15,286.0,73.0,1.0,10.5,134.0,333.24,279.04
2016,1,28,16,30,258.0,57.0,1.0,10.0,100.0,293.98,245.21
2016,1,28,16,45,209.5,41.0,1.05,9.5,68.5,239.68,196.46
2016,1,28,17,0,161.0,25.0,1.1,9.0,37.0,179.29,127.97
2016,1,28,17,15,80.5,12.5,1.05,9.0,18.5,64.47,0.0
2016,1,28,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,16.0,0.8,9.5,16.0,13.66,0.0
2016,1,29,7,30,0.0,32.0,0.8,10.0,32.0,24.04,4.13
2016,1,29,7,45,259.0,33.5,0.85,10.5,71.5,26.02,16.71
2016,1,29,8,0,518.0,35.0,0.9,11.0,111.0,31.19,22.15
2016,1,29,8,15,588.0,41.0,1.1,11.5,155.5,36.16,26.92
2016,1,29,8,30,658.0,47.0,1.3,12.0,200.0,41.14,31.53
2016,1,29,8,45,703.5,50.5,1.5,12.5,244.5,43.83,33.94
2016,1,29,9,0,749.0,54.0,1.7,13.0,289.0,46.57,36.3
2016,1,29,9,15,778.5,57.0,1.85,13.0,330.0,48.78,38.2
2016,1,29,9,30,808.0,60.0,2.0,13.0,371.0,50.99,40.07
2016,1,29,9,45,680.5,98.0,2.15,13.5,377.5,71.61,58.13
2016,1,29,10,0,553.0,136.0,2.3,14.0,384.0,94.46,77.88
2016,1,29,10,15,376.5,181.5,2.35,14.0,356.0,125.16,104.33
2016,1,29,10,30,200.0,227.0,2.4,14.0,328.0,168.95,129.62
2016,1,29,10,45,337.0,214.0,2.45,14.5,392.5,190.14,137.85
2016,1,29,11,0,474.0,201.0,2.5,15.0,457.0,226.91,160.66
2016,1,29,11,15,275.0,229.0,2.55,15.0,378.5,235.15,176.89
2016,1,29,11,30,76.0,257.0,2.6,15.0,300.0,222.01,174.44
2016,1,29,11,45,46.0,234.5,2.65,15.0,260.5,203.57,160.91
2016,1,29,12,0,16.0,212.0,2.7,15.0,221.0,179.41,142.26
2016,1,29,12,15,10.0,194.0,2.75,15.0,199.5,164.42,130.32
2016,1,29,12,30,4.0,176.0,2.8,15.0,178.0,148.21,117.26
2016,1,29,12,45,2.0,147.5,2.85,15.0,148.5,124.13,97.65
2016,1,29,13,0,0.0,119.0,2.9,15.0,119.0,99.34,77.33
2016,1,29,13,15,0.0,116.0,2.85,15.0,116.0,96.98,75.47
2016,1,29,13,30,0.0,113.0,2.8,15.0,113.0,94.6,73.59
2016,1,29,13,45,40.5,170.5,2.8,15.0,191.0,179.88,144.69
2016,1,29,14,0,81.0,228.0,2.8,15.0,269.0,269.2,217.81
2016,1,29,14,15,80.5,215.5,2.65,14.5,254.5,262.45,213.04
2016,1,29,14,30,80.0,203.0,2.5,14.0,240.0,255.25,208.18
2016,1,29,14,45,79.5,187.5,2.45,14.0,222.0,244.17,199.83
2016,1,29,15,0,79.0,172.0,2.4,14.0,204.0,232.55,191.0
2016,1,29,15,15,76.5,155.0,2.1,13.5,183.5,217.09,179.05
2016,1,29,15,30,74.0,138.0,1.8,13.0,163.0,201.07,166.45
2016,1,29,15,45,390.5,93.0,1.55,13.0,195.5,430.34,359.68
2016,1,29,16,0,707.0,48.0,1.3,13.0,228.0,612.39,500.01
2016,1,29,16,15,647.0,43.0,1.2,12.0,182.5,559.41,457.18
2016,1,29,16,30,587.0,38.0,1.1,11.0,137.0,504.79,412.7
2016,1,29,16,45,484.0,30.5,1.05,10.5,94.5,415.89,337.14
2016,1,29,17,0,381.0,23.0,1.0,10.0,52.0,325.0,238.56
2016,1,29,17,15,190.5,11.5,1.0,9.5,26.0,137.72,0.0
2016,1,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,7,15,7.0,9.5,2.65,7.0,10.0,8.11,0.0
2016,1,30,7,30,14.0,19.0,2.6,7.0,20.0,15.57,1.97
2016,1,30,7,45,59.5,37.0,2.6,7.0,45.0,29.03,19.67
2016,1,30,8,0,105.0,55.0,2.6,7.0,70.0,42.46,32.66
2016,1,30,8,15,122.0,74.0,2.6,7.0,98.0,56.16,45.6
2016,1,30,8,30,139.0,93.0,2.6,7.0,126.0,69.54,58.06
2016,1,30,8,45,149.5,112.5,2.65,7.5,154.5,82.83,70.1
2016,1,30,9,0,160.0,132.0,2.7,8.0,183.0,95.77,81.57
2016,1,30,9,15,166.0,149.5,2.7,8.0,208.5,107.17,91.64
2016,1,30,9,30,172.0,167.0,2.7,8.0,234.0,118.25,101.31
2016,1,30,9,45,163.0,184.5,2.75,8.5,253.0,128.82,110.24
2016,1,30,10,0,154.0,202.0,2.8,9.0,272.0,139.05,118.77
2016,1,30,10,15,213.0,211.5,2.85,9.0,315.0,145.71,124.34
2016,1,30,10,30,272.0,221.0,2.9,9.0,358.0,165.6,126.98
2016,1,30,10,45,217.5,238.0,3.0,9.5,350.5,195.61,150.21
2016,1,30,11,0,163.0,255.0,3.1,10.0,343.0,214.93,167.76
2016,1,30,11,15,210.5,259.0,3.15,10.0,376.5,243.37,189.74
2016,1,30,11,30,258.0,263.0,3.2,10.0,410.0,276.01,216.1
2016,1,30,11,45,179.5,268.5,3.25,10.0,372.0,273.46,217.79
2016,1,30,12,0,101.0,274.0,3.3,10.0,334.0,260.77,210.1
2016,1,30,12,15,50.5,208.5,3.3,10.0,238.5,195.43,157.99
2016,1,30,12,30,0.0,143.0,3.3,10.0,143.0,118.93,95.08
2016,1,30,12,45,1.5,158.5,3.3,10.0,160.0,133.15,107.11
2016,1,30,13,0,3.0,174.0,3.3,10.0,177.0,147.94,119.51
2016,1,30,13,15,2.5,170.5,3.2,10.0,172.5,145.6,117.62
2016,1,30,13,30,2.0,167.0,3.1,10.0,168.0,143.2,115.75
2016,1,30,13,45,1.0,160.5,3.05,10.0,161.0,137.77,111.35
2016,1,30,14,0,0.0,154.0,3.0,10.0,154.0,132.24,106.89
2016,1,30,14,15,0.0,148.5,2.95,9.5,148.5,128.31,103.99
2016,1,30,14,30,0.0,143.0,2.9,9.0,143.0,124.46,101.16
2016,1,30,14,45,27.0,156.0,2.85,9.0,167.0,169.99,140.73
2016,1,30,15,0,54.0,169.0,2.8,9.0,191.0,210.26,175.61
2016,1,30,15,15,51.5,152.5,2.65,8.5,172.0,195.01,163.4
2016,1,30,15,30,49.0,136.0,2.5,8.0,153.0,179.31,150.75
2016,1,30,15,45,44.0,118.0,2.35,8.0,131.5,159.29,133.83
2016,1,30,16,0,39.0,100.0,2.2,8.0,110.0,138.76,116.16
2016,1,30,16,15,30.5,81.5,1.9,7.5,88.5,114.33,94.81
2016,1,30,16,30,22.0,63.0,1.6,7.0,67.0,89.2,72.4
2016,1,30,16,45,11.0,44.0,1.3,7.0,46.0,52.73,39.77
2016,1,30,17,0,0.0,25.0,1.0,7.0,25.0,23.24,12.6
2016,1,30,17,15,0.0,12.5,0.95,6.5,12.5,10.67,0.0
2016,1,30,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,31,7,45,0.0,1.0,2.25,3.0,1.0,0.82,0.0
2016,1,31,8,0,0.0,2.0,2.4,3.0,2.0,1.64,0.0
2016,1,31,8,15,0.0,2.5,2.5,3.0,2.5,2.05,0.0
2016,1,31,8,30,0.0,3.0,2.6,3.0,3.0,2.46,0.0
2016,1,31,8,45,0.0,4.0,2.75,3.5,4.0,3.28,0.0
2016,1,31,9,0,0.0,5.0,2.9,4.0,5.0,4.11,0.0
2016,1,31,9,15,0.0,6.0,3.0,4.0,6.0,4.94,0.0
2016,1,31,9,30,0.0,7.0,3.1,4.0,7.0,5.76,0.0
2016,1,31,9,45,0.0,57.0,3.25,4.0,57.0,47.2,37.94
2016,1,31,10,0,0.0,107.0,3.4,4.0,107.0,86.86,74.0
2016,1,31,10,15,2.0,136.0,3.5,4.0,137.5,108.17,93.06
2016,1,31,10,30,4.0,165.0,3.6,4.0,168.0,129.99,107.37
2016,1,31,10,45,13.5,187.5,3.75,4.0,195.5,148.84,122.8
2016,1,31,11,0,23.0,210.0,3.9,4.0,223.0,169.13,139.43
2016,1,31,11,15,21.0,212.5,4.05,4.0,224.5,173.76,143.38
2016,1,31,11,30,19.0,215.0,4.2,4.0,226.0,177.98,147.08
2016,1,31,11,45,21.0,221.0,4.35,4.5,233.5,185.91,153.55
2016,1,31,12,0,23.0,227.0,4.5,5.0,241.0,194.08,160.25
2016,1,31,12,15,151.0,250.0,4.65,5.0,339.5,275.44,227.44
2016,1,31,12,30,279.0,273.0,4.8,5.0,438.0,371.29,307.05
2016,1,31,12,45,139.5,167.5,5.0,5.5,250.0,220.35,183.14
2016,1,31,13,0,0.0,62.0,5.2,6.0,62.0,51.45,38.9
2016,1,31,13,15,144.5,156.0,5.3,6.0,236.5,228.53,192.01
2016,1,31,13,30,289.0,250.0,5.4,6.0,411.0,425.49,357.27
2016,1,31,13,45,205.5,245.0,5.55,6.0,357.0,370.72,311.97
2016,1,31,14,0,122.0,240.0,5.7,6.0,303.0,320.98,270.27
2016,1,31,14,15,342.0,191.5,5.7,6.0,355.5,443.42,377.65
2016,1,31,14,30,562.0,143.0,5.7,6.0,408.0,574.41,490.16
2016,1,31,14,45,551.5,133.5,5.75,6.0,377.0,569.75,487.78
2016,1,31,15,0,541.0,124.0,5.8,6.0,346.0,562.35,483.52
2016,1,31,15,15,515.5,117.0,5.65,5.5,311.5,544.14,470.31
2016,1,31,15,30,490.0,110.0,5.5,5.0,277.0,523.52,454.74
2016,1,31,15,45,447.5,100.5,5.35,5.0,237.0,484.97,422.62
2016,1,31,16,0,405.0,91.0,5.2,5.0,197.0,444.75,388.21
2016,1,31,16,15,360.0,77.0,5.1,4.5,158.0,395.65,345.81
2016,1,31,16,30,315.0,63.0,5.0,4.0,119.0,345.88,300.96
2016,1,31,16,45,232.5,47.5,4.9,4.0,82.0,267.15,228.22
2016,1,31,17,0,150.0,32.0,4.8,4.0,45.0,190.96,150.22
2016,1,31,17,15,75.0,16.0,4.85,3.5,22.5,64.5,0.0
2016,1,31,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,1,7,15,208.5,9.5,4.4,2.5,22.0,8.11,0.0
2016,2,1,7,30,417.0,19.0,4.6,3.0,44.0,17.33,5.12
2016,2,1,7,45,537.5,26.5,4.85,3.5,89.5,24.02,15.69
2016,2,1,8,0,658.0,34.0,5.1,4.0,135.0,30.77,22.46
2016,2,1,8,15,722.0,39.0,5.25,4.0,184.0,35.06,26.75
2016,2,1,8,30,786.0,44.0,5.4,4.0,233.0,42.66,33.95
2016,2,1,8,45,826.0,47.0,5.6,4.5,281.0,46.04,37.05
2016,2,1,9,0,866.0,50.0,5.8,5.0,329.0,49.32,39.97
2016,2,1,9,15,892.0,52.5,5.8,5.0,373.5,52.02,42.36
2016,2,1,9,30,918.0,55.0,5.8,5.0,418.0,54.63,44.64
2016,2,1,9,45,929.0,59.0,5.85,5.5,456.0,58.05,47.56
2016,2,1,10,0,940.0,63.0,5.9,6.0,494.0,61.34,50.33
2016,2,1,10,15,952.5,64.5,5.85,6.0,526.5,62.8,51.53
2016,2,1,10,30,965.0,66.0,5.8,6.0,559.0,116.2,63.95
2016,2,1,10,45,974.0,67.0,5.75,6.5,584.5,174.13,100.72
2016,2,1,11,0,983.0,68.0,5.7,7.0,610.0,232.0,148.21
2016,2,1,11,15,988.0,69.0,5.6,7.0,627.0,288.65,200.16
2016,2,1,11,30,993.0,70.0,5.5,7.0,644.0,344.35,253.18
2016,2,1,11,45,991.5,72.0,5.45,7.0,652.5,397.57,304.53
2016,2,1,12,0,990.0,74.0,5.4,7.0,661.0,448.8,353.53
2016,2,1,12,15,989.5,74.0,5.3,7.0,662.0,496.46,398.5
2016,2,1,12,30,989.0,74.0,5.2,7.0,663.0,541.76,440.43
2016,2,1,12,45,976.5,77.0,5.1,7.0,653.5,581.29,476.68
2016,2,1,13,0,964.0,80.0,5.0,7.0,644.0,617.35,509.16
2016,2,1,13,15,958.0,79.5,4.85,7.0,628.0,650.15,538.13
2016,2,1,13,30,952.0,79.0,4.7,7.0,612.0,679.64,563.82
2016,2,1,13,45,940.0,79.0,4.55,7.0,588.0,702.42,583.67
2016,2,1,14,0,928.0,79.0,4.4,7.0,564.0,721.48,600.23
2016,2,1,14,15,914.5,77.0,4.15,6.5,533.5,733.57,611.32
2016,2,1,14,30,901.0,75.0,3.9,6.0,503.0,741.85,618.76
2016,2,1,14,45,883.0,72.5,3.7,6.0,466.0,748.91,624.73
2016,2,1,15,0,865.0,70.0,3.5,6.0,429.0,746.1,623.09
2016,2,1,15,15,838.5,67.0,3.15,5.5,386.5,732.58,613.53
2016,2,1,15,30,812.0,64.0,2.8,5.0,344.0,715.39,600.84
2016,2,1,15,45,785.0,58.0,2.5,5.0,299.0,690.74,580.99
2016,2,1,16,0,758.0,52.0,2.2,5.0,254.0,662.95,557.81
