Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,15,698.5,47.0,1.95,4.5,205.5,609.36,514.09
2016,2,1,16,30,639.0,42.0,1.7,4.0,157.0,553.72,466.38
2016,2,1,16,45,548.5,33.5,1.5,3.5,111.5,470.75,393.56
2016,2,1,17,0,458.0,25.0,1.3,3.0,66.0,388.97,308.34
2016,2,1,17,15,229.0,12.5,1.25,2.5,33.0,192.89,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,0.75,3.0,9.0,7.68,0.0
2016,2,2,7,30,0.0,18.0,0.8,3.0,18.0,14.87,4.35
2016,2,2,7,45,4.5,36.5,0.9,3.5,37.0,29.3,20.56
2016,2,2,8,0,9.0,55.0,1.0,4.0,56.0,43.5,34.19
2016,2,2,8,15,18.5,74.0,1.0,4.0,78.0,56.9,46.94
2016,2,2,8,30,28.0,93.0,1.0,4.0,100.0,70.55,59.71
2016,2,2,8,45,34.0,111.5,1.05,4.5,121.5,83.61,71.57
2016,2,2,9,0,40.0,130.0,1.1,5.0,143.0,96.41,82.96
2016,2,2,9,15,44.5,146.5,1.15,5.0,163.0,107.76,93.01
2016,2,2,9,30,49.0,163.0,1.2,5.0,183.0,118.86,102.72
2016,2,2,9,45,24.5,150.0,1.3,5.5,160.0,112.12,96.24
2016,2,2,10,0,0.0,137.0,1.4,6.0,137.0,108.41,92.55
2016,2,2,10,15,7.5,162.5,1.5,6.0,166.5,126.6,108.52
2016,2,2,10,30,15.0,188.0,1.6,6.0,196.0,146.71,120.01
2016,2,2,10,45,152.5,218.0,1.7,6.5,302.0,177.19,138.76
2016,2,2,11,0,290.0,248.0,1.8,7.0,408.0,231.69,177.17
2016,2,2,11,15,335.0,246.5,1.9,7.0,437.5,263.64,202.79
2016,2,2,11,30,380.0,245.0,2.0,7.0,467.0,299.52,232.86
2016,2,2,11,45,333.5,259.5,2.15,7.0,456.0,320.52,253.82
2016,2,2,12,0,287.0,274.0,2.3,7.0,445.0,337.01,270.36
2016,2,2,12,15,172.0,269.5,2.35,7.0,372.0,300.9,244.27
2016,2,2,12,30,57.0,265.0,2.4,7.0,299.0,251.13,205.26
2016,2,2,12,45,57.0,262.5,2.5,7.5,296.5,255.43,209.04
2016,2,2,13,0,57.0,260.0,2.6,8.0,294.0,259.53,212.48
2016,2,2,13,15,481.5,170.0,2.6,8.0,442.5,459.01,378.3
2016,2,2,13,30,906.0,80.0,2.6,8.0,591.0,654.87,535.55
2016,2,2,13,45,900.0,78.0,2.65,8.0,569.5,678.1,554.74
2016,2,2,14,0,894.0,76.0,2.7,8.0,548.0,697.97,572.45
2016,2,2,14,15,882.0,74.5,2.6,8.0,518.5,710.82,583.35
2016,2,2,14,30,870.0,73.0,2.5,8.0,489.0,720.07,590.88
2016,2,2,14,45,859.0,69.0,2.45,8.0,454.5,729.91,599.28
2016,2,2,15,0,848.0,65.0,2.4,8.0,420.0,730.09,600.44
2016,2,2,15,15,823.0,62.5,2.1,7.5,379.0,718.07,591.79
2016,2,2,15,30,798.0,60.0,1.8,7.0,338.0,702.54,580.18
2016,2,2,15,45,765.5,55.5,1.5,7.0,293.5,675.47,558.17
2016,2,2,16,0,733.0,51.0,1.2,7.0,249.0,645.42,533.02
2016,2,2,16,15,676.0,46.0,1.1,6.5,202.0,593.75,492.6
2016,2,2,16,30,619.0,41.0,1.0,6.0,155.0,540.22,448.45
2016,2,2,16,45,523.5,33.5,0.95,5.5,110.5,454.76,376.13
2016,2,2,17,0,428.0,26.0,0.9,5.0,66.0,370.32,293.88
2016,2,2,17,15,214.0,13.0,0.9,4.5,33.0,185.24,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,169.0,10.5,1.05,2.5,21.5,8.96,0.0
2016,2,3,7,30,338.0,21.0,1.2,3.0,43.0,19.01,7.9
2016,2,3,7,45,451.5,29.5,1.4,3.5,85.5,26.45,18.06
2016,2,3,8,0,565.0,38.0,1.6,4.0,128.0,33.89,25.43
2016,2,3,8,15,631.0,43.5,1.6,4.5,175.0,38.38,29.85
2016,2,3,8,30,697.0,49.0,1.6,5.0,222.0,42.9,34.11
2016,2,3,8,45,737.0,53.5,1.65,5.5,268.0,46.38,37.28
2016,2,3,9,0,777.0,58.0,1.7,6.0,314.0,49.84,40.32
2016,2,3,9,15,805.5,61.0,1.65,6.5,356.5,51.98,42.1
2016,2,3,9,30,834.0,64.0,1.6,7.0,399.0,54.12,43.85
2016,2,3,9,45,848.0,68.0,1.55,7.5,436.0,56.81,46.08
2016,2,3,10,0,862.0,72.0,1.5,8.0,473.0,59.44,48.23
2016,2,3,10,15,876.5,73.5,1.45,8.5,504.5,67.92,55.6
2016,2,3,10,30,891.0,75.0,1.4,9.0,536.0,121.2,68.35
2016,2,3,10,45,899.5,77.0,1.35,9.5,561.0,176.13,103.45
2016,2,3,11,0,908.0,79.0,1.3,10.0,586.0,231.06,147.62
2016,2,3,11,15,914.5,80.0,1.3,10.0,603.5,284.54,195.03
2016,2,3,11,30,921.0,81.0,1.3,10.0,621.0,337.32,243.21
2016,2,3,11,45,925.5,81.0,1.35,10.0,630.5,387.68,289.55
2016,2,3,12,0,930.0,81.0,1.4,10.0,640.0,436.67,334.1
2016,2,3,12,15,931.0,81.0,1.4,10.0,642.0,482.57,375.09
2016,2,3,12,30,932.0,81.0,1.4,10.0,644.0,526.37,413.37
2016,2,3,12,45,631.0,171.5,1.4,10.5,551.0,496.41,393.46
2016,2,3,13,0,330.0,262.0,1.4,11.0,458.0,428.46,341.88
2016,2,3,13,15,402.0,238.0,1.3,11.0,470.5,467.25,374.04
2016,2,3,13,30,474.0,214.0,1.2,11.0,483.0,519.01,414.91
2016,2,3,13,45,681.5,148.0,1.2,11.0,518.5,616.71,492.0
2016,2,3,14,0,889.0,82.0,1.2,11.0,554.0,703.93,560.18
2016,2,3,14,15,645.5,134.0,1.15,10.5,467.0,620.62,497.27
2016,2,3,14,30,402.0,186.0,1.1,10.0,380.0,509.86,413.02
2016,2,3,14,45,420.0,167.5,1.05,10.0,357.0,515.41,419.97
2016,2,3,15,0,438.0,149.0,1.0,10.0,334.0,518.84,424.22
2016,2,3,15,15,419.0,138.5,0.85,9.5,301.5,501.11,411.45
2016,2,3,15,30,400.0,128.0,0.7,9.0,269.0,481.18,396.84
2016,2,3,15,45,382.0,112.5,0.6,9.0,233.0,454.09,376.07
2016,2,3,16,0,364.0,97.0,0.5,9.0,197.0,425.01,353.12
2016,2,3,16,15,330.0,82.0,0.5,8.5,159.5,382.85,319.81
2016,2,3,16,30,296.0,67.0,0.5,8.0,122.0,339.77,284.07
2016,2,3,16,45,241.5,50.5,0.55,7.5,86.5,279.22,231.87
2016,2,3,17,0,187.0,34.0,0.6,7.0,51.0,219.6,175.0
2016,2,3,17,15,93.5,17.0,0.55,7.0,25.5,110.8,16.04
2016,2,3,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,180.0,10.5,0.4,5.0,23.0,8.96,0.0
2016,2,4,7,30,360.0,21.0,0.4,5.0,46.0,18.99,8.47
2016,2,4,7,45,473.5,29.5,0.4,5.5,89.5,26.47,18.05
2016,2,4,8,0,587.0,38.0,0.4,6.0,133.0,33.93,25.37
2016,2,4,8,15,651.5,43.0,0.45,6.5,180.5,38.01,29.36
2016,2,4,8,30,716.0,48.0,0.5,7.0,228.0,42.14,33.21
2016,2,4,8,45,756.0,52.0,0.55,8.0,274.5,45.26,35.94
2016,2,4,9,0,796.0,56.0,0.6,9.0,321.0,48.38,38.56
2016,2,4,9,15,823.5,59.0,0.65,9.5,364.0,50.58,40.36
2016,2,4,9,30,851.0,62.0,0.7,10.0,407.0,59.0,47.72
2016,2,4,9,45,862.5,66.5,0.8,10.5,444.0,62.61,50.69
2016,2,4,10,0,874.0,71.0,0.9,11.0,481.0,66.08,53.53
2016,2,4,10,15,888.0,72.5,0.95,11.0,512.5,68.0,55.09
2016,2,4,10,30,902.0,74.0,1.0,11.0,544.0,123.14,68.39
2016,2,4,10,45,911.5,75.0,1.05,11.0,569.0,178.13,103.68
2016,2,4,11,0,921.0,76.0,1.1,11.0,594.0,233.18,148.12
2016,2,4,11,15,927.0,77.0,1.1,11.0,611.5,287.24,195.89
2016,2,4,11,30,933.0,78.0,1.1,11.0,629.0,340.54,244.28
2016,2,4,11,45,936.0,78.5,1.15,11.5,638.5,391.43,290.28
2016,2,4,12,0,939.0,79.0,1.2,12.0,648.0,440.8,334.14
2016,2,4,12,15,939.5,79.0,1.15,12.0,649.0,486.92,374.56
2016,2,4,12,30,940.0,79.0,1.1,12.0,650.0,530.88,412.11
2016,2,4,12,45,940.0,77.5,1.1,12.0,643.5,570.8,445.9
2016,2,4,13,0,940.0,76.0,1.1,12.0,637.0,608.1,476.9
2016,2,4,13,15,934.5,75.5,1.1,12.0,622.0,640.38,503.49
2016,2,4,13,30,929.0,75.0,1.1,12.0,607.0,669.45,527.21
2016,2,4,13,45,919.0,74.5,1.1,12.0,583.5,692.28,546.0
2016,2,4,14,0,909.0,74.0,1.1,12.0,560.0,711.55,561.99
2016,2,4,14,15,896.5,72.0,1.1,12.0,530.5,723.76,571.9
2016,2,4,14,30,884.0,70.0,1.1,12.0,501.0,732.26,579.04
2016,2,4,14,45,861.5,69.5,1.15,12.0,464.0,731.55,580.32
2016,2,4,15,0,839.0,69.0,1.2,12.0,427.0,733.96,584.06
2016,2,4,15,15,679.5,87.0,1.1,11.5,358.5,648.47,522.66
2016,2,4,15,30,520.0,105.0,1.0,11.0,290.0,546.59,447.19
2016,2,4,15,45,484.5,96.5,0.9,10.5,251.5,513.85,423.81
2016,2,4,16,0,449.0,88.0,0.8,10.0,213.0,479.31,397.39
2016,2,4,16,15,409.5,75.5,0.8,9.5,173.0,435.03,362.83
2016,2,4,16,30,370.0,63.0,0.8,9.0,133.0,389.84,325.62
2016,2,4,16,45,307.0,48.0,0.85,8.5,95.5,323.41,268.81
2016,2,4,17,0,244.0,33.0,0.9,8.0,58.0,258.03,207.39
2016,2,4,17,15,122.0,16.5,0.9,7.5,29.0,130.5,40.12
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,7,15,165.0,12.0,1.05,3.5,24.0,10.24,0.0
2016,2,5,7,30,330.0,24.0,1.2,4.0,48.0,19.97,9.77
2016,2,5,7,45,440.5,33.5,1.35,5.0,91.0,27.57,19.07
2016,2,5,8,0,551.0,43.0,1.5,6.0,134.0,35.13,26.41
2016,2,5,8,15,618.5,49.5,1.5,6.5,182.0,39.94,31.07
2016,2,5,8,30,686.0,56.0,1.5,7.0,230.0,48.71,39.17
2016,2,5,8,45,726.0,61.0,1.55,7.5,276.5,52.41,42.47
2016,2,5,9,0,766.0,66.0,1.6,8.0,323.0,56.08,45.66
2016,2,5,9,15,796.0,69.0,1.65,8.5,367.0,58.03,47.22
2016,2,5,9,30,826.0,72.0,1.7,9.0,411.0,60.0,48.77
2016,2,5,9,45,855.0,72.5,1.8,10.0,451.0,60.12,48.54
2016,2,5,10,0,884.0,73.0,1.9,11.0,491.0,67.6,54.86
2016,2,5,10,15,898.5,74.5,1.9,11.5,523.5,71.39,57.96
2016,2,5,10,30,913.0,76.0,1.9,12.0,556.0,127.32,70.69
2016,2,5,10,45,924.0,77.0,1.9,12.5,581.5,183.28,106.88
2016,2,5,11,0,935.0,78.0,1.9,13.0,607.0,239.45,152.11
2016,2,5,11,15,941.0,79.0,1.85,13.0,625.0,294.41,200.74
2016,2,5,11,30,947.0,80.0,1.8,13.0,643.0,348.59,249.94
2016,2,5,11,45,950.5,80.5,1.75,13.5,652.5,400.49,296.61
2016,2,5,12,0,954.0,81.0,1.7,14.0,662.0,450.9,341.03
2016,2,5,12,15,954.5,81.0,1.65,14.0,663.5,497.84,382.21
2016,2,5,12,30,955.0,81.0,1.6,14.0,665.0,542.6,420.51
2016,2,5,12,45,951.5,81.5,1.55,14.0,658.0,583.36,454.72
2016,2,5,13,0,948.0,82.0,1.5,14.0,651.0,621.3,485.87
2016,2,5,13,15,942.5,81.0,1.4,14.0,636.0,653.59,511.72
2016,2,5,13,30,937.0,80.0,1.3,14.0,621.0,682.61,534.49
2016,2,5,13,45,925.0,80.0,1.2,14.0,597.0,705.06,551.9
2016,2,5,14,0,913.0,80.0,1.1,14.0,573.0,723.84,566.29
2016,2,5,14,15,747.0,112.0,0.95,14.0,501.5,673.6,528.4
2016,2,5,14,30,581.0,144.0,0.8,14.0,430.0,604.97,477.2
2016,2,5,14,45,581.0,132.5,0.7,14.0,401.0,606.58,480.0
2016,2,5,15,0,581.0,121.0,0.6,14.0,372.0,605.35,479.81
2016,2,5,15,15,688.0,94.0,0.6,13.5,363.0,665.68,527.05
2016,2,5,15,30,795.0,67.0,0.6,13.0,354.0,717.22,565.52
2016,2,5,15,45,761.0,62.0,0.6,12.5,308.0,688.17,545.99
2016,2,5,16,0,727.0,57.0,0.6,12.0,262.0,656.03,524.44
2016,2,5,16,15,670.5,51.5,0.65,11.5,214.0,603.47,486.91
2016,2,5,16,30,614.0,46.0,0.7,11.0,166.0,548.85,445.36
2016,2,5,16,45,525.0,38.0,0.75,10.5,120.5,474.78,385.33
2016,2,5,17,0,436.0,30.0,0.8,10.0,75.0,395.07,313.61
2016,2,5,17,15,218.0,15.0,0.9,9.5,37.5,201.43,87.03
2016,2,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,196.5,11.5,0.9,5.5,26.0,9.82,0.0
2016,2,6,7,30,393.0,23.0,0.9,6.0,52.0,20.88,10.86
2016,2,6,7,45,502.5,30.5,0.95,7.0,97.0,27.39,18.81
2016,2,6,8,0,612.0,38.0,1.0,8.0,142.0,33.94,25.17
2016,2,6,8,15,674.0,43.0,1.1,8.5,190.0,38.06,29.13
2016,2,6,8,30,736.0,48.0,1.2,9.0,238.0,42.21,32.96
2016,2,6,8,45,774.0,52.0,1.35,9.5,285.0,45.34,35.74
2016,2,6,9,0,812.0,56.0,1.5,10.0,332.0,48.46,38.42
2016,2,6,9,15,838.0,58.5,1.6,10.5,375.5,56.04,45.05
2016,2,6,9,30,864.0,61.0,1.7,11.0,419.0,58.52,47.04
2016,2,6,9,45,875.5,65.0,1.8,11.5,455.5,61.79,49.72
2016,2,6,10,0,887.0,69.0,1.9,12.0,492.0,64.93,52.26
2016,2,6,10,15,900.0,71.0,1.9,12.5,524.0,71.0,57.37
2016,2,6,10,30,913.0,73.0,1.9,13.0,556.0,127.25,69.7
2016,2,6,10,45,922.0,74.0,1.9,13.5,581.0,182.94,106.12
2016,2,6,11,0,931.0,75.0,1.9,14.0,606.0,238.64,151.16
2016,2,6,11,15,936.5,75.5,1.85,14.0,623.0,292.87,199.18
2016,2,6,11,30,942.0,76.0,1.8,14.0,640.0,346.25,247.63
2016,2,6,11,45,945.0,76.5,1.75,14.5,649.5,397.7,293.82
2016,2,6,12,0,948.0,77.0,1.7,15.0,659.0,447.62,337.69
2016,2,6,12,15,948.0,77.0,1.7,15.0,660.0,494.03,378.49
2016,2,6,12,30,948.0,77.0,1.7,15.0,661.0,538.21,416.49
2016,2,6,12,45,946.5,76.0,1.75,15.0,654.0,578.24,450.67
2016,2,6,13,0,945.0,75.0,1.8,15.0,647.0,615.53,482.03
2016,2,6,13,15,940.0,74.5,1.9,15.0,632.0,648.35,509.77
2016,2,6,13,30,935.0,74.0,2.0,15.0,617.0,677.98,534.73
2016,2,6,13,45,926.0,73.0,2.1,15.0,594.0,701.12,554.64
2016,2,6,14,0,917.0,72.0,2.2,15.0,571.0,720.69,571.66
2016,2,6,14,15,819.0,89.0,2.15,14.5,517.0,699.45,557.66
2016,2,6,14,30,721.0,106.0,2.1,14.0,463.0,669.28,536.91
2016,2,6,14,45,791.0,85.0,2.1,14.0,451.0,709.54,568.71
2016,2,6,15,0,861.0,64.0,2.1,14.0,439.0,743.25,594.57
2016,2,6,15,15,680.0,88.0,1.85,13.5,366.5,654.83,529.39
2016,2,6,15,30,499.0,112.0,1.6,13.0,294.0,542.49,444.27
2016,2,6,15,45,479.5,99.5,1.35,12.5,256.5,516.99,426.03
2016,2,6,16,0,460.0,87.0,1.1,12.0,219.0,489.29,404.57
2016,2,6,16,15,426.0,74.5,1.1,11.0,179.5,448.66,373.82
2016,2,6,16,30,392.0,62.0,1.1,10.0,140.0,406.86,340.26
2016,2,6,16,45,339.5,48.0,1.1,9.5,102.0,348.52,290.13
2016,2,6,17,0,287.0,34.0,1.1,9.0,64.0,293.61,238.15
2016,2,6,17,15,143.5,17.0,1.05,8.5,32.0,154.94,80.04
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,204.0,11.5,1.25,7.0,27.5,9.82,0.0
2016,2,7,7,30,408.0,23.0,1.4,8.0,55.0,20.85,11.1
2016,2,7,7,45,517.5,30.0,1.6,9.0,100.5,26.92,18.25
2016,2,7,8,0,627.0,37.0,1.8,10.0,146.0,33.07,24.17
2016,2,7,8,15,688.0,42.0,1.85,10.5,194.5,37.24,28.14
2016,2,7,8,30,749.0,47.0,1.9,11.0,243.0,41.43,31.97
2016,2,7,8,45,788.5,50.5,2.0,11.5,290.5,44.22,34.41
2016,2,7,9,0,828.0,54.0,2.1,12.0,338.0,52.22,41.46
2016,2,7,9,15,854.0,56.5,2.1,12.5,382.0,54.82,43.57
2016,2,7,9,30,880.0,59.0,2.1,13.0,426.0,57.32,45.59
2016,2,7,9,45,899.0,60.5,2.1,13.5,464.5,58.95,46.8
2016,2,7,10,0,918.0,62.0,2.1,14.0,503.0,60.52,47.96
2016,2,7,10,15,930.5,63.5,2.15,14.5,535.5,68.51,54.73
2016,2,7,10,30,943.0,65.0,2.2,15.0,568.0,125.97,66.43
2016,2,7,10,45,949.5,67.0,2.25,15.5,593.0,183.64,104.61
2016,2,7,11,0,956.0,69.0,2.3,16.0,618.0,241.06,151.22
2016,2,7,11,15,961.5,69.5,2.3,16.0,635.5,296.55,200.33
2016,2,7,11,30,967.0,70.0,2.3,16.0,653.0,351.16,249.88
2016,2,7,11,45,967.5,71.5,2.3,16.5,662.5,403.79,297.19
2016,2,7,12,0,968.0,73.0,2.3,17.0,672.0,454.65,342.02
2016,2,7,12,15,968.5,73.0,2.3,17.0,673.0,502.18,383.76
2016,2,7,12,30,969.0,73.0,2.3,17.0,674.0,547.46,422.69
2016,2,7,12,45,967.0,72.5,2.3,17.5,667.5,588.53,456.61
2016,2,7,13,0,965.0,72.0,2.3,18.0,661.0,626.79,487.48
2016,2,7,13,15,960.5,71.5,2.25,18.0,646.0,660.59,514.99
2016,2,7,13,30,956.0,71.0,2.2,18.0,631.0,691.15,539.55
2016,2,7,13,45,946.0,71.0,2.2,18.0,607.5,715.28,559.3
2016,2,7,14,0,936.0,71.0,2.2,18.0,584.0,735.76,575.83
2016,2,7,14,15,924.5,69.5,2.1,17.5,554.0,749.78,587.16
2016,2,7,14,30,913.0,68.0,2.0,17.0,524.0,760.05,595.96
2016,2,7,14,45,894.5,66.5,1.9,17.0,487.0,761.36,597.35
2016,2,7,15,0,876.0,65.0,1.8,17.0,450.0,758.91,596.2
2016,2,7,15,15,852.0,62.5,1.6,16.5,408.0,747.35,588.74
2016,2,7,15,30,828.0,60.0,1.4,16.0,366.0,739.64,583.9
2016,2,7,15,45,791.5,57.0,1.25,15.5,319.5,710.97,563.99
2016,2,7,16,0,755.0,54.0,1.1,15.0,273.0,679.21,541.26
2016,2,7,16,15,701.0,49.5,1.15,14.5,224.5,629.36,505.9
2016,2,7,16,30,647.0,45.0,1.2,14.0,176.0,577.4,466.59
2016,2,7,16,45,553.5,38.0,1.25,13.5,128.5,491.7,398.11
2016,2,7,17,0,460.0,31.0,1.3,13.0,81.0,406.13,323.71
2016,2,7,17,15,230.0,15.5,1.3,12.5,40.5,214.84,125.07
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,7,15,178.0,13.0,1.25,9.5,27.5,11.1,0.0
2016,2,8,7,30,356.0,26.0,1.2,10.0,55.0,21.59,11.92
2016,2,8,7,45,470.5,34.5,1.2,11.0,100.5,28.33,19.39
2016,2,8,8,0,585.0,43.0,1.2,12.0,146.0,38.22,28.6
2016,2,8,8,15,649.5,48.5,1.3,12.5,195.0,42.59,32.72
2016,2,8,8,30,714.0,54.0,1.4,13.0,244.0,47.0,36.7
2016,2,8,8,45,756.0,58.0,1.55,13.5,291.5,49.98,39.27
2016,2,8,9,0,798.0,62.0,1.7,14.0,339.0,52.97,41.78
2016,2,8,9,15,825.5,65.0,1.65,14.5,383.0,55.03,43.4
2016,2,8,9,30,853.0,68.0,1.6,15.0,427.0,57.09,45.0
2016,2,8,9,45,881.0,67.5,1.6,15.5,467.0,63.66,50.53
2016,2,8,10,0,909.0,67.0,1.6,16.0,507.0,63.9,50.5
2016,2,8,10,15,921.5,68.5,1.6,16.5,539.5,73.94,49.08
2016,2,8,10,30,934.0,70.0,1.6,17.0,572.0,131.14,69.74
2016,2,8,10,45,941.5,71.5,1.65,17.5,597.0,188.28,107.57
2016,2,8,11,0,949.0,73.0,1.7,18.0,622.0,245.27,153.46
2016,2,8,11,15,954.5,74.0,1.65,18.0,640.0,300.99,202.11
2016,2,8,11,30,960.0,75.0,1.6,18.0,658.0,355.86,251.0
2016,2,8,11,45,961.5,76.0,1.55,18.5,667.0,408.26,297.09
2016,2,8,12,0,963.0,77.0,1.5,19.0,676.0,458.98,340.68
2016,2,8,12,15,963.5,77.0,1.4,19.0,677.5,506.45,380.96
2016,2,8,12,30,964.0,77.0,1.3,19.0,679.0,551.7,418.24
2016,2,8,12,45,965.0,75.0,1.25,19.0,672.5,592.88,451.69
2016,2,8,13,0,966.0,73.0,1.2,19.0,666.0,631.4,482.28
2016,2,8,13,15,961.5,72.5,1.15,19.0,651.0,665.31,508.76
2016,2,8,13,30,957.0,72.0,1.1,19.0,636.0,695.98,532.31
2016,2,8,13,45,949.0,71.0,1.05,19.0,613.0,720.42,551.04
2016,2,8,14,0,941.0,70.0,1.0,19.0,590.0,741.25,566.38
2016,2,8,14,15,929.5,68.5,0.9,19.0,560.0,755.36,575.6
2016,2,8,14,30,918.0,67.0,0.8,19.0,530.0,765.68,582.28
2016,2,8,14,45,901.5,65.5,0.75,19.0,493.5,768.5,584.66
2016,2,8,15,0,885.0,64.0,0.7,19.0,457.0,767.58,584.66
2016,2,8,15,15,862.0,61.5,0.65,18.5,414.5,756.76,579.04
2016,2,8,15,30,839.0,59.0,0.6,18.0,372.0,749.85,576.16
2016,2,8,15,45,805.0,56.0,0.55,18.0,325.5,723.01,558.05
2016,2,8,16,0,771.0,53.0,0.5,18.0,279.0,693.06,537.35
2016,2,8,16,15,719.0,48.5,0.55,17.5,230.5,644.5,504.58
2016,2,8,16,30,667.0,44.0,0.6,17.0,182.0,593.84,468.04
2016,2,8,16,45,578.5,37.5,0.65,16.5,134.0,511.98,405.05
2016,2,8,17,0,490.0,31.0,0.7,16.0,86.0,430.08,336.31
2016,2,8,17,15,245.0,15.5,0.75,15.5,43.0,227.43,141.57
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,7,15,206.0,13.0,1.2,10.5,30.0,11.1,0.0
2016,2,9,7,30,412.0,26.0,1.1,11.0,60.0,23.63,13.81
2016,2,9,7,45,518.0,34.0,1.05,12.0,107.0,30.52,21.28
2016,2,9,8,0,624.0,42.0,1.0,13.0,154.0,37.44,27.82
2016,2,9,8,15,686.0,47.0,1.2,13.5,203.5,41.46,31.58
2016,2,9,8,30,748.0,52.0,1.4,14.0,253.0,45.52,35.23
2016,2,9,8,45,786.5,56.0,1.6,14.5,301.5,48.57,37.85
2016,2,9,9,0,825.0,60.0,1.8,15.0,350.0,51.61,40.39
2016,2,9,9,15,852.0,63.0,1.85,15.5,394.5,53.74,42.07
2016,2,9,9,30,879.0,66.0,1.9,16.0,439.0,62.35,49.41
2016,2,9,9,45,899.5,67.5,1.95,16.5,479.0,63.94,50.54
2016,2,9,10,0,920.0,69.0,2.0,17.0,519.0,65.46,51.63
2016,2,9,10,15,933.0,71.0,2.15,17.5,552.0,78.2,50.71
2016,2,9,10,30,946.0,73.0,2.3,18.0,585.0,136.63,72.93
2016,2,9,10,45,956.0,73.5,2.45,18.5,611.0,194.23,111.37
2016,2,9,11,0,966.0,74.0,2.6,19.0,637.0,251.89,158.0
2016,2,9,11,15,817.5,120.5,2.6,19.0,606.5,302.03,207.98
2016,2,9,11,30,669.0,167.0,2.6,19.0,576.0,337.58,245.4
2016,2,9,11,45,826.0,121.5,2.6,19.5,634.0,399.08,293.98
2016,2,9,12,0,983.0,76.0,2.6,20.0,692.0,468.97,349.86
2016,2,9,12,15,789.5,137.5,2.45,20.0,633.0,482.97,366.79
2016,2,9,12,30,596.0,199.0,2.3,20.0,574.0,477.82,366.83
2016,2,9,12,45,785.5,138.0,2.2,20.0,626.5,560.41,431.23
2016,2,9,13,0,975.0,77.0,2.1,20.0,679.0,643.66,495.32
2016,2,9,13,15,793.5,127.5,1.9,19.5,610.0,625.05,482.69
2016,2,9,13,30,612.0,178.0,1.7,19.0,541.0,588.2,456.23
2016,2,9,13,45,778.0,126.0,1.55,19.0,570.5,673.22,521.05
2016,2,9,14,0,944.0,74.0,1.4,19.0,600.0,751.05,578.0
2016,2,9,14,15,932.0,72.5,1.3,18.5,569.5,764.99,587.95
2016,2,9,14,30,920.0,71.0,1.2,18.0,539.0,775.1,596.0
2016,2,9,14,45,901.0,69.5,1.1,18.0,501.0,776.16,596.73
2016,2,9,15,0,882.0,68.0,1.0,18.0,463.0,773.4,594.96
2016,2,9,15,15,714.0,88.0,0.95,17.5,388.5,688.6,537.26
2016,2,9,15,30,546.0,108.0,0.9,17.0,314.0,586.6,465.6
2016,2,9,15,45,517.0,99.0,0.85,16.5,274.5,550.57,441.63
2016,2,9,16,0,488.0,90.0,0.8,16.0,235.0,519.61,419.67
2016,2,9,16,15,454.0,77.5,0.85,15.0,194.0,478.42,390.26
2016,2,9,16,30,420.0,65.0,0.9,14.0,153.0,435.92,357.87
2016,2,9,16,45,359.0,52.0,0.95,13.5,113.5,371.78,304.95
2016,2,9,17,0,298.0,39.0,1.0,13.0,74.0,309.86,250.02
2016,2,9,17,15,149.0,25.0,1.0,12.5,42.5,174.53,116.08
2016,2,9,17,30,0.0,11.0,1.0,12.0,11.0,9.39,0.0
2016,2,9,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,214.5,13.0,0.5,10.5,32.0,11.1,0.0
2016,2,10,7,30,429.0,26.0,0.5,11.0,64.0,23.59,14.07
2016,2,10,7,45,533.5,33.5,0.5,11.5,111.0,30.05,21.0
2016,2,10,8,0,638.0,41.0,0.5,12.0,158.0,36.55,27.21
2016,2,10,8,15,697.0,46.5,0.55,12.5,208.0,41.04,31.4
2016,2,10,8,30,756.0,52.0,0.6,13.0,258.0,45.53,35.43
2016,2,10,8,45,792.5,56.0,0.7,13.5,306.0,48.57,38.04
2016,2,10,9,0,829.0,60.0,0.8,14.0,354.0,51.6,40.56
2016,2,10,9,15,854.5,62.5,0.9,14.5,398.5,53.34,41.89
2016,2,10,9,30,880.0,65.0,1.0,15.0,443.0,61.7,49.03
2016,2,10,9,45,896.0,67.5,1.1,15.5,481.5,63.92,50.72
2016,2,10,10,0,912.0,70.0,1.2,16.0,520.0,66.06,52.33
2016,2,10,10,15,924.5,72.0,1.25,16.0,552.5,80.99,51.75
2016,2,10,10,30,937.0,74.0,1.3,16.0,585.0,139.01,75.03
2016,2,10,10,45,944.5,75.5,1.4,16.5,610.5,196.61,114.2
2016,2,10,11,0,952.0,77.0,1.5,17.0,636.0,254.05,160.98
2016,2,10,11,15,957.5,77.5,1.5,17.0,653.5,309.81,209.94
2016,2,10,11,30,963.0,78.0,1.5,17.0,671.0,364.69,259.01
2016,2,10,11,45,965.0,79.0,1.55,17.5,680.5,417.65,305.78
2016,2,10,12,0,967.0,80.0,1.6,18.0,690.0,468.96,350.17
2016,2,10,12,15,967.5,80.0,1.6,18.0,691.5,516.84,391.26
2016,2,10,12,30,968.0,80.0,1.6,18.0,693.0,562.48,429.55
2016,2,10,12,45,967.5,78.5,1.65,18.0,686.0,603.73,463.91
2016,2,10,13,0,967.0,77.0,1.7,18.0,679.0,642.22,495.49
2016,2,10,13,15,962.5,76.5,1.7,18.0,664.0,676.36,522.93
2016,2,10,13,30,958.0,76.0,1.7,18.0,649.0,707.25,547.52
2016,2,10,13,45,952.5,74.0,1.7,18.0,626.0,732.5,567.75
2016,2,10,14,0,947.0,72.0,1.7,18.0,603.0,754.18,584.38
2016,2,10,14,15,935.5,70.5,1.6,17.5,573.0,768.47,595.49
2016,2,10,14,30,924.0,69.0,1.5,17.0,543.0,778.95,604.05
2016,2,10,14,45,907.5,67.5,1.45,17.0,505.5,781.86,606.83
2016,2,10,15,0,891.0,66.0,1.4,17.0,468.0,780.98,607.15
2016,2,10,15,15,813.5,67.5,1.25,16.5,409.0,740.0,579.13
2016,2,10,15,30,736.0,69.0,1.1,16.0,350.0,687.63,542.9
2016,2,10,15,45,693.0,68.0,0.95,15.5,306.5,655.77,520.95
2016,2,10,16,0,650.0,67.0,0.8,15.0,263.0,626.94,500.28
2016,2,10,16,15,606.0,60.0,0.8,14.5,218.0,582.52,468.53
2016,2,10,16,30,562.0,53.0,0.8,14.0,173.0,536.41,433.65
2016,2,10,16,45,481.5,44.5,0.85,13.5,129.0,459.76,372.97
2016,2,10,17,0,401.0,36.0,0.9,13.0,85.0,384.0,308.53
2016,2,10,17,15,200.5,25.0,0.85,12.5,49.5,212.91,148.46
2016,2,10,17,30,0.0,14.0,0.8,12.0,14.0,11.95,0.0
2016,2,10,17,45,0.0,7.0,0.8,12.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,7,15,215.0,13.5,1.0,10.5,33.5,10.99,0.0
2016,2,11,7,30,430.0,27.0,0.9,11.0,67.0,24.48,15.01
2016,2,11,7,45,531.5,35.0,0.85,11.5,114.0,31.36,22.18
2016,2,11,8,0,633.0,43.0,0.8,12.0,161.0,38.25,28.73
2016,2,11,8,15,691.5,48.5,0.9,12.5,211.0,42.67,32.85
2016,2,11,8,30,750.0,54.0,1.0,13.0,261.0,47.1,36.81
2016,2,11,8,45,787.5,57.5,1.15,13.5,309.0,49.69,39.01
2016,2,11,9,0,825.0,61.0,1.3,14.0,357.0,52.29,41.15
2016,2,11,9,15,850.5,64.0,1.2,14.0,401.5,54.38,42.88
2016,2,11,9,30,876.0,67.0,1.1,14.0,446.0,63.08,50.43
2016,2,11,9,45,884.5,71.5,1.05,14.5,483.0,66.55,53.2
2016,2,11,10,0,893.0,76.0,1.0,15.0,520.0,69.86,55.84
2016,2,11,10,15,906.0,78.0,1.0,15.5,552.5,86.88,55.27
2016,2,11,10,30,919.0,80.0,1.0,16.0,585.0,144.15,79.2
2016,2,11,10,45,927.0,81.0,1.05,16.5,610.5,200.69,117.92
2016,2,11,11,0,935.0,82.0,1.1,17.0,636.0,257.11,163.82
2016,2,11,11,15,940.5,83.0,1.15,17.0,653.5,312.56,212.35
2016,2,11,11,30,946.0,84.0,1.2,17.0,671.0,367.18,260.95
2016,2,11,11,45,947.0,85.0,1.25,17.5,680.0,419.14,306.59
2016,2,11,12,0,948.0,86.0,1.3,18.0,689.0,469.38,349.81
2016,2,11,12,15,948.0,86.0,1.3,18.0,690.0,516.37,389.84
2016,2,11,12,30,948.0,86.0,1.3,18.0,691.0,561.13,427.08
2016,2,11,12,45,694.0,170.5,1.3,18.0,611.0,545.38,418.32
2016,2,11,13,0,440.0,255.0,1.3,18.0,531.0,501.87,387.27
2016,2,11,13,15,534.0,215.5,1.2,18.0,543.0,547.9,423.67
2016,2,11,13,30,628.0,176.0,1.1,18.0,555.0,601.2,464.18
2016,2,11,13,45,601.0,176.5,1.05,18.0,528.5,607.84,469.6
2016,2,11,14,0,574.0,177.0,1.0,18.0,502.0,605.3,468.81
2016,2,11,14,15,574.5,166.5,0.9,17.5,477.5,613.55,476.57
2016,2,11,14,30,575.0,156.0,0.8,17.0,453.0,619.18,482.23
2016,2,11,14,45,568.5,146.0,0.75,17.0,422.5,617.36,482.08
2016,2,11,15,0,562.0,136.0,0.7,17.0,392.0,612.76,479.97
2016,2,11,15,15,616.5,110.0,0.7,16.5,367.0,642.97,505.18
2016,2,11,15,30,671.0,84.0,0.7,16.0,342.0,661.96,520.76
2016,2,11,15,45,614.0,85.5,0.7,15.5,299.5,622.68,494.19
2016,2,11,16,0,557.0,87.0,0.7,15.0,257.0,580.05,464.91
2016,2,11,16,15,509.0,77.0,0.75,14.5,212.5,529.26,428.61
2016,2,11,16,30,461.0,67.0,0.8,14.0,168.0,476.76,388.91
2016,2,11,16,45,391.0,54.5,0.85,13.5,125.0,404.12,330.55
2016,2,11,17,0,321.0,42.0,0.9,13.0,82.0,332.14,268.73
2016,2,11,17,15,160.5,28.0,0.9,12.5,48.0,192.34,138.24
2016,2,11,17,30,0.0,14.0,0.9,12.0,14.0,11.95,0.0
2016,2,11,17,45,0.0,7.0,0.9,12.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
