Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,13,0,981.0,83.0,3.7,16.0,746.0,698.3,550.34
2016,2,22,13,15,976.5,82.5,3.65,16.0,730.0,733.33,578.68
2016,2,22,13,30,972.0,82.0,3.6,16.0,714.0,765.0,604.06
2016,2,22,13,45,965.0,80.5,3.6,16.0,690.5,790.35,623.35
2016,2,22,14,0,958.0,79.0,3.6,16.0,667.0,811.97,639.8
2016,2,22,14,15,947.5,77.5,3.55,15.5,635.5,827.15,652.72
2016,2,22,14,30,937.0,76.0,3.5,15.0,604.0,838.42,663.06
2016,2,22,14,45,922.5,74.0,3.45,15.0,566.0,842.03,666.82
2016,2,22,15,0,908.0,72.0,3.4,15.0,528.0,841.73,667.99
2016,2,22,15,15,888.0,70.0,3.1,14.5,484.5,833.13,663.03
2016,2,22,15,30,868.0,68.0,2.8,14.0,441.0,829.15,661.39
2016,2,22,15,45,839.0,64.5,2.5,13.5,392.5,804.03,644.07
2016,2,22,16,0,810.0,61.0,2.2,13.0,344.0,775.57,623.98
2016,2,22,16,15,768.0,57.0,1.95,12.0,292.5,732.74,593.92
2016,2,22,16,30,726.0,53.0,1.7,11.0,241.0,687.41,560.52
2016,2,22,16,45,658.5,47.0,1.5,10.5,189.5,617.2,505.35
2016,2,22,17,0,591.0,41.0,1.3,10.0,138.0,546.03,446.17
2016,2,22,17,15,468.0,31.5,1.3,9.5,91.0,429.55,347.53
2016,2,22,17,30,345.0,22.0,1.3,9.0,44.0,318.35,204.19
2016,2,22,17,45,172.5,11.0,1.3,8.5,22.0,130.66,0.0
2016,2,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.55,9.5,8.5,7.26,0.0
2016,2,23,7,0,0.0,17.0,0.5,10.0,17.0,13.76,0.0
2016,2,23,7,15,89.0,34.5,0.45,10.0,47.0,26.68,16.89
2016,2,23,7,30,178.0,52.0,0.4,10.0,77.0,39.85,29.91
2016,2,23,7,45,212.0,70.5,0.35,10.5,112.0,53.22,42.38
2016,2,23,8,0,246.0,89.0,0.3,11.0,147.0,66.23,54.24
2016,2,23,8,15,259.5,108.5,0.4,11.5,182.5,79.35,65.86
2016,2,23,8,30,273.0,128.0,0.5,12.0,218.0,92.03,76.84
2016,2,23,8,45,281.0,147.5,0.65,12.5,252.0,104.2,87.17
2016,2,23,9,0,289.0,167.0,0.8,13.0,286.0,115.94,96.96
2016,2,23,9,15,500.0,135.5,0.85,13.5,368.0,93.38,76.87
2016,2,23,9,30,711.0,104.0,0.9,14.0,450.0,73.45,59.2
2016,2,23,9,45,837.0,89.5,1.0,14.5,527.5,70.44,56.33
2016,2,23,10,0,963.0,75.0,1.1,15.0,605.0,70.43,56.07
2016,2,23,10,15,973.5,76.5,1.1,15.5,638.5,124.03,67.13
2016,2,23,10,30,984.0,78.0,1.1,16.0,672.0,185.6,104.25
2016,2,23,10,45,991.5,78.5,1.15,16.5,698.5,246.25,151.46
2016,2,23,11,0,999.0,79.0,1.2,17.0,725.0,306.66,203.03
2016,2,23,11,15,1003.0,80.0,1.15,17.0,743.0,365.93,255.31
2016,2,23,11,30,1007.0,81.0,1.1,17.0,761.0,424.1,306.28
2016,2,23,11,45,1009.0,81.0,1.1,17.5,770.5,479.31,353.41
2016,2,23,12,0,1011.0,81.0,1.1,18.0,780.0,532.7,397.63
2016,2,23,12,15,1010.5,81.0,1.0,18.0,780.5,582.81,438.01
2016,2,23,12,30,1010.0,81.0,0.9,18.0,781.0,630.45,475.05
2016,2,23,12,45,1009.0,80.0,0.85,18.0,773.0,674.18,508.53
2016,2,23,13,0,1008.0,79.0,0.8,18.0,765.0,714.98,538.95
2016,2,23,13,15,1003.0,78.5,0.75,18.0,748.5,750.54,564.93
2016,2,23,13,30,998.0,78.0,0.7,18.0,732.0,782.63,587.82
2016,2,23,13,45,991.0,77.0,0.65,18.0,707.5,809.14,605.08
2016,2,23,14,0,984.0,76.0,0.6,18.0,683.0,831.88,619.85
2016,2,23,14,15,973.5,74.5,0.5,17.5,651.0,847.51,630.25
2016,2,23,14,30,963.0,73.0,0.4,17.0,619.0,859.14,638.18
2016,2,23,14,45,946.5,71.5,0.35,17.0,580.0,861.96,640.32
2016,2,23,15,0,930.0,70.0,0.3,17.0,541.0,860.76,640.13
2016,2,23,15,15,910.0,68.0,0.3,16.5,496.0,852.16,637.43
2016,2,23,15,30,890.0,66.0,0.3,16.0,451.0,839.85,632.42
2016,2,23,15,45,858.5,63.0,0.3,15.5,401.5,821.46,623.28
2016,2,23,16,0,827.0,60.0,0.3,15.0,352.0,791.38,605.91
2016,2,23,16,15,784.5,56.0,0.4,14.0,299.5,747.85,581.3
2016,2,23,16,30,742.0,52.0,0.5,13.0,247.0,701.83,553.17
2016,2,23,16,45,670.0,46.5,0.6,12.5,194.5,628.23,501.12
2016,2,23,17,0,598.0,41.0,0.7,12.0,142.0,553.8,444.3
2016,2,23,17,15,476.5,32.0,0.75,11.5,94.5,438.35,349.79
2016,2,23,17,30,355.0,23.0,0.8,11.0,47.0,329.93,220.71
2016,2,23,17,45,177.5,11.5,0.85,10.5,23.5,135.13,0.0
2016,2,23,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,6,45,103.0,8.5,1.05,7.5,13.0,7.26,0.0
2016,2,24,7,0,206.0,17.0,1.0,8.0,26.0,14.06,0.0
2016,2,24,7,15,349.0,28.5,1.2,8.5,68.5,23.47,14.48
2016,2,24,7,30,492.0,40.0,1.4,9.0,111.0,32.79,23.75
2016,2,24,7,45,573.0,47.5,1.6,10.0,162.0,38.39,29.12
2016,2,24,8,0,654.0,55.0,1.8,11.0,213.0,43.99,34.24
2016,2,24,8,15,704.0,60.0,1.8,11.5,264.5,51.56,41.03
2016,2,24,8,30,754.0,65.0,1.8,12.0,316.0,55.23,44.17
2016,2,24,8,45,789.0,68.5,1.8,12.5,365.5,57.53,46.02
2016,2,24,9,0,824.0,72.0,1.8,13.0,415.0,59.85,47.83
2016,2,24,9,15,846.5,75.0,1.9,13.5,460.0,61.63,49.14
2016,2,24,9,30,869.0,78.0,2.0,14.0,505.0,63.39,50.43
2016,2,24,9,45,886.5,80.0,2.15,15.0,545.0,72.49,58.0
2016,2,24,10,0,904.0,82.0,2.3,16.0,585.0,74.07,58.98
2016,2,24,10,15,915.5,83.5,2.25,16.0,617.5,128.07,71.07
2016,2,24,10,30,927.0,85.0,2.2,16.0,650.0,186.64,107.59
2016,2,24,10,45,934.5,86.5,2.2,16.5,675.5,244.99,153.76
2016,2,24,11,0,942.0,88.0,2.2,17.0,701.0,303.2,203.99
2016,2,24,11,15,947.0,89.0,2.15,17.0,719.0,359.91,254.67
2016,2,24,11,30,952.0,90.0,2.1,17.0,737.0,415.71,304.34
2016,2,24,11,45,953.0,91.0,2.05,17.5,746.0,468.77,350.28
2016,2,24,12,0,954.0,92.0,2.0,18.0,755.0,520.08,393.42
2016,2,24,12,15,954.0,92.0,1.9,18.0,756.0,568.06,433.21
2016,2,24,12,30,954.0,92.0,1.8,18.0,757.0,613.75,470.01
2016,2,24,12,45,959.5,88.5,1.75,18.0,751.5,656.93,504.22
2016,2,24,13,0,965.0,85.0,1.7,18.0,746.0,697.69,535.82
2016,2,24,13,15,960.5,84.0,1.65,17.5,730.5,731.67,562.89
2016,2,24,13,30,956.0,83.0,1.6,17.0,715.0,762.31,587.14
2016,2,24,13,45,949.5,82.0,1.55,17.0,691.5,788.06,605.03
2016,2,24,14,0,943.0,81.0,1.5,17.0,668.0,810.18,620.46
2016,2,24,14,15,933.0,79.5,1.45,17.0,636.5,825.36,631.2
2016,2,24,14,30,923.0,78.0,1.4,17.0,605.0,836.7,639.49
2016,2,24,14,45,909.5,75.5,1.4,17.0,567.5,840.21,643.23
2016,2,24,15,0,896.0,73.0,1.4,17.0,530.0,839.85,644.57
2016,2,24,15,15,875.5,70.5,1.3,16.5,486.0,829.92,639.41
2016,2,24,15,30,855.0,68.0,1.2,16.0,442.0,824.73,637.66
2016,2,24,15,45,828.0,64.5,1.2,15.5,394.0,801.0,624.2
2016,2,24,16,0,801.0,61.0,1.2,15.0,346.0,773.98,608.21
2016,2,24,16,15,758.5,56.5,1.15,14.0,295.0,729.79,579.63
2016,2,24,16,30,716.0,52.0,1.1,13.0,244.0,683.24,547.92
2016,2,24,16,45,649.5,46.5,1.05,12.0,192.5,614.2,497.07
2016,2,24,17,0,583.0,41.0,1.0,11.0,141.0,544.32,442.05
2016,2,24,17,15,466.5,31.5,1.0,10.5,94.5,432.31,348.96
2016,2,24,17,30,350.0,22.0,1.0,10.0,48.0,318.53,223.89
2016,2,24,17,45,175.0,11.0,1.05,9.5,24.0,133.46,0.0
2016,2,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,114.0,9.0,0.65,9.5,14.5,7.68,0.0
2016,2,25,7,0,228.0,18.0,0.6,10.0,29.0,14.9,0.0
2016,2,25,7,15,365.0,28.5,0.65,10.5,71.5,23.42,14.5
2016,2,25,7,30,502.0,39.0,0.7,11.0,114.0,31.88,22.82
2016,2,25,7,45,576.0,46.5,0.8,11.5,164.0,37.5,28.19
2016,2,25,8,0,650.0,54.0,0.9,12.0,214.0,46.9,36.76
2016,2,25,8,15,698.5,59.5,0.85,12.5,265.5,50.99,40.38
2016,2,25,8,30,747.0,65.0,0.8,13.0,317.0,55.06,43.86
2016,2,25,8,45,776.5,69.5,0.8,13.5,365.0,58.08,46.32
2016,2,25,9,0,806.0,74.0,0.8,14.0,413.0,61.06,48.69
2016,2,25,9,15,829.0,77.0,0.75,14.5,458.0,62.77,49.93
2016,2,25,9,30,852.0,80.0,0.7,15.0,503.0,64.48,51.16
2016,2,25,9,45,867.5,83.0,0.7,15.5,542.0,66.06,52.27
2016,2,25,10,0,883.0,86.0,0.7,16.0,581.0,76.29,60.85
2016,2,25,10,15,895.0,87.5,0.65,16.0,613.5,132.49,74.03
2016,2,25,10,30,907.0,89.0,0.6,16.0,646.0,190.11,110.25
2016,2,25,10,45,915.5,90.0,0.6,16.5,671.5,247.3,155.06
2016,2,25,11,0,924.0,91.0,0.6,17.0,697.0,304.46,203.45
2016,2,25,11,15,929.0,92.0,0.55,17.0,714.5,360.29,251.99
2016,2,25,11,30,934.0,93.0,0.5,17.0,732.0,415.25,299.23
2016,2,25,11,45,937.5,93.0,0.45,17.5,741.5,467.68,342.72
2016,2,25,12,0,941.0,93.0,0.4,18.0,751.0,518.59,383.46
2016,2,25,12,15,941.0,93.0,0.35,18.0,752.0,566.0,420.91
2016,2,25,12,30,941.0,93.0,0.3,18.0,753.0,611.14,455.48
2016,2,25,12,45,940.5,92.0,0.3,18.5,746.0,652.63,486.14
2016,2,25,13,0,940.0,91.0,0.3,19.0,739.0,691.4,514.05
2016,2,25,13,15,935.0,90.0,0.25,19.0,723.0,724.3,537.54
2016,2,25,13,30,930.0,89.0,0.2,19.0,707.0,753.9,558.36
2016,2,25,13,45,922.0,88.0,0.2,19.0,683.5,777.91,574.55
2016,2,25,14,0,914.0,87.0,0.2,19.0,660.0,798.31,588.46
2016,2,25,14,15,903.0,85.5,0.2,18.5,629.0,812.16,599.39
2016,2,25,14,30,892.0,84.0,0.2,18.0,598.0,822.25,608.13
2016,2,25,14,45,874.0,83.0,0.2,18.0,560.0,823.47,610.16
2016,2,25,15,0,856.0,82.0,0.2,18.0,522.0,829.1,615.4
2016,2,25,15,15,834.5,79.0,0.25,17.5,478.5,817.74,611.49
2016,2,25,15,30,813.0,76.0,0.3,17.0,435.0,802.68,605.41
2016,2,25,15,45,779.0,73.5,0.35,17.0,387.0,774.21,589.04
2016,2,25,16,0,745.0,71.0,0.4,17.0,339.0,742.5,570.15
2016,2,25,16,15,700.5,65.5,0.5,16.0,288.5,695.51,542.53
2016,2,25,16,30,656.0,60.0,0.6,15.0,238.0,653.02,516.4
2016,2,25,16,45,591.0,53.0,0.7,14.0,188.0,584.69,468.55
2016,2,25,17,0,526.0,46.0,0.8,13.0,138.0,516.22,416.71
2016,2,25,17,15,410.5,35.5,0.8,12.5,92.5,405.4,325.77
2016,2,25,17,30,295.0,25.0,0.8,12.0,47.0,294.19,211.82
2016,2,25,17,45,147.5,12.5,0.85,12.0,23.5,115.67,0.0
2016,2,25,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,6,45,109.5,9.5,0.5,9.5,15.5,8.11,0.0
2016,2,26,7,0,219.0,19.0,0.6,10.0,31.0,15.69,1.12
2016,2,26,7,15,351.0,30.5,0.75,10.5,74.0,25.02,16.02
2016,2,26,7,30,483.0,42.0,0.9,11.0,117.0,34.24,24.96
2016,2,26,7,45,556.0,50.5,1.1,11.5,166.5,40.55,30.94
2016,2,26,8,0,629.0,59.0,1.3,12.0,216.0,46.78,36.64
2016,2,26,8,15,555.5,81.5,1.3,12.5,242.5,62.65,50.79
2016,2,26,8,30,482.0,104.0,1.3,13.0,269.0,75.23,61.75
2016,2,26,8,45,632.5,92.5,1.3,13.5,341.5,68.35,55.36
2016,2,26,9,0,783.0,81.0,1.3,14.0,414.0,66.03,53.04
2016,2,26,9,15,668.0,117.5,1.4,14.5,422.5,83.36,67.91
2016,2,26,9,30,553.0,154.0,1.5,15.0,431.0,104.02,85.43
2016,2,26,9,45,605.5,151.0,1.6,15.5,476.0,101.71,83.01
2016,2,26,10,0,658.0,148.0,1.7,16.0,521.0,100.27,81.41
2016,2,26,10,15,769.5,123.5,1.8,16.0,583.0,136.38,80.6
2016,2,26,10,30,881.0,99.0,1.9,16.0,645.0,189.88,111.6
2016,2,26,10,45,886.5,102.0,2.0,16.0,669.5,247.65,158.39
2016,2,26,11,0,892.0,105.0,2.1,16.0,694.0,305.25,208.75
2016,2,26,11,15,897.5,106.0,2.1,16.0,711.5,364.75,261.44
2016,2,26,11,30,903.0,107.0,2.1,16.0,729.0,418.59,309.37
2016,2,26,11,45,903.5,108.5,2.15,16.0,738.0,469.77,354.54
2016,2,26,12,0,904.0,110.0,2.2,16.0,747.0,519.28,397.3
2016,2,26,12,15,762.0,169.0,2.2,16.0,706.5,543.94,420.0
2016,2,26,12,30,620.0,228.0,2.2,16.0,666.0,556.1,431.45
2016,2,26,12,45,576.5,239.0,2.2,16.0,643.0,570.54,444.26
2016,2,26,13,0,533.0,250.0,2.2,16.0,620.0,582.95,454.88
2016,2,26,13,15,474.5,267.0,2.25,16.0,591.0,586.01,458.12
2016,2,26,13,30,416.0,284.0,2.3,16.0,562.0,573.63,449.78
2016,2,26,13,45,415.5,272.0,2.35,16.0,542.0,581.25,457.23
2016,2,26,14,0,415.0,260.0,2.4,16.0,522.0,586.8,463.0
2016,2,26,14,15,519.0,212.5,2.45,15.5,524.5,651.15,515.32
2016,2,26,14,30,623.0,165.0,2.5,15.0,527.0,708.5,562.2
2016,2,26,14,45,530.5,179.5,2.55,15.0,474.0,655.87,523.36
2016,2,26,15,0,438.0,194.0,2.6,15.0,421.0,606.21,486.53
2016,2,26,15,15,420.5,179.5,2.55,14.5,383.0,584.51,472.7
2016,2,26,15,30,403.0,165.0,2.5,14.0,345.0,560.26,456.53
2016,2,26,15,45,446.0,138.0,2.5,14.0,317.0,570.24,467.28
2016,2,26,16,0,489.0,111.0,2.5,14.0,289.0,576.37,474.61
2016,2,26,16,15,443.0,102.0,2.2,13.0,245.5,527.62,437.84
2016,2,26,16,30,397.0,93.0,1.9,12.0,202.0,478.03,399.24
2016,2,26,16,45,445.5,71.0,1.65,11.5,170.0,486.53,405.72
2016,2,26,17,0,494.0,49.0,1.4,11.0,138.0,496.47,409.74
2016,2,26,17,15,378.0,38.0,1.35,10.5,93.0,384.75,315.28
2016,2,26,17,30,262.0,27.0,1.3,10.0,48.0,274.76,205.32
2016,2,26,17,45,131.0,13.5,1.3,9.5,24.0,105.17,0.0
2016,2,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,126.0,10.0,1.0,7.5,17.5,8.54,0.0
2016,2,27,7,0,252.0,20.0,1.1,8.0,35.0,16.54,3.61
2016,2,27,7,15,381.5,30.5,1.05,8.5,78.5,25.01,16.29
2016,2,27,7,30,511.0,41.0,1.0,9.0,122.0,33.41,24.48
2016,2,27,7,45,595.0,46.5,0.95,9.5,174.0,40.76,31.43
2016,2,27,8,0,679.0,52.0,0.9,10.0,226.0,45.2,35.54
2016,2,27,8,15,724.5,56.5,0.85,10.5,277.0,48.55,38.51
2016,2,27,8,30,770.0,61.0,0.8,11.0,328.0,51.9,41.36
2016,2,27,8,45,804.5,63.5,0.8,11.5,377.5,53.57,42.64
2016,2,27,9,0,839.0,66.0,0.8,12.0,427.0,55.28,43.93
2016,2,27,9,15,860.0,68.5,0.85,12.5,471.5,64.16,51.54
2016,2,27,9,30,881.0,71.0,0.9,13.0,516.0,66.34,53.16
2016,2,27,9,45,894.0,73.5,1.0,13.5,554.5,68.31,54.61
2016,2,27,10,0,907.0,76.0,1.1,14.0,593.0,76.15,61.17
2016,2,27,10,15,917.5,77.5,1.15,14.5,625.5,134.1,73.12
2016,2,27,10,30,928.0,79.0,1.2,15.0,658.0,192.7,111.83
2016,2,27,10,45,933.5,81.0,1.3,15.5,683.0,251.11,159.18
2016,2,27,11,0,939.0,83.0,1.4,16.0,708.0,309.17,209.72
2016,2,27,11,15,944.0,83.5,1.45,16.0,725.5,365.32,259.95
2016,2,27,11,30,949.0,84.0,1.5,16.0,743.0,420.56,309.04
2016,2,27,11,45,951.0,84.5,1.6,16.0,752.0,473.39,355.51
2016,2,27,12,0,953.0,85.0,1.7,16.0,761.0,524.54,399.56
2016,2,27,12,15,953.5,85.0,1.8,16.0,762.0,572.59,440.19
2016,2,27,12,30,954.0,85.0,1.9,16.0,763.0,618.39,478.16
2016,2,27,12,45,950.0,86.0,2.0,16.5,755.5,659.99,511.25
2016,2,27,13,0,946.0,87.0,2.1,17.0,748.0,698.68,541.44
2016,2,27,13,15,942.0,86.5,2.15,17.0,732.5,732.82,568.52
2016,2,27,13,30,938.0,86.0,2.2,17.0,717.0,763.73,592.49
2016,2,27,13,45,932.5,84.0,2.3,17.0,694.0,788.6,611.3
2016,2,27,14,0,927.0,82.0,2.4,17.0,671.0,809.89,627.77
2016,2,27,14,15,755.0,131.0,2.4,16.5,596.0,762.59,596.13
2016,2,27,14,30,583.0,180.0,2.4,16.0,521.0,687.17,542.27
2016,2,27,14,45,732.5,127.5,2.4,16.0,528.0,776.43,610.87
2016,2,27,15,0,882.0,75.0,2.4,16.0,535.0,840.62,657.54
2016,2,27,15,15,862.5,72.5,2.2,15.5,492.0,831.14,651.57
2016,2,27,15,30,843.0,70.0,2.0,15.0,449.0,826.64,649.81
2016,2,27,15,45,761.5,72.5,1.85,14.5,387.0,763.86,606.48
2016,2,27,16,0,680.0,75.0,1.7,14.0,325.0,703.29,564.32
2016,2,27,16,15,696.5,64.5,1.55,13.5,288.5,696.09,560.66
2016,2,27,16,30,713.0,54.0,1.4,13.0,252.0,690.95,557.08
2016,2,27,16,45,652.5,48.0,1.25,12.5,201.0,625.39,506.83
2016,2,27,17,0,592.0,42.0,1.1,12.0,150.0,558.99,453.46
2016,2,27,17,15,481.5,33.5,1.1,11.5,102.5,451.08,364.92
2016,2,27,17,30,371.0,25.0,1.1,11.0,55.0,357.18,269.08
2016,2,27,17,45,185.5,12.5,1.1,10.5,27.5,143.82,0.0
2016,2,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,82.0,11.5,1.3,6.5,16.5,9.82,0.0
2016,2,28,7,0,164.0,23.0,1.4,7.0,33.0,17.91,6.02
2016,2,28,7,15,260.0,38.5,1.55,7.5,73.0,29.73,20.61
2016,2,28,7,30,356.0,54.0,1.7,8.0,113.0,41.35,31.76
2016,2,28,7,45,416.0,67.0,1.9,8.5,158.5,50.74,40.6
2016,2,28,8,0,476.0,80.0,2.1,9.0,204.0,59.91,48.99
2016,2,28,8,15,532.5,84.5,2.25,9.5,250.0,64.44,52.98
2016,2,28,8,30,589.0,89.0,2.4,10.0,296.0,66.6,54.7
2016,2,28,8,45,557.0,112.0,2.55,10.5,329.5,81.79,68.0
2016,2,28,9,0,525.0,135.0,2.7,11.0,363.0,93.86,78.33
2016,2,28,9,15,550.5,142.5,2.75,11.0,404.0,97.73,81.48
2016,2,28,9,30,576.0,150.0,2.8,11.0,445.0,101.49,84.54
2016,2,28,9,45,735.5,120.5,2.85,11.5,525.5,82.25,67.27
2016,2,28,10,0,895.0,91.0,2.9,12.0,606.0,80.33,54.58
2016,2,28,10,15,906.5,93.0,2.95,12.0,639.0,147.04,84.2
2016,2,28,10,30,918.0,95.0,3.0,12.0,672.0,205.95,124.75
2016,2,28,10,45,770.5,151.0,3.05,12.5,648.5,261.22,177.08
2016,2,28,11,0,623.0,207.0,3.1,13.0,625.0,313.71,228.45
2016,2,28,11,15,601.5,222.0,3.1,13.0,633.5,357.85,268.51
2016,2,28,11,30,580.0,237.0,3.1,13.0,642.0,400.52,306.78
2016,2,28,11,45,467.5,281.0,3.15,13.5,610.0,424.25,329.76
2016,2,28,12,0,355.0,325.0,3.2,14.0,578.0,435.45,341.04
2016,2,28,12,15,413.0,304.0,3.2,14.0,599.0,473.75,372.57
2016,2,28,12,30,471.0,283.0,3.2,14.0,620.0,520.49,410.41
2016,2,28,12,45,476.5,278.0,3.2,14.0,615.5,548.24,433.25
2016,2,28,13,0,482.0,273.0,3.2,14.0,611.0,574.74,454.96
2016,2,28,13,15,319.0,303.0,3.15,14.0,525.0,507.43,403.04
2016,2,28,13,30,156.0,333.0,3.1,14.0,439.0,426.51,339.21
2016,2,28,13,45,192.0,319.0,3.1,14.0,445.0,451.67,360.66
2016,2,28,14,0,228.0,305.0,3.1,14.0,451.0,477.62,382.33
2016,2,28,14,15,328.0,269.0,3.0,14.0,468.0,546.84,438.35
2016,2,28,14,30,428.0,233.0,2.9,14.0,485.0,618.5,495.33
2016,2,28,14,45,529.0,187.0,2.85,14.0,478.5,666.97,535.19
2016,2,28,15,0,630.0,141.0,2.8,14.0,472.0,720.95,578.56
2016,2,28,15,15,498.5,158.0,2.5,13.5,407.0,629.83,509.51
2016,2,28,15,30,367.0,175.0,2.2,13.0,342.0,526.07,429.75
2016,2,28,15,45,296.5,163.5,1.9,12.5,289.0,458.29,377.49
2016,2,28,16,0,226.0,152.0,1.6,12.0,236.0,389.73,323.07
2016,2,28,16,15,205.5,133.5,1.5,11.5,201.5,353.76,295.51
2016,2,28,16,30,185.0,115.0,1.4,11.0,167.0,317.05,266.27
2016,2,28,16,45,168.5,93.0,1.3,10.5,133.5,277.58,233.86
2016,2,28,17,0,152.0,71.0,1.2,10.0,100.0,236.92,199.06
2016,2,28,17,15,114.5,50.5,1.2,9.5,68.5,181.35,149.82
2016,2,28,17,30,77.0,30.0,1.2,9.0,37.0,124.76,94.95
2016,2,28,17,45,38.5,15.0,1.2,9.0,18.5,40.55,0.0
2016,2,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,167.0,10.5,1.0,7.0,22.0,8.96,0.0
2016,2,29,7,0,334.0,21.0,1.0,8.0,44.0,18.88,8.7
2016,2,29,7,15,456.5,30.5,1.15,8.5,90.5,27.22,18.52
2016,2,29,7,30,579.0,40.0,1.3,9.0,137.0,35.53,26.5
2016,2,29,7,45,648.5,45.5,1.5,9.5,189.5,39.96,30.74
2016,2,29,8,0,718.0,51.0,1.7,10.0,242.0,44.43,34.83
2016,2,29,8,15,760.5,55.5,1.7,10.5,294.0,47.85,37.83
2016,2,29,8,30,803.0,60.0,1.7,11.0,346.0,51.25,40.71
2016,2,29,8,45,832.0,63.0,1.7,12.0,395.5,53.31,42.25
2016,2,29,9,0,861.0,66.0,1.7,13.0,445.0,62.29,49.87
2016,2,29,9,15,881.5,68.5,1.75,13.5,490.5,64.54,51.58
2016,2,29,9,30,902.0,71.0,1.8,14.0,536.0,66.7,53.2
2016,2,29,9,45,918.0,72.5,1.9,15.0,575.5,68.04,54.0
2016,2,29,10,0,934.0,74.0,2.0,16.0,615.0,85.91,53.05
2016,2,29,10,15,944.0,75.0,2.0,16.5,648.0,145.21,78.04
2016,2,29,10,30,954.0,76.0,2.0,17.0,681.0,205.05,119.64
2016,2,29,10,45,960.0,77.5,2.05,17.5,706.0,264.76,168.92
2016,2,29,11,0,966.0,79.0,2.1,18.0,731.0,324.12,220.83
2016,2,29,11,15,970.5,79.5,2.05,18.0,748.5,381.63,272.13
2016,2,29,11,30,975.0,80.0,2.0,18.0,766.0,438.1,321.92
2016,2,29,11,45,976.0,81.0,1.95,18.5,775.0,492.25,368.03
2016,2,29,12,0,977.0,82.0,1.9,19.0,784.0,544.57,411.18
2016,2,29,12,15,977.0,82.0,1.9,19.0,784.5,593.46,451.37
2016,2,29,12,30,977.0,82.0,1.9,19.0,785.0,639.97,488.7
2016,2,29,12,45,976.5,80.5,1.9,19.0,777.5,682.19,522.02
2016,2,29,13,0,976.0,79.0,1.9,19.0,770.0,721.55,552.55
2016,2,29,13,15,971.5,78.5,1.95,19.0,754.0,756.14,579.48
2016,2,29,13,30,967.0,78.0,2.0,19.0,738.0,787.36,602.33
2016,2,29,13,45,961.0,76.5,2.05,19.0,714.0,812.89,620.93
2016,2,29,14,0,955.0,75.0,2.1,19.0,690.0,834.73,637.15
2016,2,29,14,15,945.0,74.0,2.05,18.5,658.5,850.2,649.48
2016,2,29,14,30,935.0,73.0,2.0,18.0,627.0,861.78,659.38
2016,2,29,14,45,918.5,72.0,2.0,18.0,588.0,864.1,662.34
2016,2,29,15,0,902.0,71.0,2.0,18.0,549.0,862.49,662.89
2016,2,29,15,15,882.5,69.0,1.8,17.5,505.0,853.3,657.57
2016,2,29,15,30,863.0,67.0,1.6,17.0,461.0,840.48,649.74
2016,2,29,15,45,826.0,66.0,1.45,17.0,411.5,819.33,635.38
2016,2,29,16,0,789.0,65.0,1.3,17.0,362.0,786.22,612.49
2016,2,29,16,15,748.5,61.0,1.2,16.0,310.5,743.33,585.0
2016,2,29,16,30,708.0,57.0,1.1,15.0,259.0,698.03,554.58
2016,2,29,16,45,634.0,52.0,1.05,14.5,206.5,621.81,498.99
2016,2,29,17,0,560.0,47.0,1.0,14.0,154.0,553.48,446.26
2016,2,29,17,15,452.0,37.5,1.0,13.5,106.5,446.81,360.37
2016,2,29,17,30,344.0,28.0,1.0,13.0,59.0,344.8,267.5
2016,2,29,17,45,172.0,14.0,1.0,13.0,29.5,170.45,0.0
2016,2,29,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,45,187.5,11.0,0.8,11.5,24.5,9.39,0.0
2016,3,1,7,0,375.0,22.0,0.8,12.0,49.0,19.84,9.88
2016,3,1,7,15,493.5,30.5,0.85,12.5,97.0,27.27,18.31
2016,3,1,7,30,612.0,39.0,0.9,13.0,145.0,34.71,25.38
2016,3,1,7,45,679.5,44.5,1.0,13.5,198.0,39.23,29.61
2016,3,1,8,0,747.0,50.0,1.1,14.0,251.0,43.76,33.68
2016,3,1,8,15,788.5,54.0,1.15,14.5,304.0,46.85,36.32
2016,3,1,8,30,830.0,58.0,1.2,15.0,357.0,49.93,38.87
2016,3,1,8,45,857.0,61.0,1.3,15.5,407.5,58.39,46.11
2016,3,1,9,0,884.0,64.0,1.4,16.0,458.0,61.22,48.32
2016,3,1,9,15,903.5,66.5,1.55,16.0,503.5,63.5,50.13
2016,3,1,9,30,923.0,69.0,1.7,16.0,549.0,65.69,51.87
2016,3,1,9,45,938.5,70.0,1.9,16.5,589.0,66.72,52.5
2016,3,1,10,0,954.0,71.0,2.1,17.0,629.0,88.22,52.19
2016,3,1,10,15,963.5,72.5,2.2,17.0,662.0,148.99,79.43
2016,3,1,10,30,973.0,74.0,2.3,17.0,695.0,210.26,123.0
2016,3,1,10,45,980.5,74.5,2.45,17.5,721.0,270.63,173.25
2016,3,1,11,0,988.0,75.0,2.6,18.0,747.0,330.76,226.17
2016,3,1,11,15,992.0,76.0,2.65,18.0,764.5,389.65,279.07
2016,3,1,11,30,996.0,77.0,2.7,18.0,782.0,447.45,330.47
2016,3,1,11,45,999.0,77.0,2.75,18.0,791.5,502.64,378.74
2016,3,1,12,0,1002.0,77.0,2.8,18.0,801.0,556.11,424.44
2016,3,1,12,15,1002.0,77.0,2.8,18.0,802.0,606.05,466.11
2016,3,1,12,30,1002.0,77.0,2.8,18.0,803.0,653.55,504.85
2016,3,1,12,45,998.5,77.5,2.8,18.0,795.0,696.75,539.46
2016,3,1,13,0,995.0,78.0,2.8,18.0,787.0,736.89,571.07
2016,3,1,13,15,991.5,77.5,2.75,17.5,771.0,772.81,599.94
2016,3,1,13,30,988.0,77.0,2.7,17.0,755.0,805.35,624.33
2016,3,1,13,45,980.5,76.5,2.7,17.0,730.5,831.38,643.22
2016,3,1,14,0,973.0,76.0,2.7,17.0,706.0,853.62,659.58
2016,3,1,14,15,964.0,75.0,2.65,17.0,674.5,870.27,671.82
2016,3,1,14,30,955.0,74.0,2.6,17.0,643.0,883.01,681.51
2016,3,1,14,45,940.5,72.5,2.55,17.0,604.5,886.64,685.06
2016,3,1,15,0,926.0,71.0,2.5,17.0,566.0,886.29,686.09
2016,3,1,15,15,907.5,69.0,2.4,16.5,521.5,878.03,682.64
2016,3,1,15,30,889.0,67.0,2.3,16.0,477.0,866.04,676.7
2016,3,1,15,45,864.0,64.0,2.2,15.5,428.0,843.6,663.36
2016,3,1,16,0,839.0,61.0,2.1,15.0,379.0,826.72,653.84
2016,3,1,16,15,801.0,57.0,1.85,14.0,326.5,785.4,625.97
2016,3,1,16,30,763.0,53.0,1.6,13.0,274.0,741.55,595.22
2016,3,1,16,45,703.0,48.0,1.4,12.0,220.5,676.06,546.99
2016,3,1,17,0,643.0,43.0,1.2,11.0,167.0,609.58,495.09
2016,3,1,17,15,538.5,35.0,1.2,10.5,117.0,504.31,409.97
2016,3,1,17,30,434.0,27.0,1.2,10.0,67.0,401.93,316.54
2016,3,1,17,45,217.0,13.5,1.2,9.5,33.5,204.26,1.85
2016,3,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,209.0,11.5,0.85,7.5,27.5,9.82,0.0
2016,3,2,7,0,418.0,23.0,0.9,8.0,55.0,20.81,11.39
2016,3,2,7,15,532.0,31.5,1.1,8.5,104.5,28.26,19.6
2016,3,2,7,30,646.0,40.0,1.3,9.0,154.0,35.71,26.75
2016,3,2,7,45,709.0,45.0,1.5,9.5,208.0,39.79,30.63
2016,3,2,8,0,772.0,50.0,1.7,10.0,262.0,43.91,34.37
2016,3,2,8,15,810.5,53.5,1.8,10.5,315.0,46.61,36.69
2016,3,2,8,30,849.0,57.0,1.9,11.0,368.0,54.99,44.04
2016,3,2,8,45,873.0,60.5,2.0,12.0,418.0,58.28,46.64
2016,3,2,9,0,897.0,64.0,2.1,13.0,468.0,61.44,49.07
2016,3,2,9,15,915.0,66.5,2.15,13.5,513.0,63.7,50.79
2016,3,2,9,30,933.0,69.0,2.2,14.0,558.0,65.86,52.42
2016,3,2,9,45,945.0,71.0,2.3,14.5,597.5,67.5,53.59
2016,3,2,10,0,957.0,73.0,2.4,15.0,637.0,93.38,54.69
2016,3,2,10,15,966.5,74.0,2.45,15.0,670.0,154.08,83.37
2016,3,2,10,30,976.0,75.0,2.5,15.0,703.0,215.27,127.87
2016,3,2,10,45,981.0,76.5,2.55,15.5,728.0,276.09,179.24
2016,3,2,11,0,986.0,78.0,2.6,16.0,753.0,336.42,232.8
2016,3,2,11,15,849.0,135.5,2.6,16.0,726.5,389.03,284.3
2016,3,2,11,30,712.0,193.0,2.6,16.0,700.0,428.56,322.91
2016,3,2,11,45,853.0,138.0,2.6,16.0,753.0,491.93,374.67
2016,3,2,12,0,994.0,83.0,2.6,16.0,806.0,561.45,431.35
2016,3,2,12,15,994.0,83.0,2.6,16.0,807.0,611.17,472.8
2016,3,2,12,30,994.0,83.0,2.6,16.0,808.0,658.47,511.42
2016,3,2,12,45,743.5,178.5,2.6,16.5,718.0,639.26,496.87
2016,3,2,13,0,493.0,274.0,2.6,17.0,628.0,591.23,459.7
2016,3,2,13,15,485.5,273.0,2.6,16.5,615.0,611.36,477.15
2016,3,2,13,30,478.0,272.0,2.6,16.0,602.0,629.19,492.34
2016,3,2,13,45,686.0,191.5,2.65,16.0,648.0,737.91,577.09
2016,3,2,14,0,894.0,111.0,2.7,16.0,694.0,840.07,653.14
2016,3,2,14,15,789.0,132.5,2.65,15.5,629.5,806.75,630.51
2016,3,2,14,30,684.0,154.0,2.6,15.0,565.0,763.15,601.49
2016,3,2,14,45,664.5,147.0,2.6,15.0,526.5,754.75,597.11
2016,3,2,15,0,645.0,140.0,2.6,15.0,488.0,742.76,589.93
2016,3,2,15,15,594.5,141.0,2.45,14.5,441.5,709.16,567.12
2016,3,2,15,30,544.0,142.0,2.3,14.0,395.0,664.93,536.3
2016,3,2,15,45,531.0,127.5,2.15,14.0,353.5,640.8,519.34
2016,3,2,16,0,518.0,113.0,2.0,14.0,312.0,613.99,499.96
2016,3,2,16,15,472.0,106.0,1.8,13.0,268.0,566.36,465.67
2016,3,2,16,30,426.0,99.0,1.6,12.0,224.0,517.86,429.48
2016,3,2,16,45,384.5,83.5,1.45,11.5,180.0,461.31,384.87
2016,3,2,17,0,343.0,68.0,1.3,11.0,136.0,404.52,337.93
2016,3,2,17,15,273.0,51.5,1.25,10.5,95.0,324.21,269.27
2016,3,2,17,30,203.0,35.0,1.2,10.0,54.0,246.78,197.55
2016,3,2,17,45,101.5,17.5,1.2,9.5,27.0,124.18,21.2
2016,3,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,45,98.0,14.0,1.05,8.5,22.0,11.95,0.0
2016,3,3,7,0,196.0,28.0,1.1,9.0,44.0,21.72,12.46
2016,3,3,7,15,259.0,44.5,1.1,9.0,82.0,34.08,24.8
2016,3,3,7,30,322.0,61.0,1.1,9.0,120.0,46.09,36.16
2016,3,3,7,45,362.0,76.5,1.15,9.5,162.5,56.91,46.14
2016,3,3,8,0,402.0,92.0,1.2,10.0,205.0,67.36,55.53
2016,3,3,8,15,427.0,106.0,1.2,10.5,246.5,76.29,63.33
2016,3,3,8,30,452.0,120.0,1.2,11.0,288.0,84.87,70.66
2016,3,3,8,45,284.0,160.0,1.25,11.5,270.5,111.65,93.86
2016,3,3,9,0,116.0,200.0,1.3,12.0,253.0,137.73,115.97
2016,3,3,9,15,225.0,211.0,1.25,12.5,326.0,146.16,122.54
2016,3,3,9,30,334.0,222.0,1.2,13.0,399.0,146.75,122.4
2016,3,3,9,45,415.0,217.5,1.15,14.0,454.0,137.05,113.34
2016,3,3,10,0,496.0,213.0,1.1,15.0,509.0,151.73,109.4
2016,3,3,10,15,432.5,247.0,1.0,15.0,515.0,202.48,142.38
2016,3,3,10,30,369.0,281.0,0.9,15.0,521.0,251.99,181.92
2016,3,3,10,45,378.0,291.0,0.85,15.5,544.5,289.3,210.97
2016,3,3,11,0,387.0,301.0,0.8,16.0,568.0,327.61,241.67
2016,3,3,11,15,445.5,286.0,0.95,16.0,600.5,363.75,270.88
2016,3,3,11,30,504.0,271.0,1.1,16.0,633.0,408.18,307.02
2016,3,3,11,45,514.0,266.5,1.25,16.5,639.5,443.76,336.59
2016,3,3,12,0,524.0,262.0,1.4,17.0,646.0,479.11,365.52
2016,3,3,12,15,533.0,265.0,1.6,16.5,656.0,519.57,399.28
2016,3,3,12,30,542.0,268.0,1.8,16.0,666.0,559.66,432.41
2016,3,3,12,45,444.0,299.5,2.0,16.0,623.5,556.39,431.51
2016,3,3,13,0,346.0,331.0,2.2,16.0,581.0,537.92,418.83
2016,3,3,13,15,352.5,318.5,2.25,15.5,568.5,552.02,431.83
2016,3,3,13,30,359.0,306.0,2.3,15.0,556.0,564.72,443.61
2016,3,3,13,45,297.5,310.0,2.35,15.0,512.5,540.27,425.47
2016,3,3,14,0,236.0,314.0,2.4,15.0,469.0,497.2,393.33
2016,3,3,14,15,555.0,201.0,2.35,14.5,543.0,683.44,541.51
2016,3,3,14,30,874.0,88.0,2.3,14.0,617.0,838.83,656.91
2016,3,3,14,45,639.0,151.0,2.3,14.0,525.0,739.99,585.8
2016,3,3,15,0,404.0,214.0,2.3,14.0,433.0,593.22,475.28
2016,3,3,15,15,509.0,168.5,2.15,13.5,422.0,660.36,530.93
2016,3,3,15,30,614.0,123.0,2.0,13.0,411.0,714.71,573.77
2016,3,3,15,45,504.5,130.0,1.85,13.0,350.5,622.62,505.16
2016,3,3,16,0,395.0,137.0,1.7,13.0,290.0,538.89,440.85
2016,3,3,16,15,372.0,121.0,1.45,12.5,249.5,501.03,412.95
2016,3,3,16,30,349.0,105.0,1.2,12.0,209.0,461.66,382.61
2016,3,3,16,45,320.0,87.0,1.0,12.0,168.5,413.44,343.64
2016,3,3,17,0,291.0,69.0,0.8,12.0,128.0,364.44,302.48
2016,3,3,17,15,234.0,51.5,0.75,11.5,90.0,293.69,242.36
2016,3,3,17,30,177.0,34.0,0.7,11.0,52.0,224.62,179.36
2016,3,3,17,45,88.5,17.0,0.65,11.0,26.0,114.49,34.46
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
