Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,73.0,15.0,0.6,9.5,21.0,12.8,0.0
2016,3,4,7,0,146.0,30.0,0.6,10.0,42.0,23.08,13.86
2016,3,4,7,15,198.5,48.5,0.75,10.0,78.0,36.76,27.16
2016,3,4,7,30,251.0,67.0,0.9,10.0,114.0,50.0,39.57
2016,3,4,7,45,279.0,85.5,1.05,10.5,153.0,62.65,51.13
2016,3,4,8,0,307.0,104.0,1.2,11.0,192.0,76.91,63.85
2016,3,4,8,15,325.5,122.0,1.2,11.0,231.0,88.8,74.33
2016,3,4,8,30,344.0,140.0,1.2,11.0,270.0,100.3,84.27
2016,3,4,8,45,315.0,166.0,1.3,11.5,297.0,115.6,97.25
2016,3,4,9,0,286.0,192.0,1.4,12.0,324.0,130.14,109.36
2016,3,4,9,15,212.0,219.0,1.55,12.5,322.0,150.34,126.2
2016,3,4,9,30,138.0,246.0,1.7,13.0,320.0,164.02,137.26
2016,3,4,9,45,74.5,224.5,1.85,13.5,265.0,160.63,133.77
2016,3,4,10,0,11.0,203.0,2.0,14.0,210.0,158.06,125.1
2016,3,4,10,15,63.0,258.0,2.1,14.5,299.0,193.59,150.9
2016,3,4,10,30,115.0,313.0,2.2,15.0,388.0,244.31,188.12
2016,3,4,10,45,70.0,292.0,2.35,15.5,338.5,233.78,181.41
2016,3,4,11,0,25.0,271.0,2.5,16.0,289.0,221.37,173.12
2016,3,4,11,15,18.5,251.0,2.5,15.5,264.5,207.83,162.95
2016,3,4,11,30,12.0,231.0,2.5,15.0,240.0,192.48,151.21
2016,3,4,11,45,34.0,283.0,2.5,15.0,308.5,244.04,191.98
2016,3,4,12,0,56.0,335.0,2.5,15.0,377.0,301.37,236.82
2016,3,4,12,15,39.0,306.5,2.45,15.0,335.5,276.7,217.59
2016,3,4,12,30,22.0,278.0,2.4,15.0,294.0,244.57,192.5
2016,3,4,12,45,11.5,214.0,2.4,15.0,222.5,186.54,146.64
2016,3,4,13,0,1.0,150.0,2.4,15.0,151.0,126.33,98.26
2016,3,4,13,15,0.5,147.5,2.35,14.5,148.0,124.18,96.86
2016,3,4,13,30,0.0,145.0,2.3,14.0,145.0,121.98,95.34
2016,3,4,13,45,7.5,188.5,2.3,14.0,193.5,166.42,131.82
2016,3,4,14,0,15.0,232.0,2.3,14.0,242.0,213.42,169.99
2016,3,4,14,15,7.5,186.0,2.3,14.0,191.0,166.53,132.17
2016,3,4,14,30,0.0,140.0,2.3,14.0,140.0,119.14,93.58
2016,3,4,14,45,0.0,75.0,2.35,14.0,75.0,62.3,46.75
2016,3,4,15,0,0.0,10.0,2.4,14.0,10.0,8.26,1.35
2016,3,4,15,15,0.0,33.0,2.4,13.5,33.0,27.29,17.6
2016,3,4,15,30,0.0,56.0,2.4,13.0,56.0,46.39,33.97
2016,3,4,15,45,0.0,84.5,2.4,13.0,84.5,70.66,54.7
2016,3,4,16,0,0.0,113.0,2.4,13.0,113.0,100.44,80.08
2016,3,4,16,15,0.0,97.0,2.15,12.5,97.0,86.04,68.21
2016,3,4,16,30,0.0,81.0,1.9,12.0,81.0,71.46,56.03
2016,3,4,16,45,0.0,65.5,1.7,12.0,65.5,57.21,43.82
2016,3,4,17,0,0.0,50.0,1.5,12.0,50.0,42.68,31.17
2016,3,4,17,15,0.0,35.0,1.6,11.5,35.0,28.93,19.1
2016,3,4,17,30,0.0,20.0,1.7,11.0,20.0,16.49,8.03
2016,3,4,17,45,0.0,10.0,1.8,11.0,10.0,8.22,0.0
2016,3,4,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,2.1,10.5,5.0,4.1,0.0
2016,3,5,7,0,0.0,10.0,2.4,11.0,10.0,8.21,1.33
2016,3,5,7,15,0.0,18.0,2.4,11.0,18.0,14.81,7.56
2016,3,5,7,30,0.0,26.0,2.4,11.0,26.0,21.43,13.72
2016,3,5,7,45,0.0,35.0,2.45,11.5,35.0,28.89,20.55
2016,3,5,8,0,0.0,44.0,2.5,12.0,44.0,36.36,27.27
2016,3,5,8,15,0.0,53.0,2.55,12.0,53.0,43.85,33.95
2016,3,5,8,30,0.0,62.0,2.6,12.0,62.0,51.36,40.56
2016,3,5,8,45,138.5,129.0,2.65,12.0,193.5,96.14,80.13
2016,3,5,9,0,277.0,196.0,2.7,12.0,325.0,132.26,111.4
2016,3,5,9,15,143.0,189.5,2.85,12.0,256.5,133.28,111.89
2016,3,5,9,30,9.0,183.0,3.0,12.0,188.0,141.89,119.02
2016,3,5,9,45,18.5,210.5,3.15,12.0,221.5,161.1,135.23
2016,3,5,10,0,28.0,238.0,3.3,12.0,255.0,171.94,137.17
2016,3,5,10,15,160.5,271.5,3.6,12.0,376.5,205.3,158.06
2016,3,5,10,30,293.0,305.0,3.9,12.0,498.0,256.99,193.32
2016,3,5,10,45,177.0,312.0,4.25,12.5,430.0,265.86,205.8
2016,3,5,11,0,61.0,319.0,4.6,13.0,362.0,258.8,204.68
2016,3,5,11,15,33.0,246.5,4.95,13.0,270.0,206.12,163.49
2016,3,5,11,30,5.0,174.0,5.3,13.0,178.0,144.97,114.45
2016,3,5,11,45,2.5,96.5,5.7,13.5,98.5,81.56,62.22
2016,3,5,12,0,0.0,19.0,6.1,14.0,19.0,15.78,7.52
2016,3,5,12,15,4.5,113.5,6.3,14.0,117.0,97.03,74.94
2016,3,5,12,30,9.0,208.0,6.5,14.0,215.0,178.72,141.8
2016,3,5,12,45,12.5,229.5,6.7,14.0,239.0,200.34,159.43
2016,3,5,13,0,16.0,251.0,6.9,14.0,263.0,222.84,177.86
2016,3,5,13,15,16.0,246.0,6.9,13.5,258.0,220.55,176.52
2016,3,5,13,30,16.0,241.0,6.9,13.0,253.0,218.17,175.15
2016,3,5,13,45,8.0,149.5,6.95,13.0,155.5,132.41,104.94
2016,3,5,14,0,0.0,58.0,7.0,13.0,58.0,48.19,34.84
2016,3,5,14,15,0.0,35.0,6.9,13.0,35.0,29.02,18.82
2016,3,5,14,30,0.0,12.0,6.8,13.0,12.0,9.93,2.74
2016,3,5,14,45,0.0,74.5,6.7,13.0,74.5,61.89,46.64
2016,3,5,15,0,0.0,137.0,6.6,13.0,137.0,117.78,93.64
2016,3,5,15,15,0.0,73.0,6.45,12.5,73.0,60.59,45.88
2016,3,5,15,30,0.0,9.0,6.3,12.0,9.0,7.42,0.71
2016,3,5,15,45,0.0,14.5,6.2,12.0,14.5,11.96,4.63
2016,3,5,16,0,0.0,20.0,6.1,12.0,20.0,16.49,8.58
2016,3,5,16,15,0.0,17.0,6.0,11.5,17.0,14.0,6.49
2016,3,5,16,30,0.0,14.0,5.9,11.0,14.0,11.52,4.37
2016,3,5,16,45,0.0,11.5,5.85,11.0,11.5,9.45,2.57
2016,3,5,17,0,0.0,9.0,5.8,11.0,9.0,7.39,0.75
2016,3,5,17,15,0.0,6.0,5.9,10.5,6.0,4.92,0.0
2016,3,5,17,30,0.0,3.0,6.0,10.0,3.0,2.46,0.0
2016,3,5,17,45,0.0,1.5,6.15,10.0,1.5,1.23,0.0
2016,3,5,18,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,6,45,133.0,18.0,1.9,6.5,30.5,14.04,0.0
2016,3,6,7,0,266.0,36.0,2.0,7.0,61.0,27.92,18.65
2016,3,6,7,15,382.5,47.0,2.15,7.0,109.0,38.18,28.87
2016,3,6,7,30,499.0,58.0,2.3,7.0,157.0,46.49,36.9
2016,3,6,7,45,578.5,64.0,2.45,7.5,210.5,50.4,40.59
2016,3,6,8,0,658.0,70.0,2.6,8.0,264.0,54.4,44.18
2016,3,6,8,15,703.0,75.5,2.7,8.0,316.5,57.74,47.13
2016,3,6,8,30,748.0,81.0,2.8,8.0,369.0,61.05,49.98
2016,3,6,8,45,780.0,84.5,2.9,8.5,419.5,68.47,56.37
2016,3,6,9,0,812.0,88.0,3.0,9.0,470.0,70.33,57.72
2016,3,6,9,15,834.0,91.0,3.0,9.0,515.0,71.68,58.73
2016,3,6,9,30,856.0,94.0,3.0,9.0,560.0,73.02,59.74
2016,3,6,9,45,872.0,96.5,3.05,9.5,600.0,73.92,60.25
2016,3,6,10,0,888.0,99.0,3.1,10.0,640.0,113.09,66.4
2016,3,6,10,15,712.5,165.0,3.1,10.0,613.0,187.61,121.07
2016,3,6,10,30,537.0,231.0,3.1,10.0,586.0,249.03,177.35
2016,3,6,10,45,352.5,289.5,3.15,10.5,526.5,287.63,217.53
2016,3,6,11,0,168.0,348.0,3.2,11.0,467.0,304.64,238.66
2016,3,6,11,15,553.0,227.0,3.15,11.0,629.5,364.69,279.27
2016,3,6,11,30,938.0,106.0,3.1,11.0,792.0,467.4,358.44
2016,3,6,11,45,646.5,225.0,3.1,11.0,700.5,479.71,375.5
2016,3,6,12,0,355.0,344.0,3.1,11.0,609.0,462.88,366.0
2016,3,6,12,15,371.0,340.5,3.1,11.0,617.5,494.58,392.41
2016,3,6,12,30,387.0,337.0,3.1,11.0,626.0,526.61,418.59
2016,3,6,12,45,212.0,324.0,3.1,11.5,482.5,421.78,336.96
2016,3,6,13,0,37.0,311.0,3.1,12.0,339.0,297.59,237.27
2016,3,6,13,15,37.5,304.5,3.15,11.5,332.0,297.85,238.69
2016,3,6,13,30,38.0,298.0,3.2,11.0,325.0,297.86,239.56
2016,3,6,13,45,19.0,222.5,3.25,11.0,236.5,205.85,165.57
2016,3,6,14,0,0.0,147.0,3.3,11.0,148.0,124.41,98.64
2016,3,6,14,15,455.5,118.5,3.35,11.0,400.0,527.98,436.38
2016,3,6,14,30,911.0,90.0,3.4,11.0,652.0,882.09,703.76
2016,3,6,14,45,892.5,89.0,3.45,11.0,612.0,882.16,702.72
2016,3,6,15,0,874.0,88.0,3.5,11.0,572.0,887.33,708.56
2016,3,6,15,15,853.0,85.5,3.45,10.5,527.0,875.95,703.15
2016,3,6,15,30,832.0,83.0,3.4,10.0,482.0,860.79,695.19
2016,3,6,15,45,751.0,84.0,3.4,10.0,416.5,793.32,647.22
2016,3,6,16,0,670.0,85.0,3.4,10.0,351.0,729.06,600.99
2016,3,6,16,15,672.0,77.5,3.1,9.5,314.0,719.1,595.24
2016,3,6,16,30,674.0,70.0,2.8,9.0,277.0,706.21,586.18
2016,3,6,16,45,595.5,65.0,2.5,8.5,223.0,625.86,523.48
2016,3,6,17,0,517.0,60.0,2.2,8.0,169.0,545.27,458.26
2016,3,6,17,15,411.5,49.5,2.0,7.5,120.5,437.27,367.83
2016,3,6,17,30,306.0,39.0,1.8,7.0,72.0,332.41,274.64
2016,3,6,17,45,153.0,19.5,1.65,7.0,36.0,171.26,98.88
2016,3,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,7,6,45,33.0,18.5,2.9,4.5,22.0,15.02,1.22
2016,3,7,7,0,66.0,37.0,2.8,5.0,44.0,29.15,20.07
2016,3,7,7,15,108.5,59.0,2.75,5.0,78.0,45.34,35.66
2016,3,7,7,30,151.0,81.0,2.7,5.0,112.0,60.04,49.63
2016,3,7,7,45,188.5,101.5,2.7,5.0,151.0,74.09,62.75
2016,3,7,8,0,226.0,122.0,2.7,5.0,190.0,87.73,75.21
2016,3,7,8,15,251.5,139.5,2.7,5.0,227.5,98.99,85.28
2016,3,7,8,30,277.0,157.0,2.7,5.0,265.0,109.87,94.85
2016,3,7,8,45,403.0,153.5,2.75,5.5,333.0,104.14,89.19
2016,3,7,9,0,529.0,150.0,2.8,6.0,401.0,101.97,86.79
2016,3,7,9,15,264.5,116.0,2.8,6.0,241.5,75.46,62.76
2016,3,7,9,30,0.0,82.0,2.8,6.0,82.0,68.13,56.02
2016,3,7,9,45,12.5,160.0,2.8,6.0,168.0,127.19,108.4
2016,3,7,10,0,25.0,238.0,2.8,6.0,254.0,182.92,149.28
2016,3,7,10,15,28.5,255.0,2.75,6.0,273.5,189.44,153.69
2016,3,7,10,30,32.0,272.0,2.7,6.0,293.0,206.99,167.69
2016,3,7,10,45,74.5,309.5,2.7,6.0,361.5,247.91,199.46
2016,3,7,11,0,117.0,347.0,2.7,6.0,430.0,294.94,236.53
2016,3,7,11,15,73.5,323.0,2.65,6.0,376.0,275.76,222.63
2016,3,7,11,30,30.0,299.0,2.6,6.0,322.0,249.57,202.48
2016,3,7,11,45,148.5,334.0,2.6,6.5,445.5,336.29,271.51
2016,3,7,12,0,267.0,369.0,2.6,7.0,569.0,439.32,352.64
2016,3,7,12,15,260.0,370.5,2.7,7.0,565.5,458.92,368.97
2016,3,7,12,30,253.0,372.0,2.8,7.0,562.0,471.91,380.39
2016,3,7,12,45,144.5,341.5,2.95,7.0,450.0,394.59,319.89
2016,3,7,13,0,36.0,311.0,3.1,7.0,338.0,297.07,241.23
2016,3,7,13,15,37.5,307.0,3.25,7.0,334.5,300.29,244.62
2016,3,7,13,30,39.0,303.0,3.4,7.0,331.0,303.48,247.69
2016,3,7,13,45,41.5,296.0,3.55,7.0,325.0,304.52,249.13
2016,3,7,14,0,44.0,289.0,3.7,7.0,319.0,305.52,250.6
2016,3,7,14,15,227.0,272.0,3.8,7.0,414.5,477.43,394.68
2016,3,7,14,30,410.0,255.0,3.9,7.0,510.0,625.83,516.06
2016,3,7,14,45,321.5,254.5,4.0,7.0,447.5,562.07,465.16
2016,3,7,15,0,233.0,254.0,4.1,7.0,385.0,477.01,397.61
2016,3,7,15,15,116.5,200.0,4.05,7.0,265.5,319.21,268.01
2016,3,7,15,30,0.0,146.0,4.0,7.0,146.0,129.33,105.75
2016,3,7,15,45,154.5,151.5,3.95,7.0,213.5,305.96,261.58
2016,3,7,16,0,309.0,157.0,3.9,7.0,281.0,473.79,404.38
2016,3,7,16,15,447.5,122.0,3.65,6.5,275.0,572.95,488.89
2016,3,7,16,30,586.0,87.0,3.4,6.0,269.0,653.58,554.76
2016,3,7,16,45,528.0,77.0,3.15,6.0,218.0,584.93,498.56
2016,3,7,17,0,470.0,67.0,2.9,6.0,167.0,515.59,440.49
2016,3,7,17,15,366.5,54.5,2.7,5.5,119.5,406.01,347.08
2016,3,7,17,30,263.0,42.0,2.5,5.0,72.0,305.35,255.86
2016,3,7,17,45,131.5,21.0,2.4,5.0,36.0,159.85,100.9
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,191.5,17.0,1.9,4.5,37.5,13.76,2.44
2016,3,8,7,0,383.0,34.0,2.0,5.0,75.0,28.04,19.26
2016,3,8,7,15,488.0,43.5,2.05,5.0,125.5,35.35,26.66
2016,3,8,7,30,593.0,53.0,2.1,5.0,176.0,42.61,33.71
2016,3,8,7,45,654.0,59.0,2.15,5.5,229.5,46.73,37.58
2016,3,8,8,0,715.0,65.0,2.2,6.0,283.0,55.38,45.42
2016,3,8,8,15,754.5,69.5,2.25,6.5,336.0,58.37,47.96
2016,3,8,8,30,794.0,74.0,2.3,7.0,389.0,61.36,50.41
2016,3,8,8,45,824.5,76.5,2.35,7.5,439.0,62.69,51.33
2016,3,8,9,0,855.0,79.0,2.4,8.0,489.0,64.05,52.27
2016,3,8,9,15,873.5,81.5,2.4,8.5,534.0,65.25,53.06
2016,3,8,9,30,892.0,84.0,2.4,9.0,579.0,75.16,61.59
2016,3,8,9,45,904.0,86.5,2.45,10.0,617.5,76.84,62.65
2016,3,8,10,0,916.0,89.0,2.5,11.0,656.0,124.23,71.53
2016,3,8,10,15,925.0,90.5,2.45,11.0,688.0,183.46,107.24
2016,3,8,10,30,934.0,92.0,2.4,11.0,720.0,243.14,154.68
2016,3,8,10,45,934.5,95.5,2.35,11.5,743.0,302.43,206.78
2016,3,8,11,0,935.0,99.0,2.3,12.0,766.0,360.83,259.43
2016,3,8,11,15,938.5,100.0,2.35,12.0,782.5,417.31,310.78
2016,3,8,11,30,942.0,101.0,2.4,12.0,799.0,472.72,360.34
2016,3,8,11,45,942.0,102.0,2.45,12.0,806.5,525.21,406.46
2016,3,8,12,0,942.0,103.0,2.5,12.0,814.0,575.84,449.88
2016,3,8,12,15,940.5,103.0,2.55,12.0,813.5,622.71,489.32
2016,3,8,12,30,939.0,103.0,2.6,12.0,813.0,667.15,525.96
2016,3,8,12,45,745.0,186.5,2.65,12.0,746.0,665.78,525.28
2016,3,8,13,0,551.0,270.0,2.7,12.0,679.0,640.25,505.65
2016,3,8,13,15,559.5,257.0,2.65,12.0,665.0,662.77,524.23
2016,3,8,13,30,568.0,244.0,2.6,12.0,651.0,683.24,540.79
2016,3,8,13,45,478.0,268.0,2.55,12.0,603.0,659.88,522.81
2016,3,8,14,0,388.0,292.0,2.5,12.0,555.0,617.08,490.52
2016,3,8,14,15,451.5,255.5,2.6,11.5,548.0,663.71,529.78
2016,3,8,14,30,515.0,219.0,2.7,11.0,541.0,695.88,558.17
2016,3,8,14,45,407.5,232.0,2.8,11.0,477.5,630.13,508.34
2016,3,8,15,0,300.0,245.0,2.9,11.0,414.0,544.35,442.77
2016,3,8,15,15,195.0,229.5,2.9,10.5,336.5,424.05,349.02
2016,3,8,15,30,90.0,214.0,2.9,10.0,259.0,301.8,249.85
2016,3,8,15,45,210.5,184.5,2.9,10.0,274.0,397.61,333.05
2016,3,8,16,0,331.0,155.0,2.9,10.0,289.0,491.38,412.34
2016,3,8,16,15,523.0,108.0,2.6,9.5,287.0,622.49,519.72
2016,3,8,16,30,715.0,61.0,2.3,9.0,285.0,727.94,600.59
2016,3,8,16,45,661.0,55.0,2.05,9.0,232.5,665.15,550.35
2016,3,8,17,0,607.0,49.0,1.8,9.0,180.0,608.56,504.15
2016,3,8,17,15,512.0,41.0,1.65,8.5,130.5,510.19,423.47
2016,3,8,17,30,417.0,33.0,1.5,8.0,81.0,415.18,340.23
2016,3,8,17,45,208.5,16.5,1.4,8.0,40.5,216.3,144.34
2016,3,8,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,203.5,16.0,0.8,8.5,38.0,12.85,2.95
2016,3,9,7,0,407.0,32.0,0.9,9.0,76.0,26.25,17.5
2016,3,9,7,15,503.5,40.0,0.95,9.5,125.5,32.38,23.58
2016,3,9,7,30,600.0,48.0,1.0,10.0,175.0,41.92,32.46
2016,3,9,7,45,654.5,54.0,1.1,10.5,227.0,46.51,36.66
2016,3,9,8,0,709.0,60.0,1.2,11.0,279.0,51.07,40.66
2016,3,9,8,15,747.0,64.0,1.2,11.5,331.0,53.8,42.92
2016,3,9,8,30,785.0,68.0,1.2,12.0,383.0,56.52,45.11
2016,3,9,8,45,805.5,73.0,1.3,12.5,430.5,59.72,47.69
2016,3,9,9,0,826.0,78.0,1.4,13.0,478.0,62.8,50.13
2016,3,9,9,15,845.5,80.5,1.4,13.0,523.0,64.01,51.01
2016,3,9,9,30,865.0,83.0,1.4,13.0,568.0,74.06,59.63
2016,3,9,9,45,877.5,86.0,1.45,13.0,606.5,76.04,61.18
2016,3,9,10,0,890.0,89.0,1.5,13.0,645.0,126.19,71.9
2016,3,9,10,15,900.5,90.5,1.5,13.0,677.0,184.1,107.39
2016,3,9,10,30,911.0,92.0,1.5,13.0,709.0,242.64,153.77
2016,3,9,10,45,664.5,198.5,1.5,13.5,657.0,303.14,214.94
2016,3,9,11,0,418.0,305.0,1.5,14.0,605.0,350.41,262.59
2016,3,9,11,15,451.5,298.0,1.45,14.0,629.0,386.12,292.14
2016,3,9,11,30,485.0,291.0,1.4,14.0,653.0,428.13,326.49
2016,3,9,11,45,469.5,301.0,1.4,14.5,654.5,462.53,354.53
2016,3,9,12,0,454.0,311.0,1.4,15.0,656.0,494.87,380.14
2016,3,9,12,15,697.5,204.0,1.45,15.0,734.0,577.68,444.8
2016,3,9,12,30,941.0,97.0,1.5,15.0,812.0,666.74,514.08
2016,3,9,12,45,684.0,206.5,1.55,15.5,724.0,646.91,497.96
2016,3,9,13,0,427.0,316.0,1.6,16.0,636.0,597.21,459.54
2016,3,9,13,15,377.5,325.0,1.6,16.0,603.5,585.1,451.8
2016,3,9,13,30,328.0,334.0,1.6,16.0,571.0,576.93,446.14
2016,3,9,13,45,342.0,318.5,1.6,16.0,558.0,590.97,457.93
2016,3,9,14,0,356.0,303.0,1.6,16.0,545.0,603.75,468.68
2016,3,9,14,15,283.0,301.0,1.6,15.5,488.0,556.49,434.6
2016,3,9,14,30,210.0,299.0,1.6,15.0,431.0,488.33,384.8
2016,3,9,14,45,168.5,280.5,1.6,15.0,382.5,442.32,350.76
2016,3,9,15,0,127.0,262.0,1.6,15.0,334.0,393.99,314.1
2016,3,9,15,15,152.5,241.0,1.5,15.0,321.0,400.5,321.1
2016,3,9,15,30,178.0,220.0,1.4,15.0,308.0,406.06,327.11
2016,3,9,15,45,149.5,197.5,1.35,15.0,266.5,360.26,291.86
2016,3,9,16,0,121.0,175.0,1.3,15.0,225.0,313.34,255.37
2016,3,9,16,15,110.0,154.0,1.15,14.5,194.5,283.17,232.34
2016,3,9,16,30,99.0,133.0,1.0,14.0,164.0,252.36,208.15
2016,3,9,16,45,88.0,110.0,0.85,13.5,134.0,217.83,180.26
2016,3,9,17,0,77.0,87.0,0.7,13.0,104.0,182.33,150.7
2016,3,9,17,15,56.5,64.5,0.7,12.5,75.0,124.35,101.36
2016,3,9,17,30,36.0,42.0,0.7,12.0,46.0,79.98,62.28
2016,3,9,17,45,18.0,21.0,0.7,11.5,23.0,35.87,20.32
2016,3,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,10,6,45,215.5,16.5,1.65,9.0,41.5,13.24,4.0
2016,3,10,7,0,431.0,33.0,1.9,10.0,83.0,27.08,18.21
2016,3,10,7,15,526.5,41.0,2.0,10.5,133.5,33.23,24.24
2016,3,10,7,30,622.0,49.0,2.1,11.0,184.0,42.84,33.14
2016,3,10,7,45,680.0,54.0,2.25,11.5,237.5,46.62,36.58
2016,3,10,8,0,738.0,59.0,2.4,12.0,291.0,50.43,39.89
2016,3,10,8,15,774.5,63.0,2.55,12.5,343.5,53.22,42.2
2016,3,10,8,30,811.0,67.0,2.7,13.0,396.0,55.99,44.42
2016,3,10,8,45,836.0,70.0,2.85,13.5,445.5,57.83,45.79
2016,3,10,9,0,861.0,73.0,3.0,14.0,495.0,67.37,53.91
2016,3,10,9,15,879.0,75.5,3.05,14.0,539.5,69.4,55.5
2016,3,10,9,30,897.0,78.0,3.1,14.0,584.0,71.33,57.01
2016,3,10,9,45,908.0,81.0,3.2,14.5,622.5,73.37,58.5
2016,3,10,10,0,919.0,84.0,3.3,15.0,661.0,128.72,71.3
2016,3,10,10,15,620.0,198.0,3.3,15.0,596.0,209.77,139.44
2016,3,10,10,30,321.0,312.0,3.3,15.0,531.0,274.09,203.25
2016,3,10,10,45,264.5,334.5,3.35,15.0,519.5,301.12,228.08
2016,3,10,11,0,208.0,357.0,3.4,15.0,508.0,326.91,251.63
2016,3,10,11,15,158.0,363.5,3.35,15.0,479.5,332.72,258.53
2016,3,10,11,30,108.0,370.0,3.3,15.0,451.0,334.9,261.79
2016,3,10,11,45,109.5,372.5,3.25,15.5,455.5,349.28,273.03
2016,3,10,12,0,111.0,375.0,3.2,16.0,460.0,363.56,284.02
2016,3,10,12,15,163.0,379.5,3.15,16.0,504.0,411.34,321.43
2016,3,10,12,30,215.0,384.0,3.1,16.0,548.0,462.18,361.02
2016,3,10,12,45,239.0,376.0,3.05,16.0,557.0,488.2,381.6
2016,3,10,13,0,263.0,368.0,3.0,16.0,566.0,524.03,409.48
2016,3,10,13,15,149.5,336.0,2.9,16.0,448.5,419.98,329.86
2016,3,10,13,30,36.0,304.0,2.8,16.0,331.0,302.48,237.73
2016,3,10,13,45,25.5,271.5,2.7,16.0,290.5,255.76,201.66
2016,3,10,14,0,15.0,239.0,2.6,16.0,250.0,219.85,173.42
2016,3,10,14,15,7.5,181.0,2.45,15.5,186.5,161.83,127.45
2016,3,10,14,30,0.0,123.0,2.3,15.0,123.0,103.75,80.47
2016,3,10,14,45,9.5,166.5,2.2,15.0,172.5,152.5,120.99
2016,3,10,15,0,19.0,210.0,2.1,15.0,222.0,205.56,164.48
2016,3,10,15,15,20.5,198.0,1.95,14.5,209.5,197.93,158.96
2016,3,10,15,30,22.0,186.0,1.8,14.0,197.0,190.37,153.67
2016,3,10,15,45,36.0,176.5,1.65,14.0,192.5,213.63,173.66
2016,3,10,16,0,50.0,167.0,1.5,14.0,188.0,221.27,180.87
2016,3,10,16,15,44.5,146.5,1.35,13.5,163.0,197.09,161.7
2016,3,10,16,30,39.0,126.0,1.2,13.0,138.0,172.49,141.9
2016,3,10,16,45,31.5,104.5,1.05,12.5,113.0,144.22,118.48
2016,3,10,17,0,24.0,83.0,0.9,12.0,88.0,115.33,93.93
2016,3,10,17,15,12.0,61.5,0.95,11.5,64.0,72.1,56.48
2016,3,10,17,30,0.0,40.0,1.0,11.0,40.0,39.51,27.66
2016,3,10,17,45,0.0,22.5,1.05,10.5,22.5,20.37,9.36
2016,3,10,18,0,0.0,5.0,1.1,10.0,5.0,4.27,0.0
2016,3,10,18,15,0.0,2.5,1.1,9.5,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.85,9.0,2.0,1.64,0.0
2016,3,11,7,0,0.0,4.0,4.1,9.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,7.0,4.3,9.0,7.0,5.74,0.0
2016,3,11,7,30,0.0,10.0,4.5,9.0,10.0,8.21,1.85
2016,3,11,7,45,0.0,13.0,4.7,9.0,13.0,10.69,4.14
2016,3,11,8,0,0.0,16.0,4.9,9.0,16.0,13.17,6.4
2016,3,11,8,15,0.0,19.0,5.1,9.0,19.0,15.66,8.63
2016,3,11,8,30,0.0,22.0,5.3,9.0,22.0,18.15,10.85
2016,3,11,8,45,0.0,16.0,5.55,9.5,16.0,13.2,6.29
2016,3,11,9,0,0.0,10.0,5.8,10.0,10.0,8.25,1.77
2016,3,11,9,15,0.0,12.0,5.8,10.0,12.0,9.91,3.24
2016,3,11,9,30,0.0,14.0,5.8,10.0,14.0,11.57,4.7
2016,3,11,9,45,50.5,156.0,5.85,10.0,188.5,119.14,99.84
2016,3,11,10,0,101.0,298.0,5.9,10.0,363.0,214.21,170.53
2016,3,11,10,15,77.0,301.0,6.05,10.0,352.0,225.33,179.27
2016,3,11,10,30,53.0,304.0,6.2,10.0,341.0,232.94,186.35
2016,3,11,10,45,28.5,235.0,6.35,10.5,255.0,188.64,150.79
2016,3,11,11,0,4.0,166.0,6.5,11.0,169.0,137.04,108.84
2016,3,11,11,15,187.0,255.0,6.55,10.5,396.5,264.69,210.38
2016,3,11,11,30,370.0,344.0,6.6,10.0,624.0,423.58,337.75
2016,3,11,11,45,326.5,360.0,6.7,10.0,609.0,443.04,355.64
2016,3,11,12,0,283.0,376.0,6.8,10.0,594.0,458.24,369.55
2016,3,11,12,15,163.5,357.0,6.55,10.0,483.0,394.44,319.22
2016,3,11,12,30,44.0,338.0,6.3,10.0,372.0,314.01,253.81
2016,3,11,12,45,106.0,359.5,6.1,10.0,440.0,380.34,308.45
2016,3,11,13,0,168.0,381.0,5.9,10.0,508.0,461.61,374.3
2016,3,11,13,15,310.0,338.5,5.9,10.0,566.5,551.32,448.67
2016,3,11,13,30,452.0,296.0,5.9,10.0,625.0,649.82,529.28
2016,3,11,13,45,390.5,305.5,5.9,10.0,583.5,619.42,505.52
2016,3,11,14,0,329.0,315.0,5.9,10.0,542.0,596.53,487.49
2016,3,11,14,15,229.0,309.5,5.75,9.5,464.5,505.66,415.54
2016,3,11,14,30,129.0,304.0,5.6,9.0,387.0,425.12,350.05
2016,3,11,14,45,500.0,197.5,5.45,9.0,488.5,679.42,563.56
2016,3,11,15,0,871.0,91.0,5.3,9.0,590.0,903.82,738.35
2016,3,11,15,15,662.0,135.0,5.05,8.5,497.5,783.33,647.09
2016,3,11,15,30,453.0,179.0,4.8,8.0,405.0,643.43,537.91
2016,3,11,15,45,475.5,154.5,4.6,8.0,371.0,639.77,537.84
2016,3,11,16,0,498.0,130.0,4.4,8.0,337.0,632.64,534.09
2016,3,11,16,15,590.0,101.0,4.1,7.5,315.0,686.38,578.16
2016,3,11,16,30,682.0,72.0,3.8,7.0,293.0,726.26,610.46
2016,3,11,16,45,598.0,69.0,3.55,7.0,237.5,642.25,543.56
2016,3,11,17,0,514.0,66.0,3.3,7.0,182.0,557.83,474.54
2016,3,11,17,15,415.5,55.0,3.3,7.0,133.0,453.08,386.18
2016,3,11,17,30,317.0,44.0,3.3,7.0,84.0,351.68,296.22
2016,3,11,17,45,158.5,28.0,3.3,7.0,48.0,200.94,149.87
2016,3,11,18,0,0.0,12.0,3.3,7.0,12.0,10.24,0.0
2016,3,11,18,15,0.0,6.0,3.35,6.5,6.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,11.5,5.0,0.7,5.0,5.0,0.0,0.0
2016,3,12,6,30,23.0,10.0,0.7,5.0,10.0,8.54,0.0
2016,3,12,6,45,133.5,29.5,0.75,5.5,45.0,22.74,12.87
2016,3,12,7,0,244.0,49.0,0.8,6.0,80.0,37.42,28.02
2016,3,12,7,15,337.0,63.5,0.9,6.5,127.5,48.06,38.27
2016,3,12,7,30,430.0,78.0,1.0,7.0,175.0,58.51,48.04
2016,3,12,7,45,502.0,86.0,1.15,7.5,227.5,66.6,55.39
2016,3,12,8,0,574.0,94.0,1.3,8.0,280.0,71.35,59.5
2016,3,12,8,15,617.5,101.0,1.4,8.0,331.5,75.0,62.61
2016,3,12,8,30,661.0,108.0,1.5,8.0,383.0,78.59,65.61
2016,3,12,8,45,712.0,106.5,1.6,8.5,434.5,76.16,63.09
2016,3,12,9,0,763.0,105.0,1.7,9.0,486.0,74.15,60.96
2016,3,12,9,15,547.5,175.5,1.8,9.0,461.5,115.32,97.09
2016,3,12,9,30,332.0,246.0,1.9,9.0,437.0,158.79,134.54
2016,3,12,9,45,327.0,265.5,2.05,9.5,464.0,169.69,143.24
2016,3,12,10,0,322.0,285.0,2.2,10.0,491.0,207.4,155.8
2016,3,12,10,15,209.0,307.5,2.3,10.0,443.5,240.01,183.87
2016,3,12,10,30,96.0,330.0,2.4,10.0,396.0,257.98,203.09
2016,3,12,10,45,55.0,286.0,2.55,10.5,324.0,230.57,182.67
2016,3,12,11,0,14.0,242.0,2.7,11.0,252.0,198.5,158.06
2016,3,12,11,15,31.0,289.5,2.8,11.0,312.5,238.74,190.18
2016,3,12,11,30,48.0,337.0,2.9,11.0,373.0,286.81,228.32
2016,3,12,11,45,171.0,355.5,3.0,11.0,487.5,367.18,291.46
2016,3,12,12,0,294.0,374.0,3.1,11.0,602.0,463.83,367.33
2016,3,12,12,15,580.0,257.5,3.15,11.0,706.5,561.13,445.33
2016,3,12,12,30,866.0,141.0,3.2,11.0,811.0,673.5,535.1
2016,3,12,12,45,543.0,260.0,3.3,11.0,679.0,605.65,482.23
2016,3,12,13,0,220.0,379.0,3.4,11.0,547.0,497.01,395.98
2016,3,12,13,15,262.5,362.5,3.4,11.0,558.5,539.87,431.0
2016,3,12,13,30,305.0,346.0,3.4,11.0,570.0,574.76,459.29
2016,3,12,13,45,227.5,342.5,3.45,11.0,506.5,513.36,411.92
2016,3,12,14,0,150.0,339.0,3.5,11.0,443.0,459.35,369.53
2016,3,12,14,15,97.0,305.5,3.45,11.0,371.5,374.12,302.62
2016,3,12,14,30,44.0,272.0,3.4,11.0,300.0,299.99,242.96
2016,3,12,14,45,101.5,270.5,3.35,11.0,330.5,355.53,290.27
2016,3,12,15,0,159.0,269.0,3.3,11.0,361.0,431.35,352.67
2016,3,12,15,15,115.5,243.0,3.15,10.5,307.5,370.3,304.15
2016,3,12,15,30,72.0,217.0,3.0,10.0,254.0,288.77,238.61
2016,3,12,15,45,59.0,192.5,2.9,10.0,221.0,253.99,210.73
2016,3,12,16,0,46.0,168.0,2.8,10.0,188.0,218.35,181.58
2016,3,12,16,15,40.0,147.5,2.5,9.5,163.0,193.65,161.63
2016,3,12,16,30,34.0,127.0,2.2,9.0,138.0,168.55,140.93
2016,3,12,16,45,25.5,105.5,1.9,9.0,113.0,139.39,115.99
2016,3,12,17,0,17.0,84.0,1.6,9.0,88.0,97.99,80.09
2016,3,12,17,15,8.5,62.5,1.45,8.5,64.5,69.46,54.88
2016,3,12,17,30,0.0,41.0,1.3,8.0,41.0,39.77,28.37
2016,3,12,17,45,0.0,23.5,1.2,7.5,23.5,20.97,10.71
2016,3,12,18,0,0.0,6.0,1.1,7.0,6.0,5.12,0.0
2016,3,12,18,15,0.0,3.0,1.1,7.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.5,1.55,7.5,0.5,0.0,0.0
2016,3,13,6,30,0.0,1.0,1.8,8.0,1.0,0.85,0.0
2016,3,13,6,45,0.0,4.5,2.05,8.5,4.5,3.69,0.0
2016,3,13,7,0,0.0,8.0,2.3,9.0,8.0,6.56,0.21
2016,3,13,7,15,0.0,13.0,2.4,9.0,13.0,10.68,4.06
2016,3,13,7,30,0.0,18.0,2.5,9.0,18.0,14.81,7.91
2016,3,13,7,45,0.0,23.0,2.7,9.5,23.0,18.95,11.68
2016,3,13,8,0,0.0,28.0,2.9,10.0,28.0,23.09,15.4
2016,3,13,8,15,0.0,33.5,3.05,10.0,33.5,27.66,19.49
2016,3,13,8,30,0.0,39.0,3.2,10.0,39.0,32.23,23.53
2016,3,13,8,45,11.5,115.5,3.35,10.5,121.5,93.42,77.95
2016,3,13,9,0,23.0,192.0,3.5,11.0,204.0,146.8,124.21
2016,3,13,9,15,11.5,104.5,3.6,11.0,110.5,86.1,70.74
2016,3,13,9,30,0.0,17.0,3.7,11.0,17.0,14.06,6.88
2016,3,13,9,45,0.0,54.5,3.85,11.0,54.5,45.23,34.5
2016,3,13,10,0,0.0,92.0,4.0,11.0,92.0,76.59,59.13
2016,3,13,10,15,5.5,157.0,4.0,11.0,161.0,127.93,101.49
2016,3,13,10,30,11.0,222.0,4.0,11.0,230.0,178.48,142.56
2016,3,13,10,45,15.0,243.5,4.0,11.5,255.0,197.56,157.45
2016,3,13,11,0,19.0,265.0,4.0,12.0,280.0,217.44,173.01
2016,3,13,11,15,10.5,206.5,4.0,12.0,214.5,172.18,136.56
2016,3,13,11,30,2.0,148.0,4.0,12.0,149.0,123.24,96.74
2016,3,13,11,45,3.5,158.0,4.0,12.0,160.5,132.5,104.36
2016,3,13,12,0,5.0,168.0,4.0,12.0,172.0,142.03,112.14
2016,3,13,12,15,8.5,203.0,4.0,12.0,210.0,173.61,137.9
2016,3,13,12,30,12.0,238.0,4.0,12.0,248.0,206.12,164.25
2016,3,13,12,45,13.5,247.0,4.05,12.0,258.0,216.38,172.61
2016,3,13,13,0,15.0,256.0,4.1,12.0,268.0,227.0,181.33
2016,3,13,13,15,12.0,233.5,4.0,11.5,243.0,207.09,165.66
2016,3,13,13,30,9.0,211.0,3.9,11.0,218.0,186.5,149.36
2016,3,13,13,45,7.5,200.5,3.8,11.0,206.0,177.19,141.95
2016,3,13,14,0,6.0,190.0,3.7,11.0,194.0,167.64,134.31
2016,3,13,14,15,10.5,207.5,3.55,11.0,214.5,188.73,151.99
2016,3,13,14,30,15.0,225.0,3.4,11.0,235.0,211.11,170.67
2016,3,13,14,45,20.0,224.0,3.3,11.0,236.5,217.17,176.16
2016,3,13,15,0,25.0,223.0,3.2,11.0,238.0,223.86,182.26
2016,3,13,15,15,25.5,209.0,3.0,11.0,223.0,213.53,174.3
2016,3,13,15,30,26.0,195.0,2.8,11.0,208.0,203.17,166.34
2016,3,13,15,45,13.0,162.0,2.6,11.0,168.5,159.68,130.27
2016,3,13,16,0,0.0,129.0,2.4,11.0,129.0,115.78,93.34
2016,3,13,16,15,0.0,112.0,2.15,10.5,112.0,100.53,80.93
2016,3,13,16,30,0.0,95.0,1.9,10.0,95.0,85.1,68.11
2016,3,13,16,45,0.0,78.0,1.7,10.0,78.0,69.43,54.75
2016,3,13,17,0,0.0,61.0,1.5,10.0,61.0,53.46,40.89
2016,3,13,17,15,0.0,45.0,1.4,9.5,45.0,38.25,27.54
2016,3,13,17,30,0.0,29.0,1.3,9.0,29.0,23.95,14.84
2016,3,13,17,45,0.0,17.0,1.2,9.0,17.0,14.01,5.41
2016,3,13,18,0,0.0,5.0,1.1,9.0,5.0,4.27,0.0
2016,3,13,18,15,0.0,2.5,1.15,9.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.5,1.65,7.0,6.5,0.0,0.0
2016,3,14,6,30,0.0,13.0,1.9,7.0,13.0,11.1,0.0
2016,3,14,6,45,72.5,31.0,2.2,7.5,41.0,24.14,14.75
