Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,7,0,145.0,49.0,2.5,8.0,69.0,37.65,28.11
2016,3,14,7,15,177.0,70.5,2.6,8.0,105.0,53.06,42.61
2016,3,14,7,30,209.0,92.0,2.7,8.0,141.0,67.98,56.46
2016,3,14,7,45,233.5,110.5,2.8,8.5,178.5,80.46,67.69
2016,3,14,8,0,258.0,129.0,2.9,9.0,216.0,92.54,78.3
2016,3,14,8,15,412.0,124.0,2.95,9.0,288.0,86.8,72.91
2016,3,14,8,30,566.0,119.0,3.0,9.0,360.0,85.04,71.1
2016,3,14,8,45,483.0,157.0,3.15,9.5,379.5,106.0,89.3
2016,3,14,9,0,400.0,195.0,3.3,10.0,399.0,126.58,106.9
2016,3,14,9,15,369.0,222.5,3.35,10.0,423.0,147.2,124.5
2016,3,14,9,30,338.0,250.0,3.4,10.0,447.0,160.77,135.87
2016,3,14,9,45,426.0,239.5,3.45,10.5,504.5,152.9,118.49
2016,3,14,10,0,514.0,229.0,3.5,11.0,562.0,187.06,131.06
2016,3,14,10,15,441.0,269.5,3.5,11.0,565.0,238.99,172.5
2016,3,14,10,30,368.0,310.0,3.5,11.0,568.0,289.19,216.63
2016,3,14,10,45,398.0,310.5,3.5,11.5,598.0,326.87,247.32
2016,3,14,11,0,428.0,311.0,3.5,12.0,628.0,363.61,278.04
2016,3,14,11,15,403.0,330.5,3.5,12.0,634.5,403.2,312.57
2016,3,14,11,30,378.0,350.0,3.5,12.0,641.0,436.58,341.36
2016,3,14,11,45,360.5,358.0,3.5,12.0,638.0,462.63,363.74
2016,3,14,12,0,343.0,366.0,3.5,12.0,635.0,486.6,383.91
2016,3,14,12,15,381.5,351.0,3.55,12.0,650.0,522.49,413.34
2016,3,14,12,30,420.0,336.0,3.6,12.0,665.0,564.88,447.5
2016,3,14,12,45,480.5,311.0,3.65,12.0,683.5,612.15,485.56
2016,3,14,13,0,541.0,286.0,3.7,12.0,702.0,661.32,524.9
2016,3,14,13,15,657.5,236.0,3.7,12.0,730.5,734.09,582.42
2016,3,14,13,30,774.0,186.0,3.7,12.0,759.0,807.5,639.82
2016,3,14,13,45,765.5,183.0,3.7,12.0,734.5,827.1,655.22
2016,3,14,14,0,757.0,180.0,3.7,12.0,710.0,843.18,668.26
2016,3,14,14,15,676.5,191.0,3.7,11.5,649.0,808.19,644.33
2016,3,14,14,30,596.0,202.0,3.7,11.0,588.0,760.41,610.85
2016,3,14,14,45,498.0,218.5,3.75,11.0,528.0,705.75,570.01
2016,3,14,15,0,400.0,235.0,3.8,11.0,468.0,628.51,511.53
2016,3,14,15,15,419.0,211.0,3.75,11.0,438.5,646.28,527.54
2016,3,14,15,30,438.0,187.0,3.7,11.0,409.0,643.43,527.75
2016,3,14,15,45,447.5,164.5,3.65,11.0,372.5,630.68,520.31
2016,3,14,16,0,457.0,142.0,3.6,11.0,336.0,614.92,510.54
2016,3,14,16,15,400.5,137.0,3.25,10.5,291.5,558.85,467.07
2016,3,14,16,30,344.0,132.0,2.9,10.0,247.0,484.31,408.41
2016,3,14,16,45,313.0,112.0,2.55,9.5,203.0,431.7,366.52
2016,3,14,17,0,282.0,92.0,2.2,9.0,159.0,378.52,322.5
2016,3,14,17,15,219.0,73.0,2.0,8.0,117.0,300.55,256.04
2016,3,14,17,30,156.0,54.0,1.8,7.0,75.0,224.84,188.89
2016,3,14,17,45,78.0,33.0,1.6,6.5,43.5,135.33,104.35
2016,3,14,18,0,0.0,12.0,1.4,6.0,12.0,10.24,0.0
2016,3,14,18,15,0.0,6.0,1.35,6.0,6.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,6,15,54.5,8.0,1.5,4.5,10.0,6.83,0.0
2016,3,15,6,30,109.0,16.0,1.7,5.0,20.0,12.48,0.0
2016,3,15,6,45,259.0,29.5,1.9,5.5,60.5,24.13,15.19
2016,3,15,7,0,409.0,43.0,2.1,6.0,101.0,35.0,26.04
2016,3,15,7,15,496.5,52.0,2.25,6.5,152.0,41.6,32.48
2016,3,15,7,30,584.0,61.0,2.4,7.0,203.0,48.13,38.6
2016,3,15,7,45,640.0,67.5,2.55,7.5,256.5,52.39,42.44
2016,3,15,8,0,696.0,74.0,2.7,8.0,310.0,56.59,46.09
2016,3,15,8,15,733.0,78.5,2.8,8.5,362.5,64.44,52.94
2016,3,15,8,30,770.0,83.0,2.9,9.0,415.0,67.12,55.04
2016,3,15,8,45,797.5,86.5,3.0,9.5,464.5,68.89,56.31
2016,3,15,9,0,825.0,90.0,3.1,10.0,514.0,70.64,57.55
2016,3,15,9,15,844.0,93.0,3.15,10.5,559.0,71.87,58.34
2016,3,15,9,30,863.0,96.0,3.2,11.0,604.0,73.08,59.11
2016,3,15,9,45,879.5,97.0,3.3,11.5,643.0,97.21,64.88
2016,3,15,10,0,896.0,98.0,3.4,12.0,682.0,154.93,89.18
2016,3,15,10,15,905.5,99.5,3.45,12.0,714.0,213.43,130.73
2016,3,15,10,30,915.0,101.0,3.5,12.0,746.0,272.44,180.56
2016,3,15,10,45,924.5,100.5,3.55,12.5,771.5,330.31,232.3
2016,3,15,11,0,934.0,100.0,3.6,13.0,797.0,388.14,284.6
2016,3,15,11,15,938.0,101.0,3.65,13.0,813.5,444.74,335.97
2016,3,15,11,30,942.0,102.0,3.7,13.0,830.0,500.3,385.42
2016,3,15,11,45,946.0,101.0,3.75,13.5,838.5,552.97,430.63
2016,3,15,12,0,950.0,100.0,3.8,14.0,847.0,604.06,473.25
2016,3,15,12,15,949.5,100.0,3.85,14.0,847.0,651.57,512.88
2016,3,15,12,30,949.0,100.0,3.9,14.0,847.0,696.69,549.79
2016,3,15,12,45,948.5,99.0,4.0,14.0,838.5,738.32,583.56
2016,3,15,13,0,948.0,98.0,4.1,14.0,830.0,777.16,614.73
2016,3,15,13,15,944.0,97.0,4.1,14.0,813.0,810.41,639.33
2016,3,15,13,30,940.0,96.0,4.1,14.0,796.0,840.33,661.43
2016,3,15,13,45,935.5,94.0,4.15,14.0,771.5,865.36,680.33
2016,3,15,14,0,931.0,92.0,4.2,14.0,747.0,886.78,696.79
2016,3,15,14,15,921.5,90.5,4.15,14.0,715.0,900.81,707.62
2016,3,15,14,30,912.0,89.0,4.1,14.0,683.0,910.98,715.91
2016,3,15,14,45,902.0,86.0,4.1,14.0,644.5,915.15,720.4
2016,3,15,15,0,892.0,83.0,4.1,14.0,606.0,915.46,722.38
2016,3,15,15,15,874.5,80.5,3.95,13.5,561.0,905.82,717.93
2016,3,15,15,30,857.0,78.0,3.8,13.0,516.0,902.26,718.06
2016,3,15,15,45,835.0,74.0,3.65,13.0,467.0,879.48,702.96
2016,3,15,16,0,813.0,70.0,3.5,13.0,418.0,853.34,685.46
2016,3,15,16,15,778.5,66.0,3.1,12.5,365.5,812.87,656.89
2016,3,15,16,30,744.0,62.0,2.7,12.0,313.0,769.89,625.76
2016,3,15,16,45,695.5,56.5,2.35,11.5,259.5,710.64,581.43
2016,3,15,17,0,647.0,51.0,2.0,11.0,206.0,650.17,534.23
2016,3,15,17,15,564.0,44.0,1.85,10.0,154.5,566.38,468.04
2016,3,15,17,30,481.0,37.0,1.7,9.0,103.0,478.57,394.09
2016,3,15,17,45,331.5,25.5,1.55,8.5,61.5,337.71,265.28
2016,3,15,18,0,182.0,14.0,1.4,8.0,20.0,145.67,0.0
2016,3,15,18,15,91.0,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,98.0,8.0,1.3,5.5,12.0,6.83,0.0
2016,3,16,6,30,196.0,16.0,1.4,6.0,24.0,13.1,0.0
2016,3,16,6,45,348.0,27.5,1.5,7.0,68.0,22.51,13.91
2016,3,16,7,0,500.0,39.0,1.6,8.0,112.0,31.84,23.07
2016,3,16,7,15,582.5,46.5,1.75,8.5,165.0,37.47,28.51
2016,3,16,7,30,665.0,54.0,1.9,9.0,218.0,46.87,37.17
2016,3,16,7,45,716.0,59.0,2.1,9.5,273.0,50.55,40.43
2016,3,16,8,0,767.0,64.0,2.3,10.0,328.0,54.21,43.57
2016,3,16,8,15,801.0,68.0,2.4,10.5,381.5,56.88,45.73
2016,3,16,8,30,835.0,72.0,2.5,11.0,435.0,59.52,47.82
2016,3,16,8,45,858.5,75.0,2.6,12.0,485.5,61.23,48.96
2016,3,16,9,0,882.0,78.0,2.7,13.0,536.0,71.1,57.26
2016,3,16,9,15,898.5,80.0,2.65,13.5,581.0,72.67,58.32
2016,3,16,9,30,915.0,82.0,2.6,14.0,626.0,74.15,59.31
2016,3,16,9,45,927.0,84.0,2.6,14.5,665.0,94.6,58.73
2016,3,16,10,0,939.0,86.0,2.6,15.0,704.0,155.11,85.73
2016,3,16,10,15,947.5,87.5,2.55,15.0,736.0,215.76,129.01
2016,3,16,10,30,956.0,89.0,2.5,15.0,768.0,276.78,180.18
2016,3,16,10,45,961.5,90.0,2.5,15.5,792.5,336.74,233.15
2016,3,16,11,0,967.0,91.0,2.5,16.0,817.0,396.23,286.02
2016,3,16,11,15,970.5,92.0,2.45,16.0,833.5,454.24,337.39
2016,3,16,11,30,974.0,93.0,2.4,16.0,850.0,511.1,386.52
2016,3,16,11,45,975.0,93.5,2.4,16.5,857.5,564.93,431.28
2016,3,16,12,0,976.0,94.0,2.4,17.0,865.0,616.88,473.12
2016,3,16,12,15,975.5,94.0,2.4,17.0,864.5,665.42,512.06
2016,3,16,12,30,975.0,94.0,2.4,17.0,864.0,711.49,548.21
2016,3,16,12,45,976.5,91.5,2.4,17.5,856.0,753.95,579.91
2016,3,16,13,0,978.0,89.0,2.4,18.0,848.0,793.59,608.39
2016,3,16,13,15,974.0,88.0,2.4,18.0,830.5,827.59,632.2
2016,3,16,13,30,970.0,87.0,2.4,18.0,813.0,858.15,653.64
2016,3,16,13,45,963.0,86.0,2.4,18.0,787.5,882.72,671.03
2016,3,16,14,0,956.0,85.0,2.4,18.0,762.0,903.51,685.97
2016,3,16,14,15,947.0,83.5,2.35,18.0,729.5,918.2,696.48
2016,3,16,14,30,938.0,82.0,2.3,18.0,697.0,928.97,704.51
2016,3,16,14,45,925.0,80.5,2.25,18.0,657.0,932.26,707.69
2016,3,16,15,0,912.0,79.0,2.2,18.0,617.0,931.63,708.47
2016,3,16,15,15,895.0,76.5,2.05,17.5,572.0,922.32,703.82
2016,3,16,15,30,878.0,74.0,1.9,17.0,527.0,909.28,696.77
2016,3,16,15,45,854.0,71.5,1.8,17.0,477.0,886.34,682.24
2016,3,16,16,0,830.0,69.0,1.7,17.0,427.0,869.87,672.25
2016,3,16,16,15,796.5,65.0,1.55,16.0,374.0,829.99,647.49
2016,3,16,16,30,763.0,61.0,1.4,15.0,321.0,787.53,620.33
2016,3,16,16,45,712.5,56.0,1.25,14.5,266.5,726.71,577.53
2016,3,16,17,0,662.0,51.0,1.1,14.0,212.0,664.7,531.91
2016,3,16,17,15,580.0,44.0,1.1,13.0,159.5,573.43,463.56
2016,3,16,17,30,498.0,37.0,1.1,12.0,107.0,493.24,398.58
2016,3,16,17,45,348.0,25.5,1.15,11.5,64.5,350.86,273.58
2016,3,16,18,0,198.0,14.0,1.2,11.0,22.0,191.48,0.0
2016,3,16,18,15,99.0,7.0,1.15,10.5,11.0,5.97,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,127.0,8.5,1.1,7.5,14.5,7.26,0.0
2016,3,17,6,30,254.0,17.0,1.1,8.0,29.0,13.99,0.0
2016,3,17,6,45,398.0,27.5,1.1,9.0,74.0,22.56,13.99
2016,3,17,7,0,542.0,38.0,1.1,10.0,119.0,33.86,24.74
2016,3,17,7,15,620.0,44.5,1.25,10.5,173.0,39.15,29.83
2016,3,17,7,30,698.0,51.0,1.4,11.0,227.0,44.46,34.71
2016,3,17,7,45,745.5,56.0,1.55,12.0,282.5,48.26,37.97
2016,3,17,8,0,793.0,61.0,1.7,13.0,338.0,52.02,41.08
2016,3,17,8,15,825.0,64.5,1.65,13.5,391.5,54.41,42.97
2016,3,17,8,30,857.0,68.0,1.6,14.0,445.0,63.63,50.86
2016,3,17,8,45,878.5,71.0,1.55,14.5,495.5,66.24,52.83
2016,3,17,9,0,900.0,74.0,1.5,15.0,546.0,68.72,54.69
2016,3,17,9,15,916.0,76.0,1.45,15.5,591.0,70.34,55.8
2016,3,17,9,30,932.0,78.0,1.4,16.0,636.0,71.86,56.84
2016,3,17,9,45,943.0,80.0,1.35,16.5,675.0,96.64,57.3
2016,3,17,10,0,954.0,82.0,1.3,17.0,714.0,157.95,85.75
2016,3,17,10,15,962.0,83.5,1.3,17.5,746.0,219.34,129.42
2016,3,17,10,30,970.0,85.0,1.3,18.0,778.0,281.02,180.19
2016,3,17,10,45,975.0,86.0,1.3,18.5,802.0,341.55,232.55
2016,3,17,11,0,980.0,87.0,1.3,19.0,826.0,401.54,284.49
2016,3,17,11,15,983.5,87.5,1.4,19.0,842.5,459.77,335.03
2016,3,17,11,30,987.0,88.0,1.5,19.0,859.0,516.8,383.45
2016,3,17,11,45,987.5,88.5,1.6,19.0,867.0,570.9,428.44
2016,3,17,12,0,988.0,89.0,1.7,19.0,875.0,623.03,470.77
2016,3,17,12,15,987.5,89.0,1.75,19.0,874.5,671.96,509.39
2016,3,17,12,30,987.0,89.0,1.8,19.0,874.0,718.39,545.29
2016,3,17,12,45,983.5,89.5,1.9,19.0,864.5,760.56,577.82
2016,3,17,13,0,980.0,90.0,2.0,19.0,855.0,799.67,607.07
2016,3,17,13,15,976.0,89.5,2.0,19.0,837.5,834.19,630.86
2016,3,17,13,30,972.0,89.0,2.0,19.0,820.0,865.3,652.32
2016,3,17,13,45,965.5,87.5,2.0,19.0,794.5,889.78,669.35
2016,3,17,14,0,959.0,86.0,2.0,19.0,769.0,910.47,683.98
2016,3,17,14,15,950.0,85.0,1.95,18.5,736.0,925.71,695.9
2016,3,17,14,30,941.0,84.0,1.9,18.0,703.0,937.05,705.43
2016,3,17,14,45,929.0,82.0,1.9,18.0,663.5,940.65,709.26
2016,3,17,15,0,917.0,80.0,1.9,18.0,624.0,940.3,710.73
2016,3,17,15,15,900.0,77.5,1.8,17.5,578.5,930.92,706.49
2016,3,17,15,30,883.0,75.0,1.7,17.0,533.0,917.8,699.9
2016,3,17,15,45,860.0,72.0,1.6,17.0,483.0,894.99,685.49
2016,3,17,16,0,837.0,69.0,1.5,17.0,433.0,878.67,675.58
2016,3,17,16,15,804.0,65.0,1.35,16.0,379.5,839.01,651.07
2016,3,17,16,30,771.0,61.0,1.2,15.0,326.0,796.74,624.18
2016,3,17,16,45,721.5,56.0,1.05,14.5,271.5,736.48,582.07
2016,3,17,17,0,672.0,51.0,0.9,14.0,217.0,675.0,537.18
2016,3,17,17,15,591.0,44.0,0.9,13.5,164.0,584.11,469.09
2016,3,17,17,30,510.0,37.0,0.9,13.0,111.0,503.93,404.31
2016,3,17,17,45,361.5,26.0,0.95,12.5,67.5,362.5,282.64
2016,3,17,18,0,213.0,15.0,1.0,12.0,24.0,205.74,0.0
2016,3,17,18,15,106.5,7.5,1.0,11.5,12.0,6.4,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,116.5,9.5,0.55,7.5,15.5,8.11,0.0
2016,3,18,6,30,233.0,19.0,0.6,8.0,31.0,15.63,2.78
2016,3,18,6,45,370.5,30.0,0.65,8.5,76.0,24.53,15.9
2016,3,18,7,0,508.0,41.0,0.7,9.0,121.0,33.35,24.47
2016,3,18,7,15,586.5,48.5,0.7,9.5,174.0,38.92,29.8
2016,3,18,7,30,665.0,56.0,0.7,10.0,227.0,48.38,38.45
2016,3,18,7,45,713.5,61.0,0.7,10.5,282.0,51.98,41.59
2016,3,18,8,0,762.0,66.0,0.7,11.0,337.0,55.57,44.61
2016,3,18,8,15,794.5,70.0,0.65,11.5,390.0,58.16,46.68
2016,3,18,8,30,827.0,74.0,0.6,12.0,443.0,60.71,48.66
2016,3,18,8,45,849.5,77.5,0.55,12.5,492.5,62.7,50.13
2016,3,18,9,0,872.0,81.0,0.5,13.0,542.0,72.92,58.78
2016,3,18,9,15,888.5,83.5,0.55,13.5,586.5,74.74,60.03
2016,3,18,9,30,905.0,86.0,0.6,14.0,631.0,76.46,61.22
2016,3,18,9,45,915.0,88.5,0.65,14.5,669.5,104.8,62.75
2016,3,18,10,0,925.0,91.0,0.7,15.0,708.0,164.87,92.2
2016,3,18,10,15,933.5,92.5,0.8,15.0,740.0,224.81,135.82
2016,3,18,10,30,942.0,94.0,0.9,15.0,772.0,285.13,186.28
2016,3,18,10,45,945.5,96.5,1.0,15.5,795.5,344.89,238.43
2016,3,18,11,0,949.0,99.0,1.1,16.0,819.0,404.03,290.1
2016,3,18,11,15,731.0,202.0,1.15,16.0,764.0,444.95,330.47
2016,3,18,11,30,513.0,305.0,1.2,16.0,709.0,470.29,355.21
2016,3,18,11,45,736.0,203.0,1.25,16.5,788.0,539.58,408.35
2016,3,18,12,0,959.0,101.0,1.3,17.0,867.0,621.12,470.72
2016,3,18,12,15,717.0,212.0,1.4,17.0,785.0,621.89,472.7
2016,3,18,12,30,475.0,323.0,1.5,17.0,703.0,597.14,454.88
2016,3,18,12,45,700.5,219.0,1.6,17.0,772.0,694.26,529.93
2016,3,18,13,0,926.0,115.0,1.7,17.0,841.0,787.79,601.16
2016,3,18,13,15,921.0,114.0,1.75,17.0,824.0,819.77,623.33
2016,3,18,13,30,916.0,113.0,1.8,17.0,807.0,848.42,643.73
2016,3,18,13,45,773.5,168.5,1.85,17.0,741.5,830.7,632.53
2016,3,18,14,0,631.0,224.0,1.9,17.0,676.0,790.37,604.02
2016,3,18,14,15,756.0,165.5,1.9,17.0,683.0,861.26,656.61
2016,3,18,14,30,881.0,107.0,1.9,17.0,690.0,922.22,698.65
2016,3,18,14,45,867.0,104.5,1.95,17.0,651.0,923.48,700.91
2016,3,18,15,0,853.0,102.0,2.0,17.0,612.0,920.82,701.37
2016,3,18,15,15,764.5,112.5,1.95,16.5,544.0,866.49,666.73
2016,3,18,15,30,676.0,123.0,1.9,16.0,476.0,803.86,626.15
2016,3,18,15,45,624.5,122.0,1.9,16.0,424.0,758.09,596.15
2016,3,18,16,0,573.0,121.0,1.9,16.0,372.0,709.45,563.32
2016,3,18,16,15,527.5,116.5,1.75,15.0,325.5,652.41,524.47
2016,3,18,16,30,482.0,112.0,1.6,14.0,279.0,603.84,490.87
2016,3,18,16,45,447.0,96.5,1.45,13.5,231.5,549.36,450.51
2016,3,18,17,0,412.0,81.0,1.3,13.0,184.0,494.12,407.89
2016,3,18,17,15,350.5,66.0,1.25,12.5,138.5,417.35,346.38
2016,3,18,17,30,289.0,51.0,1.2,12.0,93.0,342.72,282.88
2016,3,18,17,45,144.5,35.5,1.15,11.5,56.5,188.05,149.07
2016,3,18,18,0,0.0,20.0,1.1,11.0,20.0,21.53,0.0
2016,3,18,18,15,0.0,10.0,1.05,10.5,10.0,8.54,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,109.5,10.5,0.25,7.5,16.5,8.96,0.0
2016,3,19,6,30,219.0,21.0,0.2,8.0,33.0,17.28,5.51
2016,3,19,6,45,353.5,32.5,0.15,8.5,77.5,26.52,17.84
2016,3,19,7,0,488.0,44.0,0.1,9.0,122.0,35.66,26.69
2016,3,19,7,15,564.5,51.5,0.2,9.5,174.5,41.09,31.86
2016,3,19,7,30,641.0,59.0,0.3,10.0,227.0,46.5,36.78
2016,3,19,7,45,690.5,64.0,0.4,10.5,281.5,54.14,43.55
2016,3,19,8,0,740.0,69.0,0.5,11.0,336.0,57.62,46.44
2016,3,19,8,15,772.5,73.0,0.55,11.5,388.0,60.09,48.38
2016,3,19,8,30,805.0,77.0,0.6,12.0,440.0,62.53,50.25
2016,3,19,8,45,828.5,80.5,0.7,12.5,489.5,64.44,51.63
2016,3,19,9,0,852.0,84.0,0.8,13.0,539.0,66.29,52.96
2016,3,19,9,15,868.5,86.5,0.9,13.5,583.0,76.31,61.39
2016,3,19,9,30,885.0,89.0,1.0,14.0,627.0,77.95,62.5
2016,3,19,9,45,898.0,90.5,1.1,14.5,665.5,109.11,64.7
2016,3,19,10,0,911.0,92.0,1.2,15.0,704.0,167.89,94.76
2016,3,19,10,15,919.5,93.5,1.25,15.0,735.5,227.03,138.62
2016,3,19,10,30,928.0,95.0,1.3,15.0,767.0,286.55,188.89
2016,3,19,10,45,935.5,95.0,1.4,15.5,791.0,344.84,240.08
2016,3,19,11,0,943.0,95.0,1.5,16.0,815.0,402.87,291.09
2016,3,19,11,15,946.0,96.0,1.55,16.0,831.0,459.37,340.52
2016,3,19,11,30,949.0,97.0,1.6,16.0,847.0,514.71,387.78
2016,3,19,11,45,950.0,97.5,1.7,16.5,854.5,567.23,431.06
2016,3,19,12,0,951.0,98.0,1.8,17.0,862.0,617.91,471.67
2016,3,19,12,15,950.5,98.0,1.85,17.0,861.0,665.22,509.31
2016,3,19,12,30,950.0,98.0,1.9,17.0,860.0,710.14,544.34
2016,3,19,12,45,943.5,99.5,2.0,17.0,850.0,749.72,575.19
2016,3,19,13,0,937.0,101.0,2.1,17.0,840.0,786.16,602.88
2016,3,19,13,15,932.5,100.5,2.1,16.5,822.5,818.92,626.97
2016,3,19,13,30,928.0,100.0,2.1,16.0,805.0,848.38,648.86
2016,3,19,13,45,919.0,99.5,2.1,16.0,779.5,870.7,664.73
2016,3,19,14,0,910.0,99.0,2.1,16.0,754.0,889.32,678.22
2016,3,19,14,15,900.0,97.5,2.1,15.5,721.5,902.25,689.29
2016,3,19,14,30,890.0,96.0,2.1,15.0,689.0,911.38,698.04
2016,3,19,14,45,722.0,144.5,2.1,15.0,607.5,845.64,653.88
2016,3,19,15,0,554.0,193.0,2.1,15.0,526.0,748.87,586.5
2016,3,19,15,15,507.0,191.0,2.05,14.5,478.5,712.3,562.67
2016,3,19,15,30,460.0,189.0,2.0,14.0,431.0,673.05,535.92
2016,3,19,15,45,449.5,171.0,2.0,14.0,389.0,646.92,518.98
2016,3,19,16,0,439.0,153.0,2.0,14.0,347.0,618.26,499.82
2016,3,19,16,15,416.5,138.0,1.95,13.5,304.5,580.07,473.36
2016,3,19,16,30,394.0,123.0,1.9,13.0,262.0,540.27,444.99
2016,3,19,16,45,370.0,105.0,1.85,12.5,218.0,493.99,410.58
2016,3,19,17,0,346.0,87.0,1.8,12.0,174.0,446.64,373.79
2016,3,19,17,15,299.5,69.5,1.7,11.5,132.0,380.51,319.23
2016,3,19,17,30,253.0,52.0,1.6,11.0,90.0,315.44,262.85
2016,3,19,17,45,126.5,36.5,1.5,10.5,55.5,175.46,140.33
2016,3,19,18,0,0.0,21.0,1.4,10.0,21.0,22.89,0.49
2016,3,19,18,15,0.0,10.5,1.5,10.0,10.5,8.96,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,92.5,10.5,0.85,8.5,16.5,8.96,0.0
2016,3,20,6,30,185.0,21.0,1.0,9.0,33.0,17.1,6.53
2016,3,20,6,45,273.5,36.0,1.15,9.5,72.0,29.17,20.09
2016,3,20,7,0,362.0,51.0,1.3,10.0,111.0,40.85,31.15
2016,3,20,7,15,412.0,65.0,1.4,10.5,157.0,49.19,38.94
2016,3,20,7,30,462.0,79.0,1.5,11.0,203.0,58.94,47.76
2016,3,20,7,45,496.0,90.5,1.6,11.5,249.5,68.19,55.89
2016,3,20,8,0,530.0,102.0,1.7,12.0,296.0,75.13,61.8
2016,3,20,8,15,396.5,146.5,1.75,12.5,303.5,100.41,83.74
2016,3,20,8,30,263.0,191.0,1.8,13.0,311.0,129.29,108.36
2016,3,20,8,45,562.5,134.5,1.85,13.5,427.0,91.64,75.1
2016,3,20,9,0,862.0,78.0,1.9,14.0,543.0,70.79,56.62
2016,3,20,9,15,878.0,80.5,1.95,14.0,587.0,72.6,58.05
2016,3,20,9,30,894.0,83.0,2.0,14.0,631.0,74.32,59.36
2016,3,20,9,45,902.5,86.5,2.1,14.5,668.5,110.66,64.07
2016,3,20,10,0,911.0,90.0,2.2,15.0,706.0,170.44,96.49
2016,3,20,10,15,919.5,91.5,2.25,15.0,737.5,229.54,141.25
2016,3,20,10,30,928.0,93.0,2.3,15.0,769.0,289.01,192.19
2016,3,20,10,45,932.0,95.0,2.4,15.5,792.5,347.68,244.34
2016,3,20,11,0,936.0,97.0,2.5,16.0,816.0,405.77,295.95
2016,3,20,11,15,940.0,98.0,2.55,16.0,832.0,462.31,345.89
2016,3,20,11,30,944.0,99.0,2.6,16.0,848.0,517.79,393.79
2016,3,20,11,45,944.5,100.0,2.7,16.0,855.5,570.21,438.27
2016,3,20,12,0,945.0,101.0,2.8,16.0,863.0,620.78,480.19
2016,3,20,12,15,945.0,100.5,2.85,16.0,862.5,667.7,518.22
2016,3,20,12,30,945.0,100.0,2.9,16.0,862.0,712.26,553.65
2016,3,20,12,45,479.0,174.5,3.0,16.0,561.0,506.72,399.82
2016,3,20,13,0,13.0,249.0,3.1,16.0,260.0,219.99,171.76
2016,3,20,13,15,13.0,244.0,3.15,16.0,255.0,217.35,170.55
2016,3,20,13,30,13.0,239.0,3.2,16.0,250.0,214.62,168.62
2016,3,20,13,45,468.5,166.5,3.3,16.0,505.5,581.63,464.49
2016,3,20,14,0,924.0,94.0,3.4,16.0,761.0,899.03,697.37
2016,3,20,14,15,914.5,92.5,3.4,15.5,728.5,912.45,706.64
2016,3,20,14,30,905.0,91.0,3.4,15.0,696.0,922.04,715.96
2016,3,20,14,45,894.5,88.0,3.4,15.0,657.5,925.19,719.65
2016,3,20,15,0,884.0,85.0,3.4,15.0,619.0,924.5,720.91
2016,3,20,15,15,520.0,163.0,3.35,14.5,471.0,693.66,555.69
2016,3,20,15,30,156.0,241.0,3.3,14.0,323.0,414.42,335.88
2016,3,20,15,45,94.5,207.5,3.3,14.0,256.0,304.02,248.77
2016,3,20,16,0,33.0,174.0,3.3,14.0,189.0,211.82,172.74
2016,3,20,16,15,29.0,153.5,3.1,13.5,166.0,188.79,154.7
2016,3,20,16,30,25.0,133.0,2.9,13.0,143.0,165.36,135.82
2016,3,20,16,45,331.0,94.0,2.7,12.5,180.5,445.41,376.26
2016,3,20,17,0,637.0,55.0,2.5,12.0,218.0,661.64,546.41
2016,3,20,17,15,558.5,47.5,2.25,11.5,166.0,573.23,473.9
2016,3,20,17,30,480.0,40.0,2.0,11.0,114.0,487.03,401.48
2016,3,20,17,45,240.0,34.0,1.8,10.5,71.0,276.97,223.87
2016,3,20,18,0,0.0,28.0,1.6,10.0,28.0,39.05,9.22
2016,3,20,18,15,0.0,14.0,1.55,10.0,14.0,11.95,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,6,15,3.0,11.5,1.25,9.0,11.5,9.82,0.0
2016,3,21,6,30,6.0,23.0,1.5,9.0,23.0,18.76,8.63
2016,3,21,6,45,34.5,43.5,1.75,9.0,49.0,34.4,24.84
2016,3,21,7,0,63.0,64.0,2.0,9.0,75.0,48.96,38.6
2016,3,21,7,15,77.5,87.0,2.05,9.0,105.0,65.15,53.62
2016,3,21,7,30,92.0,110.0,2.1,9.0,135.0,80.9,67.95
2016,3,21,7,45,102.5,132.0,2.2,9.5,165.5,95.59,80.9
2016,3,21,8,0,113.0,154.0,2.3,10.0,196.0,109.85,93.19
2016,3,21,8,15,135.5,178.0,2.3,10.0,235.5,124.92,106.16
2016,3,21,8,30,158.0,202.0,2.3,10.0,275.0,139.53,118.54
2016,3,21,8,45,150.0,225.5,2.35,10.0,300.5,152.94,129.78
2016,3,21,9,0,142.0,249.0,2.4,10.0,326.0,165.8,140.45
2016,3,21,9,15,244.0,257.5,2.45,10.0,403.0,163.22,137.79
2016,3,21,9,30,346.0,266.0,2.5,10.0,480.0,168.29,141.79
2016,3,21,9,45,296.0,295.0,2.6,10.5,486.0,199.46,152.49
2016,3,21,10,0,246.0,324.0,2.7,11.0,492.0,245.19,186.17
2016,3,21,10,15,224.5,343.0,2.75,11.0,501.5,274.73,209.89
2016,3,21,10,30,203.0,362.0,2.8,11.0,511.0,302.2,233.31
2016,3,21,10,45,274.5,360.0,2.9,11.0,568.5,335.6,258.86
2016,3,21,11,0,346.0,358.0,3.0,11.0,626.0,384.18,297.47
2016,3,21,11,15,338.5,368.5,3.1,11.0,635.0,416.59,325.26
2016,3,21,11,30,331.0,379.0,3.2,11.0,644.0,448.18,351.97
2016,3,21,11,45,623.5,250.0,3.3,11.5,754.0,527.57,414.85
2016,3,21,12,0,916.0,121.0,3.4,12.0,864.0,624.53,492.32
2016,3,21,12,15,916.0,121.0,3.5,12.0,863.5,670.98,530.53
2016,3,21,12,30,916.0,121.0,3.6,12.0,863.0,715.17,566.52
2016,3,21,12,45,458.0,124.0,3.75,12.0,495.0,446.4,361.67
2016,3,21,13,0,0.0,127.0,3.9,12.0,127.0,106.34,82.42
2016,3,21,13,15,0.0,124.0,3.95,12.0,124.0,103.91,80.83
2016,3,21,13,30,0.0,121.0,4.0,12.0,121.0,101.44,78.89
2016,3,21,13,45,7.0,181.0,4.1,12.0,186.0,159.62,127.03
2016,3,21,14,0,14.0,241.0,4.2,12.0,251.0,220.86,177.16
2016,3,21,14,15,7.0,189.5,4.2,12.0,194.5,169.07,135.03
2016,3,21,14,30,0.0,138.0,4.2,12.0,138.0,117.0,92.25
2016,3,21,14,45,0.0,98.0,4.2,12.0,98.0,81.77,63.2
2016,3,21,15,0,0.0,58.0,4.2,12.0,58.0,48.14,35.13
2016,3,21,15,15,253.5,118.0,4.05,11.5,253.0,393.24,329.32
2016,3,21,15,30,507.0,178.0,3.9,11.0,448.0,706.95,579.42
2016,3,21,15,45,253.5,148.0,3.75,11.0,283.0,416.84,347.76
2016,3,21,16,0,0.0,118.0,3.6,11.0,118.0,103.15,82.29
2016,3,21,16,15,0.0,103.0,3.3,10.5,103.0,89.73,71.65
2016,3,21,16,30,0.0,88.0,3.0,10.0,88.0,76.19,60.41
2016,3,21,16,45,0.0,73.5,2.75,10.0,73.5,63.05,49.22
2016,3,21,17,0,0.0,59.0,2.5,10.0,59.0,49.74,37.72
2016,3,21,17,15,0.0,44.5,2.25,9.5,44.5,36.81,26.42
2016,3,21,17,30,0.0,30.0,2.0,9.0,30.0,24.76,15.75
2016,3,21,17,45,0.0,18.5,1.75,8.5,18.5,15.24,7.14
2016,3,21,18,0,0.0,7.0,1.5,8.0,7.0,5.75,0.0
2016,3,21,18,15,0.0,3.5,1.5,7.5,3.5,2.99,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.5,13.5,1.75,5.5,22.5,11.52,0.0
2016,3,22,6,30,243.0,27.0,2.0,6.0,45.0,22.34,12.3
2016,3,22,6,45,386.5,37.0,2.3,6.5,93.0,30.16,21.4
2016,3,22,7,0,530.0,47.0,2.6,7.0,141.0,38.02,29.03
2016,3,22,7,15,604.0,54.0,2.75,7.0,195.5,43.03,33.89
2016,3,22,7,30,678.0,61.0,2.9,7.0,250.0,48.03,38.54
2016,3,22,7,45,357.0,103.0,3.05,7.5,204.5,73.54,61.61
2016,3,22,8,0,36.0,145.0,3.2,8.0,159.0,107.48,91.82
2016,3,22,8,15,133.0,172.5,3.3,8.0,233.0,121.97,104.38
2016,3,22,8,30,230.0,200.0,3.4,8.0,307.0,139.58,119.57
2016,3,22,8,45,224.0,224.0,3.55,8.5,337.0,153.38,131.04
2016,3,22,9,0,218.0,248.0,3.7,9.0,367.0,166.63,141.89
2016,3,22,9,15,221.5,269.0,3.75,9.0,399.0,177.99,151.29
2016,3,22,9,30,225.0,290.0,3.8,9.0,431.0,188.9,160.27
2016,3,22,9,45,137.0,294.0,3.9,9.5,381.5,201.34,158.87
2016,3,22,10,0,49.0,298.0,4.0,10.0,332.0,217.87,173.54
2016,3,22,10,15,148.5,328.0,4.05,10.0,437.0,253.71,197.81
2016,3,22,10,30,248.0,358.0,4.1,10.0,542.0,312.01,241.28
2016,3,22,10,45,183.0,372.0,4.15,10.5,509.5,323.72,253.69
2016,3,22,11,0,118.0,386.0,4.2,11.0,477.0,328.26,259.5
2016,3,22,11,15,559.0,235.0,4.2,11.0,682.5,410.76,320.43
2016,3,22,11,30,1000.0,84.0,4.2,11.0,888.0,539.3,421.83
2016,3,22,11,45,1001.5,84.5,4.25,11.0,895.5,594.26,469.39
2016,3,22,12,0,1003.0,85.0,4.3,11.0,903.0,647.3,514.52
2016,3,22,12,15,770.0,200.5,4.3,11.0,828.0,656.22,522.13
2016,3,22,12,30,537.0,316.0,4.3,11.0,753.0,640.25,508.98
2016,3,22,12,45,549.0,301.5,4.35,11.0,744.0,668.26,532.42
2016,3,22,13,0,561.0,287.0,4.4,11.0,735.0,694.69,554.28
2016,3,22,13,15,771.0,188.0,4.45,11.0,790.0,798.53,637.73
2016,3,22,13,30,981.0,89.0,4.5,11.0,845.0,889.67,706.58
2016,3,22,13,45,975.0,87.5,4.55,11.0,819.0,914.37,725.1
2016,3,22,14,0,969.0,86.0,4.6,11.0,793.0,935.26,741.47
2016,3,22,14,15,960.0,84.5,4.6,11.0,759.5,949.65,752.94
2016,3,22,14,30,951.0,83.0,4.6,11.0,726.0,960.05,761.78
2016,3,22,14,45,938.5,81.5,4.7,11.0,686.0,963.31,766.55
2016,3,22,15,0,926.0,80.0,4.8,11.0,646.0,962.6,768.71
2016,3,22,15,15,752.0,118.0,4.7,10.5,555.5,870.85,703.86
2016,3,22,15,30,578.0,156.0,4.6,10.0,465.0,757.39,621.47
2016,3,22,15,45,712.0,113.0,4.6,10.0,458.5,836.26,684.24
2016,3,22,16,0,846.0,70.0,4.6,10.0,452.0,899.83,733.86
2016,3,22,16,15,814.0,66.5,4.35,9.5,398.0,860.89,706.13
2016,3,22,16,30,782.0,63.0,4.1,9.0,344.0,819.33,676.53
2016,3,22,16,45,732.0,59.0,3.9,9.0,288.5,758.82,631.05
2016,3,22,17,0,682.0,55.0,3.7,9.0,233.0,697.0,582.85
2016,3,22,17,15,605.0,48.0,3.3,8.5,179.0,607.9,510.7
2016,3,22,17,30,528.0,41.0,2.9,8.0,125.0,529.46,443.19
2016,3,22,17,45,387.0,31.0,2.55,7.5,79.5,392.28,322.62
2016,3,22,18,0,246.0,21.0,2.2,7.0,34.0,247.46,131.78
2016,3,22,18,15,123.0,10.5,2.1,6.5,17.0,97.02,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,158.0,13.0,1.85,4.5,25.0,11.1,0.0
2016,3,23,6,30,316.0,26.0,1.9,5.0,50.0,21.47,12.2
2016,3,23,6,45,435.5,36.0,1.95,5.5,98.5,29.37,20.87
2016,3,23,7,0,555.0,46.0,2.0,6.0,147.0,37.21,28.47
2016,3,23,7,15,624.5,52.5,2.15,6.5,201.5,41.88,32.93
2016,3,23,7,30,694.0,59.0,2.3,7.0,256.0,50.63,40.93
2016,3,23,7,45,741.0,63.5,2.5,8.0,311.5,53.79,43.57
2016,3,23,8,0,788.0,68.0,2.7,9.0,367.0,56.95,46.1
2016,3,23,8,15,818.5,72.0,2.75,9.5,421.0,59.49,48.12
2016,3,23,8,30,849.0,76.0,2.8,10.0,475.0,61.98,50.06
2016,3,23,8,45,870.0,79.0,2.9,10.5,525.0,63.56,51.17
2016,3,23,9,0,891.0,82.0,3.0,11.0,575.0,73.85,59.97
2016,3,23,9,15,907.0,84.0,3.0,11.0,620.0,75.29,61.04
2016,3,23,9,30,923.0,86.0,3.0,11.0,665.0,76.64,62.04
2016,3,23,9,45,933.0,89.0,3.0,11.5,703.5,125.86,71.59
2016,3,23,10,0,943.0,92.0,3.0,12.0,742.0,187.39,108.82
2016,3,23,10,15,951.5,93.5,3.0,12.5,774.5,248.44,157.08
2016,3,23,10,30,960.0,95.0,3.0,13.0,807.0,309.82,210.56
2016,3,23,10,45,965.0,96.0,3.05,13.5,831.0,369.89,264.6
2016,3,23,11,0,970.0,97.0,3.1,14.0,855.0,429.4,317.84
2016,3,23,11,15,974.0,97.5,3.1,14.0,871.0,487.34,369.28
2016,3,23,11,30,978.0,98.0,3.1,14.0,887.0,544.13,418.46
2016,3,23,11,45,981.5,97.5,3.1,14.0,895.5,598.46,464.38
2016,3,23,12,0,985.0,97.0,3.1,14.0,904.0,651.09,507.72
2016,3,23,12,15,984.5,97.0,3.1,14.0,903.0,699.74,546.96
2016,3,23,12,30,984.0,97.0,3.1,14.0,902.0,745.9,583.41
2016,3,23,12,45,833.0,170.5,3.15,14.5,847.0,755.04,588.75
2016,3,23,13,0,682.0,244.0,3.2,15.0,792.0,751.15,583.91
2016,3,23,13,15,826.0,169.0,3.25,15.0,819.0,821.64,639.61
2016,3,23,13,30,970.0,94.0,3.3,15.0,846.0,889.19,688.2
2016,3,23,13,45,963.0,93.5,3.35,15.0,819.5,913.83,706.07
2016,3,23,14,0,956.0,93.0,3.4,15.0,793.0,934.72,721.79
2016,3,23,14,15,946.5,91.5,3.4,14.5,759.5,948.49,733.78
2016,3,23,14,30,937.0,90.0,3.4,14.0,726.0,958.31,743.29
2016,3,23,14,45,921.5,89.0,3.4,14.0,685.5,959.29,745.5
2016,3,23,15,0,906.0,88.0,3.4,14.0,645.0,956.33,745.23
2016,3,23,15,15,889.0,85.5,3.3,13.5,599.0,946.36,740.9
2016,3,23,15,30,872.0,83.0,3.2,13.0,553.0,942.93,741.41
2016,3,23,15,45,844.5,81.0,3.1,13.0,501.5,916.56,724.29
2016,3,23,16,0,817.0,79.0,3.0,13.0,450.0,886.85,704.91
2016,3,23,16,15,783.5,75.0,2.65,12.5,396.5,846.01,676.66
2016,3,23,16,30,750.0,71.0,2.3,12.0,343.0,802.55,645.9
2016,3,23,16,45,697.0,66.0,1.95,11.5,287.5,744.78,603.48
2016,3,23,17,0,644.0,61.0,1.6,11.0,232.0,680.59,554.58
2016,3,23,17,15,565.5,53.0,1.45,10.0,178.5,590.49,485.79
2016,3,23,17,30,487.0,45.0,1.3,9.0,125.0,502.32,414.28
2016,3,23,17,45,348.5,33.5,1.2,8.5,79.5,365.79,298.17
2016,3,23,18,0,210.0,22.0,1.1,8.0,34.0,223.55,130.18
2016,3,23,18,15,105.0,11.0,1.1,7.5,17.0,84.73,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,134.0,14.0,1.1,5.5,25.0,11.95,0.0
2016,3,24,6,30,268.0,28.0,1.3,6.0,50.0,23.0,13.83
2016,3,24,6,45,387.0,39.5,1.5,7.0,97.5,32.05,23.22
2016,3,24,7,0,506.0,51.0,1.7,8.0,145.0,40.97,31.68
2016,3,24,7,15,576.0,58.5,1.8,8.5,198.5,46.2,36.61
2016,3,24,7,30,646.0,66.0,1.9,9.0,252.0,51.38,41.28
2016,3,24,7,45,691.0,71.5,2.05,9.5,306.0,54.75,44.17
2016,3,24,8,0,736.0,77.0,2.2,10.0,360.0,63.33,51.64
2016,3,24,8,15,766.5,81.5,2.25,10.5,412.5,65.93,53.66
2016,3,24,8,30,797.0,86.0,2.3,11.0,465.0,68.47,55.59
2016,3,24,8,45,816.0,90.5,2.4,12.0,513.0,70.76,57.19
2016,3,24,9,0,835.0,95.0,2.5,13.0,561.0,72.95,58.67
2016,3,24,9,15,851.5,97.5,2.65,13.0,605.0,73.65,59.1
2016,3,24,9,30,868.0,100.0,2.8,13.0,649.0,74.33,59.53
2016,3,24,9,45,876.0,104.0,2.95,13.5,685.5,135.15,79.0
2016,3,24,10,0,884.0,108.0,3.1,14.0,722.0,193.93,115.49
2016,3,24,10,15,893.0,110.0,3.2,14.0,753.5,252.22,161.96
2016,3,24,10,30,902.0,112.0,3.3,14.0,785.0,310.96,213.37
2016,3,24,10,45,900.5,117.5,3.4,14.5,807.0,369.12,265.6
