Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,11,0,899.0,123.0,3.5,15.0,829.0,426.24,316.55
2016,3,24,11,15,903.0,123.5,3.55,15.0,844.5,480.81,364.93
2016,3,24,11,30,907.0,124.0,3.6,15.0,860.0,534.37,411.34
2016,3,24,11,45,907.5,125.5,3.65,15.5,867.0,585.64,453.96
2016,3,24,12,0,908.0,127.0,3.7,16.0,874.0,635.16,493.97
2016,3,24,12,15,908.5,126.5,3.75,16.0,873.5,681.12,531.23
2016,3,24,12,30,909.0,126.0,3.8,16.0,873.0,724.87,566.06
2016,3,24,12,45,926.0,115.0,3.9,16.0,869.0,768.59,600.76
2016,3,24,13,0,943.0,104.0,4.0,16.0,865.0,810.22,632.32
2016,3,24,13,15,939.5,103.5,4.0,16.0,848.0,843.67,656.5
2016,3,24,13,30,936.0,103.0,4.0,16.0,831.0,873.83,678.38
2016,3,24,13,45,930.0,102.0,4.0,16.0,806.0,897.99,696.09
2016,3,24,14,0,924.0,101.0,4.0,16.0,781.0,918.52,711.38
2016,3,24,14,15,915.5,99.5,3.95,15.5,748.5,932.62,723.39
2016,3,24,14,30,907.0,98.0,3.9,15.0,716.0,942.92,732.98
2016,3,24,14,45,897.0,94.5,3.9,15.0,677.5,945.78,736.5
2016,3,24,15,0,887.0,91.0,3.9,15.0,639.0,944.77,737.56
2016,3,24,15,15,870.0,88.5,3.85,14.5,594.0,934.65,733.44
2016,3,24,15,30,853.0,86.0,3.8,14.0,549.0,931.26,734.35
2016,3,24,15,45,829.5,83.0,3.75,14.0,499.0,907.27,719.21
2016,3,24,16,0,806.0,80.0,3.7,14.0,449.0,879.96,701.75
2016,3,24,16,15,773.0,76.0,3.45,13.5,395.5,839.53,674.61
2016,3,24,16,30,740.0,72.0,3.2,13.0,342.0,796.51,645.03
2016,3,24,16,45,681.5,68.0,3.0,12.5,286.5,735.33,601.06
2016,3,24,17,0,623.0,64.0,2.8,12.0,231.0,667.79,550.46
2016,3,24,17,15,546.5,55.5,2.5,11.0,178.0,578.92,480.99
2016,3,24,17,30,470.0,47.0,2.2,10.0,125.0,491.85,409.01
2016,3,24,17,45,342.0,34.5,1.9,9.5,80.0,362.48,297.3
2016,3,24,18,0,214.0,22.0,1.6,9.0,35.0,228.83,143.57
2016,3,24,18,15,107.0,11.0,1.65,9.0,17.5,86.34,0.0
2016,3,24,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,140.5,15.5,1.95,7.0,27.5,12.71,0.0
2016,3,25,6,30,281.0,31.0,2.0,7.0,55.0,25.58,16.25
2016,3,25,6,45,402.5,42.0,2.1,7.5,104.0,34.13,25.09
2016,3,25,7,0,524.0,53.0,2.2,8.0,153.0,42.6,33.19
2016,3,25,7,15,593.5,60.0,2.2,8.5,207.5,47.4,37.7
2016,3,25,7,30,663.0,67.0,2.2,9.0,262.0,52.17,41.99
2016,3,25,7,45,706.0,73.5,2.2,9.5,316.5,56.27,45.52
2016,3,25,8,0,749.0,80.0,2.2,10.0,371.0,65.72,53.77
2016,3,25,8,15,779.5,84.0,2.25,10.5,424.0,67.87,55.37
2016,3,25,8,30,810.0,88.0,2.3,11.0,477.0,69.99,56.92
2016,3,25,8,45,830.5,92.0,2.35,11.5,526.0,71.91,58.29
2016,3,25,9,0,851.0,96.0,2.4,12.0,575.0,73.75,59.58
2016,3,25,9,15,867.0,98.5,2.45,12.0,619.0,74.43,59.99
2016,3,25,9,30,883.0,101.0,2.5,12.0,663.0,75.09,60.4
2016,3,25,9,45,898.0,101.5,2.65,12.5,701.5,139.0,80.44
2016,3,25,10,0,913.0,102.0,2.8,13.0,740.0,197.76,117.42
2016,3,25,10,15,921.5,103.5,2.9,13.0,771.5,257.21,165.44
2016,3,25,10,30,930.0,105.0,3.0,13.0,803.0,317.01,218.16
2016,3,25,10,45,936.0,105.5,3.1,13.5,826.5,375.45,270.75
2016,3,25,11,0,942.0,106.0,3.2,14.0,850.0,433.47,322.57
2016,3,25,11,15,945.5,106.5,3.25,14.0,865.5,489.78,372.55
2016,3,25,11,30,949.0,107.0,3.3,14.0,881.0,544.93,420.36
2016,3,25,11,45,950.0,107.5,3.4,14.5,888.0,597.39,464.11
2016,3,25,12,0,951.0,108.0,3.5,15.0,895.0,648.01,505.17
2016,3,25,12,15,950.5,108.0,3.55,15.0,893.5,695.23,543.42
2016,3,25,12,30,950.0,108.0,3.6,15.0,892.0,740.04,579.05
2016,3,25,12,45,954.5,103.5,3.65,15.0,884.0,781.73,611.87
2016,3,25,13,0,959.0,99.0,3.7,15.0,876.0,820.75,640.69
2016,3,25,13,15,954.5,98.0,3.7,15.0,858.0,853.27,664.14
2016,3,25,13,30,950.0,97.0,3.7,15.0,840.0,882.35,685.2
2016,3,25,13,45,947.0,94.0,3.75,15.0,815.0,907.1,703.56
2016,3,25,14,0,944.0,91.0,3.8,15.0,790.0,928.19,719.51
2016,3,25,14,15,935.0,89.5,3.8,15.0,756.5,941.87,730.14
2016,3,25,14,30,926.0,88.0,3.8,15.0,723.0,951.66,738.29
2016,3,25,14,45,916.0,85.0,3.8,15.0,683.5,954.92,742.08
2016,3,25,15,0,906.0,82.0,3.8,15.0,644.0,954.27,743.4
2016,3,25,15,15,890.0,79.5,3.75,14.5,599.0,944.78,739.77
2016,3,25,15,30,874.0,77.0,3.7,14.0,554.0,931.61,733.72
2016,3,25,15,45,852.5,74.0,3.65,14.0,504.0,909.13,719.76
2016,3,25,16,0,831.0,71.0,3.6,14.0,454.0,893.58,710.86
2016,3,25,16,15,800.5,67.5,3.4,13.5,401.0,855.73,685.94
2016,3,25,16,30,770.0,64.0,3.2,13.0,348.0,815.29,658.72
2016,3,25,16,45,722.0,59.5,3.0,12.5,293.0,755.59,616.12
2016,3,25,17,0,674.0,55.0,2.8,12.0,238.0,694.68,570.92
2016,3,25,17,15,602.0,48.5,2.6,11.0,184.5,610.08,505.7
2016,3,25,17,30,530.0,42.0,2.4,10.0,131.0,535.46,444.29
2016,3,25,17,45,390.5,32.0,2.2,9.5,84.5,398.19,326.93
2016,3,25,18,0,251.0,22.0,2.0,9.0,38.0,259.02,172.43
2016,3,25,18,15,125.5,11.0,2.0,8.5,19.0,99.85,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,197.0,13.5,1.9,7.5,31.5,10.94,0.0
2016,3,26,6,30,394.0,27.0,1.9,8.0,63.0,22.24,13.54
2016,3,26,6,45,504.0,34.5,1.95,8.5,113.0,30.59,21.87
2016,3,26,7,0,614.0,42.0,2.0,9.0,163.0,37.01,28.02
2016,3,26,7,15,674.0,47.5,2.1,9.5,217.5,41.39,32.12
2016,3,26,7,30,734.0,53.0,2.2,10.0,272.0,45.77,36.03
2016,3,26,7,45,774.0,56.5,2.35,10.5,326.5,48.33,38.18
2016,3,26,8,0,814.0,60.0,2.5,11.0,381.0,50.9,40.27
2016,3,26,8,15,840.0,63.0,2.6,11.5,433.5,59.91,48.05
2016,3,26,8,30,866.0,66.0,2.7,12.0,486.0,62.63,50.17
2016,3,26,8,45,884.5,68.5,2.8,12.5,534.5,64.77,51.77
2016,3,26,9,0,903.0,71.0,2.9,13.0,583.0,66.81,53.27
2016,3,26,9,15,916.5,73.0,2.95,13.5,627.0,68.33,54.32
2016,3,26,9,30,930.0,75.0,3.0,14.0,671.0,70.41,55.86
2016,3,26,9,45,939.5,76.5,3.15,14.5,708.5,130.11,69.95
2016,3,26,10,0,949.0,78.0,3.3,15.0,746.0,190.7,109.15
2016,3,26,10,15,956.5,79.5,3.3,15.0,777.0,251.57,158.7
2016,3,26,10,30,964.0,81.0,3.3,15.0,808.0,312.66,212.66
2016,3,26,10,45,967.5,82.5,3.35,15.5,831.5,372.46,266.44
2016,3,26,11,0,971.0,84.0,3.4,16.0,855.0,431.55,319.06
2016,3,26,11,15,974.5,84.5,3.4,16.0,870.5,488.91,369.67
2016,3,26,11,30,978.0,85.0,3.4,16.0,886.0,545.05,417.98
2016,3,26,11,45,977.0,87.0,3.4,16.0,893.0,598.6,462.94
2016,3,26,12,0,976.0,89.0,3.4,16.0,900.0,650.11,505.07
2016,3,26,12,15,975.5,89.0,3.4,16.0,898.5,697.93,543.41
2016,3,26,12,30,975.0,89.0,3.4,16.0,897.0,743.27,579.03
2016,3,26,12,45,969.5,90.5,3.4,16.0,887.0,783.77,610.18
2016,3,26,13,0,964.0,92.0,3.4,16.0,877.0,821.12,636.91
2016,3,26,13,15,959.5,91.0,3.4,16.0,859.0,853.51,660.07
2016,3,26,13,30,955.0,90.0,3.4,16.0,841.0,882.45,680.84
2016,3,26,13,45,949.5,88.5,3.4,16.0,815.5,906.48,698.24
2016,3,26,14,0,944.0,87.0,3.4,16.0,790.0,926.8,713.2
2016,3,26,14,15,935.5,86.0,3.35,16.0,756.5,941.26,723.91
2016,3,26,14,30,927.0,85.0,3.3,16.0,723.0,951.87,732.16
2016,3,26,14,45,913.5,83.5,3.3,16.0,683.0,953.45,734.73
2016,3,26,15,0,900.0,82.0,3.3,16.0,643.0,951.14,734.89
2016,3,26,15,15,883.5,79.5,3.15,15.5,598.0,941.02,730.08
2016,3,26,15,30,867.0,77.0,3.0,15.0,553.0,927.23,722.88
2016,3,26,15,45,840.5,75.5,2.95,15.0,502.0,912.15,714.31
2016,3,26,16,0,814.0,74.0,2.9,15.0,451.0,883.66,696.24
2016,3,26,16,15,603.0,101.0,2.6,14.5,362.5,723.59,581.37
2016,3,26,16,30,392.0,128.0,2.3,14.0,274.0,550.91,451.67
2016,3,26,16,45,361.0,112.0,2.05,13.5,230.0,500.3,414.22
2016,3,26,17,0,330.0,96.0,1.8,13.0,186.0,449.15,374.15
2016,3,26,17,15,414.0,70.5,1.6,12.0,158.0,482.06,401.38
2016,3,26,17,30,498.0,45.0,1.4,11.0,130.0,514.22,423.09
2016,3,26,17,45,362.0,34.5,1.25,10.5,84.5,379.54,309.19
2016,3,26,18,0,226.0,24.0,1.1,10.0,39.0,244.35,167.98
2016,3,26,18,15,113.0,12.0,1.1,9.5,19.5,91.88,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,134.5,16.5,1.65,8.0,30.0,12.89,0.0
2016,3,27,6,30,269.0,33.0,1.7,8.0,60.0,27.02,17.87
2016,3,27,6,45,380.0,44.5,1.8,8.5,107.5,35.89,26.68
2016,3,27,7,0,491.0,56.0,1.9,9.0,155.0,44.62,34.94
2016,3,27,7,15,558.0,63.5,1.85,9.5,208.0,49.66,39.62
2016,3,27,7,30,625.0,71.0,1.8,10.0,261.0,54.65,44.06
2016,3,27,7,45,680.5,74.5,1.75,10.5,316.5,56.49,45.52
2016,3,27,8,0,736.0,78.0,1.7,11.0,372.0,63.71,51.72
2016,3,27,8,15,767.0,82.0,1.65,11.5,424.0,65.91,53.36
2016,3,27,8,30,798.0,86.0,1.6,12.0,476.0,68.07,54.96
2016,3,27,8,45,829.5,85.5,1.55,12.5,527.0,67.03,53.73
2016,3,27,9,0,861.0,85.0,1.5,13.0,578.0,75.23,60.59
2016,3,27,9,15,877.0,87.5,1.55,13.5,622.0,76.86,61.69
2016,3,27,9,30,893.0,90.0,1.6,14.0,666.0,82.88,66.59
2016,3,27,9,45,906.5,91.0,1.7,14.5,705.0,140.69,78.45
2016,3,27,10,0,920.0,92.0,1.8,15.0,744.0,199.86,117.2
2016,3,27,10,15,928.5,93.5,2.0,15.0,775.0,259.49,165.74
2016,3,27,10,30,937.0,95.0,2.2,15.0,806.0,319.46,218.43
2016,3,27,10,45,942.0,96.5,2.45,15.5,830.0,378.42,271.09
2016,3,27,11,0,947.0,98.0,2.7,16.0,854.0,436.88,322.85
2016,3,27,11,15,950.5,98.5,2.9,16.0,869.5,493.19,372.46
2016,3,27,11,30,954.0,99.0,3.1,16.0,885.0,548.33,420.01
2016,3,27,11,45,954.0,100.5,3.3,16.0,892.0,601.01,464.53
2016,3,27,12,0,954.0,102.0,3.5,16.0,899.0,651.79,506.56
2016,3,27,12,15,954.0,102.0,3.6,15.5,898.0,699.17,545.86
2016,3,27,12,30,954.0,102.0,3.7,15.0,897.0,744.17,582.77
2016,3,27,12,45,955.0,100.0,3.8,15.0,888.5,785.5,615.4
2016,3,27,13,0,956.0,98.0,3.9,15.0,880.0,824.04,643.7
2016,3,27,13,15,953.0,97.5,3.95,15.0,863.0,857.92,668.42
2016,3,27,13,30,950.0,97.0,4.0,15.0,846.0,888.5,690.85
2016,3,27,13,45,945.0,95.5,4.05,15.0,821.0,912.93,709.01
2016,3,27,14,0,940.0,94.0,4.1,15.0,796.0,933.7,724.77
2016,3,27,14,15,932.0,92.5,4.1,14.5,763.5,948.07,737.3
2016,3,27,14,30,924.0,91.0,4.1,14.0,731.0,958.6,747.4
2016,3,27,14,45,911.5,90.0,4.2,14.0,692.0,961.71,751.7
2016,3,27,15,0,899.0,89.0,4.3,14.0,653.0,961.0,753.69
2016,3,27,15,15,884.0,86.5,4.25,13.5,608.0,952.39,750.57
2016,3,27,15,30,869.0,84.0,4.2,13.0,563.0,950.59,752.67
2016,3,27,15,45,844.5,82.0,4.2,12.5,512.5,926.5,739.02
2016,3,27,16,0,820.0,80.0,4.2,12.0,462.0,899.07,723.09
2016,3,27,16,15,789.5,76.0,4.05,11.5,409.0,860.41,697.73
2016,3,27,16,30,759.0,72.0,3.9,11.0,356.0,819.1,669.88
2016,3,27,16,45,711.0,67.0,3.8,10.5,300.5,758.42,626.55
2016,3,27,17,0,663.0,62.0,3.7,10.0,245.0,703.99,586.3
2016,3,27,17,15,590.0,55.0,3.4,9.5,191.5,618.63,518.47
2016,3,27,17,30,517.0,48.0,3.1,9.0,138.0,534.74,448.21
2016,3,27,17,45,376.5,37.0,2.8,8.5,90.5,394.69,327.93
2016,3,27,18,0,236.0,26.0,2.5,8.0,43.0,255.99,184.79
2016,3,27,18,15,118.0,13.0,2.45,7.5,21.5,96.53,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,6,15,162.5,17.5,3.85,5.0,34.5,14.21,1.47
2016,3,28,6,30,325.0,35.0,4.1,5.0,69.0,28.82,19.84
2016,3,28,6,45,445.0,44.5,4.35,5.5,120.0,36.04,27.18
2016,3,28,7,0,565.0,54.0,4.6,6.0,171.0,43.27,34.13
2016,3,28,7,15,631.5,60.5,4.7,6.0,226.5,47.71,38.36
2016,3,28,7,30,698.0,67.0,4.8,6.0,282.0,52.14,42.42
2016,3,28,7,45,465.0,116.5,4.95,6.5,271.0,83.05,70.4
2016,3,28,8,0,232.0,166.0,5.1,7.0,260.0,114.67,98.51
2016,3,28,8,15,346.0,169.5,5.1,7.0,330.0,117.85,100.97
2016,3,28,8,30,460.0,173.0,5.1,7.0,400.0,114.6,97.68
2016,3,28,8,45,682.0,129.0,5.15,7.5,503.0,87.23,72.81
2016,3,28,9,0,904.0,85.0,5.2,8.0,606.0,75.94,62.41
2016,3,28,9,15,918.5,87.0,5.25,8.0,651.0,77.27,63.4
2016,3,28,9,30,933.0,89.0,5.3,8.0,696.0,87.18,61.11
2016,3,28,9,45,484.5,192.0,5.35,8.5,508.5,157.93,109.57
2016,3,28,10,0,36.0,295.0,5.4,9.0,321.0,217.77,174.82
2016,3,28,10,15,333.0,271.5,5.45,9.0,525.0,254.13,191.73
2016,3,28,10,30,630.0,248.0,5.5,9.0,729.0,336.4,250.18
2016,3,28,10,45,560.0,283.5,5.55,9.0,720.5,381.95,293.57
2016,3,28,11,0,490.0,319.0,5.6,9.0,712.0,419.57,329.23
2016,3,28,11,15,739.5,208.5,5.6,9.0,814.0,483.25,381.41
2016,3,28,11,30,989.0,98.0,5.6,9.0,916.0,568.23,452.64
2016,3,28,11,45,745.0,220.5,5.7,9.0,840.0,587.55,471.81
2016,3,28,12,0,501.0,343.0,5.8,9.0,764.0,584.76,470.66
2016,3,28,12,15,743.5,222.0,5.8,9.0,845.0,674.99,546.1
2016,3,28,12,30,986.0,101.0,5.8,9.0,926.0,768.35,624.05
2016,3,28,12,45,762.5,210.5,5.8,9.0,844.5,758.1,613.92
2016,3,28,13,0,539.0,320.0,5.8,9.0,763.0,719.94,581.73
2016,3,28,13,15,371.0,359.5,5.7,9.0,661.5,640.44,518.49
2016,3,28,13,30,203.0,399.0,5.6,9.0,560.0,546.94,442.76
2016,3,28,13,45,567.0,255.0,5.6,9.0,684.5,760.35,618.61
2016,3,28,14,0,931.0,111.0,5.6,9.0,809.0,946.46,762.39
2016,3,28,14,15,660.0,205.0,5.5,8.5,689.5,840.31,683.44
2016,3,28,14,30,389.0,299.0,5.4,8.0,570.0,682.51,558.66
2016,3,28,14,45,637.0,201.0,5.35,8.0,615.0,846.46,693.01
2016,3,28,15,0,885.0,103.0,5.3,8.0,660.0,977.27,791.83
2016,3,28,15,15,658.5,156.0,5.2,8.0,554.5,838.91,688.47
2016,3,28,15,30,432.0,209.0,5.1,8.0,449.0,680.65,564.94
2016,3,28,15,45,290.5,208.0,5.0,8.0,363.0,530.03,444.73
2016,3,28,16,0,149.0,207.0,4.9,8.0,277.0,380.96,321.19
2016,3,28,16,15,440.5,143.5,4.65,7.5,316.5,618.03,524.51
2016,3,28,16,30,732.0,80.0,4.4,7.0,356.0,812.61,679.44
2016,3,28,16,45,682.5,74.0,4.15,7.0,300.5,750.32,629.94
2016,3,28,17,0,633.0,68.0,3.9,7.0,245.0,687.09,580.18
2016,3,28,17,15,555.5,60.0,3.45,6.5,191.0,596.84,507.07
2016,3,28,17,30,478.0,52.0,3.0,6.0,137.0,508.19,431.78
2016,3,28,17,45,350.5,40.0,2.65,5.5,90.5,377.86,318.23
2016,3,28,18,0,223.0,28.0,2.3,5.0,44.0,250.81,187.64
2016,3,28,18,15,111.5,14.0,2.2,4.5,22.0,92.86,0.0
2016,3,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,163.0,18.5,2.4,5.0,36.0,14.99,3.63
2016,3,29,6,30,326.0,37.0,2.4,5.0,72.0,30.45,21.45
2016,3,29,6,45,433.0,47.5,2.4,5.5,122.0,38.41,29.41
2016,3,29,7,0,540.0,58.0,2.4,6.0,172.0,46.28,36.94
2016,3,29,7,15,605.0,65.0,2.35,6.5,226.5,50.93,41.27
2016,3,29,7,30,670.0,72.0,2.3,7.0,281.0,55.55,45.39
2016,3,29,7,45,722.0,75.0,2.3,7.5,337.5,57.05,46.54
2016,3,29,8,0,774.0,78.0,2.3,8.0,394.0,63.91,52.47
2016,3,29,8,15,803.0,81.5,2.25,8.5,447.5,65.76,53.82
2016,3,29,8,30,832.0,85.0,2.2,9.0,501.0,67.59,55.13
2016,3,29,8,45,856.0,87.0,2.15,9.5,551.0,68.25,55.41
2016,3,29,9,0,880.0,89.0,2.1,10.0,601.0,78.04,63.75
2016,3,29,9,15,895.0,91.5,2.05,10.0,645.0,79.6,64.91
2016,3,29,9,30,910.0,94.0,2.0,10.0,689.0,93.45,63.25
2016,3,29,9,45,921.0,96.0,1.95,10.5,727.5,152.8,87.11
2016,3,29,10,0,932.0,98.0,1.9,11.0,766.0,213.22,129.05
2016,3,29,10,15,940.5,99.0,1.9,11.0,797.5,273.31,179.24
2016,3,29,10,30,949.0,100.0,1.9,11.0,829.0,333.71,232.99
2016,3,29,10,45,736.5,207.0,1.95,11.0,783.0,388.11,288.01
2016,3,29,11,0,524.0,314.0,2.0,11.0,737.0,431.31,330.05
2016,3,29,11,15,453.0,346.0,2.05,11.0,716.5,460.5,356.45
2016,3,29,11,30,382.0,378.0,2.1,11.0,696.0,484.63,377.51
2016,3,29,11,45,198.0,316.5,2.15,11.5,481.5,366.4,288.81
2016,3,29,12,0,14.0,255.0,2.2,12.0,267.0,219.3,172.95
2016,3,29,12,15,14.0,254.5,2.25,12.0,266.5,220.74,174.63
2016,3,29,12,30,14.0,254.0,2.3,12.0,266.0,222.12,175.84
2016,3,29,12,45,7.0,179.0,2.35,12.0,185.0,155.22,122.23
2016,3,29,13,0,0.0,104.0,2.4,12.0,104.0,86.99,66.61
2016,3,29,13,15,0.0,109.5,2.45,11.5,109.5,91.67,70.73
2016,3,29,13,30,0.0,115.0,2.5,11.0,115.0,96.38,74.83
2016,3,29,13,45,8.5,189.0,2.55,11.0,195.5,168.12,134.07
2016,3,29,14,0,17.0,263.0,2.6,11.0,276.0,243.84,195.5
2016,3,29,14,15,8.5,198.5,2.6,11.0,205.0,178.59,142.73
2016,3,29,14,30,0.0,134.0,2.6,11.0,134.0,113.36,89.28
2016,3,29,14,45,192.0,199.0,2.65,11.0,320.5,401.19,329.17
2016,3,29,15,0,384.0,264.0,2.7,11.0,507.0,663.44,533.7
2016,3,29,15,15,222.0,251.5,2.65,10.5,390.0,483.63,393.47
2016,3,29,15,30,60.0,239.0,2.6,10.0,273.0,301.74,246.79
2016,3,29,15,45,431.5,162.5,2.6,10.0,369.0,631.42,519.81
2016,3,29,16,0,803.0,86.0,2.6,10.0,465.0,894.38,716.84
2016,3,29,16,15,770.0,81.5,2.4,9.5,411.0,852.64,685.96
2016,3,29,16,30,737.0,77.0,2.2,9.0,357.0,808.32,655.62
2016,3,29,16,45,690.5,71.0,2.0,9.0,302.0,754.76,616.37
2016,3,29,17,0,644.0,65.0,1.8,9.0,247.0,693.96,570.34
2016,3,29,17,15,570.0,57.5,1.6,8.5,193.0,607.05,503.02
2016,3,29,17,30,496.0,50.0,1.4,8.0,139.0,521.73,433.42
2016,3,29,17,45,377.0,38.5,1.25,7.5,92.5,398.17,329.15
2016,3,29,18,0,258.0,27.0,1.1,7.0,46.0,278.61,209.81
2016,3,29,18,15,129.0,13.5,1.1,6.5,23.0,105.33,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,200.5,16.5,0.85,4.5,39.0,13.25,3.66
2016,3,30,6,30,401.0,33.0,1.0,5.0,78.0,27.04,18.58
2016,3,30,6,45,500.0,41.5,1.2,6.0,129.0,33.54,25.02
2016,3,30,7,0,599.0,50.0,1.4,7.0,180.0,40.03,31.14
2016,3,30,7,15,659.0,56.0,1.4,7.5,235.5,48.13,38.58
2016,3,30,7,30,719.0,62.0,1.4,8.0,291.0,52.65,42.58
2016,3,30,7,45,758.0,66.5,1.4,8.5,346.0,55.7,45.13
2016,3,30,8,0,797.0,71.0,1.4,9.0,401.0,58.71,47.58
2016,3,30,8,15,824.5,74.5,1.4,9.5,454.0,60.77,49.14
2016,3,30,8,30,852.0,78.0,1.4,10.0,507.0,62.78,50.63
2016,3,30,8,45,871.0,81.0,1.4,10.5,556.5,72.89,59.27
2016,3,30,9,0,890.0,84.0,1.4,11.0,606.0,75.02,60.81
2016,3,30,9,15,904.0,86.5,1.5,11.0,650.0,76.63,62.03
2016,3,30,9,30,918.0,89.0,1.6,11.0,694.0,94.5,61.01
2016,3,30,9,45,928.0,91.0,1.7,11.5,732.0,154.11,86.65
2016,3,30,10,0,938.0,93.0,1.8,12.0,770.0,214.69,129.36
2016,3,30,10,15,654.0,221.0,1.95,12.0,702.0,284.7,199.34
2016,3,30,10,30,370.0,349.0,2.1,12.0,634.0,342.75,258.3
2016,3,30,10,45,288.0,379.0,2.25,12.5,605.5,364.82,279.65
2016,3,30,11,0,206.0,409.0,2.4,13.0,577.0,384.04,297.41
2016,3,30,11,15,315.5,384.0,2.45,13.0,645.5,431.32,334.11
2016,3,30,11,30,425.0,359.0,2.5,13.0,714.0,491.97,381.68
2016,3,30,11,45,410.5,369.0,2.65,13.0,714.0,523.99,407.88
2016,3,30,12,0,396.0,379.0,2.8,13.0,714.0,552.57,431.14
2016,3,30,12,15,281.0,406.5,2.9,13.0,644.0,529.04,413.71
2016,3,30,12,30,166.0,434.0,3.0,13.0,574.0,490.11,383.81
2016,3,30,12,45,215.5,423.0,3.1,13.5,603.0,532.53,417.04
2016,3,30,13,0,265.0,412.0,3.2,14.0,632.0,587.31,458.77
2016,3,30,13,15,609.0,255.5,3.25,13.5,746.0,752.23,589.69
2016,3,30,13,30,953.0,99.0,3.3,13.0,860.0,901.88,701.93
2016,3,30,13,45,945.0,98.5,3.35,13.0,833.0,924.62,717.82
2016,3,30,14,0,937.0,98.0,3.4,13.0,806.0,943.6,732.29
2016,3,30,14,15,927.5,96.5,3.4,13.0,772.5,956.36,742.25
2016,3,30,14,30,918.0,95.0,3.4,13.0,739.0,965.23,749.73
2016,3,30,14,45,905.0,93.0,3.4,13.0,698.5,966.41,752.07
2016,3,30,15,0,892.0,91.0,3.4,13.0,658.0,963.71,751.97
2016,3,30,15,15,875.0,88.5,3.4,12.5,612.0,952.87,747.73
2016,3,30,15,30,858.0,86.0,3.4,12.0,566.0,949.03,748.7
2016,3,30,15,45,834.0,83.0,3.4,12.0,515.5,923.78,733.05
2016,3,30,16,0,810.0,80.0,3.4,12.0,465.0,895.24,715.13
2016,3,30,16,15,778.5,76.0,3.25,11.5,411.5,855.35,689.04
2016,3,30,16,30,747.0,72.0,3.1,11.0,358.0,812.92,660.59
2016,3,30,16,45,700.5,67.0,3.0,10.5,303.0,753.41,618.63
2016,3,30,17,0,654.0,62.0,2.9,10.0,248.0,699.75,579.55
2016,3,30,17,15,583.5,54.5,2.65,9.5,194.5,615.49,513.55
2016,3,30,17,30,513.0,47.0,2.4,9.0,141.0,532.84,445.43
2016,3,30,17,45,393.0,36.5,2.15,8.5,94.5,409.13,340.0
2016,3,30,18,0,273.0,26.0,1.9,8.0,48.0,291.58,223.83
2016,3,30,18,15,136.5,13.0,1.85,7.5,24.0,110.56,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,198.5,17.5,1.2,6.0,40.5,14.03,4.92
2016,3,31,6,30,397.0,35.0,1.2,6.0,81.0,28.64,20.01
2016,3,31,6,45,494.0,43.5,1.2,6.5,132.0,35.07,26.4
2016,3,31,7,0,591.0,52.0,1.2,7.0,183.0,41.48,32.49
2016,3,31,7,15,649.5,58.0,1.15,7.5,238.0,45.6,36.28
2016,3,31,7,30,708.0,64.0,1.1,8.0,293.0,54.08,43.88
2016,3,31,7,45,749.0,68.0,1.1,8.5,348.0,56.69,46.01
2016,3,31,8,0,790.0,72.0,1.1,9.0,403.0,59.29,48.08
2016,3,31,8,15,817.0,75.5,1.15,9.5,456.0,61.31,49.6
2016,3,31,8,30,844.0,79.0,1.2,10.0,509.0,63.27,51.05
2016,3,31,8,45,866.0,81.0,1.25,10.5,558.5,72.8,59.17
2016,3,31,9,0,888.0,83.0,1.3,11.0,608.0,74.33,60.18
2016,3,31,9,15,902.5,85.0,1.4,11.5,652.0,75.63,61.02
2016,3,31,9,30,917.0,87.0,1.5,12.0,696.0,97.05,60.48
2016,3,31,9,45,929.0,88.5,1.6,12.5,734.0,156.43,87.32
2016,3,31,10,0,941.0,90.0,1.7,13.0,772.0,216.98,130.5
2016,3,31,10,15,948.5,91.0,1.85,13.0,803.0,277.17,181.24
2016,3,31,10,30,956.0,92.0,2.0,13.0,834.0,337.53,235.09
2016,3,31,10,45,962.0,92.5,2.2,13.5,857.5,396.97,288.39
2016,3,31,11,0,968.0,93.0,2.4,14.0,881.0,455.93,340.54
2016,3,31,11,15,971.0,94.0,2.55,14.0,896.5,513.23,390.76
2016,3,31,11,30,974.0,95.0,2.7,14.0,912.0,569.28,438.73
2016,3,31,11,45,976.0,95.0,2.85,14.5,919.0,622.5,482.46
2016,3,31,12,0,978.0,95.0,3.0,15.0,926.0,673.87,523.58
2016,3,31,12,15,977.5,95.0,3.1,15.0,924.5,721.58,561.76
2016,3,31,12,30,977.0,95.0,3.2,15.0,923.0,766.79,597.35
2016,3,31,12,45,975.5,94.0,3.35,15.0,913.0,807.67,628.6
2016,3,31,13,0,974.0,93.0,3.5,15.0,903.0,845.55,656.43
2016,3,31,13,15,970.0,92.5,3.6,15.0,884.5,878.76,680.72
2016,3,31,13,30,966.0,92.0,3.7,15.0,866.0,908.55,702.68
2016,3,31,13,45,960.5,90.5,3.85,15.0,840.0,932.46,720.95
2016,3,31,14,0,955.0,89.0,4.0,15.0,814.0,952.64,736.79
2016,3,31,14,15,946.5,87.5,4.05,14.5,781.0,966.3,749.09
2016,3,31,14,30,938.0,86.0,4.1,14.0,748.0,976.04,758.94
2016,3,31,14,45,926.5,84.5,4.15,14.0,708.0,979.09,762.91
2016,3,31,15,0,915.0,83.0,4.2,14.0,668.0,978.25,764.42
2016,3,31,15,15,900.0,80.5,4.15,13.5,622.0,969.07,761.07
2016,3,31,15,30,885.0,78.0,4.1,13.0,576.0,956.18,755.29
2016,3,31,15,45,863.5,75.5,4.1,13.0,526.0,933.57,741.54
2016,3,31,16,0,842.0,73.0,4.1,13.0,476.0,918.17,733.08
2016,3,31,16,15,812.5,69.5,3.95,12.5,422.0,880.34,708.6
2016,3,31,16,30,783.0,66.0,3.8,12.0,368.0,839.9,681.81
2016,3,31,16,45,738.5,62.0,3.65,11.5,313.0,782.87,641.68
2016,3,31,17,0,694.0,58.0,3.5,11.0,258.0,724.47,598.96
2016,3,31,17,15,627.5,51.5,3.2,10.0,203.5,642.99,536.29
2016,3,31,17,30,561.0,45.0,2.9,9.0,149.0,570.83,477.36
2016,3,31,17,45,445.0,35.5,2.6,8.5,101.0,449.99,374.16
2016,3,31,18,0,329.0,26.0,2.3,8.0,53.0,336.86,262.04
2016,3,31,18,15,164.5,13.0,2.15,7.5,26.5,131.21,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,195.5,18.5,1.75,6.0,42.5,14.8,6.06
2016,4,1,6,30,391.0,37.0,1.8,6.0,85.0,30.23,21.49
2016,4,1,6,45,487.0,46.0,1.85,6.5,136.0,37.0,28.17
2016,4,1,7,0,583.0,55.0,1.9,7.0,187.0,43.72,34.53
2016,4,1,7,15,640.5,61.5,1.85,7.5,241.5,48.12,38.56
2016,4,1,7,30,698.0,68.0,1.8,8.0,296.0,52.46,42.38
2016,4,1,7,45,740.0,72.0,1.8,8.5,351.5,59.64,48.65
2016,4,1,8,0,782.0,76.0,1.8,9.0,407.0,62.13,50.6
2016,4,1,8,15,809.0,79.5,1.75,9.5,459.5,64.02,51.99
2016,4,1,8,30,836.0,83.0,1.7,10.0,512.0,65.87,53.33
2016,4,1,8,45,857.0,85.0,1.7,11.0,560.5,66.54,53.51
2016,4,1,9,0,878.0,87.0,1.7,12.0,609.0,76.67,61.98
2016,4,1,9,15,892.0,89.5,1.7,12.0,652.5,78.19,63.11
2016,4,1,9,30,906.0,92.0,1.7,12.0,696.0,103.47,63.81
2016,4,1,9,45,917.0,93.5,1.7,12.5,734.0,162.18,91.77
2016,4,1,10,0,928.0,95.0,1.7,13.0,772.0,221.95,135.04
2016,4,1,10,15,935.5,96.0,1.7,13.5,802.5,281.43,184.95
2016,4,1,10,30,943.0,97.0,1.7,14.0,833.0,341.1,237.4
2016,4,1,10,45,948.5,98.0,1.7,14.5,856.0,400.05,289.42
2016,4,1,11,0,954.0,99.0,1.7,15.0,879.0,458.5,339.97
2016,4,1,11,15,957.0,99.5,1.7,15.0,894.0,514.71,388.07
2016,4,1,11,30,960.0,100.0,1.7,15.0,909.0,569.69,433.75
2016,4,1,11,45,961.0,100.5,1.75,15.5,915.5,622.09,475.54
2016,4,1,12,0,962.0,101.0,1.8,16.0,922.0,672.62,514.63
2016,4,1,12,15,962.0,100.5,1.85,16.0,920.5,719.56,551.07
2016,4,1,12,30,962.0,100.0,1.9,16.0,919.0,764.06,584.99
2016,4,1,12,45,962.5,98.0,1.95,16.0,909.5,804.94,614.93
2016,4,1,13,0,963.0,96.0,2.0,16.0,900.0,842.96,641.57
2016,4,1,13,15,959.0,95.5,2.0,16.0,881.5,875.78,664.13
2016,4,1,13,30,955.0,95.0,2.0,16.0,863.0,905.21,684.42
2016,4,1,13,45,949.0,93.5,2.05,16.5,837.0,928.38,699.78
2016,4,1,14,0,943.0,92.0,2.1,17.0,811.0,947.82,712.77
2016,4,1,14,15,934.0,90.5,2.15,16.5,777.5,960.76,724.29
2016,4,1,14,30,925.0,89.0,2.2,16.0,744.0,969.81,733.5
2016,4,1,14,45,913.5,87.5,2.25,16.0,704.5,972.66,737.42
2016,4,1,15,0,902.0,86.0,2.3,16.0,665.0,971.68,739.03
2016,4,1,15,15,886.5,83.5,2.3,15.5,619.5,961.93,735.75
2016,4,1,15,30,871.0,81.0,2.3,15.0,574.0,948.52,730.2
2016,4,1,15,45,850.0,78.0,2.3,15.0,524.0,925.74,716.93
2016,4,1,16,0,829.0,75.0,2.3,15.0,474.0,910.25,708.83
2016,4,1,16,15,799.5,71.0,2.15,14.5,420.5,871.77,684.23
2016,4,1,16,30,770.0,67.0,2.0,14.0,367.0,830.71,657.52
2016,4,1,16,45,728.0,62.5,1.85,13.5,312.0,775.38,619.65
2016,4,1,17,0,686.0,58.0,1.7,13.0,257.0,718.65,579.37
2016,4,1,17,15,621.0,51.5,1.55,12.0,203.5,638.53,520.28
2016,4,1,17,30,556.0,45.0,1.4,11.0,150.0,567.48,464.55
2016,4,1,17,45,446.0,35.5,1.3,10.5,102.0,451.35,368.7
2016,4,1,18,0,336.0,26.0,1.2,10.0,54.0,342.51,265.14
2016,4,1,18,15,168.0,13.0,1.15,9.5,27.0,134.01,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,45,39.5,5.5,0.9,6.5,6.5,0.0,0.0
2016,4,2,6,0,79.0,11.0,1.1,7.0,13.0,9.39,0.0
2016,4,2,6,15,228.0,25.5,1.2,7.5,50.5,20.87,11.36
2016,4,2,6,30,377.0,40.0,1.3,8.0,88.0,32.66,23.56
2016,4,2,6,45,463.5,50.5,1.4,8.5,138.0,40.52,31.16
2016,4,2,7,0,550.0,61.0,1.5,9.0,188.0,48.22,38.36
2016,4,2,7,15,608.5,68.0,1.5,9.5,242.5,52.78,42.47
2016,4,2,7,30,667.0,75.0,1.5,10.0,297.0,57.27,46.37
2016,4,2,7,45,699.5,82.5,1.5,11.0,350.0,61.74,50.04
2016,4,2,8,0,732.0,90.0,1.5,12.0,403.0,66.02,53.44
2016,4,2,8,15,760.5,94.5,1.6,12.5,455.5,74.38,60.48
2016,4,2,8,30,789.0,99.0,1.7,13.0,508.0,76.51,61.99
2016,4,2,8,45,802.5,106.0,1.8,14.0,555.0,80.08,64.62
2016,4,2,9,0,816.0,113.0,1.9,15.0,602.0,83.43,67.05
2016,4,2,9,15,832.0,116.0,1.95,15.5,645.5,83.95,67.16
2016,4,2,9,30,848.0,119.0,2.0,16.0,689.0,111.54,68.56
2016,4,2,9,45,856.5,123.5,2.1,16.5,725.5,169.68,98.18
2016,4,2,10,0,865.0,128.0,2.2,17.0,762.0,228.84,141.35
2016,4,2,10,15,873.5,130.0,2.2,17.0,792.5,287.08,189.98
2016,4,2,10,30,882.0,132.0,2.2,17.0,823.0,345.83,241.26
2016,4,2,10,45,887.0,134.0,2.2,17.5,845.5,407.5,294.44
2016,4,2,11,0,892.0,136.0,2.2,18.0,868.0,463.68,342.42
2016,4,2,11,15,895.5,136.5,2.15,18.0,883.0,517.48,387.87
2016,4,2,11,30,899.0,137.0,2.1,18.0,898.0,570.23,431.14
2016,4,2,11,45,901.5,137.0,2.05,18.0,904.5,620.77,471.46
2016,4,2,12,0,904.0,137.0,2.0,18.0,911.0,669.73,509.39
2016,4,2,12,15,903.0,136.5,1.95,18.0,909.0,714.2,543.08
2016,4,2,12,30,902.0,136.0,1.9,18.0,907.0,756.32,574.24
2016,4,2,12,45,916.0,125.5,1.85,18.0,900.5,798.34,604.89
2016,4,2,13,0,930.0,115.0,1.8,18.0,894.0,838.08,631.5
2016,4,2,13,15,925.0,114.0,1.8,18.0,875.5,868.93,652.43
2016,4,2,13,30,920.0,113.0,1.8,18.0,857.0,896.39,671.17
2016,4,2,13,45,910.5,113.0,1.85,18.0,830.0,917.49,686.32
2016,4,2,14,0,901.0,113.0,1.9,18.0,803.0,934.89,699.21
2016,4,2,14,15,891.0,111.5,1.9,17.5,769.5,946.55,709.24
2016,4,2,14,30,881.0,110.0,1.9,17.0,736.0,954.44,717.03
2016,4,2,14,45,861.5,110.5,1.95,17.0,695.0,962.88,724.7
2016,4,2,15,0,842.0,111.0,2.0,17.0,654.0,956.81,722.85
2016,4,2,15,15,642.5,162.0,2.0,16.5,559.5,838.58,645.2
2016,4,2,15,30,443.0,213.0,2.0,16.0,465.0,700.95,548.68
2016,4,2,15,45,594.0,157.0,2.0,16.0,463.0,792.75,620.61
2016,4,2,16,0,745.0,101.0,2.0,16.0,461.0,870.95,677.07
2016,4,2,16,15,711.5,96.0,1.9,15.5,408.5,828.77,649.15
2016,4,2,16,30,678.0,91.0,1.8,15.0,356.0,784.33,620.31
2016,4,2,16,45,626.0,85.0,1.7,14.5,301.5,719.81,575.91
2016,4,2,17,0,574.0,79.0,1.6,14.0,247.0,654.42,529.31
2016,4,2,17,15,503.5,69.5,1.45,13.0,195.0,568.49,465.21
2016,4,2,17,30,433.0,60.0,1.3,12.0,143.0,483.79,398.53
2016,4,2,17,45,322.5,46.5,1.2,11.5,97.0,363.77,299.23
2016,4,2,18,0,212.0,33.0,1.1,11.0,51.0,255.63,199.42
2016,4,2,18,15,106.0,16.5,1.0,10.5,25.5,91.79,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,6.5,0.9,7.5,7.5,0.0,0.0
2016,4,3,6,0,65.0,13.0,1.0,8.0,15.0,11.1,0.0
2016,4,3,6,15,201.0,29.5,1.0,8.0,52.5,22.88,13.42
2016,4,3,6,30,337.0,46.0,1.0,8.0,90.0,37.65,28.1
2016,4,3,6,45,427.0,57.5,1.05,8.5,140.5,46.13,36.28
2016,4,3,7,0,517.0,69.0,1.1,9.0,191.0,54.42,44.0
2016,4,3,7,15,576.5,77.5,1.05,9.5,245.5,59.86,48.88
2016,4,3,7,30,636.0,86.0,1.0,10.0,300.0,65.18,53.47
2016,4,3,7,45,675.5,92.5,1.0,11.0,354.0,68.65,56.17
2016,4,3,8,0,715.0,99.0,1.0,12.0,408.0,72.01,58.7
2016,4,3,8,15,744.5,104.0,1.05,12.5,460.5,74.08,60.18
2016,4,3,8,30,774.0,109.0,1.1,13.0,513.0,76.08,61.57
2016,4,3,8,45,794.5,113.5,1.15,13.5,561.0,85.09,69.06
2016,4,3,9,0,815.0,118.0,1.2,14.0,609.0,86.65,70.03
2016,4,3,9,15,831.0,121.0,1.25,14.0,652.5,87.04,70.16
2016,4,3,9,30,847.0,124.0,1.3,14.0,696.0,118.26,72.79
2016,4,3,9,45,857.0,127.0,1.4,14.5,733.0,175.55,102.9
2016,4,3,10,0,867.0,130.0,1.5,15.0,770.0,234.0,146.09
2016,4,3,10,15,875.5,132.0,1.55,15.0,800.5,292.36,195.15
2016,4,3,10,30,884.0,134.0,1.6,15.0,831.0,351.23,246.67
2016,4,3,10,45,891.5,134.5,1.65,15.5,854.0,412.72,299.71
2016,4,3,11,0,899.0,135.0,1.7,16.0,877.0,469.08,347.86
2016,4,3,11,15,902.5,136.0,1.7,16.0,891.5,523.54,393.82
2016,4,3,11,30,906.0,137.0,1.7,16.0,906.0,576.94,437.63
2016,4,3,11,45,778.0,213.0,1.7,16.5,877.5,616.63,468.23
2016,4,3,12,0,650.0,289.0,1.7,17.0,849.0,644.21,488.12
2016,4,3,12,15,778.5,213.0,1.7,17.0,882.0,706.28,535.85
2016,4,3,12,30,907.0,137.0,1.7,17.0,915.0,763.51,579.87
2016,4,3,12,45,907.0,135.0,1.7,17.0,905.5,802.73,608.47
2016,4,3,13,0,907.0,133.0,1.7,17.0,896.0,839.23,633.48
2016,4,3,13,15,700.0,227.5,1.75,17.0,809.0,809.17,611.38
2016,4,3,13,30,493.0,322.0,1.8,17.0,722.0,748.41,566.67
2016,4,3,13,45,450.0,325.5,1.85,17.0,682.5,736.71,559.79
2016,4,3,14,0,407.0,329.0,1.9,17.0,643.0,706.54,539.62
2016,4,3,14,15,512.5,276.5,2.0,16.5,654.0,782.69,598.97
2016,4,3,14,30,618.0,224.0,2.1,16.0,665.0,848.4,650.15
2016,4,3,14,45,737.5,166.0,2.25,16.0,664.0,915.85,699.82
2016,4,3,15,0,857.0,108.0,2.4,16.0,663.0,969.68,739.03
2016,4,3,15,15,839.5,104.5,2.5,15.5,617.0,957.0,734.14
