Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,15,30,822.0,101.0,2.6,15.0,571.0,940.63,727.42
2016,4,3,15,45,804.5,95.5,2.75,15.0,522.0,918.32,715.63
2016,4,3,16,0,787.0,90.0,2.9,15.0,473.0,892.66,701.33
2016,4,3,16,15,755.5,85.5,2.85,14.5,420.0,851.86,675.7
2016,4,3,16,30,724.0,81.0,2.8,14.0,367.0,815.1,652.55
2016,4,3,16,45,677.5,75.5,2.8,13.5,312.0,755.46,611.9
2016,4,3,17,0,631.0,70.0,2.8,13.0,257.0,694.87,568.92
2016,4,3,17,15,563.5,62.0,2.55,12.0,204.0,612.26,506.36
2016,4,3,17,30,496.0,54.0,2.3,11.0,151.0,530.92,441.37
2016,4,3,17,45,375.0,43.0,2.1,10.5,103.0,404.85,335.91
2016,4,3,18,0,254.0,32.0,1.9,10.0,55.0,286.01,227.16
2016,4,3,18,15,127.0,16.0,1.85,9.5,27.5,138.73,0.0
2016,4,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,45,60.0,7.0,1.6,7.5,9.0,0.0,0.0
2016,4,4,6,0,120.0,14.0,1.7,8.0,18.0,11.95,0.0
2016,4,4,6,15,271.5,27.0,1.85,8.5,58.0,22.06,13.0
2016,4,4,6,30,423.0,40.0,2.0,9.0,98.0,32.57,23.49
2016,4,4,6,45,511.0,48.5,2.2,9.5,149.5,38.86,29.58
2016,4,4,7,0,599.0,57.0,2.4,10.0,201.0,45.1,35.39
2016,4,4,7,15,655.0,63.0,2.45,10.5,256.0,49.08,38.95
2016,4,4,7,30,711.0,69.0,2.5,11.0,311.0,57.76,46.59
2016,4,4,7,45,749.0,73.0,2.6,11.5,366.5,60.2,48.51
2016,4,4,8,0,787.0,77.0,2.7,12.0,422.0,62.63,50.38
2016,4,4,8,15,814.0,81.0,2.7,12.5,474.5,64.86,52.05
2016,4,4,8,30,841.0,85.0,2.7,13.0,527.0,67.02,53.64
2016,4,4,8,45,862.5,87.0,2.75,13.5,576.5,67.65,53.89
2016,4,4,9,0,884.0,89.0,2.8,14.0,626.0,77.94,62.55
2016,4,4,9,15,899.0,91.5,2.85,14.0,670.5,79.43,63.64
2016,4,4,9,30,914.0,94.0,2.9,14.0,715.0,116.3,68.02
2016,4,4,9,45,924.5,96.0,2.95,14.5,753.0,175.75,100.14
2016,4,4,10,0,935.0,98.0,3.0,15.0,791.0,236.19,145.71
2016,4,4,10,15,943.5,99.5,3.05,15.0,822.5,296.61,197.52
2016,4,4,10,30,952.0,101.0,3.1,15.0,854.0,357.33,251.74
2016,4,4,10,45,955.5,103.5,3.2,15.5,877.5,417.09,304.96
2016,4,4,11,0,959.0,106.0,3.3,16.0,901.0,476.17,356.59
2016,4,4,11,15,963.0,107.0,3.35,16.0,916.5,533.46,406.09
2016,4,4,11,30,967.0,108.0,3.4,16.0,932.0,589.62,453.38
2016,4,4,11,45,967.0,109.5,3.45,16.0,939.0,642.58,496.99
2016,4,4,12,0,967.0,111.0,3.5,16.0,946.0,693.6,538.03
2016,4,4,12,15,967.0,111.0,3.55,16.0,945.0,741.21,575.64
2016,4,4,12,30,967.0,111.0,3.6,16.0,944.0,786.43,610.72
2016,4,4,12,45,965.5,110.5,3.7,16.5,934.5,827.47,640.31
2016,4,4,13,0,964.0,110.0,3.8,17.0,925.0,865.58,666.61
2016,4,4,13,15,961.0,109.5,3.85,16.5,907.0,899.38,692.13
2016,4,4,13,30,958.0,109.0,3.9,16.0,889.0,929.84,715.45
2016,4,4,13,45,952.5,107.5,4.0,16.0,863.0,953.66,733.24
2016,4,4,14,0,947.0,106.0,4.1,16.0,837.0,973.77,748.65
2016,4,4,14,15,939.0,104.0,4.1,16.0,803.5,987.27,759.08
2016,4,4,14,30,931.0,102.0,4.1,16.0,770.0,996.88,767.04
2016,4,4,14,45,923.0,98.5,4.1,16.0,730.0,1000.92,771.38
2016,4,4,15,0,915.0,95.0,4.1,16.0,690.0,1001.05,773.26
2016,4,4,15,15,899.0,92.5,4.05,15.5,644.0,990.82,769.28
2016,4,4,15,30,883.0,90.0,4.0,15.0,598.0,987.86,770.65
2016,4,4,15,45,863.5,86.5,4.0,14.5,547.0,965.69,758.86
2016,4,4,16,0,844.0,83.0,4.0,14.0,496.0,940.07,744.7
2016,4,4,16,15,813.5,79.0,3.8,13.5,441.0,900.18,718.84
2016,4,4,16,30,783.0,75.0,3.6,13.0,386.0,857.6,690.62
2016,4,4,16,45,737.0,70.5,3.45,12.5,329.5,797.81,649.05
2016,4,4,17,0,691.0,66.0,3.3,12.0,273.0,744.04,610.57
2016,4,4,17,15,622.5,59.0,2.9,11.0,217.0,660.38,546.81
2016,4,4,17,30,554.0,52.0,2.5,10.0,161.0,577.96,480.68
2016,4,4,17,45,433.0,42.0,2.1,9.5,111.0,451.24,374.38
2016,4,4,18,0,312.0,32.0,1.7,9.0,61.0,331.49,265.24
2016,4,4,18,15,156.0,16.0,1.6,8.5,30.5,164.58,0.0
2016,4,4,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,92.0,7.5,1.2,6.5,11.0,6.4,0.0
2016,4,5,6,0,184.0,15.0,1.2,7.0,22.0,12.27,0.0
2016,4,5,6,15,340.5,26.0,1.35,7.5,65.0,21.27,12.65
2016,4,5,6,30,497.0,37.0,1.5,8.0,108.0,30.22,21.57
2016,4,5,6,45,584.0,44.0,1.65,9.0,162.0,38.65,29.5
2016,4,5,7,0,671.0,51.0,1.8,10.0,216.0,44.38,34.76
2016,4,5,7,15,722.5,56.0,1.8,10.5,272.5,48.14,38.11
2016,4,5,7,30,774.0,61.0,1.8,11.0,329.0,51.89,41.31
2016,4,5,7,45,809.5,64.5,1.85,12.0,385.5,54.26,43.11
2016,4,5,8,0,845.0,68.0,1.9,13.0,442.0,56.61,44.84
2016,4,5,8,15,869.0,71.0,2.0,13.5,495.0,66.11,52.93
2016,4,5,8,30,893.0,74.0,2.1,14.0,548.0,68.62,54.8
2016,4,5,8,45,911.0,76.5,2.25,15.0,597.5,70.57,56.09
2016,4,5,9,0,929.0,79.0,2.4,16.0,647.0,72.41,57.26
2016,4,5,9,15,941.5,80.5,2.45,16.5,691.0,73.41,57.83
2016,4,5,9,30,954.0,82.0,2.5,17.0,735.0,114.88,63.36
2016,4,5,9,45,963.5,83.5,2.55,17.5,772.5,176.01,97.05
2016,4,5,10,0,973.0,85.0,2.6,18.0,810.0,238.0,143.84
2016,4,5,10,15,979.5,86.0,2.55,18.0,840.5,299.55,196.3
2016,4,5,10,30,986.0,87.0,2.5,18.0,871.0,361.12,250.67
2016,4,5,10,45,989.5,88.5,2.45,18.5,893.5,421.78,303.73
2016,4,5,11,0,993.0,90.0,2.4,19.0,916.0,481.67,354.87
2016,4,5,11,15,995.5,90.5,2.4,19.0,930.5,539.32,403.59
2016,4,5,11,30,998.0,91.0,2.4,19.0,945.0,595.59,449.81
2016,4,5,11,45,998.5,91.0,2.45,19.5,951.0,648.71,491.63
2016,4,5,12,0,999.0,91.0,2.5,20.0,957.0,699.79,530.66
2016,4,5,12,15,998.0,91.0,2.6,20.0,954.5,747.62,567.63
2016,4,5,12,30,997.0,91.0,2.7,20.0,952.0,792.85,602.04
2016,4,5,12,45,992.5,91.5,2.8,20.5,941.0,833.15,629.49
2016,4,5,13,0,988.0,92.0,2.9,21.0,930.0,870.25,654.37
2016,4,5,13,15,984.0,91.5,2.9,21.0,911.0,903.45,677.12
2016,4,5,13,30,980.0,91.0,2.9,21.0,892.0,933.17,697.53
2016,4,5,13,45,973.5,90.0,2.95,21.0,865.0,956.59,714.19
2016,4,5,14,0,967.0,89.0,3.0,21.0,838.0,976.21,728.5
2016,4,5,14,15,959.0,87.5,2.95,21.0,804.0,990.05,738.3
2016,4,5,14,30,951.0,86.0,2.9,21.0,770.0,999.95,745.69
2016,4,5,14,45,939.0,84.5,2.85,21.0,729.5,1002.14,748.16
2016,4,5,15,0,927.0,83.0,2.8,21.0,689.0,1000.39,748.29
2016,4,5,15,15,912.5,81.0,2.65,20.5,643.0,991.8,744.56
2016,4,5,15,30,898.0,79.0,2.5,20.0,597.0,979.51,738.52
2016,4,5,15,45,877.0,76.0,2.35,20.0,546.0,956.12,723.71
2016,4,5,16,0,856.0,73.0,2.2,20.0,495.0,929.45,706.8
2016,4,5,16,15,828.0,70.0,2.0,19.0,441.0,903.56,692.45
2016,4,5,16,30,800.0,67.0,1.8,18.0,387.0,864.42,668.5
2016,4,5,16,45,758.5,62.5,1.6,17.5,331.0,808.51,630.87
2016,4,5,17,0,717.0,58.0,1.4,17.0,275.0,751.16,591.01
2016,4,5,17,15,654.0,52.0,1.3,16.0,220.0,672.13,535.34
2016,4,5,17,30,591.0,46.0,1.2,15.0,165.0,593.67,476.62
2016,4,5,17,45,482.5,37.5,1.2,14.5,115.0,485.89,390.9
2016,4,5,18,0,374.0,29.0,1.2,14.0,65.0,376.9,295.08
2016,4,5,18,15,187.0,14.5,1.2,13.5,32.5,186.68,23.99
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,77.5,8.5,1.15,11.5,12.0,7.26,0.0
2016,4,6,6,0,155.0,17.0,1.1,12.0,24.0,13.92,0.0
2016,4,6,6,15,305.0,29.5,1.1,13.0,66.5,24.12,14.89
2016,4,6,6,30,455.0,42.0,1.1,14.0,109.0,34.17,24.53
2016,4,6,6,45,538.0,50.5,1.15,15.0,162.0,40.43,30.38
2016,4,6,7,0,621.0,59.0,1.2,16.0,215.0,46.63,35.9
2016,4,6,7,15,675.0,65.5,1.3,16.5,271.0,50.96,39.65
2016,4,6,7,30,729.0,72.0,1.4,17.0,327.0,60.16,47.55
2016,4,6,7,45,761.0,77.5,1.55,17.5,382.0,63.64,50.31
2016,4,6,8,0,793.0,83.0,1.7,18.0,437.0,67.01,52.93
2016,4,6,8,15,818.5,87.0,1.75,18.5,490.0,69.06,54.38
2016,4,6,8,30,844.0,91.0,1.8,19.0,543.0,71.04,55.75
2016,4,6,8,45,622.0,169.5,1.85,20.0,519.0,110.96,89.1
2016,4,6,9,0,400.0,248.0,1.9,21.0,495.0,159.79,128.94
2016,4,6,9,15,650.0,177.0,1.95,21.5,610.0,109.23,86.46
2016,4,6,9,30,900.0,106.0,2.0,22.0,725.0,130.05,73.98
2016,4,6,9,45,740.0,181.0,2.05,22.5,708.0,198.42,121.19
2016,4,6,10,0,580.0,256.0,2.1,23.0,691.0,268.5,180.36
2016,4,6,10,15,562.5,277.5,2.05,23.0,713.0,319.07,221.69
2016,4,6,10,30,545.0,299.0,2.0,23.0,735.0,368.15,262.52
2016,4,6,10,45,579.5,296.0,1.95,23.5,770.5,417.94,301.8
2016,4,6,11,0,614.0,293.0,1.9,24.0,806.0,470.97,343.0
2016,4,6,11,15,546.5,326.0,1.85,24.0,788.5,504.84,370.94
2016,4,6,11,30,479.0,359.0,1.8,24.0,771.0,531.96,392.58
2016,4,6,11,45,493.0,360.5,1.8,24.5,787.0,575.87,424.69
2016,4,6,12,0,507.0,362.0,1.8,25.0,803.0,620.3,456.31
2016,4,6,12,15,722.0,243.0,1.7,25.0,870.0,701.27,515.84
2016,4,6,12,30,937.0,124.0,1.6,25.0,937.0,782.2,574.64
2016,4,6,12,45,752.0,224.5,1.55,25.0,872.0,785.41,573.6
2016,4,6,13,0,567.0,325.0,1.5,25.0,807.0,763.13,555.73
2016,4,6,13,15,584.5,307.5,1.4,25.0,795.5,790.62,574.83
2016,4,6,13,30,602.0,290.0,1.3,25.0,784.0,816.12,591.87
2016,4,6,13,45,749.5,206.5,1.25,25.0,802.0,895.09,646.69
2016,4,6,14,0,897.0,123.0,1.2,25.0,820.0,950.74,681.24
2016,4,6,14,15,887.0,121.0,1.05,25.0,786.0,961.67,685.95
2016,4,6,14,30,877.0,119.0,0.9,25.0,752.0,980.08,695.73
2016,4,6,14,45,757.0,153.0,0.8,25.0,678.5,925.35,660.86
2016,4,6,15,0,637.0,187.0,0.7,25.0,605.0,858.24,618.8
2016,4,6,15,15,606.5,179.5,0.6,24.5,555.5,828.3,601.51
2016,4,6,15,30,576.0,172.0,0.5,24.0,506.0,786.63,575.96
2016,4,6,15,45,640.5,137.0,0.4,23.5,478.5,820.97,600.21
2016,4,6,16,0,705.0,102.0,0.3,23.0,451.0,839.51,613.12
2016,4,6,16,15,481.0,131.5,0.3,22.0,358.0,648.67,489.5
2016,4,6,16,30,257.0,161.0,0.3,21.0,265.0,453.45,352.07
2016,4,6,16,45,230.5,142.5,0.3,20.5,225.5,406.8,320.98
2016,4,6,17,0,204.0,124.0,0.3,20.0,186.0,360.15,287.06
2016,4,6,17,15,179.0,101.0,0.4,19.0,148.0,308.05,248.54
2016,4,6,17,30,154.0,78.0,0.5,18.0,110.0,255.6,207.52
2016,4,6,17,45,112.0,56.5,0.6,17.5,76.0,191.6,154.09
2016,4,6,18,0,70.0,35.0,0.7,17.0,42.0,112.2,85.94
2016,4,6,18,15,35.0,17.5,0.7,16.5,21.0,53.12,9.68
2016,4,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,1.5,10.0,7.0,5.97,0.0
2016,4,7,6,0,0.0,14.0,1.6,10.0,14.0,11.55,0.0
2016,4,7,6,15,25.0,34.5,1.8,10.5,38.5,27.67,18.28
2016,4,7,6,30,50.0,55.0,2.0,11.0,63.0,42.47,32.26
2016,4,7,6,45,68.0,78.0,2.25,11.5,93.0,58.86,47.34
2016,4,7,7,0,86.0,101.0,2.5,12.0,123.0,74.82,61.73
2016,4,7,7,15,101.5,123.5,2.65,12.0,155.0,90.05,75.28
2016,4,7,7,30,117.0,146.0,2.8,12.0,187.0,104.85,88.2
2016,4,7,7,45,81.0,163.0,2.95,12.5,194.0,119.64,100.71
2016,4,7,8,0,45.0,180.0,3.1,13.0,201.0,130.85,109.9
2016,4,7,8,15,130.0,210.5,3.1,13.0,279.0,144.53,121.31
2016,4,7,8,30,215.0,241.0,3.1,13.0,357.0,162.79,136.53
2016,4,7,8,45,245.5,260.0,3.15,13.5,404.0,164.63,137.37
2016,4,7,9,0,276.0,279.0,3.2,14.0,451.0,173.72,144.4
2016,4,7,9,15,242.5,305.5,3.15,14.0,464.0,197.05,163.63
2016,4,7,9,30,209.0,332.0,3.1,14.0,477.0,226.31,173.19
2016,4,7,9,45,194.0,352.5,3.1,14.5,492.5,255.89,193.77
2016,4,7,10,0,179.0,373.0,3.1,15.0,508.0,284.24,215.8
2016,4,7,10,15,147.0,386.0,3.0,15.0,500.0,302.93,232.08
2016,4,7,10,30,115.0,399.0,2.9,15.0,492.0,326.96,252.34
2016,4,7,10,45,125.5,412.5,2.8,15.5,516.0,345.61,266.52
2016,4,7,11,0,136.0,426.0,2.7,16.0,540.0,374.69,288.64
2016,4,7,11,15,133.5,433.5,2.6,16.0,547.0,395.07,304.59
2016,4,7,11,30,131.0,441.0,2.5,16.0,554.0,415.28,320.2
2016,4,7,11,45,136.5,439.5,2.45,16.5,558.0,433.19,333.47
2016,4,7,12,0,142.0,438.0,2.4,17.0,562.0,451.2,346.69
2016,4,7,12,15,135.5,441.5,2.35,17.0,560.0,465.29,357.32
2016,4,7,12,30,129.0,445.0,2.3,17.0,558.0,478.62,367.29
2016,4,7,12,45,137.5,441.0,2.3,17.0,560.0,496.01,380.68
2016,4,7,13,0,146.0,437.0,2.3,17.0,562.0,513.41,394.08
2016,4,7,13,15,178.0,426.5,2.3,17.0,575.5,544.07,417.83
2016,4,7,13,30,210.0,416.0,2.3,17.0,589.0,575.7,442.19
2016,4,7,13,45,247.5,395.5,2.35,17.0,593.5,602.91,463.85
2016,4,7,14,0,285.0,375.0,2.4,17.0,598.0,647.04,497.51
2016,4,7,14,15,191.0,360.5,2.45,16.5,507.0,541.45,420.41
2016,4,7,14,30,97.0,346.0,2.5,16.0,416.0,429.0,336.12
2016,4,7,14,45,85.0,322.0,2.55,16.0,381.5,399.16,314.61
2016,4,7,15,0,73.0,298.0,2.6,16.0,347.0,368.05,291.45
2016,4,7,15,15,77.0,279.0,2.6,15.5,327.0,357.27,284.88
2016,4,7,15,30,81.0,260.0,2.6,15.0,307.0,345.97,277.79
2016,4,7,15,45,190.5,232.5,2.65,15.0,331.0,446.46,361.24
2016,4,7,16,0,300.0,205.0,2.7,15.0,355.0,544.63,440.95
2016,4,7,16,15,411.0,161.5,2.65,14.5,342.0,620.01,503.21
2016,4,7,16,30,522.0,118.0,2.6,14.0,329.0,667.91,543.33
2016,4,7,16,45,470.5,110.5,2.55,14.0,280.5,605.61,496.84
2016,4,7,17,0,419.0,103.0,2.5,14.0,232.0,543.67,450.01
2016,4,7,17,15,367.0,88.0,2.3,13.5,185.0,472.04,393.68
2016,4,7,17,30,315.0,73.0,2.1,13.0,138.0,401.89,335.91
2016,4,7,17,45,236.5,55.5,1.95,12.5,96.0,308.69,256.36
2016,4,7,18,0,158.0,38.0,1.8,12.0,54.0,220.38,176.77
2016,4,7,18,15,79.0,19.0,1.8,11.5,27.0,99.19,34.33
2016,4,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.2,9.5,4.5,3.84,0.0
2016,4,8,6,0,0.0,9.0,1.4,10.0,9.0,7.4,0.0
2016,4,8,6,15,0.0,24.5,1.5,10.0,24.5,20.23,12.0
2016,4,8,6,30,0.0,40.0,1.6,10.0,40.0,32.88,23.9
2016,4,8,6,45,0.0,58.5,1.7,10.5,58.5,47.4,37.28
2016,4,8,7,0,0.0,77.0,1.8,11.0,77.0,61.75,50.27
2016,4,8,7,15,0.0,98.0,1.75,11.0,98.0,77.72,64.55
2016,4,8,7,30,0.0,119.0,1.7,11.0,119.0,93.5,78.4
2016,4,8,7,45,0.0,88.0,1.7,11.0,88.0,72.22,59.22
2016,4,8,8,0,0.0,57.0,1.7,11.0,57.0,47.21,36.76
2016,4,8,8,15,0.0,97.0,1.65,11.0,97.0,79.89,65.59
2016,4,8,8,30,0.0,137.0,1.6,11.0,137.0,109.97,91.62
2016,4,8,8,45,2.5,158.0,1.55,11.5,160.0,125.62,104.61
2016,4,8,9,0,5.0,179.0,1.5,12.0,183.0,141.04,117.25
2016,4,8,9,15,2.5,107.0,1.5,12.0,109.0,88.47,71.77
2016,4,8,9,30,0.0,35.0,1.5,12.0,35.0,29.06,18.87
2016,4,8,9,45,20.0,178.5,1.55,12.0,194.0,139.28,109.21
2016,4,8,10,0,40.0,322.0,1.6,12.0,353.0,240.04,188.62
2016,4,8,10,15,63.0,356.0,1.65,12.0,406.5,274.71,214.6
2016,4,8,10,30,86.0,390.0,1.7,12.0,460.0,313.14,243.97
2016,4,8,10,45,89.5,403.0,1.75,12.0,477.5,334.53,260.78
2016,4,8,11,0,93.0,416.0,1.8,12.0,495.0,356.58,278.15
2016,4,8,11,15,121.0,431.0,1.8,12.0,535.0,388.13,302.49
2016,4,8,11,30,149.0,446.0,1.8,12.0,575.0,429.06,333.92
2016,4,8,11,45,97.0,419.5,1.85,12.5,504.0,395.96,308.62
2016,4,8,12,0,45.0,393.0,1.9,13.0,433.0,353.23,275.66
2016,4,8,12,15,60.5,409.0,1.95,13.0,462.0,384.68,300.34
2016,4,8,12,30,76.0,425.0,2.0,13.0,491.0,418.18,326.15
2016,4,8,12,45,76.5,420.0,2.05,13.0,486.5,423.78,330.69
2016,4,8,13,0,77.0,415.0,2.1,13.0,482.0,429.0,335.13
2016,4,8,13,15,38.5,268.5,2.1,13.0,302.0,270.32,213.25
2016,4,8,13,30,0.0,122.0,2.1,13.0,122.0,102.44,78.79
2016,4,8,13,45,5.5,171.5,2.1,13.0,176.0,150.32,118.26
2016,4,8,14,0,11.0,221.0,2.1,13.0,230.0,200.15,158.58
2016,4,8,14,15,5.5,135.5,2.1,13.0,140.0,119.56,93.47
2016,4,8,14,30,0.0,50.0,2.1,13.0,50.0,41.58,29.17
2016,4,8,14,45,0.0,79.5,2.1,13.0,79.5,66.19,49.81
2016,4,8,15,0,0.0,109.0,2.1,13.0,109.0,91.48,70.91
2016,4,8,15,15,0.0,60.0,2.05,12.5,60.0,49.82,36.43
2016,4,8,15,30,0.0,11.0,2.0,12.0,11.0,9.09,2.1
2016,4,8,15,45,0.0,66.0,1.95,12.0,66.0,54.76,41.01
2016,4,8,16,0,0.0,121.0,1.9,12.0,121.0,104.6,83.16
2016,4,8,16,15,0.0,63.5,1.75,12.0,63.5,52.63,39.44
2016,4,8,16,30,0.0,6.0,1.6,12.0,6.0,4.94,0.0
2016,4,8,16,45,0.0,5.0,1.5,12.0,5.0,4.11,0.0
2016,4,8,17,0,0.0,4.0,1.4,12.0,4.0,3.29,0.0
2016,4,8,17,15,0.0,3.0,1.25,11.5,3.0,2.46,0.0
2016,4,8,17,30,0.0,2.0,1.1,11.0,2.0,1.64,0.0
2016,4,8,17,45,0.0,1.5,1.0,11.0,1.5,1.23,0.0
2016,4,8,18,0,0.0,1.0,0.9,11.0,1.0,0.82,0.0
2016,4,8,18,15,0.0,0.5,0.9,10.5,0.5,0.41,0.0
2016,4,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,6.0,0.75,8.5,6.0,5.12,0.0
2016,4,9,6,0,0.0,12.0,0.8,9.0,12.0,9.88,0.62
2016,4,9,6,15,0.0,30.0,0.95,9.0,30.0,24.66,16.07
2016,4,9,6,30,0.0,48.0,1.1,9.0,48.0,38.82,29.4
2016,4,9,6,45,1.5,69.5,1.25,9.5,70.0,55.3,44.6
2016,4,9,7,0,3.0,91.0,1.4,10.0,92.0,71.59,59.33
2016,4,9,7,15,10.0,111.0,1.45,10.0,115.0,86.78,72.88
2016,4,9,7,30,17.0,131.0,1.5,10.0,138.0,101.86,86.09
2016,4,9,7,45,102.0,164.5,1.55,10.5,211.0,116.82,98.79
2016,4,9,8,0,187.0,198.0,1.6,11.0,284.0,137.71,116.42
2016,4,9,8,15,181.0,223.0,1.6,11.0,314.0,152.1,128.38
2016,4,9,8,30,175.0,248.0,1.6,11.0,344.0,165.9,139.73
2016,4,9,8,45,221.0,266.5,1.6,11.5,398.5,176.77,148.23
2016,4,9,9,0,267.0,285.0,1.6,12.0,453.0,176.32,147.09
2016,4,9,9,15,324.5,292.5,1.55,12.0,510.5,179.58,149.42
2016,4,9,9,30,382.0,300.0,1.5,12.0,568.0,213.15,156.93
2016,4,9,9,45,318.5,334.0,1.5,12.0,565.5,253.67,187.17
2016,4,9,10,0,255.0,368.0,1.5,12.0,563.0,287.84,216.37
2016,4,9,10,15,160.0,373.0,1.4,12.0,497.0,300.53,230.62
2016,4,9,10,30,65.0,378.0,1.3,12.0,431.0,299.61,233.3
2016,4,9,10,45,91.0,402.5,1.25,12.5,478.5,335.37,260.0
2016,4,9,11,0,117.0,427.0,1.2,13.0,526.0,368.84,284.75
2016,4,9,11,15,113.0,433.0,1.1,13.0,530.5,390.66,301.23
2016,4,9,11,30,109.0,439.0,1.0,13.0,535.0,405.93,312.6
2016,4,9,11,45,195.5,439.5,0.95,13.0,611.5,468.8,359.83
2016,4,9,12,0,282.0,440.0,0.9,13.0,688.0,543.69,414.91
2016,4,9,12,15,238.0,446.0,0.8,13.0,655.5,539.31,410.59
2016,4,9,12,30,194.0,452.0,0.7,13.0,623.0,532.26,404.71
2016,4,9,12,45,190.5,446.5,0.6,13.5,612.5,542.04,410.73
2016,4,9,13,0,187.0,441.0,0.5,14.0,602.0,550.65,415.56
2016,4,9,13,15,213.0,428.0,0.55,14.0,607.5,575.61,434.89
2016,4,9,13,30,239.0,415.0,0.6,14.0,613.0,600.85,454.28
2016,4,9,13,45,185.5,403.0,0.65,14.0,554.0,556.53,422.84
2016,4,9,14,0,132.0,391.0,0.7,14.0,495.0,508.3,388.62
2016,4,9,14,15,158.0,374.5,0.85,14.0,494.0,526.18,404.87
2016,4,9,14,30,184.0,358.0,1.0,14.0,493.0,543.82,420.38
2016,4,9,14,45,276.0,321.0,1.15,14.0,510.5,621.73,481.34
2016,4,9,15,0,368.0,284.0,1.3,14.0,528.0,679.52,527.31
2016,4,9,15,15,213.5,268.5,1.4,13.5,408.5,498.63,394.41
2016,4,9,15,30,59.0,253.0,1.5,13.0,289.0,315.73,252.71
2016,4,9,15,45,108.5,238.0,1.6,13.0,296.0,352.9,285.97
2016,4,9,16,0,158.0,223.0,1.7,13.0,303.0,409.81,333.2
2016,4,9,16,15,79.0,163.5,1.7,12.5,203.5,243.67,200.33
2016,4,9,16,30,0.0,104.0,1.7,12.0,104.0,90.64,71.68
2016,4,9,16,45,0.0,89.0,1.7,12.0,89.0,77.1,60.66
2016,4,9,17,0,0.0,74.0,1.7,12.0,74.0,63.43,49.14
2016,4,9,17,15,0.0,59.5,1.55,11.5,59.5,50.14,37.84
2016,4,9,17,30,0.0,45.0,1.4,11.0,45.0,37.23,26.64
2016,4,9,17,45,0.0,31.5,1.25,11.0,31.5,26.01,16.7
2016,4,9,18,0,0.0,18.0,1.1,11.0,18.0,14.82,6.73
2016,4,9,18,15,0.0,9.0,1.1,10.5,9.0,7.4,0.0
2016,4,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.0,1.05,8.0,6.0,5.12,0.0
2016,4,10,6,0,0.0,12.0,1.2,8.0,12.0,9.87,1.31
2016,4,10,6,15,0.0,27.5,1.3,8.0,27.5,22.72,14.5
2016,4,10,6,30,0.0,43.0,1.4,8.0,43.0,35.26,26.36
2016,4,10,6,45,0.0,61.5,1.5,8.5,61.5,49.75,39.77
2016,4,10,7,0,0.0,80.0,1.6,9.0,80.0,64.09,52.8
2016,4,10,7,15,0.0,99.5,1.6,9.0,99.5,78.99,66.17
2016,4,10,7,30,0.0,119.0,1.6,9.0,119.0,93.75,79.18
2016,4,10,7,45,6.0,140.5,1.65,9.5,143.5,109.79,92.94
2016,4,10,8,0,12.0,162.0,1.7,10.0,168.0,125.66,106.32
2016,4,10,8,15,6.0,149.0,1.75,10.0,152.0,117.94,99.15
2016,4,10,8,30,0.0,136.0,1.8,10.0,136.0,109.36,91.32
2016,4,10,8,45,1.0,150.0,1.85,10.5,151.0,120.02,100.13
2016,4,10,9,0,2.0,164.0,1.9,11.0,166.0,130.57,108.73
2016,4,10,9,15,5.0,182.5,1.95,11.0,187.0,144.23,120.13
2016,4,10,9,30,8.0,201.0,2.0,11.0,208.0,159.24,126.56
2016,4,10,9,45,7.0,188.0,2.15,11.5,194.0,151.46,119.7
2016,4,10,10,0,6.0,175.0,2.3,12.0,180.0,142.84,112.35
2016,4,10,10,15,7.0,180.5,2.4,12.0,186.5,148.33,116.66
2016,4,10,10,30,8.0,186.0,2.5,12.0,193.0,153.95,121.1
2016,4,10,10,45,9.5,203.5,2.65,12.0,211.5,169.27,133.4
2016,4,10,11,0,11.0,221.0,2.8,12.0,230.0,184.94,145.96
2016,4,10,11,15,9.0,198.5,2.85,12.0,206.5,167.56,131.95
2016,4,10,11,30,7.0,176.0,2.9,12.0,183.0,149.39,117.32
2016,4,10,11,45,8.5,190.0,3.0,12.0,198.0,162.52,127.99
2016,4,10,12,0,10.0,204.0,3.1,12.0,213.0,175.96,138.86
2016,4,10,12,15,9.0,190.5,3.15,12.0,198.5,165.14,130.16
2016,4,10,12,30,8.0,177.0,3.2,12.0,184.0,153.99,121.23
2016,4,10,12,45,4.0,132.5,3.25,12.0,136.0,114.1,88.79
2016,4,10,13,0,0.0,88.0,3.3,12.0,88.0,73.6,55.52
2016,4,10,13,15,2.0,120.0,3.35,12.0,121.5,102.35,79.34
2016,4,10,13,30,4.0,152.0,3.4,12.0,155.0,131.67,103.46
2016,4,10,13,45,4.0,155.0,3.45,12.0,158.0,134.62,105.97
2016,4,10,14,0,4.0,158.0,3.5,12.0,161.0,137.63,108.58
2016,4,10,14,15,3.0,155.5,3.5,11.5,158.0,134.89,106.68
2016,4,10,14,30,2.0,153.0,3.5,11.0,155.0,132.13,104.77
2016,4,10,14,45,1.0,111.0,3.55,11.0,112.0,94.13,73.48
2016,4,10,15,0,0.0,69.0,3.6,11.0,69.0,57.37,42.87
2016,4,10,15,15,0.0,67.5,3.5,10.5,67.5,56.08,42.02
2016,4,10,15,30,0.0,66.0,3.4,10.0,66.0,54.8,41.15
2016,4,10,15,45,0.0,43.0,3.35,10.0,43.0,35.61,24.92
2016,4,10,16,0,0.0,20.0,3.3,10.0,20.0,16.52,8.6
2016,4,10,16,15,0.0,17.0,3.15,10.0,17.0,14.03,6.5
2016,4,10,16,30,0.0,14.0,3.0,10.0,14.0,11.54,4.38
2016,4,10,16,45,0.0,12.0,2.9,10.0,12.0,9.88,2.97
2016,4,10,17,0,0.0,10.0,2.8,10.0,10.0,8.22,1.54
2016,4,10,17,15,0.0,8.0,2.55,9.5,8.0,6.57,0.11
2016,4,10,17,30,0.0,6.0,2.3,9.0,6.0,4.92,0.0
2016,4,10,17,45,0.0,4.0,2.05,9.0,4.0,3.28,0.0
2016,4,10,18,0,0.0,2.0,1.8,9.0,2.0,1.64,0.0
2016,4,10,18,15,0.0,1.0,1.65,8.5,1.0,0.82,0.0
2016,4,10,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,7.5,0.8,7.5,7.5,6.4,0.0
2016,4,11,6,0,0.0,15.0,0.9,8.0,15.0,12.36,3.67
2016,4,11,6,15,0.0,33.5,0.85,8.0,33.5,27.41,18.76
2016,4,11,6,30,0.0,52.0,0.8,8.0,52.0,41.89,32.41
2016,4,11,6,45,3.0,73.5,0.8,8.5,74.5,58.33,47.59
2016,4,11,7,0,6.0,95.0,0.8,9.0,97.0,74.61,62.28
2016,4,11,7,15,13.0,115.5,0.85,9.0,120.5,90.11,76.08
2016,4,11,7,30,20.0,136.0,0.9,9.0,144.0,105.49,89.51
2016,4,11,7,45,34.0,162.5,1.0,9.5,178.0,119.47,101.31
2016,4,11,8,0,48.0,189.0,1.1,10.0,212.0,136.66,115.72
2016,4,11,8,15,88.0,220.5,1.2,10.0,267.5,156.48,132.41
2016,4,11,8,30,128.0,252.0,1.3,10.0,323.0,167.32,141.23
2016,4,11,8,45,95.5,266.0,1.45,10.5,322.0,184.21,154.94
2016,4,11,9,0,63.0,280.0,1.6,11.0,321.0,192.34,161.09
2016,4,11,9,15,49.5,285.0,1.65,11.0,318.5,196.41,164.09
2016,4,11,9,30,36.0,290.0,1.7,11.0,316.0,206.78,163.65
2016,4,11,9,45,65.0,329.5,1.75,11.5,379.0,241.23,188.84
2016,4,11,10,0,94.0,369.0,1.8,12.0,442.0,280.2,217.61
2016,4,11,10,15,72.0,367.5,1.8,12.5,424.5,285.82,222.49
2016,4,11,10,30,50.0,366.0,1.8,13.0,407.0,288.13,224.77
2016,4,11,10,45,58.5,385.0,1.85,13.5,434.5,312.69,243.4
2016,4,11,11,0,67.0,404.0,1.9,14.0,462.0,338.82,263.09
2016,4,11,11,15,57.5,399.5,1.95,14.0,449.5,340.85,264.94
2016,4,11,11,30,48.0,395.0,2.0,14.0,437.0,341.35,265.6
2016,4,11,11,45,38.0,374.0,2.05,14.0,407.5,327.24,255.01
2016,4,11,12,0,28.0,353.0,2.1,14.0,378.0,310.88,242.63
2016,4,11,12,15,26.0,345.5,2.1,14.0,369.0,309.19,241.49
2016,4,11,12,30,24.0,338.0,2.1,14.0,360.0,301.03,235.34
2016,4,11,12,45,21.0,316.5,2.15,14.0,335.5,283.45,221.96
2016,4,11,13,0,18.0,295.0,2.2,14.0,311.0,265.03,207.88
2016,4,11,13,15,20.5,304.5,2.25,14.0,322.5,277.77,218.19
2016,4,11,13,30,23.0,314.0,2.3,14.0,334.0,291.01,228.82
2016,4,11,13,45,17.0,272.5,2.35,14.0,287.0,250.6,197.4
2016,4,11,14,0,11.0,231.0,2.4,14.0,240.0,209.23,164.97
2016,4,11,14,15,11.0,227.5,2.4,14.0,236.5,207.44,163.95
2016,4,11,14,30,11.0,224.0,2.4,14.0,233.0,205.71,162.9
2016,4,11,14,45,5.5,182.0,2.45,14.0,186.5,162.56,128.38
2016,4,11,15,0,0.0,140.0,2.5,14.0,140.0,119.3,93.33
2016,4,11,15,15,0.0,138.5,2.45,14.0,138.5,118.45,92.95
2016,4,11,15,30,0.0,137.0,2.4,14.0,137.0,117.76,92.66
2016,4,11,15,45,0.0,142.0,2.4,14.0,142.0,123.63,97.83
2016,4,11,16,0,0.0,147.0,2.4,14.0,147.0,130.39,103.76
2016,4,11,16,15,0.0,123.5,2.3,13.5,123.5,108.47,86.08
2016,4,11,16,30,0.0,100.0,2.2,13.0,100.0,86.36,68.0
2016,4,11,16,45,0.0,86.0,2.15,13.0,86.0,73.79,57.6
2016,4,11,17,0,0.0,72.0,2.1,13.0,72.0,61.11,46.96
2016,4,11,17,15,269.0,62.5,1.9,12.5,121.0,348.71,296.81
2016,4,11,17,30,538.0,53.0,1.7,12.0,170.0,570.73,471.76
2016,4,11,17,45,443.5,43.5,1.5,11.5,122.0,465.49,383.35
2016,4,11,18,0,349.0,34.0,1.3,11.0,74.0,365.56,296.56
2016,4,11,18,15,174.5,17.0,1.25,10.5,37.0,189.82,117.46
2016,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,5,45,88.0,13.0,1.85,7.5,19.5,11.1,0.0
2016,4,12,6,0,176.0,26.0,2.0,8.0,39.0,20.19,10.23
2016,4,12,6,15,289.5,40.0,2.1,8.0,82.0,30.9,21.88
2016,4,12,6,30,403.0,54.0,2.2,8.0,125.0,43.36,33.73
2016,4,12,6,45,483.5,62.5,2.3,8.5,176.5,49.17,39.26
2016,4,12,7,0,564.0,71.0,2.4,9.0,228.0,54.92,44.49
2016,4,12,7,15,361.0,113.5,2.35,9.0,221.5,80.74,67.74
2016,4,12,7,30,158.0,156.0,2.3,9.0,215.0,111.67,95.15
2016,4,12,7,45,79.0,145.0,2.25,9.5,174.5,109.66,92.79
2016,4,12,8,0,0.0,134.0,2.2,10.0,134.0,106.61,89.56
2016,4,12,8,15,22.5,182.0,2.1,10.0,195.0,140.71,119.04
2016,4,12,8,30,45.0,230.0,2.0,10.0,256.0,162.84,137.66
2016,4,12,8,45,27.0,215.0,1.9,10.5,231.0,155.22,130.33
2016,4,12,9,0,9.0,200.0,1.8,11.0,206.0,155.81,130.2
2016,4,12,9,15,37.0,260.5,1.8,11.5,286.5,183.47,153.05
2016,4,12,9,30,65.0,321.0,1.8,12.0,367.0,226.81,178.0
2016,4,12,9,45,470.0,220.0,1.85,12.5,580.0,203.67,140.47
2016,4,12,10,0,875.0,119.0,1.9,13.0,793.0,265.34,173.37
2016,4,12,10,15,599.5,253.5,1.95,13.0,723.5,324.85,234.76
2016,4,12,10,30,324.0,388.0,2.0,13.0,654.0,373.56,283.61
2016,4,12,10,45,220.5,409.5,2.15,13.0,593.0,383.47,295.42
2016,4,12,11,0,117.0,431.0,2.3,13.0,532.0,373.53,290.44
2016,4,12,11,15,118.5,439.0,2.4,13.0,542.5,395.09,307.71
2016,4,12,11,30,120.0,447.0,2.5,13.0,553.0,416.97,324.97
2016,4,12,11,45,126.0,445.0,2.7,13.5,557.0,434.33,338.37
2016,4,12,12,0,132.0,443.0,2.9,14.0,561.0,451.83,351.83
2016,4,12,12,15,85.0,406.5,2.95,13.5,482.0,400.5,313.44
2016,4,12,12,30,38.0,370.0,3.0,13.0,403.0,344.63,270.79
2016,4,12,12,45,35.0,364.5,3.15,13.0,395.5,344.04,270.84
2016,4,12,13,0,32.0,359.0,3.3,13.0,388.0,342.88,270.26
2016,4,12,13,15,33.0,351.0,3.35,13.0,380.0,342.24,270.15
2016,4,12,13,30,34.0,343.0,3.4,13.0,372.0,341.3,269.85
2016,4,12,13,45,431.0,247.0,3.45,13.0,590.0,654.99,521.0
2016,4,12,14,0,828.0,151.0,3.5,13.0,808.0,939.58,730.84
2016,4,12,14,15,817.0,148.5,3.55,12.5,774.5,948.11,737.25
2016,4,12,14,30,806.0,146.0,3.6,12.0,741.0,952.89,743.57
2016,4,12,14,45,794.0,142.0,3.65,12.0,702.0,951.4,744.34
2016,4,12,15,0,782.0,138.0,3.7,12.0,663.0,946.2,742.71
2016,4,12,15,15,763.5,134.0,3.75,12.0,618.0,938.58,739.56
2016,4,12,15,30,745.0,130.0,3.8,12.0,573.0,920.43,729.03
2016,4,12,15,45,722.5,124.5,3.85,12.0,524.5,893.3,712.1
2016,4,12,16,0,700.0,119.0,3.9,12.0,476.0,863.17,692.94
2016,4,12,16,15,666.5,113.0,3.85,11.5,424.0,819.12,663.97
2016,4,12,16,30,633.0,107.0,3.8,11.0,372.0,772.89,632.82
2016,4,12,16,45,583.0,100.5,3.8,10.5,318.5,708.87,587.31
2016,4,12,17,0,533.0,94.0,3.8,10.0,265.0,643.9,539.48
2016,4,12,17,15,467.5,84.0,3.65,9.5,213.5,556.32,470.98
2016,4,12,17,30,402.0,74.0,3.5,9.0,162.0,478.12,407.16
2016,4,12,17,45,301.0,59.5,3.35,9.0,115.5,367.25,311.83
2016,4,12,18,0,200.0,45.0,3.2,9.0,69.0,263.21,218.09
2016,4,12,18,15,100.0,22.5,3.05,8.5,34.5,140.3,91.49
2016,4,12,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,15.0,2.15,6.5,20.0,12.8,0.0
2016,4,13,6,0,131.0,30.0,2.3,7.0,40.0,23.11,13.16
2016,4,13,6,15,243.5,46.5,2.3,7.0,83.5,35.54,26.19
2016,4,13,6,30,356.0,63.0,2.3,7.0,127.0,47.78,37.91
2016,4,13,6,45,433.5,74.5,2.35,7.5,178.5,56.0,45.65
2016,4,13,7,0,511.0,86.0,2.4,8.0,230.0,66.45,55.14
2016,4,13,7,15,564.5,94.5,2.35,8.5,284.0,71.33,59.35
2016,4,13,7,30,618.0,103.0,2.3,9.0,338.0,76.08,63.32
2016,4,13,7,45,666.0,106.0,2.3,9.5,393.5,76.59,63.4
2016,4,13,8,0,714.0,109.0,2.3,10.0,449.0,77.23,63.6
2016,4,13,8,15,741.5,113.5,2.3,10.5,500.0,78.64,64.48
2016,4,13,8,30,769.0,118.0,2.3,11.0,551.0,79.99,65.3
2016,4,13,8,45,798.5,117.5,2.3,11.5,600.5,85.97,70.17
2016,4,13,9,0,828.0,117.0,2.3,12.0,650.0,84.2,68.28
2016,4,13,9,15,842.5,120.0,2.35,12.0,692.5,95.12,65.63
2016,4,13,9,30,857.0,123.0,2.4,12.0,735.0,151.61,88.33
2016,4,13,9,45,883.5,117.0,2.5,12.5,775.5,214.35,131.29
2016,4,13,10,0,910.0,111.0,2.6,13.0,816.0,270.68,176.83
2016,4,13,10,15,917.0,112.5,2.65,13.0,845.5,329.04,228.54
2016,4,13,10,30,924.0,114.0,2.7,13.0,875.0,387.53,281.2
2016,4,13,10,45,928.0,115.5,2.75,13.5,896.5,444.77,331.87
2016,4,13,11,0,932.0,117.0,2.8,14.0,918.0,501.38,380.75
2016,4,13,11,15,934.5,118.0,2.85,14.0,932.0,556.05,427.47
2016,4,13,11,30,937.0,119.0,2.9,14.0,946.0,609.48,471.95
2016,4,13,11,45,936.0,120.5,3.0,14.5,951.0,659.8,512.16
2016,4,13,12,0,935.0,122.0,3.1,15.0,956.0,708.16,549.8
2016,4,13,12,15,934.5,121.5,3.15,15.0,953.5,753.09,584.89
2016,4,13,12,30,934.0,121.0,3.2,15.0,951.0,795.65,617.6
2016,4,13,12,45,938.0,116.5,3.3,15.0,941.5,835.56,646.63
2016,4,13,13,0,942.0,112.0,3.4,15.0,932.0,872.8,673.54
2016,4,13,13,15,938.0,111.0,3.5,15.0,913.5,903.78,696.08
2016,4,13,13,30,934.0,110.0,3.6,15.0,895.0,931.41,716.39
2016,4,13,13,45,925.0,110.5,3.7,15.0,867.5,952.61,732.38
2016,4,13,14,0,916.0,111.0,3.8,15.0,840.0,970.14,746.01
2016,4,13,14,15,907.0,109.5,3.9,14.5,806.5,981.87,757.24
2016,4,13,14,30,898.0,108.0,4.0,14.0,773.0,989.83,766.12
2016,4,13,14,45,881.0,108.0,4.1,14.0,732.0,987.98,766.96
2016,4,13,15,0,864.0,108.0,4.2,14.0,691.0,994.09,773.65
2016,4,13,15,15,848.0,105.0,4.15,13.5,645.5,982.48,768.54
2016,4,13,15,30,832.0,102.0,4.1,13.0,600.0,967.22,761.1
2016,4,13,15,45,807.0,100.0,4.1,13.0,549.5,940.87,744.72
2016,4,13,16,0,782.0,98.0,4.1,13.0,499.0,911.29,726.05
2016,4,13,16,15,752.5,93.0,3.95,12.5,446.0,877.24,704.47
2016,4,13,16,30,723.0,88.0,3.8,12.0,393.0,834.9,676.42
2016,4,13,16,45,681.5,82.5,3.65,12.0,338.5,778.72,636.13
2016,4,13,17,0,640.0,77.0,3.5,12.0,284.0,721.4,593.92
2016,4,13,17,15,578.5,69.0,3.1,11.0,230.0,642.44,534.26
2016,4,13,17,30,517.0,61.0,2.7,10.0,176.0,564.4,472.5
2016,4,13,17,45,421.0,50.0,2.3,9.5,127.0,456.02,382.09
2016,4,13,18,0,325.0,39.0,1.9,9.0,78.0,352.68,291.4
2016,4,13,18,15,162.5,19.5,1.75,8.5,39.0,188.05,129.4
2016,4,13,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
