Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,105.5,14.5,1.9,7.5,23.0,12.38,0.0
2016,4,14,6,0,211.0,29.0,2.0,8.0,46.0,22.52,13.05
2016,4,14,6,15,331.5,41.5,2.2,8.0,91.5,33.67,24.49
2016,4,14,6,30,452.0,54.0,2.4,8.0,137.0,43.31,33.76
2016,4,14,6,45,540.5,60.5,2.6,8.5,192.0,47.65,37.9
2016,4,14,7,0,629.0,67.0,2.8,9.0,247.0,52.08,41.9
2016,4,14,7,15,679.0,73.0,2.9,9.0,303.5,55.79,45.19
2016,4,14,7,30,729.0,79.0,3.0,9.0,360.0,59.44,48.33
2016,4,14,7,45,764.5,83.5,3.2,9.5,416.0,67.4,55.18
2016,4,14,8,0,800.0,88.0,3.4,10.0,472.0,69.89,57.06
2016,4,14,8,15,585.0,158.0,3.5,10.0,455.0,105.86,88.64
2016,4,14,8,30,370.0,228.0,3.6,10.0,438.0,149.82,126.66
2016,4,14,8,45,366.5,251.0,3.7,10.5,473.5,161.06,135.66
2016,4,14,9,0,363.0,274.0,3.8,11.0,509.0,171.65,144.1
2016,4,14,9,15,634.0,192.5,3.85,11.0,635.5,127.25,92.83
2016,4,14,9,30,905.0,111.0,3.9,11.0,762.0,161.09,94.01
2016,4,14,9,45,922.0,110.0,4.0,11.5,801.0,219.11,134.21
2016,4,14,10,0,939.0,109.0,4.1,12.0,840.0,278.73,183.65
2016,4,14,10,15,946.0,110.5,4.15,12.0,869.5,338.69,237.5
2016,4,14,10,30,953.0,112.0,4.2,12.0,899.0,398.75,292.28
2016,4,14,10,45,956.0,114.0,4.3,12.5,921.0,457.49,345.08
2016,4,14,11,0,959.0,116.0,4.4,13.0,943.0,515.46,396.01
2016,4,14,11,15,961.0,116.5,4.5,13.0,956.0,570.85,444.37
2016,4,14,11,30,963.0,117.0,4.6,13.0,969.0,624.89,490.47
2016,4,14,11,45,954.5,122.5,4.75,13.0,972.0,675.0,532.59
2016,4,14,12,0,946.0,128.0,4.9,13.0,975.0,722.55,571.82
2016,4,14,12,15,944.0,128.0,5.0,13.0,971.0,767.42,608.2
2016,4,14,12,30,942.0,128.0,5.1,13.0,967.0,809.79,642.11
2016,4,14,12,45,943.5,124.5,5.2,13.0,956.5,849.13,671.84
2016,4,14,13,0,945.0,121.0,5.3,13.0,946.0,885.67,699.27
2016,4,14,13,15,940.0,120.0,5.4,13.0,926.0,916.08,722.31
2016,4,14,13,30,935.0,119.0,5.5,13.0,906.0,943.06,743.0
2016,4,14,13,45,927.5,117.5,5.6,13.0,878.5,963.8,759.33
2016,4,14,14,0,920.0,116.0,5.7,13.0,851.0,980.81,773.17
2016,4,14,14,15,911.0,114.5,5.7,12.5,817.0,992.67,784.34
2016,4,14,14,30,902.0,113.0,5.7,12.0,783.0,1000.74,793.02
2016,4,14,14,45,878.5,115.5,5.7,12.0,740.0,1007.21,799.28
2016,4,14,15,0,855.0,118.0,5.7,12.0,697.0,998.39,794.66
2016,4,14,15,15,838.5,115.0,5.65,11.5,651.0,986.3,789.08
2016,4,14,15,30,822.0,112.0,5.6,11.0,605.0,970.54,780.95
2016,4,14,15,45,800.0,108.0,5.6,11.0,555.0,944.7,764.32
2016,4,14,16,0,778.0,104.0,5.6,11.0,505.0,915.6,745.27
2016,4,14,16,15,747.0,99.0,5.45,10.5,451.0,880.93,722.37
2016,4,14,16,30,716.0,94.0,5.3,10.0,397.0,837.16,692.21
2016,4,14,16,45,680.0,86.0,5.2,10.0,343.0,782.83,652.24
2016,4,14,17,0,644.0,78.0,5.1,10.0,289.0,727.12,610.16
2016,4,14,17,15,581.5,70.5,4.75,9.5,234.5,647.7,547.62
2016,4,14,17,30,519.0,63.0,4.4,9.0,180.0,569.12,483.27
2016,4,14,17,45,420.5,52.0,4.1,8.5,130.0,458.35,389.44
2016,4,14,18,0,322.0,41.0,3.8,8.0,80.0,352.55,295.55
2016,4,14,18,15,179.0,25.5,3.6,7.5,45.0,207.96,149.54
2016,4,14,18,30,36.0,10.0,3.4,7.0,10.0,34.12,0.0
2016,4,14,18,45,18.0,5.0,3.25,7.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,126.5,15.5,3.3,4.5,26.0,13.23,0.0
2016,4,15,6,0,253.0,31.0,3.4,5.0,52.0,25.63,16.18
2016,4,15,6,15,372.5,42.5,3.6,5.5,99.5,34.57,25.61
2016,4,15,6,30,492.0,54.0,3.8,6.0,147.0,43.39,34.13
2016,4,15,6,45,574.5,61.0,4.0,6.5,202.5,48.17,38.68
2016,4,15,7,0,657.0,68.0,4.2,7.0,258.0,52.98,43.05
2016,4,15,7,15,704.5,73.5,4.35,7.5,315.0,56.31,45.91
2016,4,15,7,30,752.0,79.0,4.5,8.0,372.0,65.0,53.53
2016,4,15,7,45,786.0,83.0,4.65,8.5,428.0,67.18,55.17
2016,4,15,8,0,820.0,87.0,4.8,9.0,484.0,69.32,56.76
2016,4,15,8,15,843.5,90.5,4.85,9.5,537.0,70.89,57.83
2016,4,15,8,30,867.0,94.0,4.9,10.0,590.0,72.4,58.84
2016,4,15,8,45,882.0,98.0,4.95,10.5,638.0,74.0,59.94
2016,4,15,9,0,897.0,102.0,5.0,11.0,686.0,85.63,69.82
2016,4,15,9,15,910.0,104.0,5.0,11.0,729.0,104.36,68.26
2016,4,15,9,30,923.0,106.0,5.0,11.0,772.0,163.11,94.37
2016,4,15,9,45,935.0,107.0,5.0,11.5,809.5,222.52,136.62
2016,4,15,10,0,947.0,108.0,5.0,12.0,847.0,283.03,187.5
2016,4,15,10,15,953.5,109.0,5.0,12.0,877.0,342.91,241.68
2016,4,15,10,30,960.0,110.0,5.0,12.0,907.0,402.79,296.66
2016,4,15,10,45,962.0,112.5,5.0,12.5,928.0,461.77,349.84
2016,4,15,11,0,964.0,115.0,5.0,13.0,949.0,519.87,400.95
2016,4,15,11,15,966.5,115.5,5.05,13.0,963.0,575.67,449.74
2016,4,15,11,30,969.0,116.0,5.1,13.0,977.0,630.17,496.24
2016,4,15,11,45,972.0,115.0,5.15,13.5,983.0,682.27,538.77
2016,4,15,12,0,975.0,114.0,5.2,14.0,989.0,732.61,578.82
2016,4,15,12,15,974.0,114.0,5.25,14.0,986.0,779.03,616.1
2016,4,15,12,30,973.0,114.0,5.3,14.0,983.0,822.96,650.48
2016,4,15,12,45,974.0,111.0,5.4,14.5,972.5,863.06,679.1
2016,4,15,13,0,975.0,108.0,5.5,15.0,962.0,900.25,705.49
2016,4,15,13,15,970.5,107.0,5.55,15.0,942.0,931.62,728.73
2016,4,15,13,30,966.0,106.0,5.6,15.0,922.0,959.5,749.57
2016,4,15,13,45,962.0,103.5,5.65,15.0,895.5,982.72,767.21
2016,4,15,14,0,958.0,101.0,5.7,15.0,869.0,1002.22,782.36
2016,4,15,14,15,949.0,99.5,5.7,14.5,834.0,1014.31,793.6
2016,4,15,14,30,940.0,98.0,5.7,14.0,799.0,1022.47,802.32
2016,4,15,14,45,931.0,95.0,5.7,14.0,758.5,1025.06,805.76
2016,4,15,15,0,922.0,92.0,5.7,14.0,718.0,1023.74,806.64
2016,4,15,15,15,907.0,89.5,5.6,14.0,671.0,1013.3,800.47
2016,4,15,15,30,892.0,87.0,5.5,14.0,624.0,999.17,791.87
2016,4,15,15,45,872.0,83.5,5.4,14.0,573.0,975.36,776.41
2016,4,15,16,0,852.0,80.0,5.3,14.0,522.0,959.31,766.73
2016,4,15,16,15,824.5,76.5,5.0,13.5,467.5,921.74,741.24
2016,4,15,16,30,797.0,73.0,4.7,13.0,413.0,881.52,713.6
2016,4,15,16,45,758.0,68.5,4.45,12.5,356.5,826.94,674.99
2016,4,15,17,0,719.0,64.0,4.2,12.0,300.0,770.84,634.23
2016,4,15,17,15,662.0,58.0,3.7,11.5,245.0,695.79,576.68
2016,4,15,17,30,605.0,52.0,3.2,11.0,190.0,628.86,523.09
2016,4,15,17,45,513.5,43.5,2.75,10.5,139.0,524.79,436.98
2016,4,15,18,0,422.0,35.0,2.3,10.0,88.0,425.59,350.23
2016,4,15,18,15,263.5,22.5,2.15,9.5,50.0,271.65,199.1
2016,4,15,18,30,105.0,10.0,2.0,9.0,12.0,83.25,0.0
2016,4,15,18,45,52.5,5.0,1.85,8.5,6.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,159.5,14.5,0.75,7.5,28.5,11.81,0.0
2016,4,16,6,0,319.0,29.0,0.7,8.0,57.0,23.88,14.8
2016,4,16,6,15,430.5,39.5,0.75,8.5,105.5,32.1,23.21
2016,4,16,6,30,542.0,50.0,0.8,9.0,154.0,40.21,30.94
2016,4,16,6,45,612.0,57.0,0.9,10.0,209.5,45.14,35.47
2016,4,16,7,0,682.0,64.0,1.0,11.0,265.0,50.03,39.75
2016,4,16,7,15,726.0,69.0,1.05,11.5,321.5,57.85,46.59
2016,4,16,7,30,770.0,74.0,1.1,12.0,378.0,61.16,49.27
2016,4,16,7,45,801.5,78.0,1.2,12.5,433.0,63.48,51.03
2016,4,16,8,0,833.0,82.0,1.3,13.0,488.0,65.75,52.71
2016,4,16,8,15,855.0,85.5,1.4,13.5,540.5,67.45,53.89
2016,4,16,8,30,877.0,89.0,1.5,14.0,593.0,69.07,54.99
2016,4,16,8,45,893.5,91.5,1.6,15.0,641.5,79.61,63.67
2016,4,16,9,0,910.0,94.0,1.7,16.0,690.0,81.05,64.45
2016,4,16,9,15,922.0,96.0,1.7,16.0,732.5,103.42,63.88
2016,4,16,9,30,934.0,98.0,1.7,16.0,775.0,162.59,90.64
2016,4,16,9,45,946.5,97.5,1.75,16.5,812.5,221.58,131.83
2016,4,16,10,0,959.0,97.0,1.8,17.0,850.0,281.66,180.99
2016,4,16,10,15,965.0,98.5,1.85,17.5,879.5,342.16,233.42
2016,4,16,10,30,971.0,100.0,1.9,18.0,909.0,402.62,286.09
2016,4,16,10,45,974.0,101.5,2.0,18.5,930.5,461.65,336.93
2016,4,16,11,0,977.0,103.0,2.1,19.0,952.0,519.85,385.77
2016,4,16,11,15,979.5,103.5,2.15,19.0,965.5,576.01,432.21
2016,4,16,11,30,982.0,104.0,2.2,19.0,979.0,630.83,476.31
2016,4,16,11,45,981.5,105.0,2.3,19.5,984.0,682.69,516.33
2016,4,16,12,0,981.0,106.0,2.4,20.0,989.0,732.51,553.76
2016,4,16,12,15,980.0,106.0,2.45,20.0,986.0,778.91,588.66
2016,4,16,12,30,979.0,106.0,2.5,20.0,983.0,822.78,620.41
2016,4,16,12,45,980.0,103.5,2.55,20.0,972.5,863.24,648.27
2016,4,16,13,0,981.0,101.0,2.6,20.0,962.0,900.79,674.1
2016,4,16,13,15,977.0,100.0,2.6,20.0,942.5,932.48,695.55
2016,4,16,13,30,973.0,99.0,2.6,20.0,923.0,960.69,714.73
2016,4,16,13,45,968.0,97.0,2.65,20.0,896.0,983.4,730.8
2016,4,16,14,0,963.0,95.0,2.7,20.0,869.0,1002.35,744.57
2016,4,16,14,15,955.0,94.0,2.7,20.0,835.0,1015.74,754.39
2016,4,16,14,30,947.0,93.0,2.7,20.0,801.0,1025.27,761.89
2016,4,16,14,45,934.5,91.5,2.7,20.0,759.5,1026.01,763.82
2016,4,16,15,0,922.0,90.0,2.7,20.0,718.0,1022.85,763.47
2016,4,16,15,15,907.5,87.5,2.6,19.5,672.0,1012.75,759.19
2016,4,16,15,30,893.0,85.0,2.5,19.0,626.0,998.97,752.65
2016,4,16,15,45,872.5,82.5,2.45,19.0,575.0,975.78,739.01
2016,4,16,16,0,852.0,80.0,2.4,19.0,524.0,960.45,730.84
2016,4,16,16,15,826.0,76.5,2.2,18.5,470.0,924.25,708.19
2016,4,16,16,30,800.0,73.0,2.0,18.0,416.0,885.37,683.54
2016,4,16,16,45,763.0,68.5,1.8,17.5,360.0,832.52,648.54
2016,4,16,17,0,726.0,64.0,1.6,17.0,304.0,778.07,611.45
2016,4,16,17,15,671.0,58.0,1.45,16.0,249.0,704.55,560.47
2016,4,16,17,30,616.0,52.0,1.3,15.0,194.0,638.85,512.54
2016,4,16,17,45,528.5,43.5,1.2,14.0,142.5,537.59,434.45
2016,4,16,18,0,441.0,35.0,1.1,13.0,91.0,440.92,354.64
2016,4,16,18,15,287.0,22.5,1.1,12.5,52.5,291.07,213.62
2016,4,16,18,30,133.0,10.0,1.1,12.0,14.0,103.29,0.0
2016,4,16,18,45,66.5,5.0,1.15,11.5,7.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,169.5,14.5,0.9,10.5,30.0,11.75,0.0
2016,4,17,6,0,339.0,29.0,0.9,11.0,60.0,23.83,14.72
2016,4,17,6,15,446.0,39.0,1.1,11.5,108.5,31.64,22.53
2016,4,17,6,30,553.0,49.0,1.3,12.0,157.0,39.36,29.79
2016,4,17,6,45,617.0,56.0,1.5,13.0,211.5,44.3,34.26
2016,4,17,7,0,681.0,63.0,1.7,14.0,266.0,49.18,38.48
2016,4,17,7,15,724.0,68.0,1.8,14.5,322.0,56.93,45.19
2016,4,17,7,30,767.0,73.0,1.9,15.0,378.0,60.25,47.86
2016,4,17,7,45,796.0,77.5,2.0,16.0,432.5,62.95,49.82
2016,4,17,8,0,825.0,82.0,2.1,17.0,487.0,65.54,51.67
2016,4,17,8,15,847.0,85.0,2.25,17.5,539.0,66.88,52.52
2016,4,17,8,30,869.0,88.0,2.4,18.0,591.0,77.24,61.1
2016,4,17,8,45,884.0,91.5,2.55,18.5,638.5,79.4,62.61
2016,4,17,9,0,899.0,95.0,2.7,19.0,686.0,81.4,63.99
2016,4,17,9,15,911.0,97.0,2.75,19.5,729.0,106.82,64.14
2016,4,17,9,30,923.0,99.0,2.8,20.0,772.0,165.31,91.37
2016,4,17,9,45,934.5,99.5,2.9,20.5,808.5,224.11,132.71
2016,4,17,10,0,946.0,100.0,3.0,21.0,845.0,283.91,181.54
2016,4,17,10,15,952.5,101.5,3.0,21.5,874.5,343.78,233.1
2016,4,17,10,30,959.0,103.0,3.0,22.0,904.0,403.67,284.91
2016,4,17,10,45,963.0,104.5,3.0,22.5,926.0,462.38,334.97
2016,4,17,11,0,967.0,106.0,3.0,23.0,948.0,520.39,383.07
2016,4,17,11,15,970.0,106.5,2.95,23.0,962.0,576.25,428.72
2016,4,17,11,30,973.0,107.0,2.9,23.0,976.0,630.83,472.04
2016,4,17,11,45,974.0,107.0,2.9,23.0,982.0,682.32,512.07
2016,4,17,12,0,975.0,107.0,2.9,23.0,988.0,731.9,549.68
2016,4,17,12,15,975.0,107.0,2.85,23.0,985.5,778.66,584.13
2016,4,17,12,30,975.0,107.0,2.8,23.0,983.0,823.0,615.34
2016,4,17,12,45,975.0,105.5,2.8,23.0,972.5,863.37,642.62
2016,4,17,13,0,975.0,104.0,2.8,23.0,962.0,900.84,667.84
2016,4,17,13,15,971.5,103.0,2.8,23.0,943.0,932.75,689.29
2016,4,17,13,30,968.0,102.0,2.8,23.0,924.0,961.23,708.51
2016,4,17,13,45,964.5,100.0,2.8,23.0,898.0,985.17,724.81
2016,4,17,14,0,961.0,98.0,2.8,23.0,872.0,1005.44,738.84
2016,4,17,14,15,953.5,96.5,2.75,22.5,838.0,1018.73,749.46
2016,4,17,14,30,946.0,95.0,2.7,22.0,804.0,1028.14,757.79
2016,4,17,14,45,937.5,92.0,2.7,22.0,764.0,1031.02,761.11
2016,4,17,15,0,929.0,89.0,2.7,22.0,724.0,1029.98,762.14
2016,4,17,15,15,915.5,87.0,2.6,21.5,678.0,1021.39,758.9
2016,4,17,15,30,902.0,85.0,2.5,21.0,632.0,1009.12,753.44
2016,4,17,15,45,885.0,81.5,2.4,21.0,582.0,988.0,740.81
2016,4,17,16,0,868.0,78.0,2.3,21.0,532.0,963.55,726.08
2016,4,17,16,15,842.5,74.5,2.1,20.0,478.0,938.58,712.68
2016,4,17,16,30,817.0,71.0,1.9,19.0,424.0,899.87,689.57
2016,4,17,16,45,782.0,66.5,1.7,18.5,368.0,848.51,655.92
2016,4,17,17,0,747.0,62.0,1.5,18.0,312.0,795.47,620.16
2016,4,17,17,15,694.0,56.5,1.4,17.0,256.0,723.84,571.67
2016,4,17,17,30,641.0,51.0,1.3,16.0,200.0,652.25,520.44
2016,4,17,17,45,553.5,43.0,1.25,15.5,148.0,557.93,447.86
2016,4,17,18,0,466.0,35.0,1.2,15.0,96.0,461.01,368.22
2016,4,17,18,15,310.0,23.5,1.15,14.5,56.0,311.63,230.66
2016,4,17,18,30,154.0,12.0,1.1,14.0,16.0,120.11,0.0
2016,4,17,18,45,77.0,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,175.0,15.0,0.4,13.5,32.0,12.13,0.0
2016,4,18,6,0,350.0,30.0,0.4,14.0,64.0,24.63,15.38
2016,4,18,6,15,454.5,40.0,0.45,14.5,113.0,32.43,23.0
2016,4,18,6,30,559.0,50.0,0.5,15.0,162.0,40.12,30.15
2016,4,18,6,45,626.0,56.5,0.55,15.5,217.0,44.67,34.28
2016,4,18,7,0,693.0,63.0,0.6,16.0,272.0,53.57,42.07
2016,4,18,7,15,735.0,68.0,0.75,16.5,328.0,56.96,44.84
2016,4,18,7,30,777.0,73.0,0.9,17.0,384.0,60.28,47.48
2016,4,18,7,45,805.5,77.0,1.05,17.5,439.0,62.61,49.21
2016,4,18,8,0,834.0,81.0,1.2,18.0,494.0,64.87,50.85
2016,4,18,8,15,855.5,84.0,1.3,18.5,546.0,66.23,51.72
2016,4,18,8,30,877.0,87.0,1.4,19.0,598.0,76.73,60.37
2016,4,18,8,45,892.0,90.0,1.5,19.5,645.5,78.59,61.62
2016,4,18,9,0,907.0,93.0,1.6,20.0,693.0,80.31,62.76
2016,4,18,9,15,919.0,95.0,1.65,20.5,735.5,109.22,63.89
2016,4,18,9,30,931.0,97.0,1.7,21.0,778.0,168.11,92.15
2016,4,18,9,45,943.0,97.0,1.8,21.5,815.0,227.05,133.71
2016,4,18,10,0,955.0,97.0,1.9,22.0,852.0,287.03,182.41
2016,4,18,10,15,961.0,98.0,1.9,22.0,881.0,346.82,233.85
2016,4,18,10,30,967.0,99.0,1.9,22.0,910.0,406.55,285.48
2016,4,18,10,45,971.5,99.5,1.95,22.5,932.0,465.04,334.87
2016,4,18,11,0,976.0,100.0,2.0,23.0,954.0,522.83,382.3
2016,4,18,11,15,978.5,100.5,1.95,23.0,967.5,578.7,427.21
2016,4,18,11,30,981.0,101.0,1.9,23.0,981.0,633.22,469.64
2016,4,18,11,45,981.5,101.5,1.9,23.5,986.5,684.98,508.08
2016,4,18,12,0,982.0,102.0,1.9,24.0,992.0,734.77,543.9
2016,4,18,12,15,981.5,102.0,1.85,24.0,989.0,781.28,577.14
2016,4,18,12,30,981.0,102.0,1.8,24.0,986.0,825.3,606.83
2016,4,18,12,45,975.0,103.5,1.75,24.0,973.5,863.71,631.48
2016,4,18,13,0,969.0,105.0,1.7,24.0,961.0,898.93,653.88
2016,4,18,13,15,965.0,104.5,1.65,24.0,941.5,930.63,673.86
2016,4,18,13,30,961.0,104.0,1.6,24.0,922.0,958.93,691.6
2016,4,18,13,45,951.5,104.5,1.55,24.0,894.0,979.76,704.58
2016,4,18,14,0,942.0,105.0,1.5,24.0,866.0,996.81,715.3
2016,4,18,14,15,933.5,103.5,1.5,23.5,832.0,1008.89,725.2
2016,4,18,14,30,925.0,102.0,1.5,23.0,798.0,1017.14,732.95
2016,4,18,14,45,908.0,102.5,1.5,23.0,756.0,1015.54,733.31
2016,4,18,15,0,891.0,103.0,1.5,23.0,714.0,1010.15,731.59
2016,4,18,15,15,875.5,100.5,1.45,23.0,668.0,999.14,725.72
2016,4,18,15,30,860.0,98.0,1.4,23.0,622.0,996.25,725.27
2016,4,18,15,45,833.5,96.5,1.4,23.0,570.5,968.5,709.73
2016,4,18,16,0,807.0,95.0,1.4,23.0,519.0,937.55,692.35
2016,4,18,16,15,778.5,91.0,1.3,22.0,465.5,898.64,670.73
2016,4,18,16,30,750.0,87.0,1.2,21.0,412.0,857.14,646.96
2016,4,18,16,45,706.0,82.5,1.2,20.5,356.0,805.55,615.77
2016,4,18,17,0,662.0,78.0,1.2,20.0,300.0,746.4,578.12
2016,4,18,17,15,603.5,70.5,1.15,19.0,245.5,669.74,526.54
2016,4,18,17,30,545.0,63.0,1.1,18.0,191.0,593.81,472.56
2016,4,18,17,45,452.5,53.0,1.1,17.0,141.0,487.98,392.46
2016,4,18,18,0,360.0,43.0,1.1,16.0,91.0,386.54,310.49
2016,4,18,18,15,223.0,28.0,1.1,15.5,53.0,253.08,189.38
2016,4,18,18,30,86.0,13.0,1.1,15.0,15.0,72.53,0.0
2016,4,18,18,45,43.0,6.5,1.1,14.5,7.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,152.5,16.5,0.65,13.5,32.0,13.33,0.54
2016,4,19,6,0,305.0,33.0,0.7,14.0,64.0,27.03,17.53
2016,4,19,6,15,408.0,44.0,0.8,14.5,111.5,35.51,25.73
2016,4,19,6,30,511.0,55.0,0.9,15.0,159.0,43.84,33.43
2016,4,19,6,45,586.5,60.5,1.05,15.5,214.5,47.43,36.7
2016,4,19,7,0,662.0,66.0,1.2,16.0,270.0,51.1,39.86
2016,4,19,7,15,705.0,71.5,1.35,16.5,325.0,59.37,46.94
2016,4,19,7,30,748.0,77.0,1.5,17.0,380.0,62.95,49.79
2016,4,19,7,45,781.5,80.5,1.65,18.0,435.0,64.81,51.0
2016,4,19,8,0,815.0,84.0,1.8,19.0,490.0,66.65,52.17
2016,4,19,8,15,837.0,87.0,1.9,19.5,542.0,67.92,52.94
2016,4,19,8,30,859.0,90.0,2.0,20.0,594.0,69.13,53.67
2016,4,19,8,45,872.5,94.5,2.15,20.5,641.0,80.97,63.39
2016,4,19,9,0,886.0,99.0,2.3,21.0,688.0,83.44,65.14
2016,4,19,9,15,898.0,101.0,2.35,21.0,730.0,114.92,67.22
2016,4,19,9,30,910.0,103.0,2.4,21.0,772.0,172.63,96.17
2016,4,19,9,45,912.5,108.5,2.5,21.0,806.5,232.25,139.63
2016,4,19,10,0,915.0,114.0,2.6,21.0,841.0,291.97,189.19
2016,4,19,10,15,922.0,116.0,2.7,21.0,870.5,350.61,240.05
2016,4,19,10,30,929.0,118.0,2.8,21.0,900.0,409.37,291.33
2016,4,19,10,45,927.5,122.5,2.9,21.5,920.0,466.34,340.07
2016,4,19,11,0,926.0,127.0,3.0,22.0,940.0,522.17,386.57
2016,4,19,11,15,674.5,260.0,3.05,22.0,856.5,543.37,406.82
2016,4,19,11,30,423.0,393.0,3.1,22.0,773.0,545.71,409.96
2016,4,19,11,45,675.0,264.0,3.15,22.0,875.0,631.76,476.5
2016,4,19,12,0,927.0,135.0,3.2,22.0,977.0,727.46,549.84
2016,4,19,12,15,927.0,135.0,3.2,21.5,974.5,772.6,584.4
2016,4,19,12,30,927.0,135.0,3.2,21.0,972.0,815.48,617.12
2016,4,19,12,45,922.0,136.0,3.25,21.0,961.0,852.84,643.12
2016,4,19,13,0,917.0,137.0,3.3,21.0,950.0,887.23,667.06
2016,4,19,13,15,673.5,249.5,3.25,21.0,840.0,835.74,629.45
2016,4,19,13,30,430.0,362.0,3.2,21.0,730.0,750.46,565.37
2016,4,19,13,45,400.5,364.0,3.2,21.0,698.0,733.21,554.46
2016,4,19,14,0,371.0,366.0,3.2,21.0,666.0,725.39,549.37
2016,4,19,14,15,359.5,353.0,3.15,20.5,634.5,716.52,545.01
2016,4,19,14,30,348.0,340.0,3.1,20.0,603.0,705.26,538.99
2016,4,19,14,45,258.5,335.0,3.05,20.0,525.0,624.14,479.7
2016,4,19,15,0,169.0,330.0,3.0,20.0,447.0,519.17,402.14
2016,4,19,15,15,346.5,265.5,2.9,19.5,484.5,650.56,506.57
2016,4,19,15,30,524.0,201.0,2.8,19.0,522.0,780.79,606.22
2016,4,19,15,45,435.0,206.0,2.7,18.5,458.0,701.3,548.68
2016,4,19,16,0,346.0,211.0,2.6,18.0,394.0,600.15,475.68
2016,4,19,16,15,361.0,184.5,2.4,17.5,358.5,583.62,466.78
2016,4,19,16,30,376.0,158.0,2.2,17.0,323.0,586.22,471.03
2016,4,19,16,45,346.5,144.0,2.0,16.5,280.5,517.29,420.41
2016,4,19,17,0,317.0,130.0,1.8,16.0,238.0,470.39,385.43
2016,4,19,17,15,432.5,97.5,1.7,15.5,217.0,546.33,447.43
2016,4,19,17,30,548.0,65.0,1.6,15.0,196.0,599.39,487.01
2016,4,19,17,45,470.0,53.5,1.5,14.5,145.5,503.55,410.52
2016,4,19,18,0,392.0,42.0,1.4,14.0,95.0,411.48,333.73
2016,4,19,18,15,248.5,28.0,1.3,13.5,56.0,273.2,208.78
2016,4,19,18,30,105.0,14.0,1.2,13.0,17.0,87.06,0.0
2016,4,19,18,45,52.5,7.0,1.2,13.0,8.5,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.5,17.0,0.8,9.5,34.0,13.71,2.28
2016,4,20,6,0,323.0,34.0,0.8,10.0,68.0,27.85,18.7
2016,4,20,6,15,425.0,45.0,0.9,10.5,117.0,36.33,26.96
2016,4,20,6,30,527.0,56.0,1.0,11.0,166.0,44.65,34.75
2016,4,20,6,45,599.0,62.0,1.1,12.0,221.0,48.61,38.3
2016,4,20,7,0,671.0,68.0,1.2,13.0,276.0,52.61,41.7
2016,4,20,7,15,713.5,73.5,1.2,13.5,332.0,55.93,44.45
2016,4,20,7,30,756.0,79.0,1.2,14.0,388.0,64.51,51.77
2016,4,20,7,45,790.5,81.5,1.25,15.0,443.5,65.59,52.29
2016,4,20,8,0,825.0,84.0,1.3,16.0,499.0,66.71,52.84
2016,4,20,8,15,846.5,87.5,1.45,16.5,551.0,68.32,53.92
2016,4,20,8,30,868.0,91.0,1.6,17.0,603.0,69.85,54.94
2016,4,20,8,45,882.0,94.5,1.8,17.5,650.0,81.11,64.25
2016,4,20,9,0,896.0,98.0,2.0,18.0,697.0,82.99,65.53
2016,4,20,9,15,908.0,100.5,2.05,18.0,739.5,118.25,69.0
2016,4,20,9,30,920.0,103.0,2.1,18.0,782.0,176.81,99.72
2016,4,20,9,45,929.0,104.5,2.2,18.5,818.0,235.54,142.8
2016,4,20,10,0,938.0,106.0,2.3,19.0,854.0,295.03,192.21
2016,4,20,10,15,944.5,107.5,2.4,19.0,883.0,354.32,244.08
2016,4,20,10,30,951.0,109.0,2.5,19.0,912.0,413.63,296.2
2016,4,20,10,45,950.5,113.0,2.6,19.5,932.5,471.68,346.05
2016,4,20,11,0,950.0,117.0,2.7,20.0,953.0,528.63,393.64
2016,4,20,11,15,952.5,118.0,2.75,20.0,966.0,583.65,439.0
2016,4,20,11,30,955.0,119.0,2.8,20.0,979.0,637.41,482.15
2016,4,20,11,45,956.0,118.5,2.85,20.0,984.5,687.63,521.65
2016,4,20,12,0,957.0,118.0,2.9,20.0,990.0,735.97,558.84
2016,4,20,12,15,956.0,118.0,2.95,20.0,986.5,781.24,593.03
2016,4,20,12,30,955.0,118.0,3.0,20.0,983.0,824.06,624.18
2016,4,20,12,45,955.0,116.0,3.05,20.5,972.0,863.28,650.18
2016,4,20,13,0,955.0,114.0,3.1,21.0,961.0,899.64,674.07
2016,4,20,13,15,950.5,113.0,3.1,20.5,941.5,930.06,696.17
2016,4,20,13,30,946.0,112.0,3.1,20.0,922.0,957.07,716.11
2016,4,20,13,45,938.5,111.0,3.15,20.0,894.5,977.84,731.0
2016,4,20,14,0,931.0,110.0,3.2,20.0,867.0,994.9,743.61
2016,4,20,14,15,922.0,108.5,3.2,20.0,832.5,1006.26,752.2
2016,4,20,14,30,913.0,107.0,3.2,20.0,798.0,1013.83,758.47
2016,4,20,14,45,898.5,106.0,3.25,20.0,756.5,1012.79,759.64
2016,4,20,15,0,884.0,105.0,3.3,20.0,715.0,1008.0,758.54
2016,4,20,15,15,868.0,102.5,3.25,19.5,669.0,1008.19,761.69
2016,4,20,15,30,852.0,100.0,3.2,19.0,623.0,992.98,754.54
2016,4,20,15,45,827.5,97.5,3.2,19.0,572.0,965.86,738.43
2016,4,20,16,0,803.0,95.0,3.2,19.0,521.0,935.54,720.16
2016,4,20,16,15,774.5,91.0,3.05,18.5,467.5,896.55,695.96
2016,4,20,16,30,746.0,87.0,2.9,18.0,414.0,855.01,669.63
2016,4,20,16,45,704.0,82.0,2.75,17.5,358.5,804.39,636.19
2016,4,20,17,0,662.0,77.0,2.6,17.0,303.0,746.33,596.32
2016,4,20,17,15,605.5,70.0,2.3,16.0,249.0,672.0,542.91
2016,4,20,17,30,549.0,63.0,2.0,15.0,195.0,598.32,487.5
2016,4,20,17,45,461.5,53.0,1.7,14.0,145.0,496.37,406.89
2016,4,20,18,0,374.0,43.0,1.4,13.0,95.0,398.64,325.39
2016,4,20,18,15,238.5,28.5,1.35,12.5,56.5,266.27,206.35
2016,4,20,18,30,103.0,14.0,1.3,12.0,18.0,85.73,0.0
2016,4,20,18,45,51.5,7.0,1.3,11.5,9.0,5.97,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,116.0,19.5,0.15,9.5,32.5,15.13,4.29
2016,4,21,6,0,232.0,39.0,0.1,10.0,65.0,30.01,20.78
2016,4,21,6,15,316.0,54.0,0.1,10.5,109.5,41.14,31.4
2016,4,21,6,30,400.0,69.0,0.1,11.0,154.0,52.04,41.5
2016,4,21,6,45,457.5,81.0,0.1,11.5,204.5,60.37,49.01
2016,4,21,7,0,515.0,93.0,0.1,12.0,255.0,70.57,57.9
2016,4,21,7,15,585.0,90.0,0.3,12.5,306.0,66.65,54.13
2016,4,21,7,30,655.0,87.0,0.5,13.0,357.0,63.48,51.04
2016,4,21,7,45,579.0,125.0,0.7,13.5,387.0,87.64,71.89
2016,4,21,8,0,503.0,163.0,0.9,14.0,417.0,108.52,89.49
2016,4,21,8,15,429.0,203.5,1.1,14.5,436.0,129.83,107.21
2016,4,21,8,30,355.0,244.0,1.3,15.0,455.0,157.61,130.12
2016,4,21,8,45,502.0,215.5,1.55,15.5,539.0,132.57,108.41
2016,4,21,9,0,649.0,187.0,1.8,16.0,623.0,113.82,92.17
2016,4,21,9,15,588.5,226.5,1.95,16.0,640.0,163.37,112.6
2016,4,21,9,30,528.0,266.0,2.1,16.0,657.0,219.66,150.14
2016,4,21,9,45,501.5,291.0,2.3,16.5,676.5,267.57,187.1
2016,4,21,10,0,475.0,316.0,2.5,17.0,696.0,313.18,225.12
2016,4,21,10,15,496.0,327.5,2.6,17.0,736.5,361.99,265.1
2016,4,21,10,30,517.0,339.0,2.7,17.0,777.0,413.48,307.41
2016,4,21,10,45,712.5,235.5,2.8,17.5,855.0,457.24,341.32
2016,4,21,11,0,908.0,132.0,2.9,18.0,933.0,522.32,393.07
2016,4,21,11,15,911.0,132.5,2.95,18.0,946.5,575.21,437.05
2016,4,21,11,30,914.0,133.0,3.0,18.0,960.0,626.96,479.05
2016,4,21,11,45,917.5,132.0,3.15,18.0,965.5,676.56,518.8
2016,4,21,12,0,921.0,131.0,3.3,18.0,971.0,724.61,556.6
2016,4,21,12,15,920.5,130.5,3.35,18.0,968.0,768.46,590.22
2016,4,21,12,30,920.0,130.0,3.4,18.0,965.0,810.0,621.28
2016,4,21,12,45,931.5,120.5,3.45,18.0,958.0,850.65,650.0
2016,4,21,13,0,943.0,111.0,3.5,18.0,951.0,888.84,676.91
2016,4,21,13,15,939.0,110.0,3.55,18.0,931.5,919.11,698.33
2016,4,21,13,30,935.0,109.0,3.6,18.0,912.0,946.05,717.56
2016,4,21,13,45,934.0,105.0,3.65,18.0,886.5,969.26,734.36
2016,4,21,14,0,933.0,101.0,3.7,18.0,861.0,988.9,748.88
2016,4,21,14,15,924.5,99.5,3.75,17.5,827.5,1000.43,759.5
2016,4,21,14,30,916.0,98.0,3.8,17.0,794.0,1008.18,767.83
2016,4,21,14,45,911.5,93.0,3.85,17.0,755.0,1012.12,772.34
2016,4,21,15,0,907.0,88.0,3.9,17.0,716.0,1012.21,774.45
2016,4,21,15,15,893.0,86.0,3.9,16.5,671.0,1002.68,771.27
2016,4,21,15,30,879.0,84.0,3.9,16.0,626.0,989.57,765.84
2016,4,21,15,45,859.5,81.5,3.95,16.0,576.0,966.99,752.77
2016,4,21,16,0,840.0,79.0,4.0,16.0,526.0,952.41,745.45
2016,4,21,16,15,814.5,75.5,3.9,15.5,473.0,916.45,723.3
2016,4,21,16,30,789.0,72.0,3.8,15.0,420.0,877.91,699.09
2016,4,21,16,45,747.5,69.0,3.75,15.0,364.5,822.69,661.07
2016,4,21,17,0,706.0,66.0,3.7,15.0,309.0,766.12,621.07
2016,4,21,17,15,652.5,60.5,3.35,14.0,255.0,701.09,574.04
2016,4,21,17,30,599.0,55.0,3.0,13.0,201.0,631.1,520.82
2016,4,21,17,45,510.5,47.5,2.65,12.5,150.0,530.34,439.37
2016,4,21,18,0,422.0,40.0,2.3,12.0,99.0,433.88,357.31
2016,4,21,18,15,276.5,27.5,2.1,11.5,59.5,294.03,231.74
2016,4,21,18,30,131.0,15.0,1.9,11.0,20.0,140.24,0.0
2016,4,21,18,45,65.5,7.5,1.7,10.5,10.0,6.4,0.0
2016,4,21,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.0,1.9,9.5,15.0,12.36,3.1
2016,4,22,6,0,0.0,30.0,2.2,10.0,30.0,24.74,16.1
2016,4,22,6,15,0.0,50.0,2.35,10.0,50.0,40.34,30.64
2016,4,22,6,30,0.0,70.0,2.5,10.0,70.0,55.73,44.89
2016,4,22,6,45,4.0,90.5,2.65,10.5,92.0,71.36,59.01
2016,4,22,7,0,8.0,111.0,2.8,11.0,114.0,86.86,72.71
2016,4,22,7,15,13.0,130.5,2.9,11.0,136.0,101.59,85.59
2016,4,22,7,30,18.0,150.0,3.0,11.0,158.0,116.21,98.18
2016,4,22,7,45,9.0,146.5,3.2,11.5,150.5,115.19,96.72
2016,4,22,8,0,0.0,143.0,3.4,12.0,143.0,113.66,94.84
2016,4,22,8,15,6.5,172.0,3.55,12.0,176.0,134.78,112.84
2016,4,22,8,30,13.0,201.0,3.7,12.0,209.0,155.45,130.25
2016,4,22,8,45,10.5,198.5,3.85,12.5,205.5,154.73,128.98
2016,4,22,9,0,8.0,196.0,4.0,13.0,202.0,153.73,127.55
2016,4,22,9,15,6.5,182.0,4.15,13.0,187.0,145.27,114.62
2016,4,22,9,30,5.0,168.0,4.3,13.0,172.0,136.13,106.91
2016,4,22,9,45,3.0,153.5,4.45,13.0,156.0,125.67,98.26
2016,4,22,10,0,1.0,139.0,4.6,13.0,140.0,114.46,89.05
2016,4,22,10,15,15.0,239.5,4.7,13.0,252.5,196.23,154.82
2016,4,22,10,30,29.0,340.0,4.8,13.0,365.0,267.55,211.22
2016,4,22,10,45,19.0,267.0,4.95,13.0,284.0,223.07,176.01
2016,4,22,11,0,9.0,194.0,5.1,13.0,203.0,163.5,128.37
2016,4,22,11,15,32.0,307.5,5.25,13.0,337.0,262.63,207.84
2016,4,22,11,30,55.0,421.0,5.4,13.0,471.0,368.08,290.81
2016,4,22,11,45,32.5,310.5,5.55,13.0,340.5,275.69,218.22
2016,4,22,12,0,10.0,200.0,5.7,13.0,210.0,173.22,136.3
2016,4,22,12,15,23.5,295.0,5.75,12.5,317.0,266.5,211.81
2016,4,22,12,30,37.0,390.0,5.8,12.0,424.0,362.6,288.43
2016,4,22,12,45,23.0,291.0,5.85,12.0,312.0,271.07,215.88
2016,4,22,13,0,9.0,192.0,5.9,12.0,200.0,169.42,134.05
2016,4,22,13,15,9.0,192.0,5.95,12.0,200.0,170.2,134.91
2016,4,22,13,30,9.0,192.0,6.0,12.0,200.0,170.95,135.68
2016,4,22,13,45,265.5,254.0,6.05,12.0,471.5,502.0,408.64
2016,4,22,14,0,522.0,316.0,6.1,12.0,743.0,834.74,667.02
2016,4,22,14,15,306.0,339.0,6.0,11.5,587.5,652.27,524.73
2016,4,22,14,30,90.0,362.0,5.9,11.0,432.0,439.74,354.96
2016,4,22,14,45,90.0,343.0,5.8,11.0,409.5,426.74,346.01
2016,4,22,15,0,90.0,324.0,5.7,11.0,387.0,413.01,336.01
2016,4,22,15,15,45.0,231.5,5.55,11.0,263.0,270.41,220.75
2016,4,22,15,30,0.0,139.0,5.4,11.0,139.0,119.26,94.88
2016,4,22,15,45,72.5,189.0,5.3,11.0,228.0,258.02,213.8
2016,4,22,16,0,145.0,239.0,5.2,11.0,317.0,416.04,345.16
2016,4,22,16,15,456.0,160.5,5.1,10.5,369.5,669.79,558.35
2016,4,22,16,30,767.0,82.0,5.0,10.0,422.0,870.58,716.16
2016,4,22,16,45,732.0,77.0,4.9,10.0,367.5,819.1,677.53
2016,4,22,17,0,697.0,72.0,4.8,10.0,313.0,772.73,643.53
2016,4,22,17,15,642.0,66.0,4.45,9.5,258.5,700.17,587.58
2016,4,22,17,30,587.0,60.0,4.1,9.0,204.0,628.2,530.02
2016,4,22,17,45,498.5,51.5,3.75,9.0,153.0,526.12,444.79
2016,4,22,18,0,410.0,43.0,3.4,9.0,102.0,428.16,359.29
2016,4,22,18,15,266.0,30.0,3.05,8.5,62.0,288.95,232.71
2016,4,22,18,30,122.0,17.0,2.7,8.0,22.0,134.96,0.0
2016,4,22,18,45,61.0,8.5,2.4,8.0,11.0,48.7,0.0
2016,4,22,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,178.0,18.5,2.1,6.5,39.5,14.83,5.57
2016,4,23,6,0,356.0,37.0,2.3,7.0,79.0,30.26,21.31
2016,4,23,6,15,453.5,46.5,2.5,7.5,128.5,37.41,28.35
2016,4,23,6,30,551.0,56.0,2.7,8.0,178.0,44.48,35.04
2016,4,23,6,45,615.5,62.0,2.95,8.5,232.5,48.46,38.69
2016,4,23,7,0,680.0,68.0,3.2,9.0,287.0,52.43,42.18
2016,4,23,7,15,720.0,73.0,3.25,9.0,342.0,60.35,49.21
2016,4,23,7,30,760.0,78.0,3.3,9.0,397.0,63.5,51.84
2016,4,23,7,45,786.5,82.5,3.35,9.5,450.5,66.0,53.77
2016,4,23,8,0,813.0,87.0,3.4,10.0,504.0,68.4,55.58
2016,4,23,8,15,834.0,90.0,3.4,10.5,555.0,69.56,56.28
2016,4,23,8,30,855.0,93.0,3.4,11.0,606.0,70.66,56.94
2016,4,23,8,45,870.0,96.0,3.4,11.5,652.5,81.68,66.28
2016,4,23,9,0,885.0,99.0,3.4,12.0,699.0,83.22,67.29
2016,4,23,9,15,897.0,101.0,3.45,12.0,740.5,126.82,74.16
2016,4,23,9,30,909.0,103.0,3.5,12.0,782.0,184.27,107.7
2016,4,23,9,45,925.5,100.5,3.55,12.5,819.5,241.0,151.38
2016,4,23,10,0,942.0,98.0,3.6,13.0,857.0,299.18,201.47
2016,4,23,10,15,948.0,99.0,3.7,13.0,885.5,357.85,254.66
2016,4,23,10,30,954.0,100.0,3.8,13.0,914.0,416.47,307.9
2016,4,23,10,45,957.0,101.5,3.9,13.5,934.5,473.92,358.83
2016,4,23,11,0,960.0,103.0,4.0,14.0,955.0,530.57,407.72
2016,4,23,11,15,962.5,103.5,4.05,14.0,968.0,585.2,454.36
2016,4,23,11,30,965.0,104.0,4.1,14.0,981.0,638.52,498.74
2016,4,23,11,45,965.0,104.5,4.15,14.5,986.0,688.78,538.69
2016,4,23,12,0,965.0,105.0,4.2,15.0,991.0,737.08,576.07
2016,4,23,12,15,964.5,105.0,4.2,15.0,988.0,782.46,611.36
2016,4,23,12,30,964.0,105.0,4.2,15.0,985.0,825.41,642.8
2016,4,23,12,45,962.0,104.0,4.2,15.0,973.5,863.66,670.1
2016,4,23,13,0,960.0,103.0,4.2,15.0,962.0,898.94,695.23
2016,4,23,13,15,956.0,102.0,4.2,15.0,942.5,929.37,716.92
2016,4,23,13,30,952.0,101.0,4.2,15.0,923.0,956.41,736.29
2016,4,23,13,45,941.5,102.5,4.2,15.0,895.0,976.56,750.94
2016,4,23,14,0,931.0,104.0,4.2,15.0,867.0,992.98,763.19
2016,4,23,14,15,922.5,102.5,4.25,15.0,833.0,1004.41,772.45
2016,4,23,14,30,914.0,101.0,4.3,15.0,799.0,1012.06,779.33
2016,4,23,14,45,895.5,102.5,4.35,15.0,757.0,1009.5,779.53
2016,4,23,15,0,877.0,104.0,4.4,15.0,715.0,1003.24,777.41
2016,4,23,15,15,861.5,101.5,4.4,14.5,669.5,991.81,772.87
2016,4,23,15,30,846.0,99.0,4.4,14.0,624.0,988.75,774.43
2016,4,23,15,45,819.0,98.0,4.45,14.0,573.0,960.8,757.36
2016,4,23,16,0,792.0,97.0,4.5,14.0,522.0,929.73,738.12
2016,4,23,16,15,764.0,92.5,4.4,13.5,469.0,890.57,712.98
2016,4,23,16,30,736.0,88.0,4.3,13.0,416.0,855.22,690.34
2016,4,23,16,45,690.5,84.5,4.25,12.5,361.0,796.98,650.36
2016,4,23,17,0,645.0,81.0,4.2,12.0,306.0,737.77,608.52
2016,4,23,17,15,588.5,73.5,3.95,11.5,252.5,662.95,552.11
2016,4,23,17,30,532.0,66.0,3.7,11.0,199.0,588.81,494.03
2016,4,23,17,45,447.5,56.0,3.45,10.5,149.0,489.53,412.65
2016,4,23,18,0,363.0,46.0,3.2,10.0,99.0,394.16,330.61
2016,4,23,18,15,233.0,32.0,3.05,9.5,60.5,263.72,212.78
2016,4,23,18,30,103.0,18.0,2.9,9.0,22.0,124.08,12.71
2016,4,23,18,45,51.5,9.0,2.75,9.0,11.0,42.71,0.0
2016,4,23,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
