Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,2.55,7.0,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.7,7.0,9.0,7.68,0.0
2016,4,24,5,45,94.5,29.0,2.9,7.0,40.5,22.6,12.08
2016,4,24,6,0,189.0,49.0,3.1,7.0,72.0,37.6,27.9
2016,4,24,6,15,278.0,65.0,3.2,7.0,117.5,48.9,38.84
2016,4,24,6,30,367.0,81.0,3.3,7.0,163.0,60.28,49.6
2016,4,24,6,45,421.0,95.0,3.4,7.5,213.5,69.72,58.21
2016,4,24,7,0,475.0,109.0,3.5,8.0,264.0,78.85,66.29
2016,4,24,7,15,344.5,142.0,3.45,8.0,265.0,101.54,86.5
2016,4,24,7,30,214.0,175.0,3.4,8.0,266.0,124.4,106.55
2016,4,24,7,45,235.5,197.5,3.4,8.5,309.0,132.49,113.06
2016,4,24,8,0,257.0,220.0,3.4,9.0,352.0,144.75,123.17
2016,4,24,8,15,453.5,187.5,3.4,9.0,449.5,119.98,101.03
2016,4,24,8,30,650.0,155.0,3.4,9.0,547.0,99.55,82.8
2016,4,24,8,45,716.5,151.0,3.4,9.0,613.5,95.11,78.68
2016,4,24,9,0,783.0,147.0,3.4,9.0,680.0,91.2,75.04
2016,4,24,9,15,799.5,150.0,3.4,9.5,722.5,143.95,90.87
2016,4,24,9,30,816.0,153.0,3.4,10.0,765.0,198.1,123.48
2016,4,24,9,45,856.0,140.0,3.45,10.5,808.0,248.03,161.22
2016,4,24,10,0,896.0,127.0,3.5,11.0,851.0,309.27,212.89
2016,4,24,10,15,904.0,128.5,3.5,11.5,880.5,366.63,264.3
2016,4,24,10,30,912.0,130.0,3.5,12.0,910.0,424.22,315.73
2016,4,24,10,45,928.5,125.0,3.55,12.5,935.0,480.95,365.48
2016,4,24,11,0,945.0,120.0,3.6,13.0,960.0,538.13,414.34
2016,4,24,11,15,947.5,120.5,3.7,13.0,973.5,592.22,460.47
2016,4,24,11,30,950.0,121.0,3.8,13.0,987.0,645.04,504.45
2016,4,24,11,45,953.5,120.0,3.9,13.5,993.0,695.87,544.88
2016,4,24,12,0,957.0,119.0,4.0,14.0,999.0,745.06,583.04
2016,4,24,12,15,955.5,118.5,4.25,14.0,995.5,789.22,618.45
2016,4,24,12,30,954.0,118.0,4.5,14.0,992.0,830.9,650.98
2016,4,24,12,45,944.5,122.0,4.75,14.5,978.0,867.49,677.69
2016,4,24,13,0,935.0,126.0,5.0,15.0,964.0,900.86,702.09
2016,4,24,13,15,931.0,125.0,5.15,14.5,945.0,931.07,726.39
2016,4,24,13,30,927.0,124.0,5.3,14.0,926.0,957.97,748.55
2016,4,24,13,45,915.0,125.5,5.45,14.0,897.5,976.56,763.55
2016,4,24,14,0,903.0,127.0,5.6,14.0,869.0,991.43,776.11
2016,4,24,14,15,894.5,125.5,5.65,13.5,835.5,1002.9,787.26
2016,4,24,14,30,886.0,124.0,5.7,13.0,802.0,1010.68,796.02
2016,4,24,14,45,641.5,208.5,5.8,13.0,686.5,895.22,713.96
2016,4,24,15,0,397.0,293.0,5.9,13.0,571.0,725.74,583.66
2016,4,24,15,15,366.0,279.0,5.95,12.5,523.0,687.14,557.2
2016,4,24,15,30,335.0,265.0,6.0,12.0,475.0,646.58,528.25
2016,4,24,15,45,240.0,253.5,6.05,11.5,397.5,543.8,447.88
2016,4,24,16,0,145.0,242.0,6.1,11.0,320.0,419.51,348.11
2016,4,24,16,15,411.0,177.5,6.0,10.5,368.0,646.99,541.33
2016,4,24,16,30,677.0,113.0,5.9,10.0,416.0,831.25,690.61
2016,4,24,16,45,611.5,111.5,5.85,9.5,359.0,756.62,634.78
2016,4,24,17,0,546.0,110.0,5.8,9.0,302.0,675.62,573.42
2016,4,24,17,15,486.0,99.5,5.65,8.5,249.0,598.02,512.39
2016,4,24,17,30,426.0,89.0,5.5,8.0,196.0,522.14,450.41
2016,4,24,17,45,336.0,74.5,5.4,8.0,146.5,418.17,360.75
2016,4,24,18,0,246.0,60.0,5.3,8.0,97.0,319.72,272.38
2016,4,24,18,15,144.0,39.5,5.15,7.5,59.0,193.45,157.7
2016,4,24,18,30,42.0,19.0,5.0,7.0,21.0,60.66,11.68
2016,4,24,18,45,21.0,9.5,4.9,7.0,10.5,22.41,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,5,15,24.0,6.0,3.25,4.0,6.5,0.0,0.0
2016,4,25,5,30,48.0,12.0,3.3,4.0,13.0,10.24,0.0
2016,4,25,5,45,213.0,25.5,3.35,4.5,50.0,20.87,11.35
2016,4,25,6,0,378.0,39.0,3.4,5.0,87.0,31.87,23.06
2016,4,25,6,15,472.5,48.5,3.6,5.5,137.0,38.99,30.08
2016,4,25,6,30,567.0,58.0,3.8,6.0,187.0,46.02,36.75
2016,4,25,6,45,642.0,61.5,4.0,6.5,244.0,48.12,38.68
2016,4,25,7,0,717.0,65.0,4.2,7.0,301.0,54.87,44.71
2016,4,25,7,15,755.5,69.5,4.3,7.0,357.0,57.81,47.25
2016,4,25,7,30,794.0,74.0,4.4,7.0,413.0,60.71,49.69
2016,4,25,7,45,827.0,76.0,4.55,7.5,469.0,61.64,50.23
2016,4,25,8,0,860.0,78.0,4.7,8.0,525.0,70.76,58.1
2016,4,25,8,15,880.0,80.5,4.75,8.5,576.5,72.68,59.47
2016,4,25,8,30,900.0,83.0,4.8,9.0,628.0,74.47,60.74
2016,4,25,8,45,915.5,85.0,4.9,9.5,676.0,75.75,61.55
2016,4,25,9,0,931.0,87.0,5.0,10.0,724.0,76.91,62.27
2016,4,25,9,15,942.0,89.0,5.05,10.0,766.0,128.36,72.49
2016,4,25,9,30,953.0,91.0,5.1,10.0,808.0,188.01,109.36
2016,4,25,9,45,961.0,92.5,5.2,10.5,844.0,247.97,157.42
2016,4,25,10,0,969.0,94.0,5.3,11.0,880.0,308.53,211.02
2016,4,25,10,15,975.5,95.0,5.4,11.0,909.0,368.68,266.54
2016,4,25,10,30,982.0,96.0,5.5,11.0,938.0,428.81,322.14
2016,4,25,10,45,984.5,98.0,5.65,11.5,959.0,487.72,375.42
2016,4,25,11,0,987.0,100.0,5.8,12.0,980.0,545.75,426.65
2016,4,25,11,15,989.5,100.5,5.85,12.0,994.0,601.56,475.42
2016,4,25,11,30,992.0,101.0,5.9,12.0,1008.0,656.01,521.89
2016,4,25,11,45,991.5,102.0,6.0,12.0,1012.5,707.43,565.09
2016,4,25,12,0,991.0,103.0,6.1,12.0,1017.0,756.81,605.83
2016,4,25,12,15,990.5,103.0,6.1,12.0,1014.0,803.11,643.13
2016,4,25,12,30,990.0,103.0,6.1,12.0,1011.0,846.92,676.12
2016,4,25,12,45,976.0,109.5,6.2,12.0,996.0,883.15,703.54
2016,4,25,13,0,962.0,116.0,6.3,12.0,981.0,915.83,728.4
2016,4,25,13,15,957.5,115.0,6.2,12.0,961.0,946.12,750.51
2016,4,25,13,30,953.0,114.0,6.1,12.0,941.0,972.99,770.1
2016,4,25,13,45,946.5,113.0,6.1,12.0,913.5,994.5,786.45
2016,4,25,14,0,940.0,112.0,6.1,12.0,886.0,1012.34,800.3
2016,4,25,14,15,931.5,110.0,6.0,12.0,851.5,1023.48,808.82
2016,4,25,14,30,923.0,108.0,5.9,12.0,817.0,1030.8,814.76
2016,4,25,14,45,912.0,105.5,5.8,12.0,776.0,1031.3,815.98
2016,4,25,15,0,901.0,103.0,5.7,12.0,735.0,1028.0,814.67
2016,4,25,15,15,886.0,100.5,5.6,12.0,689.0,1017.0,808.02
2016,4,25,15,30,871.0,98.0,5.5,12.0,643.0,1014.31,807.61
2016,4,25,15,45,852.5,94.5,5.4,12.0,592.5,991.5,792.71
2016,4,25,16,0,834.0,91.0,5.3,12.0,542.0,965.39,775.58
2016,4,25,16,15,807.0,87.0,5.2,11.5,488.0,927.25,750.98
2016,4,25,16,30,780.0,83.0,5.1,11.0,434.0,886.5,724.14
2016,4,25,16,45,744.5,78.0,5.0,10.5,379.0,834.16,687.94
2016,4,25,17,0,709.0,73.0,4.9,10.0,324.0,786.86,654.68
2016,4,25,17,15,655.5,67.0,4.55,9.5,268.5,715.13,599.67
2016,4,25,17,30,602.0,61.0,4.2,9.0,213.0,643.89,543.06
2016,4,25,17,45,519.0,52.5,3.9,8.5,161.5,545.66,462.25
2016,4,25,18,0,436.0,44.0,3.6,8.0,110.0,451.2,380.8
2016,4,25,18,15,298.0,31.5,3.4,7.5,68.5,315.41,259.21
2016,4,25,18,30,160.0,19.0,3.2,7.0,27.0,171.49,61.59
2016,4,25,18,45,80.0,9.5,3.0,6.5,13.5,62.64,0.0
2016,4,25,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,6.0,13.0,11.1,0.0
2016,4,26,5,45,111.0,29.5,2.2,6.5,43.5,23.1,13.44
2016,4,26,6,0,222.0,46.0,2.3,7.0,74.0,35.07,25.8
2016,4,26,6,15,280.5,63.0,2.25,7.0,116.0,47.36,37.54
2016,4,26,6,30,339.0,80.0,2.2,7.0,158.0,59.26,48.72
2016,4,26,6,45,392.5,90.0,2.2,7.5,203.0,65.86,54.71
2016,4,26,7,0,446.0,100.0,2.2,8.0,248.0,72.28,60.32
2016,4,26,7,15,484.0,112.5,2.2,8.5,299.0,80.0,66.96
2016,4,26,7,30,522.0,125.0,2.2,9.0,350.0,87.4,73.18
2016,4,26,7,45,613.0,116.5,2.25,9.5,413.0,81.03,67.08
2016,4,26,8,0,704.0,108.0,2.3,10.0,476.0,74.37,60.81
2016,4,26,8,15,760.0,109.0,2.35,10.5,541.5,81.25,66.53
2016,4,26,8,30,816.0,110.0,2.4,11.0,607.0,81.01,65.95
2016,4,26,8,45,831.5,113.5,2.5,11.5,653.0,81.77,66.29
2016,4,26,9,0,847.0,117.0,2.6,12.0,699.0,82.44,66.55
2016,4,26,9,15,859.5,119.5,2.6,12.5,740.0,133.56,77.53
2016,4,26,9,30,872.0,122.0,2.6,13.0,781.0,199.02,119.87
2016,4,26,9,45,872.5,128.5,2.65,13.5,813.5,256.28,165.24
2016,4,26,10,0,873.0,135.0,2.7,14.0,846.0,306.99,209.59
2016,4,26,10,15,880.0,137.0,2.7,14.0,874.0,369.45,264.55
2016,4,26,10,30,887.0,139.0,2.7,14.0,902.0,425.62,314.41
2016,4,26,10,45,891.0,140.0,2.7,14.5,922.0,479.83,361.28
2016,4,26,11,0,895.0,141.0,2.7,15.0,942.0,533.43,406.3
2016,4,26,11,15,897.5,142.0,2.8,15.0,955.0,585.46,449.85
2016,4,26,11,30,900.0,143.0,2.9,15.0,968.0,636.37,491.44
2016,4,26,11,45,893.5,148.0,3.0,15.0,970.5,683.28,529.02
2016,4,26,12,0,887.0,153.0,3.1,15.0,973.0,728.01,564.16
2016,4,26,12,15,886.0,152.5,3.25,15.0,969.5,770.15,597.12
2016,4,26,12,30,885.0,152.0,3.4,15.0,966.0,810.06,627.99
2016,4,26,12,45,690.0,268.0,3.55,15.0,898.0,810.13,625.12
2016,4,26,13,0,495.0,384.0,3.7,15.0,830.0,782.66,602.3
2016,4,26,13,15,683.5,265.5,3.8,15.0,867.5,867.38,669.44
2016,4,26,13,30,872.0,147.0,3.9,15.0,905.0,944.56,726.54
2016,4,26,13,45,867.5,143.5,4.0,15.0,878.5,964.75,741.39
2016,4,26,14,0,863.0,140.0,4.1,15.0,852.0,981.38,754.36
2016,4,26,14,15,707.0,207.0,4.15,14.5,775.5,929.81,720.92
2016,4,26,14,30,551.0,274.0,4.2,14.0,699.0,856.35,668.75
2016,4,26,14,45,684.5,201.5,4.3,14.0,702.0,932.13,728.48
2016,4,26,15,0,818.0,129.0,4.4,14.0,705.0,988.1,770.05
2016,4,26,15,15,801.5,126.0,4.45,13.5,660.5,975.09,764.25
2016,4,26,15,30,785.0,123.0,4.5,13.0,616.0,958.58,756.55
2016,4,26,15,45,759.0,120.0,4.55,13.0,566.0,936.55,743.49
2016,4,26,16,0,733.0,117.0,4.6,13.0,516.0,904.88,723.42
2016,4,26,16,15,703.5,112.0,4.55,12.5,464.0,864.65,697.48
2016,4,26,16,30,674.0,107.0,4.5,12.0,412.0,822.17,669.47
2016,4,26,16,45,639.0,99.5,4.45,11.5,359.5,769.46,633.04
2016,4,26,17,0,604.0,92.0,4.4,11.0,307.0,715.44,594.57
2016,4,26,17,15,548.5,83.5,4.2,10.5,254.5,640.85,537.72
2016,4,26,17,30,493.0,75.0,4.0,10.0,202.0,566.79,479.24
2016,4,26,17,45,418.5,63.5,3.8,9.5,153.5,474.69,403.35
2016,4,26,18,0,344.0,52.0,3.6,9.0,105.0,385.19,326.05
2016,4,26,18,15,172.0,39.5,3.5,8.5,66.0,229.74,187.78
2016,4,26,18,30,0.0,27.0,3.4,8.0,27.0,34.8,10.55
2016,4,26,18,45,0.0,13.5,3.3,8.0,13.5,11.52,0.0
2016,4,26,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,1.95,6.0,7.5,0.0,0.0
2016,4,27,5,30,63.0,13.0,2.0,6.0,15.0,11.1,0.0
2016,4,27,5,45,202.0,27.5,2.15,6.5,51.5,21.36,12.3
2016,4,27,6,0,341.0,42.0,2.3,7.0,88.0,34.12,25.02
2016,4,27,6,15,431.5,52.0,2.35,7.0,136.5,41.5,32.25
2016,4,27,6,30,522.0,62.0,2.4,7.0,185.0,48.75,39.14
2016,4,27,6,45,586.0,68.0,2.45,7.5,239.0,52.51,42.55
2016,4,27,7,0,650.0,74.0,2.5,8.0,293.0,56.27,45.81
2016,4,27,7,15,376.0,128.5,2.55,8.0,260.0,89.3,75.46
2016,4,27,7,30,102.0,183.0,2.6,8.0,227.0,132.48,113.59
2016,4,27,7,45,59.5,185.0,2.7,8.5,212.0,134.99,115.09
2016,4,27,8,0,17.0,187.0,2.8,9.0,197.0,144.17,122.48
2016,4,27,8,15,16.5,200.0,2.9,9.5,209.5,154.06,130.41
2016,4,27,8,30,16.0,213.0,3.0,10.0,222.0,163.83,138.16
2016,4,27,8,45,23.0,242.5,3.2,10.5,257.5,184.24,154.98
2016,4,27,9,0,30.0,272.0,3.4,11.0,293.0,188.95,158.29
2016,4,27,9,15,470.0,186.5,3.5,11.0,542.0,143.42,98.13
2016,4,27,9,30,910.0,101.0,3.6,11.0,791.0,193.96,114.99
2016,4,27,9,45,684.5,214.5,3.75,11.5,747.0,262.81,180.21
2016,4,27,10,0,459.0,328.0,3.9,12.0,703.0,325.47,241.41
2016,4,27,10,15,449.0,345.5,4.05,12.0,722.5,367.69,278.17
2016,4,27,10,30,439.0,363.0,4.2,12.0,742.0,409.29,314.31
2016,4,27,10,45,436.0,375.0,4.35,12.5,759.0,449.59,348.18
2016,4,27,11,0,433.0,387.0,4.5,13.0,776.0,489.79,381.27
2016,4,27,11,15,440.5,396.0,4.65,13.0,796.5,533.3,416.94
2016,4,27,11,30,448.0,405.0,4.8,13.0,817.0,577.52,452.66
2016,4,27,11,45,453.0,409.5,4.95,13.0,827.5,617.41,484.7
2016,4,27,12,0,458.0,414.0,5.1,13.0,838.0,657.19,516.31
2016,4,27,12,15,441.5,410.0,5.25,12.5,818.0,674.55,531.76
2016,4,27,12,30,425.0,406.0,5.4,12.0,798.0,689.11,545.03
2016,4,27,12,45,226.5,383.0,5.55,12.0,592.0,532.37,424.01
2016,4,27,13,0,28.0,360.0,5.7,12.0,386.0,341.76,271.55
2016,4,27,13,15,117.5,401.5,5.75,11.5,505.0,476.68,381.19
2016,4,27,13,30,207.0,443.0,5.8,11.0,624.0,607.78,485.48
2016,4,27,13,45,541.5,294.5,5.85,11.0,747.5,816.01,653.52
2016,4,27,14,0,876.0,146.0,5.9,11.0,871.0,1000.99,794.63
2016,4,27,14,15,867.0,144.0,5.9,10.5,837.5,1011.58,803.99
2016,4,27,14,30,858.0,142.0,5.9,10.0,804.0,1018.39,811.8
2016,4,27,14,45,853.0,135.5,5.9,10.0,766.0,1020.54,814.92
2016,4,27,15,0,848.0,129.0,5.9,10.0,728.0,1018.91,815.51
2016,4,27,15,15,832.0,126.0,5.85,9.5,682.5,1006.46,809.57
2016,4,27,15,30,816.0,123.0,5.8,9.0,637.0,990.41,801.17
2016,4,27,15,45,466.0,183.0,5.75,9.0,472.0,708.69,587.07
2016,4,27,16,0,116.0,243.0,5.7,9.0,307.0,391.47,325.74
2016,4,27,16,15,197.5,213.0,5.6,8.5,308.5,439.46,370.78
2016,4,27,16,30,279.0,183.0,5.5,8.0,310.0,504.58,428.49
2016,4,27,16,45,139.5,145.5,5.4,8.0,209.0,303.31,259.34
2016,4,27,17,0,0.0,108.0,5.3,8.0,108.0,98.08,79.72
2016,4,27,17,15,0.0,89.5,5.1,7.5,89.5,80.91,65.27
2016,4,27,17,30,0.0,71.0,4.9,7.0,71.0,63.4,50.12
2016,4,27,17,45,0.0,54.0,4.7,7.0,54.0,47.25,35.8
2016,4,27,18,0,0.0,37.0,4.5,7.0,37.0,30.6,20.92
2016,4,27,18,15,0.0,23.0,4.3,7.0,23.0,18.98,10.34
2016,4,27,18,30,0.0,9.0,4.1,7.0,9.0,7.4,0.0
2016,4,27,18,45,0.0,4.5,3.95,7.0,4.5,3.84,0.0
2016,4,27,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,7.5,2.8,6.0,9.0,6.4,0.0
2016,4,28,5,30,69.0,15.0,2.8,6.0,18.0,12.8,0.0
2016,4,28,5,45,202.0,30.0,2.85,6.0,54.5,23.24,14.15
2016,4,28,6,0,335.0,45.0,2.9,6.0,91.0,36.62,27.41
2016,4,28,6,15,424.0,55.5,2.95,6.0,139.5,44.31,34.96
2016,4,28,6,30,513.0,66.0,3.0,6.0,188.0,51.85,42.14
2016,4,28,6,45,569.0,74.0,3.05,6.5,241.0,56.96,46.79
2016,4,28,7,0,625.0,82.0,3.1,7.0,294.0,61.95,51.16
2016,4,28,7,15,666.0,88.0,3.1,7.0,348.5,65.16,53.89
2016,4,28,7,30,707.0,94.0,3.1,7.0,403.0,68.27,56.49
2016,4,28,7,45,739.5,98.0,3.15,7.5,456.5,69.79,57.51
2016,4,28,8,0,772.0,102.0,3.2,8.0,510.0,78.05,64.55
2016,4,28,8,15,794.0,105.5,3.25,8.5,560.5,79.1,65.11
2016,4,28,8,30,816.0,109.0,3.3,9.0,611.0,80.08,65.63
2016,4,28,8,45,836.5,110.5,3.35,9.5,658.0,79.66,64.94
2016,4,28,9,0,857.0,112.0,3.4,10.0,705.0,81.01,65.8
2016,4,28,9,15,869.5,114.0,3.45,10.5,746.0,145.92,86.43
2016,4,28,9,30,882.0,116.0,3.5,11.0,787.0,201.79,122.39
2016,4,28,9,45,908.5,108.5,3.6,12.0,826.5,255.83,164.96
2016,4,28,10,0,935.0,101.0,3.7,13.0,866.0,312.23,213.52
2016,4,28,10,15,941.5,102.0,3.8,13.5,894.5,370.31,265.78
2016,4,28,10,30,948.0,103.0,3.9,14.0,923.0,428.38,317.69
2016,4,28,10,45,954.0,103.0,4.0,14.5,944.5,485.31,367.66
2016,4,28,11,0,960.0,103.0,4.1,15.0,966.0,541.71,415.85
2016,4,28,11,15,963.0,103.5,4.2,15.0,979.0,596.15,462.04
2016,4,28,11,30,966.0,104.0,4.3,15.0,992.0,649.34,506.19
2016,4,28,11,45,965.0,105.0,4.4,15.5,997.0,698.95,545.61
2016,4,28,12,0,964.0,106.0,4.5,16.0,1002.0,746.56,582.54
2016,4,28,12,15,964.0,106.0,4.6,16.0,999.0,791.85,618.16
2016,4,28,12,30,964.0,106.0,4.7,16.0,996.0,834.78,649.76
2016,4,28,12,45,961.5,106.0,4.8,16.0,984.5,873.15,677.87
2016,4,28,13,0,959.0,106.0,4.9,16.0,973.0,908.59,703.92
2016,4,28,13,15,955.5,105.0,4.95,16.0,954.5,939.12,726.2
2016,4,28,13,30,952.0,104.0,5.0,16.0,936.0,966.3,746.21
2016,4,28,13,45,946.5,103.0,5.1,16.0,909.0,988.19,763.0
2016,4,28,14,0,941.0,102.0,5.2,16.0,882.0,1006.47,777.46
2016,4,28,14,15,933.5,100.5,5.2,15.5,848.5,1018.63,788.57
2016,4,28,14,30,926.0,99.0,5.2,15.0,815.0,1027.03,797.29
2016,4,28,14,45,915.0,97.5,5.2,15.0,775.5,1028.22,799.63
2016,4,28,15,0,904.0,96.0,5.2,15.0,736.0,1025.69,799.59
2016,4,28,15,15,890.5,93.5,5.1,14.5,690.5,1015.83,795.3
2016,4,28,15,30,877.0,91.0,5.0,14.0,645.0,1002.41,788.66
2016,4,28,15,45,855.5,89.5,4.95,14.0,595.0,990.46,782.15
2016,4,28,16,0,834.0,88.0,4.9,14.0,545.0,963.74,765.1
2016,4,28,16,15,809.0,84.0,4.8,13.5,492.0,927.4,742.15
2016,4,28,16,30,784.0,80.0,4.7,13.0,439.0,888.46,717.03
2016,4,28,16,45,744.5,77.0,4.6,12.5,383.5,834.72,680.34
2016,4,28,17,0,705.0,74.0,4.5,12.0,328.0,786.05,646.6
2016,4,28,17,15,653.5,68.0,4.25,11.5,273.5,716.06,594.24
2016,4,28,17,30,602.0,62.0,4.0,11.0,219.0,646.47,540.42
2016,4,28,17,45,516.5,54.5,3.8,10.5,167.5,547.23,460.44
2016,4,28,18,0,431.0,47.0,3.6,10.0,116.0,451.68,379.48
2016,4,28,18,15,300.5,34.5,3.45,9.5,74.0,321.08,264.63
2016,4,28,18,30,170.0,22.0,3.3,9.0,32.0,184.79,104.76
2016,4,28,18,45,85.0,11.0,3.2,8.5,16.0,67.51,0.0
2016,4,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,9.0,2.2,6.0,9.0,7.68,0.0
2016,4,29,5,30,0.0,18.0,2.2,6.0,18.0,14.53,0.0
2016,4,29,5,45,134.5,36.0,2.25,6.5,55.0,27.9,18.31
2016,4,29,6,0,269.0,54.0,2.3,7.0,92.0,41.12,31.39
2016,4,29,6,15,359.0,67.0,2.2,7.0,140.5,50.58,40.56
2016,4,29,6,30,449.0,80.0,2.1,7.0,189.0,59.89,49.33
2016,4,29,6,45,515.0,89.0,2.05,7.5,243.0,68.45,57.05
2016,4,29,7,0,581.0,98.0,2.0,8.0,297.0,73.78,61.65
2016,4,29,7,15,624.5,105.0,2.0,8.5,351.0,77.2,64.39
2016,4,29,7,30,668.0,112.0,2.0,9.0,405.0,80.52,66.98
2016,4,29,7,45,710.0,113.5,2.05,9.5,460.0,79.84,65.98
2016,4,29,8,0,752.0,115.0,2.1,10.0,515.0,79.33,65.15
2016,4,29,8,15,774.5,119.0,2.15,10.5,565.0,80.21,65.56
2016,4,29,8,30,797.0,123.0,2.2,11.0,615.0,89.13,73.0
2016,4,29,8,45,816.5,125.0,2.25,11.5,661.5,88.61,72.18
2016,4,29,9,0,836.0,127.0,2.3,12.0,708.0,92.42,75.14
2016,4,29,9,15,848.5,129.5,2.4,12.0,748.5,146.54,86.28
2016,4,29,9,30,861.0,132.0,2.5,12.0,789.0,202.4,122.96
2016,4,29,9,45,880.0,128.5,2.7,12.5,826.0,264.85,172.8
2016,4,29,10,0,899.0,125.0,2.9,13.0,863.0,320.73,221.16
2016,4,29,10,15,905.0,126.5,3.0,13.0,890.0,377.23,272.08
2016,4,29,10,30,911.0,128.0,3.1,13.0,917.0,433.71,322.78
2016,4,29,10,45,916.5,127.5,3.25,13.5,938.0,488.42,370.67
2016,4,29,11,0,922.0,127.0,3.4,14.0,959.0,542.6,416.87
2016,4,29,11,15,924.5,127.5,3.45,14.5,971.0,595.16,460.27
2016,4,29,11,30,927.0,128.0,3.5,15.0,983.0,646.52,501.42
2016,4,29,11,45,930.0,126.5,3.55,15.5,988.0,695.29,539.5
2016,4,29,12,0,933.0,125.0,3.6,16.0,993.0,742.42,575.37
2016,4,29,12,15,932.0,125.0,3.75,16.0,989.5,786.04,609.36
2016,4,29,12,30,931.0,125.0,3.9,16.0,986.0,827.31,640.04
2016,4,29,12,45,927.0,125.0,4.05,16.0,974.0,863.66,666.49
2016,4,29,13,0,923.0,125.0,4.2,16.0,962.0,897.07,690.9
2016,4,29,13,15,919.0,124.5,4.35,15.5,943.0,926.94,714.43
2016,4,29,13,30,915.0,124.0,4.5,15.0,924.0,953.59,736.2
2016,4,29,13,45,908.0,123.0,4.65,15.0,897.5,973.65,752.14
2016,4,29,14,0,901.0,122.0,4.8,15.0,871.0,990.15,765.79
2016,4,29,14,15,892.5,120.0,4.85,14.5,837.5,1000.58,776.06
2016,4,29,14,30,884.0,118.0,4.9,14.0,804.0,1007.33,784.0
2016,4,29,14,45,874.0,115.0,4.95,14.0,765.0,1007.86,786.27
2016,4,29,15,0,864.0,112.0,5.0,14.0,726.0,1017.07,794.94
2016,4,29,15,15,849.5,109.5,5.0,13.5,681.0,1006.47,790.81
2016,4,29,15,30,835.0,107.0,5.0,13.0,636.0,992.32,784.4
2016,4,29,15,45,817.0,103.0,5.0,13.0,587.0,969.45,770.32
2016,4,29,16,0,799.0,99.0,5.0,13.0,538.0,943.37,753.98
2016,4,29,16,15,773.0,94.5,4.9,12.5,485.5,905.83,729.83
2016,4,29,16,30,747.0,90.0,4.8,12.0,433.0,865.74,703.52
2016,4,29,16,45,701.5,87.0,4.7,11.5,378.0,813.89,667.8
2016,4,29,17,0,656.0,84.0,4.6,11.0,323.0,754.78,625.6
2016,4,29,17,15,602.5,77.5,4.35,10.5,269.0,683.33,571.55
2016,4,29,17,30,549.0,71.0,4.1,10.0,215.0,612.25,515.83
2016,4,29,17,45,456.5,62.5,3.95,9.5,164.0,506.81,430.05
2016,4,29,18,0,364.0,54.0,3.8,9.0,113.0,404.01,342.58
2016,4,29,18,15,243.0,39.0,3.7,8.5,72.5,281.45,233.38
2016,4,29,18,30,122.0,24.0,3.6,8.0,32.0,154.95,94.2
2016,4,29,18,45,61.0,12.0,3.55,8.0,16.0,52.0,0.0
2016,4,29,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,5,15,70.0,8.5,2.6,6.5,11.5,7.26,0.0
2016,4,30,5,30,140.0,17.0,2.9,7.0,23.0,13.29,0.0
2016,4,30,5,45,287.5,29.0,3.2,7.5,63.0,23.69,14.78
2016,4,30,6,0,435.0,41.0,3.5,8.0,103.0,33.34,24.33
2016,4,30,6,15,519.5,49.0,3.65,8.5,154.5,39.22,30.04
2016,4,30,6,30,604.0,57.0,3.8,9.0,206.0,45.05,35.48
2016,4,30,6,45,656.0,63.5,4.0,9.5,260.5,49.4,39.38
2016,4,30,7,0,708.0,70.0,4.2,10.0,315.0,58.47,47.4
2016,4,30,7,15,745.5,75.0,4.3,10.5,370.5,61.64,49.98
2016,4,30,7,30,783.0,80.0,4.4,11.0,426.0,64.74,52.44
2016,4,30,7,45,806.5,85.0,4.55,12.0,479.5,67.53,54.49
2016,4,30,8,0,830.0,90.0,4.7,13.0,533.0,70.17,56.38
2016,4,30,8,15,850.5,93.0,4.65,13.5,584.5,71.25,57.01
2016,4,30,8,30,871.0,96.0,4.6,14.0,636.0,72.27,57.58
2016,4,30,8,45,883.5,100.0,4.55,14.5,682.5,84.07,67.48
2016,4,30,9,0,896.0,104.0,4.5,15.0,729.0,93.06,74.87
2016,4,30,9,15,907.5,106.0,4.5,15.0,770.0,149.32,85.0
2016,4,30,9,30,919.0,108.0,4.5,15.0,811.0,207.01,123.07
2016,4,30,9,45,933.5,106.0,4.5,15.5,848.0,264.0,168.87
2016,4,30,10,0,948.0,104.0,4.5,16.0,885.0,322.22,219.5
2016,4,30,10,15,953.5,105.5,4.5,16.0,913.0,380.95,272.43
2016,4,30,10,30,959.0,107.0,4.5,16.0,941.0,439.56,324.99
2016,4,30,10,45,961.5,108.5,4.5,16.5,961.0,496.56,374.65
2016,4,30,11,0,964.0,110.0,4.5,17.0,981.0,552.7,422.17
2016,4,30,11,15,966.0,110.5,4.5,17.0,993.5,606.77,467.52
2016,4,30,11,30,968.0,111.0,4.5,17.0,1006.0,659.49,510.62
2016,4,30,11,45,967.5,112.0,4.5,17.0,1010.0,709.49,550.57
2016,4,30,12,0,967.0,113.0,4.5,17.0,1014.0,757.53,588.13
2016,4,30,12,15,965.5,112.5,4.45,17.0,1010.0,801.47,621.66
2016,4,30,12,30,964.0,112.0,4.4,17.0,1006.0,842.91,650.99
2016,4,30,12,45,963.5,110.5,4.4,17.5,994.5,881.57,677.0
2016,4,30,13,0,963.0,109.0,4.4,18.0,983.0,917.36,700.82
2016,4,30,13,15,958.5,108.0,4.4,18.0,963.5,947.1,721.71
2016,4,30,13,30,954.0,107.0,4.4,18.0,944.0,973.42,740.31
2016,4,30,13,45,949.0,105.0,4.4,18.0,917.0,994.77,755.59
2016,4,30,14,0,944.0,103.0,4.4,18.0,890.0,1012.46,768.52
2016,4,30,14,15,936.0,101.5,4.35,18.0,856.0,1024.09,777.09
2016,4,30,14,30,928.0,100.0,4.3,18.0,822.0,1031.95,783.38
2016,4,30,14,45,919.0,97.0,4.3,18.0,782.0,1033.38,785.82
2016,4,30,15,0,910.0,94.0,4.3,18.0,742.0,1031.01,785.9
2016,4,30,15,15,896.0,92.0,4.2,17.5,696.0,1021.1,781.88
2016,4,30,15,30,882.0,90.0,4.1,17.0,650.0,1007.65,775.61
2016,4,30,15,45,865.0,86.5,4.1,17.0,600.5,985.96,762.92
2016,4,30,16,0,848.0,83.0,4.1,17.0,551.0,972.45,756.09
2016,4,30,16,15,823.5,79.5,3.95,16.5,497.5,936.98,734.21
2016,4,30,16,30,799.0,76.0,3.8,16.0,444.0,898.89,710.35
2016,4,30,16,45,766.5,71.5,3.65,16.0,389.5,849.56,676.6
2016,4,30,17,0,734.0,67.0,3.5,16.0,335.0,798.57,640.95
2016,4,30,17,15,685.0,61.5,3.1,15.0,280.5,730.11,592.14
2016,4,30,17,30,636.0,56.0,2.7,14.0,226.0,668.22,546.29
2016,4,30,17,45,561.5,49.0,2.35,13.5,174.0,577.95,475.11
2016,4,30,18,0,487.0,42.0,2.0,13.0,122.0,491.02,403.03
2016,4,30,18,15,362.0,31.5,1.9,12.0,79.0,364.91,296.47
2016,4,30,18,30,237.0,21.0,1.8,11.0,36.0,237.52,153.12
2016,4,30,18,45,118.5,10.5,1.7,10.5,18.0,90.16,0.0
2016,4,30,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,5,15,93.5,8.5,0.9,9.5,12.5,7.26,0.0
2016,5,1,5,30,187.0,17.0,0.9,10.0,25.0,13.92,0.0
2016,5,1,5,45,325.5,28.0,0.95,10.5,66.0,22.85,14.02
2016,5,1,6,0,464.0,39.0,1.0,11.0,107.0,31.68,22.64
2016,5,1,6,15,544.5,46.0,1.2,11.5,158.0,36.85,27.61
2016,5,1,6,30,625.0,53.0,1.4,12.0,209.0,45.72,35.69
2016,5,1,6,45,676.0,58.5,1.6,13.0,263.5,49.77,39.17
2016,5,1,7,0,727.0,64.0,1.8,14.0,318.0,53.76,42.47
2016,5,1,7,15,762.0,68.0,1.9,14.5,373.0,56.34,44.51
2016,5,1,7,30,797.0,72.0,2.0,15.0,428.0,58.88,46.46
2016,5,1,7,45,821.5,75.5,2.15,16.0,481.0,60.84,47.79
2016,5,1,8,0,846.0,79.0,2.3,17.0,534.0,71.19,56.35
2016,5,1,8,15,865.0,82.0,2.4,17.0,584.5,73.34,57.98
2016,5,1,8,30,884.0,85.0,2.5,17.0,635.0,75.34,59.5
2016,5,1,8,45,897.0,87.5,2.65,17.5,681.0,76.78,60.42
2016,5,1,9,0,910.0,90.0,2.8,18.0,727.0,87.71,58.2
2016,5,1,9,15,920.5,92.0,2.9,18.0,768.0,144.4,78.82
2016,5,1,9,30,931.0,94.0,3.0,18.0,809.0,202.41,117.11
2016,5,1,9,45,935.0,97.5,3.1,18.5,842.5,261.17,164.33
2016,5,1,10,0,939.0,101.0,3.2,19.0,876.0,320.14,215.18
2016,5,1,10,15,945.0,102.5,3.3,19.0,904.0,378.38,266.79
2016,5,1,10,30,951.0,104.0,3.4,19.0,932.0,436.57,318.06
2016,5,1,10,45,952.5,106.0,3.55,19.5,952.0,492.91,366.43
2016,5,1,11,0,954.0,108.0,3.7,20.0,972.0,548.3,412.71
2016,5,1,11,15,956.5,108.5,3.75,20.0,985.0,601.99,456.97
2016,5,1,11,30,959.0,109.0,3.8,20.0,998.0,654.4,499.11
2016,5,1,11,45,957.5,110.5,3.9,20.0,1002.0,703.58,537.99
2016,5,1,12,0,956.0,112.0,4.0,20.0,1006.0,750.77,574.57
2016,5,1,12,15,955.5,112.0,4.0,20.0,1002.5,795.26,608.17
2016,5,1,12,30,955.0,112.0,4.0,20.0,999.0,837.4,637.76
2016,5,1,12,45,949.0,114.0,4.0,20.0,986.5,874.31,663.45
2016,5,1,13,0,943.0,116.0,4.0,20.0,974.0,908.19,686.99
2016,5,1,13,15,939.0,115.0,3.95,20.0,954.5,937.85,707.33
2016,5,1,13,30,935.0,114.0,3.9,20.0,935.0,964.2,725.43
2016,5,1,13,45,927.0,114.0,3.85,20.0,908.0,984.42,739.42
2016,5,1,14,0,919.0,114.0,3.8,20.0,881.0,1001.03,751.11
2016,5,1,14,15,910.5,112.0,3.7,19.5,847.5,1011.45,759.88
2016,5,1,14,30,902.0,110.0,3.6,19.0,814.0,1018.13,766.33
2016,5,1,14,45,890.5,108.5,3.55,19.0,774.0,1018.69,767.76
2016,5,1,15,0,879.0,107.0,3.5,19.0,734.0,1015.6,766.96
2016,5,1,15,15,864.0,104.5,3.4,19.0,689.0,1004.3,760.43
2016,5,1,15,30,849.0,102.0,3.3,19.0,644.0,1001.67,760.02
2016,5,1,15,45,830.0,98.5,3.2,19.0,594.5,978.21,745.51
2016,5,1,16,0,811.0,95.0,3.1,19.0,545.0,951.57,729.04
2016,5,1,16,15,785.0,91.0,2.9,18.5,492.0,914.44,705.87
2016,5,1,16,30,759.0,87.0,2.7,18.0,439.0,874.77,680.7
2016,5,1,16,45,724.0,82.0,2.55,17.5,385.0,829.25,651.3
2016,5,1,17,0,689.0,77.0,2.4,17.0,331.0,776.72,616.1
2016,5,1,17,15,638.0,71.0,2.1,16.0,277.0,707.44,567.41
2016,5,1,17,30,587.0,65.0,1.8,15.0,223.0,638.53,516.99
2016,5,1,17,45,510.0,56.5,1.5,14.5,172.0,545.33,444.42
2016,5,1,18,0,433.0,48.0,1.2,14.0,121.0,455.45,371.03
2016,5,1,18,15,310.5,36.0,1.2,13.5,78.5,331.01,267.24
2016,5,1,18,30,188.0,24.0,1.2,13.0,36.0,204.67,135.93
2016,5,1,18,45,94.0,12.0,1.2,12.5,18.0,74.72,0.0
2016,5,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,56.0,9.5,0.2,8.5,12.5,8.11,0.0
2016,5,2,5,30,112.0,19.0,0.2,9.0,25.0,14.77,0.78
2016,5,2,5,45,230.5,34.0,0.2,9.5,63.5,26.29,17.25
2016,5,2,6,0,349.0,49.0,0.2,10.0,102.0,39.7,30.02
2016,5,2,6,15,430.5,59.5,0.25,10.0,150.5,47.26,37.26
2016,5,2,6,30,512.0,70.0,0.3,10.0,199.0,54.65,44.11
2016,5,2,6,45,566.0,77.5,0.35,10.5,251.5,59.25,48.15
2016,5,2,7,0,620.0,85.0,0.4,11.0,304.0,63.74,51.94
2016,5,2,7,15,659.0,91.0,0.5,12.0,357.0,66.83,54.28
2016,5,2,7,30,698.0,97.0,0.6,13.0,410.0,69.82,56.47
2016,5,2,7,45,727.5,101.5,0.75,14.0,462.5,71.54,57.52
2016,5,2,8,0,757.0,106.0,0.9,15.0,515.0,80.25,64.6
2016,5,2,8,15,778.5,109.5,1.0,15.5,564.0,81.15,65.01
2016,5,2,8,30,800.0,113.0,1.1,16.0,613.0,81.99,65.38
2016,5,2,8,45,818.0,115.5,1.25,17.0,659.0,82.04,64.97
2016,5,2,9,0,836.0,118.0,1.4,18.0,705.0,93.74,62.06
2016,5,2,9,15,848.5,120.0,1.45,18.0,745.5,147.35,82.94
2016,5,2,9,30,861.0,122.0,1.5,18.0,786.0,211.48,126.68
2016,5,2,9,45,877.5,120.0,1.55,18.5,822.0,265.7,169.34
2016,5,2,10,0,894.0,118.0,1.6,19.0,858.0,321.39,216.32
2016,5,2,10,15,900.5,119.0,1.65,19.0,885.5,377.08,264.88
2016,5,2,10,30,907.0,120.0,1.7,19.0,913.0,432.81,313.06
2016,5,2,10,45,910.5,122.0,1.75,19.5,933.0,487.75,358.99
2016,5,2,11,0,914.0,124.0,1.8,20.0,953.0,542.03,403.0
2016,5,2,11,15,916.5,124.5,1.85,20.0,965.5,593.85,444.69
2016,5,2,11,30,919.0,125.0,1.9,20.0,978.0,644.49,484.37
2016,5,2,11,45,917.0,127.0,1.95,20.5,982.0,692.03,519.82
2016,5,2,12,0,915.0,129.0,2.0,21.0,986.0,737.68,552.94
2016,5,2,12,15,914.0,129.0,2.0,21.0,982.5,780.37,583.97
2016,5,2,12,30,913.0,129.0,2.0,21.0,979.0,820.8,611.77
2016,5,2,12,45,905.5,131.5,2.0,21.0,966.0,855.66,635.05
2016,5,2,13,0,898.0,134.0,2.0,21.0,953.0,887.53,656.29
2016,5,2,13,15,893.5,133.0,2.0,20.5,934.0,915.76,676.4
2016,5,2,13,30,889.0,132.0,2.0,20.0,915.0,940.8,694.52
2016,5,2,13,45,880.0,132.0,2.05,20.0,888.0,959.32,707.73
2016,5,2,14,0,871.0,132.0,2.1,20.0,861.0,974.35,718.85
2016,5,2,14,15,861.5,130.0,2.15,20.0,827.5,983.36,726.22
2016,5,2,14,30,852.0,128.0,2.2,20.0,794.0,1001.53,739.83
2016,5,2,14,45,839.0,126.0,2.3,20.0,754.5,1000.09,741.24
2016,5,2,15,0,826.0,124.0,2.4,20.0,715.0,995.0,740.58
2016,5,2,15,15,810.0,121.0,2.45,19.5,670.5,982.18,735.84
2016,5,2,15,30,794.0,118.0,2.5,19.0,626.0,965.91,728.93
2016,5,2,15,45,772.0,114.5,2.6,19.0,577.5,939.74,714.44
2016,5,2,16,0,750.0,111.0,2.7,19.0,529.0,917.39,702.52
2016,5,2,16,15,400.0,149.0,2.7,18.5,370.0,603.19,479.15
2016,5,2,16,30,50.0,187.0,2.7,18.0,211.0,246.05,196.96
2016,5,2,16,45,113.5,168.5,2.75,17.5,213.0,308.64,251.78
2016,5,2,17,0,177.0,150.0,2.8,17.0,215.0,347.93,286.67
2016,5,2,17,15,345.0,113.0,2.6,16.0,215.0,490.22,405.23
2016,5,2,17,30,513.0,76.0,2.4,15.0,215.0,587.86,483.25
2016,5,2,17,45,434.5,66.0,2.25,14.5,165.5,493.24,407.78
2016,5,2,18,0,356.0,56.0,2.1,14.0,116.0,400.33,331.36
2016,5,2,18,15,248.0,41.0,1.95,13.5,75.5,287.49,234.11
2016,5,2,18,30,140.0,26.0,1.8,13.0,35.0,174.78,119.88
2016,5,2,18,45,70.0,13.0,1.65,12.5,17.5,59.16,0.0
2016,5,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,0.65,9.5,7.0,5.97,0.0
2016,5,3,5,30,0.0,14.0,0.7,10.0,14.0,11.54,0.43
2016,5,3,5,45,10.0,33.5,0.75,10.5,35.5,27.01,17.83
2016,5,3,6,0,20.0,53.0,0.8,11.0,57.0,41.75,31.68
2016,5,3,6,15,35.0,75.5,0.95,11.0,84.0,58.19,46.86
2016,5,3,6,30,50.0,98.0,1.1,11.0,111.0,74.35,61.54
2016,5,3,6,45,62.5,119.5,1.25,11.5,139.5,89.61,74.99
2016,5,3,7,0,75.0,141.0,1.4,12.0,168.0,104.62,87.91
2016,5,3,7,15,182.0,160.0,1.4,12.5,239.0,114.96,96.46
2016,5,3,7,30,289.0,179.0,1.4,13.0,310.0,122.72,102.62
2016,5,3,7,45,202.5,210.0,1.45,13.5,307.0,145.34,121.46
2016,5,3,8,0,116.0,241.0,1.5,14.0,304.0,161.25,134.27
2016,5,3,8,15,185.0,262.0,1.65,14.5,373.0,173.83,144.17
2016,5,3,8,30,254.0,283.0,1.8,15.0,442.0,175.14,144.57
2016,5,3,8,45,335.5,283.5,1.95,16.0,510.0,175.19,143.7
2016,5,3,9,0,417.0,284.0,2.1,17.0,578.0,171.87,128.63
2016,5,3,9,15,378.5,317.0,2.25,17.5,595.0,228.46,164.01
2016,5,3,9,30,340.0,350.0,2.4,18.0,612.0,269.78,194.49
2016,5,3,9,45,253.5,383.0,2.6,18.5,583.5,297.74,219.55
2016,5,3,10,0,167.0,416.0,2.8,19.0,555.0,328.53,246.85
2016,5,3,10,15,269.0,406.5,2.85,19.0,638.5,362.96,271.35
2016,5,3,10,30,371.0,397.0,2.9,19.0,722.0,419.74,314.06
2016,5,3,10,45,402.0,396.0,3.0,19.5,755.5,461.76,346.79
2016,5,3,11,0,433.0,395.0,3.1,20.0,789.0,500.93,377.29
2016,5,3,11,15,479.5,393.0,3.05,20.0,835.0,557.84,420.71
2016,5,3,11,30,526.0,391.0,3.0,20.0,881.0,618.92,466.49
2016,5,3,11,45,372.0,437.5,3.0,20.0,785.0,593.55,448.08
2016,5,3,12,0,218.0,484.0,3.0,20.0,689.0,551.71,416.79
2016,5,3,12,15,293.0,457.0,2.9,19.5,731.5,607.1,459.5
2016,5,3,12,30,368.0,430.0,2.8,19.0,774.0,665.43,503.6
2016,5,3,12,45,399.0,414.5,2.75,19.0,783.0,701.55,530.06
2016,5,3,13,0,430.0,399.0,2.7,19.0,792.0,745.98,562.12
2016,5,3,13,15,313.5,424.5,2.65,18.5,708.0,682.91,516.61
2016,5,3,13,30,197.0,450.0,2.6,18.0,624.0,606.79,461.32
2016,5,3,13,45,317.5,398.5,2.55,18.0,669.0,697.83,530.71
2016,5,3,14,0,438.0,347.0,2.5,18.0,714.0,792.02,599.83
2016,5,3,14,15,448.5,327.0,2.5,17.5,690.5,798.89,606.61
2016,5,3,14,30,459.0,307.0,2.5,17.0,667.0,803.21,612.51
2016,5,3,14,45,483.0,281.5,2.5,17.0,643.0,812.66,621.41
2016,5,3,15,0,507.0,256.0,2.5,17.0,619.0,819.27,628.47
2016,5,3,15,15,294.5,272.5,2.55,16.5,480.5,609.34,476.35
2016,5,3,15,30,82.0,289.0,2.6,16.0,342.0,376.99,298.35
2016,5,3,15,45,127.5,270.0,2.7,16.0,345.0,428.54,341.92
2016,5,3,16,0,173.0,251.0,2.8,16.0,348.0,457.01,366.68
2016,5,3,16,15,292.0,208.0,2.8,15.5,353.0,546.95,441.49
2016,5,3,16,30,411.0,165.0,2.8,15.0,358.0,631.54,511.02
2016,5,3,16,45,373.5,154.0,2.85,14.5,313.0,578.38,472.23
2016,5,3,17,0,336.0,143.0,2.9,14.0,268.0,505.28,418.07
2016,5,3,17,15,402.0,114.0,2.8,13.5,240.5,543.09,451.3
2016,5,3,17,30,468.0,85.0,2.7,13.0,213.0,554.03,461.09
2016,5,3,17,45,402.0,72.0,2.6,12.5,165.0,469.66,393.33
2016,5,3,18,0,336.0,59.0,2.5,12.0,117.0,388.78,325.49
2016,5,3,18,15,232.5,43.0,2.3,11.5,76.5,278.67,229.31
2016,5,3,18,30,129.0,27.0,2.1,11.0,36.0,169.74,120.59
2016,5,3,18,45,64.5,13.5,1.9,11.0,18.0,55.86,0.0
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
