Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,5.5,9.5,1.8,9.0,10.0,8.11,0.0
2016,5,4,5,30,11.0,19.0,1.9,9.0,20.0,15.66,3.75
2016,5,4,5,45,63.5,40.0,2.0,9.5,49.5,31.27,21.67
2016,5,4,6,0,116.0,61.0,2.1,10.0,79.0,46.78,36.29
2016,5,4,6,15,154.5,82.0,2.05,10.0,116.0,60.76,49.35
2016,5,4,6,30,193.0,103.0,2.0,10.0,153.0,75.13,62.49
2016,5,4,6,45,236.5,118.5,1.95,10.0,193.5,85.66,71.91
2016,5,4,7,0,280.0,134.0,1.9,10.0,234.0,95.89,80.85
2016,5,4,7,15,220.5,164.0,1.9,10.0,250.5,113.34,96.01
2016,5,4,7,30,161.0,194.0,1.9,10.0,267.0,135.01,114.64
2016,5,4,7,45,218.5,213.0,1.9,10.5,324.5,147.24,124.56
2016,5,4,8,0,276.0,232.0,1.9,11.0,382.0,151.06,127.14
2016,5,4,8,15,383.5,225.0,1.95,11.5,455.0,147.86,123.71
2016,5,4,8,30,491.0,218.0,2.0,12.0,528.0,134.09,111.32
2016,5,4,8,45,518.0,228.0,2.1,12.5,576.0,137.25,113.53
2016,5,4,9,0,545.0,238.0,2.2,13.0,624.0,152.56,112.5
2016,5,4,9,15,563.5,251.0,2.2,13.0,669.5,198.85,135.98
2016,5,4,9,30,582.0,264.0,2.2,13.0,715.0,247.86,170.29
2016,5,4,9,45,510.5,303.0,2.2,13.5,711.5,296.04,211.79
2016,5,4,10,0,439.0,342.0,2.2,14.0,708.0,337.15,248.56
2016,5,4,10,15,441.0,356.5,2.2,14.0,734.0,379.93,284.39
2016,5,4,10,30,443.0,371.0,2.2,14.0,760.0,423.37,320.4
2016,5,4,10,45,430.0,384.5,2.25,14.5,769.5,460.2,350.5
2016,5,4,11,0,417.0,398.0,2.3,15.0,779.0,495.94,378.93
2016,5,4,11,15,623.0,290.5,2.4,15.0,867.5,559.68,429.38
2016,5,4,11,30,829.0,183.0,2.5,15.0,956.0,640.21,492.83
2016,5,4,11,45,671.5,294.0,2.65,15.5,922.0,672.64,515.73
2016,5,4,12,0,514.0,405.0,2.8,16.0,888.0,694.47,529.59
2016,5,4,12,15,464.5,410.0,2.85,16.0,845.5,696.57,531.81
2016,5,4,12,30,415.0,415.0,2.9,16.0,803.0,693.46,530.05
2016,5,4,12,45,424.0,408.0,3.0,16.5,800.0,722.72,551.45
2016,5,4,13,0,433.0,401.0,3.1,17.0,797.0,750.74,571.59
2016,5,4,13,15,438.0,388.5,3.15,17.0,782.5,768.98,585.63
2016,5,4,13,30,443.0,376.0,3.2,17.0,768.0,785.08,598.27
2016,5,4,13,45,448.5,360.0,3.25,17.0,746.5,796.16,607.53
2016,5,4,14,0,454.0,344.0,3.3,17.0,725.0,804.79,615.2
2016,5,4,14,15,435.5,334.5,3.35,16.5,689.0,793.96,609.79
2016,5,4,14,30,417.0,325.0,3.4,16.0,653.0,780.14,602.39
2016,5,4,14,45,372.0,323.0,3.45,16.0,605.0,726.84,565.08
2016,5,4,15,0,327.0,321.0,3.5,16.0,557.0,689.29,538.53
2016,5,4,15,15,361.0,290.5,3.5,15.5,535.5,697.14,548.38
2016,5,4,15,30,395.0,260.0,3.5,15.0,514.0,702.38,556.25
2016,5,4,15,45,375.5,242.0,3.5,15.0,469.0,665.97,530.83
2016,5,4,16,0,356.0,224.0,3.5,15.0,424.0,627.82,504.08
2016,5,4,16,15,292.0,210.5,3.45,14.5,364.5,550.06,446.15
2016,5,4,16,30,228.0,197.0,3.4,14.0,305.0,472.85,387.2
2016,5,4,16,45,235.0,171.5,3.4,14.0,271.0,448.42,370.33
2016,5,4,17,0,242.0,146.0,3.4,14.0,237.0,421.92,351.19
2016,5,4,17,15,209.5,128.5,3.25,13.5,198.5,369.16,309.34
2016,5,4,17,30,177.0,111.0,3.1,13.0,160.0,299.71,252.85
2016,5,4,17,45,148.0,89.0,3.0,12.5,124.0,245.99,207.66
2016,5,4,18,0,119.0,67.0,2.9,12.0,88.0,192.61,161.22
2016,5,4,18,15,74.5,46.5,2.75,11.5,58.0,130.16,105.45
2016,5,4,18,30,30.0,26.0,2.6,11.0,28.0,65.08,44.0
2016,5,4,18,45,15.0,13.0,2.5,10.5,14.0,21.42,0.0
2016,5,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,63.0,11.5,0.9,9.0,15.0,9.82,0.0
2016,5,5,5,30,126.0,23.0,1.0,9.0,30.0,17.83,6.06
2016,5,5,5,45,244.0,37.0,1.15,9.0,69.5,28.55,19.45
2016,5,5,6,0,362.0,51.0,1.3,9.0,109.0,41.15,31.46
2016,5,5,6,15,440.5,61.5,1.35,9.0,158.0,48.67,38.66
2016,5,5,6,30,519.0,72.0,1.4,9.0,207.0,56.0,45.47
2016,5,5,6,45,274.0,103.0,1.45,9.5,176.0,76.08,63.46
2016,5,5,7,0,29.0,134.0,1.5,10.0,145.0,100.21,84.67
2016,5,5,7,15,15.0,137.5,1.55,10.5,143.0,107.61,90.71
2016,5,5,7,30,1.0,141.0,1.6,11.0,141.0,111.12,93.26
2016,5,5,7,45,8.0,165.5,1.65,11.5,169.5,129.08,108.34
2016,5,5,8,0,15.0,190.0,1.7,12.0,198.0,146.79,122.96
2016,5,5,8,15,10.0,184.5,1.75,12.0,190.5,144.19,120.27
2016,5,5,8,30,5.0,179.0,1.8,12.0,183.0,141.16,117.32
2016,5,5,8,45,48.0,254.5,1.9,12.5,289.5,179.4,149.2
2016,5,5,9,0,91.0,330.0,2.0,13.0,396.0,224.31,176.4
2016,5,5,9,15,132.0,356.5,2.0,13.0,456.5,240.63,185.13
2016,5,5,9,30,173.0,383.0,2.0,13.0,517.0,276.47,210.29
2016,5,5,9,45,226.5,393.5,2.05,13.5,577.0,311.89,235.29
2016,5,5,10,0,280.0,404.0,2.1,14.0,637.0,341.69,257.1
2016,5,5,10,15,218.5,426.0,2.1,14.0,612.0,370.48,282.44
2016,5,5,10,30,157.0,448.0,2.1,14.0,587.0,381.23,292.95
2016,5,5,10,45,267.5,431.0,2.15,14.5,673.0,427.61,327.46
2016,5,5,11,0,378.0,414.0,2.2,15.0,759.0,494.44,377.76
2016,5,5,11,15,246.0,445.0,2.2,15.0,671.0,473.91,363.64
2016,5,5,11,30,114.0,476.0,2.2,15.0,583.0,447.46,343.84
2016,5,5,11,45,69.0,415.5,2.25,15.0,480.5,384.05,296.76
2016,5,5,12,0,24.0,355.0,2.3,15.0,378.0,310.85,241.08
2016,5,5,12,15,17.0,270.5,2.3,15.0,287.0,238.59,185.68
2016,5,5,12,30,10.0,186.0,2.3,15.0,196.0,163.83,127.1
2016,5,5,12,45,5.0,149.5,2.3,15.0,154.5,129.69,99.96
2016,5,5,13,0,0.0,113.0,2.3,15.0,113.0,94.88,71.9
2016,5,5,13,15,9.5,210.5,2.3,15.0,219.5,186.86,145.96
2016,5,5,13,30,19.0,308.0,2.3,15.0,326.0,282.58,221.05
2016,5,5,13,45,37.0,345.0,2.3,15.0,377.5,351.96,274.89
2016,5,5,14,0,55.0,382.0,2.3,15.0,429.0,411.63,320.73
2016,5,5,14,15,123.0,385.0,2.3,15.0,484.0,506.91,394.52
2016,5,5,14,30,191.0,388.0,2.3,15.0,539.0,586.58,455.45
2016,5,5,14,45,344.0,324.5,2.3,15.0,579.0,700.68,543.5
2016,5,5,15,0,497.0,261.0,2.3,15.0,619.0,815.18,629.42
2016,5,5,15,15,342.5,281.0,2.25,14.5,521.0,667.65,521.95
2016,5,5,15,30,188.0,301.0,2.2,14.0,423.0,519.64,411.31
2016,5,5,15,45,94.0,175.5,2.2,14.0,236.5,282.87,228.84
2016,5,5,16,0,0.0,50.0,2.2,14.0,50.0,41.44,29.24
2016,5,5,16,15,0.0,74.5,2.2,13.5,74.5,61.84,46.78
2016,5,5,16,30,0.0,99.0,2.2,13.0,99.0,83.98,65.73
2016,5,5,16,45,0.0,62.5,2.2,13.0,62.5,51.78,38.68
2016,5,5,17,0,0.0,26.0,2.2,13.0,26.0,21.45,12.84
2016,5,5,17,15,0.0,21.5,2.05,12.5,21.5,17.71,9.71
2016,5,5,17,30,0.0,17.0,1.9,12.0,17.0,13.99,6.52
2016,5,5,17,45,0.0,13.0,1.8,12.0,13.0,10.69,3.62
2016,5,5,18,0,0.0,9.0,1.7,12.0,9.0,7.39,0.71
2016,5,5,18,15,0.0,6.0,1.65,11.5,6.0,4.92,0.0
2016,5,5,18,30,0.0,3.0,1.6,11.0,3.0,2.46,0.0
2016,5,5,18,45,0.0,1.5,1.55,11.0,1.5,1.28,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.5,1.75,8.0,10.5,8.96,0.0
2016,5,6,5,30,0.0,21.0,1.9,8.0,21.0,17.17,6.39
2016,5,6,5,45,37.5,40.5,2.05,8.5,47.0,32.13,22.68
2016,5,6,6,0,75.0,60.0,2.2,9.0,73.0,46.14,35.94
2016,5,6,6,15,97.0,82.5,2.2,9.0,105.0,62.13,50.82
2016,5,6,6,30,119.0,105.0,2.2,9.0,137.0,77.74,65.1
2016,5,6,6,45,140.0,126.0,2.2,9.5,171.5,92.09,77.81
2016,5,6,7,0,161.0,147.0,2.2,10.0,206.0,106.09,89.91
2016,5,6,7,15,199.5,168.5,2.2,10.5,253.0,120.22,101.87
2016,5,6,7,30,238.0,190.0,2.2,11.0,300.0,128.36,108.39
2016,5,6,7,45,306.5,202.0,2.2,11.5,360.5,135.56,114.0
2016,5,6,8,0,375.0,214.0,2.2,12.0,421.0,142.54,119.38
2016,5,6,8,15,413.0,224.5,2.2,12.5,471.5,139.21,115.87
2016,5,6,8,30,451.0,235.0,2.2,13.0,522.0,142.77,118.33
2016,5,6,8,45,480.0,243.5,2.2,13.5,568.0,144.78,119.47
2016,5,6,9,0,509.0,252.0,2.2,14.0,614.0,161.69,118.45
2016,5,6,9,15,467.0,285.0,2.2,14.0,631.5,211.35,148.54
2016,5,6,9,30,425.0,318.0,2.2,14.0,649.0,257.3,183.78
2016,5,6,9,45,367.5,357.5,2.2,14.5,652.5,310.13,227.71
2016,5,6,10,0,310.0,397.0,2.2,15.0,656.0,346.52,259.07
2016,5,6,10,15,276.5,419.5,2.25,15.0,656.0,375.39,283.98
2016,5,6,10,30,243.0,442.0,2.3,15.0,656.0,411.13,313.37
2016,5,6,10,45,190.5,455.5,2.35,15.0,626.0,418.78,321.05
2016,5,6,11,0,138.0,469.0,2.4,15.0,596.0,421.15,324.01
2016,5,6,11,15,91.0,442.5,2.45,14.5,526.5,397.59,307.5
2016,5,6,11,30,44.0,416.0,2.5,14.0,457.0,360.54,280.1
2016,5,6,11,45,53.0,432.5,2.55,14.0,482.5,387.29,300.87
2016,5,6,12,0,62.0,449.0,2.6,14.0,508.0,415.54,322.46
2016,5,6,12,15,47.0,418.5,2.65,14.0,463.5,388.37,301.9
2016,5,6,12,30,32.0,388.0,2.7,14.0,419.0,358.26,279.1
2016,5,6,12,45,25.5,350.5,2.75,14.0,375.0,326.19,254.81
2016,5,6,13,0,19.0,313.0,2.8,14.0,331.0,282.53,221.29
2016,5,6,13,15,16.5,284.5,2.75,13.5,299.5,257.51,202.43
2016,5,6,13,30,14.0,256.0,2.7,13.0,268.0,231.8,182.75
2016,5,6,13,45,15.5,268.0,2.7,13.0,281.0,245.39,193.83
2016,5,6,14,0,17.0,280.0,2.7,13.0,294.0,259.46,205.21
2016,5,6,14,15,28.5,306.5,2.65,12.5,329.0,315.28,250.09
2016,5,6,14,30,40.0,333.0,2.6,12.0,364.0,358.76,285.0
2016,5,6,14,45,85.5,340.0,2.55,12.0,403.0,417.65,332.64
2016,5,6,15,0,131.0,347.0,2.5,12.0,442.0,499.8,397.16
2016,5,6,15,15,84.5,305.0,2.45,12.0,365.0,390.83,312.84
2016,5,6,15,30,38.0,263.0,2.4,12.0,288.0,301.62,242.43
2016,5,6,15,45,19.0,170.0,2.35,12.0,182.5,168.53,135.64
2016,5,6,16,0,0.0,77.0,2.3,12.0,77.0,63.96,48.55
2016,5,6,16,15,0.0,104.0,2.2,11.5,104.0,87.98,69.22
2016,5,6,16,30,0.0,131.0,2.1,11.0,131.0,115.77,93.02
2016,5,6,16,45,0.0,99.5,2.05,11.0,99.5,85.53,67.75
2016,5,6,17,0,0.0,68.0,2.0,11.0,68.0,56.37,43.08
2016,5,6,17,15,0.0,57.0,1.85,10.5,57.0,47.19,35.4
2016,5,6,17,30,0.0,46.0,1.7,10.0,46.0,38.03,27.58
2016,5,6,17,45,0.0,35.5,1.55,10.0,35.5,29.3,19.94
2016,5,6,18,0,0.0,25.0,1.4,10.0,25.0,20.6,12.22
2016,5,6,18,15,0.0,16.5,1.2,9.5,16.5,13.57,5.94
2016,5,6,18,30,0.0,8.0,1.0,9.0,8.0,6.57,0.0
2016,5,6,18,45,0.0,4.0,0.8,9.0,4.0,3.41,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,31.5,12.0,1.4,7.0,14.0,10.24,0.0
2016,5,7,5,30,63.0,24.0,1.4,7.0,28.0,18.88,8.28
2016,5,7,5,45,122.0,42.5,1.45,7.5,59.5,32.77,23.44
2016,5,7,6,0,181.0,61.0,1.5,8.0,91.0,46.4,36.38
2016,5,7,6,15,219.5,80.5,1.5,8.0,130.0,60.28,49.37
2016,5,7,6,30,258.0,100.0,1.5,8.0,169.0,73.78,61.77
2016,5,7,6,45,290.0,116.0,1.5,8.5,209.5,84.6,71.34
2016,5,7,7,0,322.0,132.0,1.5,9.0,250.0,95.09,80.38
2016,5,7,7,15,220.5,164.5,1.5,9.0,251.5,113.59,96.49
2016,5,7,7,30,119.0,197.0,1.5,9.0,253.0,136.27,116.01
2016,5,7,7,45,232.0,209.5,1.55,9.5,333.0,138.66,117.39
2016,5,7,8,0,345.0,222.0,1.6,10.0,413.0,146.48,123.52
2016,5,7,8,15,285.0,257.0,1.6,10.5,424.0,163.3,137.27
2016,5,7,8,30,225.0,292.0,1.6,11.0,435.0,190.03,159.22
2016,5,7,8,45,226.0,315.0,1.6,11.5,467.5,201.34,167.88
2016,5,7,9,0,227.0,338.0,1.6,12.0,500.0,221.35,171.51
2016,5,7,9,15,162.5,356.0,1.6,12.5,475.5,244.7,187.02
2016,5,7,9,30,98.0,374.0,1.6,13.0,451.0,274.3,211.41
2016,5,7,9,45,88.5,387.0,1.65,13.5,458.5,292.15,225.12
2016,5,7,10,0,79.0,400.0,1.7,14.0,466.0,309.02,238.26
2016,5,7,10,15,64.0,398.0,1.7,14.0,452.5,313.69,242.49
2016,5,7,10,30,49.0,396.0,1.7,14.0,439.0,316.1,244.84
2016,5,7,10,45,76.5,428.5,1.7,14.5,498.0,358.95,276.78
2016,5,7,11,0,104.0,461.0,1.7,15.0,557.0,405.92,311.43
2016,5,7,11,15,77.5,445.5,1.65,15.0,517.5,392.62,301.5
2016,5,7,11,30,51.0,430.0,1.6,15.0,478.0,375.52,288.73
2016,5,7,11,45,34.0,362.5,1.55,15.0,394.5,319.75,246.84
2016,5,7,12,0,17.0,295.0,1.5,15.0,311.0,256.9,198.94
2016,5,7,12,15,16.5,289.5,1.5,15.0,305.5,254.13,197.14
2016,5,7,12,30,16.0,284.0,1.5,15.0,300.0,251.12,194.93
2016,5,7,12,45,65.5,375.5,1.5,15.5,436.5,380.78,294.37
2016,5,7,13,0,115.0,467.0,1.5,16.0,573.0,523.95,399.01
2016,5,7,13,15,138.0,460.5,1.55,16.0,585.5,550.93,418.67
2016,5,7,13,30,161.0,454.0,1.6,16.0,598.0,578.47,439.66
2016,5,7,13,45,89.5,369.5,1.7,16.0,449.5,424.79,327.43
2016,5,7,14,0,18.0,285.0,1.8,16.0,301.0,264.98,205.81
2016,5,7,14,15,9.0,206.0,1.9,16.0,214.0,185.79,144.69
2016,5,7,14,30,0.0,127.0,2.0,16.0,127.0,107.15,81.96
2016,5,7,14,45,83.5,238.0,2.1,16.0,298.5,326.66,259.3
2016,5,7,15,0,167.0,349.0,2.2,16.0,470.0,538.2,420.69
2016,5,7,15,15,86.5,267.5,2.2,15.5,330.0,350.43,277.58
2016,5,7,15,30,6.0,186.0,2.2,15.0,190.0,169.49,133.62
2016,5,7,15,45,40.5,215.5,2.25,15.0,239.0,254.37,204.12
2016,5,7,16,0,75.0,245.0,2.3,15.0,288.0,329.32,265.13
2016,5,7,16,15,72.0,222.5,2.25,14.5,260.5,304.89,246.86
2016,5,7,16,30,69.0,200.0,2.2,14.0,233.0,279.92,228.3
2016,5,7,16,45,102.5,178.0,2.2,14.0,220.5,309.59,254.45
2016,5,7,17,0,136.0,156.0,2.2,14.0,208.0,316.67,262.31
2016,5,7,17,15,122.0,134.0,2.05,13.5,175.5,278.1,231.67
2016,5,7,17,30,108.0,112.0,1.9,13.0,143.0,239.31,200.17
2016,5,7,17,45,261.5,83.0,1.8,12.5,136.5,347.53,293.3
2016,5,7,18,0,415.0,54.0,1.7,12.0,130.0,449.54,374.15
2016,5,7,18,15,307.5,41.5,1.55,11.5,88.0,335.85,276.68
2016,5,7,18,30,200.0,29.0,1.4,11.0,46.0,229.61,175.6
2016,5,7,18,45,100.0,14.5,1.25,11.0,23.0,81.43,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,92.0,12.0,0.45,8.0,18.5,10.24,0.0
2016,5,8,5,30,184.0,24.0,0.5,8.0,37.0,18.69,8.62
2016,5,8,5,45,301.0,35.5,0.6,8.5,77.5,28.75,19.9
2016,5,8,6,0,418.0,47.0,0.7,9.0,118.0,37.69,28.48
2016,5,8,6,15,491.5,55.0,0.7,9.5,167.0,43.34,33.85
2016,5,8,6,30,565.0,63.0,0.7,10.0,216.0,48.91,38.92
2016,5,8,6,45,618.0,68.5,0.75,11.0,268.5,52.3,41.78
2016,5,8,7,0,671.0,74.0,0.8,12.0,321.0,55.66,44.48
2016,5,8,7,15,706.0,78.5,0.8,12.5,374.0,63.32,51.01
2016,5,8,7,30,741.0,83.0,0.8,13.0,427.0,65.86,52.92
2016,5,8,7,45,767.5,86.5,0.85,13.5,479.0,67.46,54.0
2016,5,8,8,0,794.0,90.0,0.9,14.0,531.0,69.0,55.02
2016,5,8,8,15,813.0,93.0,1.0,14.5,579.5,70.0,55.58
2016,5,8,8,30,832.0,96.0,1.1,15.0,628.0,70.91,56.07
2016,5,8,8,45,847.0,98.5,1.2,15.5,673.0,82.18,65.44
2016,5,8,9,0,862.0,101.0,1.3,16.0,718.0,107.74,65.89
2016,5,8,9,15,873.5,103.0,1.4,16.0,757.5,161.5,91.37
2016,5,8,9,30,885.0,105.0,1.5,16.0,797.0,216.66,130.49
2016,5,8,9,45,897.0,104.5,1.6,16.5,832.0,271.56,175.4
2016,5,8,10,0,909.0,104.0,1.7,17.0,867.0,327.45,223.63
2016,5,8,10,15,915.0,105.0,1.8,17.0,894.0,383.14,272.83
2016,5,8,10,30,921.0,106.0,1.9,17.0,921.0,438.78,321.49
2016,5,8,10,45,925.0,107.0,2.05,17.5,941.0,493.28,367.76
2016,5,8,11,0,929.0,108.0,2.2,18.0,961.0,547.12,412.21
2016,5,8,11,15,931.5,108.5,2.3,18.0,973.5,598.91,454.54
2016,5,8,11,30,934.0,109.0,2.4,18.0,986.0,649.49,494.89
2016,5,8,11,45,934.0,110.0,2.55,18.0,990.0,697.45,532.65
2016,5,8,12,0,934.0,111.0,2.7,18.0,994.0,743.62,568.37
2016,5,8,12,15,481.0,234.0,2.8,18.0,689.0,566.78,437.42
2016,5,8,12,30,28.0,357.0,2.9,18.0,384.0,328.54,252.07
2016,5,8,12,45,28.0,353.0,3.0,18.0,379.5,330.47,254.65
2016,5,8,13,0,28.0,349.0,3.1,18.0,375.0,332.13,256.21
2016,5,8,13,15,26.0,343.5,3.15,18.0,368.0,330.38,255.1
2016,5,8,13,30,24.0,338.0,3.2,18.0,361.0,314.05,242.92
2016,5,8,13,45,25.0,327.5,3.3,18.0,350.5,323.73,250.81
2016,5,8,14,0,26.0,317.0,3.4,18.0,340.0,318.87,247.56
2016,5,8,14,15,16.5,251.0,3.4,17.5,265.5,234.06,182.46
2016,5,8,14,30,7.0,185.0,3.4,17.0,191.0,165.63,128.87
2016,5,8,14,45,5.0,171.5,3.45,17.0,176.0,152.03,118.29
2016,5,8,15,0,3.0,158.0,3.5,17.0,161.0,138.29,107.44
2016,5,8,15,15,1.5,149.5,3.45,16.5,151.0,129.51,100.76
2016,5,8,15,30,0.0,141.0,3.4,16.0,141.0,120.7,94.0
2016,5,8,15,45,0.0,143.0,3.4,16.0,143.0,123.28,96.41
2016,5,8,16,0,0.0,145.0,3.4,16.0,145.0,126.27,99.19
2016,5,8,16,15,4.5,152.0,3.35,15.5,154.0,139.4,110.77
2016,5,8,16,30,9.0,159.0,3.3,15.0,163.0,153.93,123.57
2016,5,8,16,45,347.5,117.5,3.25,15.0,251.5,507.4,420.47
2016,5,8,17,0,686.0,76.0,3.2,15.0,340.0,774.93,626.19
2016,5,8,17,15,640.5,70.5,3.05,14.5,287.5,711.22,578.5
2016,5,8,17,30,595.0,65.0,2.9,14.0,235.0,647.67,531.69
2016,5,8,17,45,527.0,57.5,2.8,13.5,185.0,562.93,466.17
2016,5,8,18,0,459.0,50.0,2.7,13.0,135.0,480.88,399.39
2016,5,8,18,15,353.0,39.0,2.55,12.5,92.0,368.59,304.32
2016,5,8,18,30,247.0,28.0,2.4,12.0,49.0,264.77,205.2
2016,5,8,18,45,123.5,14.0,2.25,11.5,24.5,97.33,0.0
2016,5,8,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,120.0,12.0,1.2,8.0,20.5,10.24,0.0
2016,5,9,5,30,240.0,24.0,1.2,8.0,41.0,19.7,9.77
2016,5,9,5,45,355.5,34.5,1.3,8.5,83.5,28.01,19.25
2016,5,9,6,0,471.0,45.0,1.4,9.0,126.0,36.21,27.13
2016,5,9,6,15,542.0,52.0,1.3,9.5,176.0,41.18,31.88
2016,5,9,6,30,613.0,59.0,1.2,10.0,226.0,46.12,36.38
2016,5,9,6,45,659.5,64.5,1.2,10.5,279.0,49.66,39.46
2016,5,9,7,0,706.0,70.0,1.2,11.0,332.0,57.85,46.61
2016,5,9,7,15,739.5,74.0,1.2,11.5,385.5,60.22,48.44
2016,5,9,7,30,773.0,78.0,1.2,12.0,439.0,62.54,50.19
2016,5,9,7,45,796.0,82.0,1.3,12.5,490.5,64.63,51.72
2016,5,9,8,0,819.0,86.0,1.4,13.0,542.0,66.61,53.15
2016,5,9,8,15,837.5,88.5,1.45,13.5,591.0,67.4,53.54
2016,5,9,8,30,856.0,91.0,1.5,14.0,640.0,78.37,62.74
2016,5,9,8,45,869.0,94.0,1.6,15.0,684.5,79.92,63.62
2016,5,9,9,0,882.0,97.0,1.7,16.0,729.0,108.24,64.92
2016,5,9,9,15,892.5,98.5,1.75,16.0,769.0,162.61,91.25
2016,5,9,9,30,903.0,100.0,1.8,16.0,809.0,218.25,131.13
2016,5,9,9,45,913.0,101.0,1.9,16.5,843.5,274.55,177.51
2016,5,9,10,0,923.0,102.0,2.0,17.0,878.0,331.66,226.98
2016,5,9,10,15,929.0,103.0,2.1,17.0,905.5,388.03,276.91
2016,5,9,10,30,935.0,104.0,2.2,17.0,933.0,444.33,326.26
2016,5,9,10,45,940.0,104.0,2.3,17.5,953.5,499.23,372.83
2016,5,9,11,0,945.0,104.0,2.4,18.0,974.0,553.5,417.57
2016,5,9,11,15,947.5,104.5,2.45,18.0,986.5,605.97,460.28
2016,5,9,11,30,950.0,105.0,2.5,18.0,999.0,657.18,500.93
2016,5,9,11,45,952.0,105.0,2.65,18.5,1004.0,706.26,538.5
2016,5,9,12,0,954.0,105.0,2.8,19.0,1009.0,753.64,573.95
2016,5,9,12,15,953.5,104.5,2.9,19.0,1006.0,796.86,606.06
2016,5,9,12,30,953.0,104.0,3.0,19.0,1003.0,837.74,634.82
2016,5,9,12,45,951.5,104.0,3.15,19.0,992.0,875.69,661.82
2016,5,9,13,0,950.0,104.0,3.3,19.0,981.0,910.85,686.93
2016,5,9,13,15,946.5,103.0,3.4,19.0,962.5,940.34,707.88
2016,5,9,13,30,943.0,102.0,3.5,19.0,944.0,966.55,726.73
2016,5,9,13,45,938.0,101.0,3.65,19.0,918.0,987.99,742.82
2016,5,9,14,0,933.0,100.0,3.8,19.0,892.0,1005.9,756.7
2016,5,9,14,15,926.0,98.5,3.85,18.5,859.5,1017.76,767.47
2016,5,9,14,30,919.0,97.0,3.9,18.0,827.0,1025.96,776.02
2016,5,9,14,45,909.0,95.5,4.0,18.0,788.0,1027.52,779.15
2016,5,9,15,0,899.0,94.0,4.1,18.0,749.0,1025.43,780.03
2016,5,9,15,15,886.5,92.0,4.1,17.5,705.0,1016.67,777.36
2016,5,9,15,30,874.0,90.0,4.1,17.0,661.0,1004.44,772.5
2016,5,9,15,45,857.0,87.5,4.1,17.0,612.5,983.76,760.44
2016,5,9,16,0,840.0,85.0,4.1,17.0,564.0,971.53,754.43
2016,5,9,16,15,817.5,82.0,4.05,16.5,512.5,938.6,734.9
2016,5,9,16,30,795.0,79.0,4.0,16.0,461.0,903.07,713.41
2016,5,9,16,45,763.5,75.0,3.95,15.5,407.0,855.28,682.59
2016,5,9,17,0,732.0,71.0,3.9,15.0,353.0,805.81,649.79
2016,5,9,17,15,688.5,66.0,3.75,14.5,299.5,742.82,605.21
2016,5,9,17,30,645.0,61.0,3.6,14.0,246.0,686.22,563.85
2016,5,9,17,45,578.0,54.0,3.45,13.5,194.5,601.49,498.29
2016,5,9,18,0,511.0,47.0,3.3,13.0,143.0,519.42,431.48
2016,5,9,18,15,402.5,37.5,3.1,12.0,98.5,405.24,335.47
2016,5,9,18,30,294.0,28.0,2.9,11.0,54.0,299.39,235.51
2016,5,9,18,45,147.0,14.0,2.75,10.5,27.0,145.24,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,5,15,98.5,13.5,1.05,7.0,21.0,11.52,0.0
2016,5,10,5,30,197.0,27.0,1.1,7.0,42.0,20.99,11.2
2016,5,10,5,45,314.5,39.0,1.15,7.5,84.5,31.71,22.68
2016,5,10,6,0,432.0,51.0,1.2,8.0,127.0,41.01,31.61
2016,5,10,6,15,506.5,59.5,1.2,8.5,177.5,46.96,37.27
2016,5,10,6,30,581.0,68.0,1.2,9.0,228.0,52.83,42.62
2016,5,10,6,45,627.5,75.0,1.25,9.5,281.0,57.17,46.4
2016,5,10,7,0,674.0,82.0,1.3,10.0,334.0,61.38,49.95
2016,5,10,7,15,709.0,87.0,1.3,10.5,387.5,63.9,51.9
2016,5,10,7,30,744.0,92.0,1.3,11.0,441.0,66.33,53.74
2016,5,10,7,45,768.5,97.0,1.3,11.5,493.0,74.93,61.0
2016,5,10,8,0,793.0,102.0,1.3,12.0,545.0,77.2,62.62
2016,5,10,8,15,812.5,105.0,1.25,12.5,594.0,77.88,62.87
2016,5,10,8,30,832.0,108.0,1.2,13.0,643.0,78.5,63.06
2016,5,10,8,45,847.5,110.5,1.2,14.0,688.5,78.64,62.75
2016,5,10,9,0,863.0,113.0,1.2,15.0,734.0,118.45,72.91
2016,5,10,9,15,874.0,115.5,1.15,15.5,774.0,172.57,99.65
2016,5,10,9,30,885.0,118.0,1.1,16.0,814.0,228.04,139.12
2016,5,10,9,45,887.5,123.0,1.1,16.5,846.5,284.31,185.23
2016,5,10,10,0,890.0,128.0,1.1,17.0,879.0,340.63,233.39
2016,5,10,10,15,896.5,129.5,1.05,17.5,906.0,395.95,280.58
2016,5,10,10,30,903.0,131.0,1.0,18.0,933.0,451.31,326.77
2016,5,10,10,45,908.5,131.0,1.0,18.5,953.0,505.07,370.63
2016,5,10,11,0,914.0,131.0,1.0,19.0,973.0,558.34,412.61
2016,5,10,11,15,916.5,132.0,1.0,19.0,985.5,609.97,452.8
2016,5,10,11,30,919.0,133.0,1.0,19.0,998.0,660.48,490.94
2016,5,10,11,45,918.5,133.5,1.0,19.5,1002.0,707.37,524.5
2016,5,10,12,0,918.0,134.0,1.0,20.0,1006.0,752.48,555.81
2016,5,10,12,15,917.0,134.0,1.1,20.0,1002.0,794.88,586.83
2016,5,10,12,30,916.0,134.0,1.2,20.0,998.0,835.06,614.64
2016,5,10,12,45,904.5,139.0,1.35,20.0,984.0,868.45,638.31
2016,5,10,13,0,893.0,144.0,1.5,20.0,970.0,898.72,660.02
2016,5,10,13,15,888.5,143.0,1.65,20.0,950.5,926.65,680.28
2016,5,10,13,30,884.0,142.0,1.8,20.0,931.0,951.41,698.57
2016,5,10,13,45,671.0,245.0,2.0,20.0,834.0,900.41,666.87
2016,5,10,14,0,458.0,348.0,2.2,20.0,737.0,814.29,606.63
2016,5,10,14,15,653.5,242.0,2.3,20.0,773.5,921.14,687.08
2016,5,10,14,30,849.0,136.0,2.4,20.0,810.0,1011.92,748.91
2016,5,10,14,45,837.5,133.0,2.55,20.0,771.0,1010.68,750.12
2016,5,10,15,0,826.0,130.0,2.7,20.0,732.0,1005.79,749.97
2016,5,10,15,15,810.0,126.5,2.8,19.5,687.5,992.25,745.12
2016,5,10,15,30,794.0,123.0,2.9,19.0,643.0,975.26,738.05
2016,5,10,15,45,775.5,118.5,3.0,19.0,595.0,951.33,724.85
2016,5,10,16,0,757.0,114.0,3.1,19.0,547.0,931.26,714.29
2016,5,10,16,15,730.5,109.5,3.15,18.5,496.0,893.94,692.53
2016,5,10,16,30,704.0,105.0,3.2,18.0,445.0,854.33,668.85
2016,5,10,16,45,673.0,98.0,3.25,17.5,392.5,805.23,637.71
2016,5,10,17,0,642.0,91.0,3.3,17.0,340.0,754.68,604.6
2016,5,10,17,15,593.5,84.0,3.15,16.5,287.5,687.13,556.57
2016,5,10,17,30,545.0,77.0,3.0,16.0,235.0,619.78,506.96
2016,5,10,17,45,479.5,67.0,2.95,15.5,185.5,535.11,441.78
2016,5,10,18,0,414.0,57.0,2.9,15.0,136.0,452.91,375.28
2016,5,10,18,15,309.0,44.5,2.75,14.0,93.5,337.89,278.87
2016,5,10,18,30,204.0,32.0,2.6,13.0,51.0,236.6,185.45
2016,5,10,18,45,102.0,16.0,2.5,12.5,25.5,114.51,0.0
2016,5,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,105.5,13.5,0.8,8.5,21.5,11.52,0.0
2016,5,11,5,30,211.0,27.0,0.8,9.0,43.0,21.02,11.4
2016,5,11,5,45,324.0,39.0,0.8,9.5,85.5,31.66,22.5
2016,5,11,6,0,437.0,51.0,0.8,10.0,128.0,40.95,31.34
2016,5,11,6,15,509.0,59.5,0.7,10.5,178.5,46.91,36.95
2016,5,11,6,30,581.0,68.0,0.6,11.0,229.0,52.76,42.24
2016,5,11,6,45,629.0,74.0,0.5,11.5,282.0,56.36,45.32
2016,5,11,7,0,677.0,80.0,0.4,12.0,335.0,59.89,48.24
2016,5,11,7,15,712.0,85.0,0.45,12.5,388.5,62.47,50.22
2016,5,11,7,30,747.0,90.0,0.5,13.0,442.0,70.98,57.39
2016,5,11,7,45,769.0,95.5,0.55,14.0,493.5,73.77,59.35
2016,5,11,8,0,791.0,101.0,0.6,15.0,545.0,76.39,61.14
2016,5,11,8,15,810.5,104.5,0.7,15.5,594.0,77.43,61.7
2016,5,11,8,30,830.0,108.0,0.8,16.0,643.0,78.38,62.19
2016,5,11,8,45,841.5,112.0,0.9,17.0,687.5,79.37,62.6
2016,5,11,9,0,853.0,116.0,1.0,18.0,732.0,111.05,65.4
2016,5,11,9,15,864.5,118.5,1.05,18.0,771.5,174.96,100.65
2016,5,11,9,30,876.0,121.0,1.1,18.0,811.0,229.95,139.93
2016,5,11,9,45,889.0,120.0,1.15,18.5,846.0,284.34,184.0
2016,5,11,10,0,902.0,119.0,1.2,19.0,881.0,339.81,231.06
2016,5,11,10,15,908.0,120.5,1.15,19.0,908.0,395.42,278.88
2016,5,11,10,30,914.0,122.0,1.1,19.0,935.0,451.02,325.82
2016,5,11,10,45,919.5,122.0,1.05,19.5,955.5,505.14,369.67
2016,5,11,11,0,925.0,122.0,1.0,20.0,976.0,558.75,411.49
2016,5,11,11,15,927.5,122.5,1.0,20.0,988.0,610.36,451.54
2016,5,11,11,30,930.0,123.0,1.0,20.0,1000.0,660.79,489.52
2016,5,11,11,45,934.5,120.5,1.0,20.5,1005.0,708.88,523.85
2016,5,11,12,0,939.0,118.0,1.0,21.0,1010.0,755.47,556.11
2016,5,11,12,15,938.0,117.5,1.05,21.0,1006.5,797.9,586.18
2016,5,11,12,30,937.0,117.0,1.1,21.0,1003.0,838.0,612.82
2016,5,11,12,45,933.5,117.0,1.2,21.5,991.0,873.98,636.17
2016,5,11,13,0,930.0,117.0,1.3,22.0,979.0,907.08,657.61
2016,5,11,13,15,926.0,116.0,1.4,21.5,959.5,935.79,678.82
2016,5,11,13,30,922.0,115.0,1.5,21.0,940.0,961.26,698.14
2016,5,11,13,45,916.0,114.0,1.6,21.0,913.5,981.53,712.97
2016,5,11,14,0,910.0,113.0,1.7,21.0,887.0,998.3,725.75
2016,5,11,14,15,901.5,111.0,1.8,21.0,854.0,1008.07,734.23
2016,5,11,14,30,893.0,109.0,1.9,21.0,821.0,1014.18,740.59
2016,5,11,14,45,882.0,107.5,2.0,21.0,782.0,1014.72,743.55
2016,5,11,15,0,871.0,106.0,2.1,21.0,743.0,1011.7,744.39
2016,5,11,15,15,857.0,103.5,2.15,20.5,698.5,1001.03,741.23
2016,5,11,15,30,843.0,101.0,2.2,20.0,654.0,999.17,744.07
2016,5,11,15,45,825.0,97.5,2.25,20.0,606.0,976.51,731.75
2016,5,11,16,0,807.0,94.0,2.3,20.0,558.0,950.72,717.53
2016,5,11,16,15,783.0,90.5,2.35,19.5,506.5,916.08,698.52
2016,5,11,16,30,759.0,87.0,2.4,19.0,455.0,878.93,677.46
2016,5,11,16,45,727.5,82.5,2.45,18.5,402.0,831.12,648.33
2016,5,11,17,0,696.0,78.0,2.5,18.0,349.0,787.94,621.67
2016,5,11,17,15,650.5,72.0,2.45,17.5,296.0,723.22,577.44
2016,5,11,17,30,605.0,66.0,2.4,17.0,243.0,658.63,531.6
2016,5,11,17,45,539.0,58.5,2.35,16.5,192.5,575.18,468.91
2016,5,11,18,0,473.0,51.0,2.3,16.0,142.0,494.26,404.83
2016,5,11,18,15,368.0,40.5,2.15,15.0,98.0,382.58,312.94
2016,5,11,18,30,263.0,30.0,2.0,14.0,54.0,278.85,219.01
2016,5,11,18,45,131.5,15.0,1.9,13.5,27.0,138.06,5.71
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,98.0,14.0,1.1,8.5,22.0,11.95,0.0
2016,5,12,5,30,196.0,28.0,1.2,9.0,44.0,21.73,12.2
2016,5,12,5,45,298.5,41.5,1.35,9.5,85.5,32.03,22.84
2016,5,12,6,0,401.0,55.0,1.5,10.0,127.0,44.1,34.16
2016,5,12,6,15,473.5,64.0,1.5,10.5,176.5,50.29,39.97
2016,5,12,6,30,546.0,73.0,1.5,11.0,226.0,56.36,45.44
2016,5,12,6,45,595.0,80.0,1.55,11.5,278.5,60.53,49.02
2016,5,12,7,0,644.0,87.0,1.6,12.0,331.0,64.59,52.38
2016,5,12,7,15,680.0,92.5,1.55,12.5,384.0,67.28,54.46
2016,5,12,7,30,716.0,98.0,1.5,13.0,437.0,69.87,56.41
2016,5,12,7,45,744.5,102.0,1.45,13.5,489.0,71.25,57.28
2016,5,12,8,0,773.0,106.0,1.4,14.0,541.0,79.54,64.15
2016,5,12,8,15,793.0,109.5,1.35,14.5,589.5,80.43,64.55
2016,5,12,8,30,813.0,113.0,1.3,15.0,638.0,81.24,64.9
2016,5,12,8,45,828.5,115.5,1.3,16.0,683.0,81.22,64.44
2016,5,12,9,0,844.0,118.0,1.3,17.0,728.0,113.46,67.06
2016,5,12,9,15,855.5,120.5,1.3,17.5,768.0,167.2,94.86
2016,5,12,9,30,867.0,123.0,1.3,18.0,808.0,231.15,141.45
2016,5,12,9,45,872.5,127.0,1.35,18.5,840.5,286.35,186.56
2016,5,12,10,0,878.0,131.0,1.4,19.0,873.0,341.93,233.93
2016,5,12,10,15,884.5,132.5,1.5,19.5,900.5,396.46,280.75
2016,5,12,10,30,891.0,134.0,1.6,20.0,928.0,451.05,326.87
2016,5,12,10,45,895.5,135.0,1.7,20.5,947.5,504.28,370.87
2016,5,12,11,0,900.0,136.0,1.8,21.0,967.0,556.95,413.17
2016,5,12,11,15,903.0,136.5,1.9,21.0,979.5,607.73,453.72
2016,5,12,11,30,906.0,137.0,2.0,21.0,992.0,657.44,492.49
2016,5,12,11,45,908.0,136.5,2.15,21.5,997.0,704.54,527.85
2016,5,12,12,0,910.0,136.0,2.3,22.0,1002.0,750.09,561.3
2016,5,12,12,15,909.5,136.0,2.35,22.0,999.0,792.44,592.29
2016,5,12,12,30,909.0,136.0,2.4,22.0,996.0,832.65,620.03
2016,5,12,12,45,913.0,131.5,2.5,22.5,986.5,870.36,644.83
2016,5,12,13,0,917.0,127.0,2.6,23.0,977.0,905.53,667.83
2016,5,12,13,15,913.0,126.0,2.6,23.0,958.5,934.08,686.88
2016,5,12,13,30,909.0,125.0,2.6,23.0,940.0,959.44,703.9
2016,5,12,13,45,906.0,122.5,2.65,23.0,915.0,980.98,718.96
2016,5,12,14,0,903.0,120.0,2.7,23.0,890.0,999.11,731.94
2016,5,12,14,15,895.0,118.0,2.75,22.5,857.0,1009.42,741.44
2016,5,12,14,30,887.0,116.0,2.8,22.0,824.0,1016.1,748.84
2016,5,12,14,45,877.5,113.5,2.85,22.0,785.5,1017.15,751.33
2016,5,12,15,0,868.0,111.0,2.9,22.0,747.0,1014.63,751.69
2016,5,12,15,15,854.5,108.0,2.95,21.5,703.0,1016.47,756.6
2016,5,12,15,30,841.0,105.0,3.0,21.0,659.0,1002.36,751.05
2016,5,12,15,45,822.5,102.0,3.05,21.0,610.5,979.86,738.62
2016,5,12,16,0,804.0,99.0,3.1,21.0,562.0,954.24,724.12
2016,5,12,16,15,779.5,95.0,3.15,20.5,510.5,918.53,703.96
2016,5,12,16,30,755.0,91.0,3.2,20.0,459.0,880.31,681.72
2016,5,12,16,45,720.5,87.0,3.25,19.5,405.5,836.56,655.01
2016,5,12,17,0,686.0,83.0,3.3,19.0,352.0,785.77,622.4
2016,5,12,17,15,640.0,77.0,3.25,18.0,298.5,720.82,578.72
2016,5,12,17,30,594.0,71.0,3.2,17.0,245.0,655.94,533.17
2016,5,12,17,45,522.5,63.5,3.15,16.0,194.0,567.95,467.12
2016,5,12,18,0,451.0,56.0,3.1,15.0,143.0,482.6,399.51
2016,5,12,18,15,348.0,44.0,3.0,14.0,99.5,371.2,306.81
2016,5,12,18,30,245.0,32.0,2.9,13.0,56.0,265.51,211.21
2016,5,12,18,45,122.5,16.0,2.85,12.5,28.0,129.84,22.66
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,106.0,14.5,1.65,8.0,23.5,12.38,0.0
2016,5,13,5,30,212.0,29.0,1.8,8.0,47.0,22.52,13.11
2016,5,13,5,45,326.0,41.0,1.95,8.5,90.0,33.26,24.06
2016,5,13,6,0,440.0,53.0,2.1,9.0,133.0,42.51,32.88
2016,5,13,6,15,510.5,61.5,2.15,9.5,183.5,48.41,38.43
2016,5,13,6,30,581.0,70.0,2.2,10.0,234.0,54.2,43.66
2016,5,13,6,45,633.0,75.5,2.3,10.5,287.5,57.4,46.39
2016,5,13,7,0,685.0,81.0,2.4,11.0,341.0,60.58,49.0
2016,5,13,7,15,719.0,86.0,2.4,11.5,394.5,63.13,50.98
2016,5,13,7,30,753.0,91.0,2.4,12.0,448.0,71.68,58.23
2016,5,13,7,45,778.5,94.5,2.4,12.5,500.5,73.06,59.09
2016,5,13,8,0,804.0,98.0,2.4,13.0,553.0,74.38,59.9
2016,5,13,8,15,823.0,101.0,2.3,13.5,602.0,75.17,60.26
2016,5,13,8,30,842.0,104.0,2.2,14.0,651.0,75.88,60.56
2016,5,13,8,45,857.0,106.5,2.15,14.5,696.0,76.12,60.47
2016,5,13,9,0,872.0,109.0,2.1,15.0,741.0,121.71,73.0
2016,5,13,9,15,882.5,111.0,2.05,15.5,780.5,175.74,101.32
2016,5,13,9,30,893.0,113.0,2.0,16.0,820.0,231.04,141.76
2016,5,13,9,45,909.5,110.0,1.95,16.5,856.0,285.66,186.83
2016,5,13,10,0,926.0,107.0,1.9,17.0,892.0,341.69,235.09
2016,5,13,10,15,931.5,108.5,1.95,17.0,919.0,398.15,284.87
2016,5,13,10,30,937.0,110.0,2.0,17.0,946.0,454.51,333.87
2016,5,13,10,45,942.5,109.5,2.1,17.5,966.5,509.18,379.94
2016,5,13,11,0,948.0,109.0,2.2,18.0,987.0,563.28,424.23
2016,5,13,11,15,950.0,109.5,2.35,18.0,999.0,615.39,466.81
2016,5,13,11,30,952.0,110.0,2.5,18.0,1011.0,666.23,507.43
2016,5,13,11,45,954.5,109.0,2.65,18.5,1016.0,714.77,544.5
2016,5,13,12,0,957.0,108.0,2.8,19.0,1021.0,761.64,579.5
2016,5,13,12,15,956.5,108.0,2.9,19.0,1017.5,805.24,611.68
2016,5,13,12,30,956.0,108.0,3.0,19.0,1014.0,846.54,640.67
2016,5,13,12,45,953.0,108.0,3.2,19.5,1002.5,883.29,665.84
2016,5,13,13,0,950.0,108.0,3.4,20.0,991.0,917.14,688.98
2016,5,13,13,15,946.5,107.5,3.55,20.0,972.0,947.04,710.46
2016,5,13,13,30,943.0,107.0,3.7,20.0,953.0,973.71,729.86
2016,5,13,13,45,938.5,105.0,3.85,20.0,927.5,994.6,745.49
2016,5,13,14,0,934.0,103.0,4.0,20.0,902.0,1011.94,758.92
2016,5,13,14,15,927.0,102.0,4.1,19.5,869.0,1024.32,770.33
2016,5,13,14,30,920.0,101.0,4.2,19.0,836.0,1033.07,779.54
2016,5,13,14,45,911.0,98.5,4.35,18.5,797.5,1034.53,784.35
2016,5,13,15,0,902.0,96.0,4.5,18.0,759.0,1032.31,787.33
2016,5,13,15,15,889.5,94.0,4.55,17.5,715.0,1023.55,785.17
2016,5,13,15,30,877.0,92.0,4.6,17.0,671.0,1011.33,780.78
2016,5,13,15,45,861.5,88.5,4.65,17.0,622.5,990.92,769.25
2016,5,13,16,0,846.0,85.0,4.7,17.0,574.0,967.35,755.56
2016,5,13,16,15,824.0,82.0,4.65,16.5,522.5,946.39,744.35
2016,5,13,16,30,802.0,79.0,4.6,16.0,471.0,911.25,722.82
2016,5,13,16,45,774.5,74.5,4.6,15.5,417.5,866.51,694.32
2016,5,13,17,0,747.0,70.0,4.6,15.0,364.0,819.92,663.74
2016,5,13,17,15,704.5,65.0,4.45,14.0,310.5,757.51,620.39
2016,5,13,17,30,662.0,60.0,4.3,13.0,257.0,694.73,575.05
2016,5,13,17,45,604.0,53.5,4.15,12.5,205.5,623.78,519.94
2016,5,13,18,0,546.0,47.0,4.0,12.0,154.0,548.81,458.77
2016,5,13,18,15,444.0,38.0,3.8,11.5,108.5,438.75,365.56
2016,5,13,18,30,342.0,29.0,3.6,11.0,63.0,336.2,271.37
2016,5,13,18,45,171.0,14.5,3.4,10.5,31.5,166.77,49.34
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
