Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,136.5,14.0,1.8,7.0,25.5,11.95,0.0
2016,5,14,5,30,273.0,28.0,1.9,7.0,51.0,23.01,13.76
2016,5,14,5,45,384.0,37.5,2.05,7.5,94.5,30.39,21.63
2016,5,14,6,0,495.0,47.0,2.2,8.0,138.0,37.7,28.67
2016,5,14,6,15,561.5,54.0,2.25,8.5,188.5,42.65,33.36
2016,5,14,6,30,628.0,61.0,2.3,9.0,239.0,47.54,37.79
2016,5,14,6,45,675.5,65.5,2.4,10.0,292.5,54.8,44.14
2016,5,14,7,0,723.0,70.0,2.5,11.0,346.0,57.79,46.5
2016,5,14,7,15,754.5,74.0,2.6,11.5,399.0,60.17,48.34
2016,5,14,7,30,786.0,78.0,2.7,12.0,452.0,62.48,50.09
2016,5,14,7,45,810.5,80.5,2.8,12.5,504.0,63.56,50.73
2016,5,14,8,0,835.0,83.0,2.9,13.0,556.0,64.6,51.35
2016,5,14,8,15,852.0,85.5,2.9,13.5,604.5,75.18,60.28
2016,5,14,8,30,869.0,88.0,2.9,14.0,653.0,76.68,61.26
2016,5,14,8,45,884.0,89.0,2.95,14.5,698.0,77.11,61.32
2016,5,14,9,0,899.0,90.0,3.0,15.0,743.0,113.58,65.03
2016,5,14,9,15,908.5,92.0,2.95,15.5,782.5,168.68,94.54
2016,5,14,9,30,918.0,94.0,2.9,16.0,822.0,224.95,136.28
2016,5,14,9,45,687.0,220.0,2.9,16.5,777.5,292.06,201.01
2016,5,14,10,0,456.0,346.0,2.9,17.0,733.0,353.03,258.98
2016,5,14,10,15,457.0,363.0,2.9,17.5,761.0,397.53,295.35
2016,5,14,10,30,458.0,380.0,2.9,18.0,789.0,442.62,331.64
2016,5,14,10,45,322.0,428.5,2.95,18.5,719.0,454.69,343.72
2016,5,14,11,0,186.0,477.0,3.0,19.0,649.0,452.94,343.5
2016,5,14,11,15,562.0,295.5,3.1,19.0,825.5,537.17,409.29
2016,5,14,11,30,938.0,114.0,3.2,19.0,1002.0,661.62,505.53
2016,5,14,11,45,941.0,112.5,3.3,19.0,1007.0,709.47,542.58
2016,5,14,12,0,944.0,111.0,3.4,19.0,1012.0,755.71,578.18
2016,5,14,12,15,676.5,267.0,3.5,19.0,911.5,740.8,564.29
2016,5,14,12,30,409.0,423.0,3.6,19.0,811.0,695.38,527.62
2016,5,14,12,45,675.5,266.0,3.75,19.0,898.0,810.49,617.35
2016,5,14,13,0,942.0,109.0,3.9,19.0,985.0,911.76,691.36
2016,5,14,13,15,938.5,108.0,3.95,19.0,966.5,940.93,711.42
2016,5,14,13,30,935.0,107.0,4.0,19.0,948.0,966.86,729.85
2016,5,14,13,45,928.5,107.0,4.1,19.0,922.0,987.64,745.19
2016,5,14,14,0,922.0,107.0,4.2,19.0,896.0,1004.94,758.32
2016,5,14,14,15,915.0,105.5,4.25,19.0,864.0,1016.65,767.54
2016,5,14,14,30,908.0,104.0,4.3,19.0,832.0,1024.76,774.53
2016,5,14,14,45,895.0,103.5,4.4,19.0,792.5,1024.37,776.23
2016,5,14,15,0,882.0,103.0,4.5,19.0,753.0,1020.4,776.1
2016,5,14,15,15,869.0,101.0,4.55,18.5,709.0,1011.24,773.62
2016,5,14,15,30,856.0,99.0,4.6,18.0,665.0,998.69,768.95
2016,5,14,15,45,629.0,160.0,4.7,17.5,560.0,860.59,675.37
2016,5,14,16,0,402.0,221.0,4.8,17.0,455.0,692.18,551.99
2016,5,14,16,15,585.5,154.5,4.8,16.5,460.0,804.37,643.52
2016,5,14,16,30,769.0,88.0,4.8,16.0,465.0,890.87,710.27
2016,5,14,16,45,737.5,83.5,4.8,16.0,411.5,842.89,676.91
2016,5,14,17,0,706.0,79.0,4.8,16.0,358.0,799.47,647.15
2016,5,14,17,15,662.0,73.5,4.6,15.5,305.0,736.55,601.8
2016,5,14,17,30,618.0,68.0,4.4,15.0,252.0,673.61,555.0
2016,5,14,17,45,555.0,60.5,4.2,14.5,201.5,592.2,491.65
2016,5,14,18,0,492.0,53.0,4.0,14.0,151.0,513.04,427.31
2016,5,14,18,15,390.0,42.5,3.65,13.5,106.0,402.71,334.19
2016,5,14,18,30,288.0,32.0,3.3,13.0,61.0,299.78,240.99
2016,5,14,18,45,144.0,16.0,2.95,12.5,30.5,151.48,56.98
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,5,15,109.5,15.5,2.4,8.0,25.5,12.09,0.0
2016,5,15,5,30,219.0,31.0,2.5,8.0,51.0,24.05,14.7
2016,5,15,5,45,332.0,42.5,2.7,8.5,94.0,34.45,25.17
2016,5,15,6,0,445.0,54.0,2.9,9.0,137.0,43.24,33.56
2016,5,15,6,15,515.5,62.5,2.95,9.5,187.5,49.12,39.08
2016,5,15,6,30,586.0,71.0,3.0,10.0,238.0,54.9,44.28
2016,5,15,6,45,632.5,77.5,3.05,10.5,291.0,58.79,47.62
2016,5,15,7,0,679.0,84.0,3.1,11.0,344.0,62.58,50.77
2016,5,15,7,15,713.0,88.5,3.1,11.0,397.5,64.69,52.45
2016,5,15,7,30,747.0,93.0,3.1,11.0,451.0,72.97,59.59
2016,5,15,7,45,772.5,97.0,3.1,11.5,503.0,74.65,60.71
2016,5,15,8,0,798.0,101.0,3.1,12.0,555.0,76.24,61.76
2016,5,15,8,15,817.0,104.0,3.1,12.5,603.5,76.94,62.03
2016,5,15,8,30,836.0,107.0,3.1,13.0,652.0,77.56,62.25
2016,5,15,8,45,852.5,108.5,3.15,13.5,697.5,77.13,61.57
2016,5,15,9,0,869.0,110.0,3.2,14.0,743.0,125.16,74.88
2016,5,15,9,15,880.0,112.0,3.25,14.5,782.0,178.96,104.2
2016,5,15,9,30,891.0,114.0,3.3,15.0,821.0,234.09,145.35
2016,5,15,9,45,914.0,107.0,3.35,15.5,858.5,287.47,189.95
2016,5,15,10,0,937.0,100.0,3.4,16.0,896.0,342.81,238.38
2016,5,15,10,15,942.5,101.0,3.45,16.5,923.0,399.3,288.54
2016,5,15,10,30,948.0,102.0,3.5,17.0,950.0,455.67,337.76
2016,5,15,10,45,950.5,103.5,3.55,17.5,969.5,510.7,384.73
2016,5,15,11,0,953.0,105.0,3.6,18.0,989.0,564.89,429.62
2016,5,15,11,15,955.0,105.5,3.7,18.0,1001.0,617.03,472.64
2016,5,15,11,30,957.0,106.0,3.8,18.0,1013.0,667.9,513.63
2016,5,15,11,45,957.5,106.0,3.9,18.5,1017.5,715.92,550.58
2016,5,15,12,0,958.0,106.0,4.0,19.0,1022.0,762.15,585.29
2016,5,15,12,15,957.5,106.0,4.15,19.0,1018.5,805.62,617.88
2016,5,15,12,30,957.0,106.0,4.3,19.0,1015.0,846.81,647.41
2016,5,15,12,45,958.0,103.5,4.45,19.0,1004.5,884.5,674.7
2016,5,15,13,0,959.0,101.0,4.6,19.0,994.0,919.42,700.24
2016,5,15,13,15,955.5,100.0,4.7,19.0,975.5,948.85,721.67
2016,5,15,13,30,952.0,99.0,4.8,19.0,957.0,974.98,740.95
2016,5,15,13,45,947.0,98.0,4.9,19.0,931.0,996.33,757.07
2016,5,15,14,0,942.0,97.0,5.0,19.0,905.0,1014.15,770.95
2016,5,15,14,15,935.0,96.0,5.05,18.5,872.5,1026.45,782.34
2016,5,15,14,30,928.0,95.0,5.1,18.0,840.0,1035.1,791.47
2016,5,15,14,45,917.0,94.0,5.2,18.0,801.0,1036.12,794.41
2016,5,15,15,0,906.0,93.0,5.3,18.0,762.0,1033.51,795.03
2016,5,15,15,15,894.0,91.0,5.25,17.5,718.0,1025.16,792.21
2016,5,15,15,30,882.0,89.0,5.2,17.0,674.0,1013.35,787.13
2016,5,15,15,45,866.5,86.0,5.2,17.0,626.0,993.45,775.34
2016,5,15,16,0,851.0,83.0,5.2,17.0,578.0,970.4,761.41
2016,5,15,16,15,829.5,80.0,5.15,16.5,526.5,949.77,750.36
2016,5,15,16,30,808.0,77.0,5.1,16.0,475.0,915.05,728.96
2016,5,15,16,45,776.0,74.0,5.05,15.5,421.5,867.89,698.09
2016,5,15,17,0,744.0,71.0,5.0,15.0,368.0,819.06,665.29
2016,5,15,17,15,702.5,66.5,4.8,14.0,314.5,758.28,622.75
2016,5,15,17,30,661.0,62.0,4.6,13.0,261.0,703.33,583.15
2016,5,15,17,45,594.5,56.0,4.45,12.5,208.5,619.81,518.11
2016,5,15,18,0,528.0,50.0,4.3,12.0,156.0,538.76,451.98
2016,5,15,18,15,427.0,41.0,4.0,11.5,110.5,429.89,359.39
2016,5,15,18,30,326.0,32.0,3.7,11.0,65.0,328.08,266.97
2016,5,15,18,45,163.0,16.0,3.45,10.5,32.5,165.79,75.44
2016,5,15,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,116.0,15.5,2.65,8.0,26.0,12.1,0.0
2016,5,16,5,30,232.0,31.0,2.6,8.0,52.0,24.07,14.85
2016,5,16,5,45,330.0,43.5,2.6,8.5,94.5,35.25,25.91
2016,5,16,6,0,428.0,56.0,2.6,9.0,137.0,44.78,34.96
2016,5,16,6,15,498.5,64.5,2.5,9.0,187.0,50.57,40.48
2016,5,16,6,30,569.0,73.0,2.4,9.0,237.0,56.27,45.71
2016,5,16,6,45,614.0,80.0,2.35,9.5,289.5,60.44,49.3
2016,5,16,7,0,659.0,87.0,2.3,10.0,342.0,64.48,52.68
2016,5,16,7,15,693.5,92.0,2.25,10.5,395.0,66.83,54.46
2016,5,16,7,30,728.0,97.0,2.2,11.0,448.0,69.1,56.14
2016,5,16,7,45,756.5,100.5,2.15,12.0,499.5,76.88,62.54
2016,5,16,8,0,785.0,104.0,2.1,13.0,551.0,78.05,63.07
2016,5,16,8,15,803.5,107.0,2.15,13.5,599.5,78.64,63.25
2016,5,16,8,30,822.0,110.0,2.2,14.0,648.0,79.16,63.37
2016,5,16,8,45,841.0,111.0,2.3,15.0,693.5,78.37,62.26
2016,5,16,9,0,860.0,112.0,2.4,16.0,739.0,127.17,75.51
2016,5,16,9,15,870.5,114.0,2.45,16.5,778.0,180.37,104.6
2016,5,16,9,30,881.0,116.0,2.5,17.0,817.0,234.83,145.01
2016,5,16,9,45,904.0,109.0,2.65,17.5,854.0,287.65,188.77
2016,5,16,10,0,927.0,102.0,2.8,18.0,891.0,342.42,236.25
2016,5,16,10,15,932.0,103.0,2.9,18.5,917.5,398.14,285.23
2016,5,16,10,30,937.0,104.0,3.0,19.0,944.0,453.69,333.26
2016,5,16,10,45,941.5,104.5,3.1,19.5,964.0,508.28,379.36
2016,5,16,11,0,946.0,105.0,3.2,20.0,984.0,562.23,423.62
2016,5,16,11,15,948.0,105.5,3.3,20.0,996.0,613.95,465.82
2016,5,16,11,30,950.0,106.0,3.4,20.0,1008.0,664.4,506.03
2016,5,16,11,45,950.5,106.0,3.55,20.5,1012.0,712.03,542.44
2016,5,16,12,0,951.0,106.0,3.7,21.0,1016.0,757.88,576.69
2016,5,16,12,15,950.5,106.0,3.8,21.0,1012.5,801.0,608.49
2016,5,16,12,30,950.0,106.0,3.9,21.0,1009.0,841.86,637.28
2016,5,16,12,45,945.5,107.0,4.05,21.0,997.5,877.84,662.86
2016,5,16,13,0,941.0,108.0,4.2,21.0,986.0,910.91,686.48
2016,5,16,13,15,937.0,107.5,4.3,21.0,967.0,939.97,707.15
2016,5,16,13,30,933.0,107.0,4.4,21.0,948.0,965.81,725.71
2016,5,16,13,45,928.5,105.5,4.55,21.0,922.5,986.86,741.78
2016,5,16,14,0,924.0,104.0,4.7,21.0,897.0,1004.44,755.79
2016,5,16,14,15,916.5,102.5,4.75,20.5,864.5,1015.57,766.25
2016,5,16,14,30,909.0,101.0,4.8,20.0,832.0,1023.08,774.5
2016,5,16,14,45,902.0,97.5,4.85,20.0,794.0,1025.27,777.81
2016,5,16,15,0,895.0,94.0,4.9,20.0,756.0,1023.8,778.82
2016,5,16,15,15,882.5,92.0,4.9,19.5,712.5,1014.93,776.04
2016,5,16,15,30,870.0,90.0,4.9,19.0,669.0,1002.63,771.07
2016,5,16,15,45,853.5,87.5,4.9,19.0,621.0,982.41,759.18
2016,5,16,16,0,837.0,85.0,4.9,19.0,573.0,959.14,745.24
2016,5,16,16,15,815.5,82.0,4.8,18.5,522.0,938.79,734.09
2016,5,16,16,30,794.0,79.0,4.7,18.0,471.0,904.29,712.71
2016,5,16,16,45,760.5,76.0,4.6,17.5,417.5,855.94,681.0
2016,5,16,17,0,727.0,73.0,4.5,17.0,364.0,806.02,647.49
2016,5,16,17,15,685.5,68.0,4.25,16.5,311.0,744.99,603.79
2016,5,16,17,30,644.0,63.0,4.0,16.0,258.0,690.0,563.82
2016,5,16,17,45,577.0,57.0,3.75,15.5,206.5,606.55,499.83
2016,5,16,18,0,510.0,51.0,3.5,15.0,155.0,525.62,434.91
2016,5,16,18,15,411.5,41.5,3.2,14.0,110.0,418.61,346.25
2016,5,16,18,30,313.0,32.0,2.9,13.0,65.0,318.61,257.53
2016,5,16,18,45,156.5,16.0,2.65,12.5,32.5,162.22,82.33
2016,5,16,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,148.0,14.5,1.05,8.5,28.0,11.73,0.0
2016,5,17,5,30,296.0,29.0,1.2,9.0,56.0,23.78,14.67
2016,5,17,5,45,405.5,38.0,1.4,10.0,100.5,30.75,21.81
2016,5,17,6,0,515.0,47.0,1.6,11.0,145.0,37.67,28.34
2016,5,17,6,15,580.5,53.5,1.65,11.5,196.5,42.26,32.62
2016,5,17,6,30,646.0,60.0,1.7,12.0,248.0,46.81,36.68
2016,5,17,6,45,692.5,64.5,1.75,12.5,302.0,54.03,43.0
2016,5,17,7,0,739.0,69.0,1.8,13.0,356.0,57.07,45.47
2016,5,17,7,15,770.0,73.0,2.0,14.0,409.5,59.5,47.25
2016,5,17,7,30,801.0,77.0,2.2,15.0,463.0,61.85,48.92
2016,5,17,7,45,826.5,79.5,2.45,16.5,516.0,62.99,49.41
2016,5,17,8,0,852.0,82.0,2.7,18.0,569.0,73.16,57.66
2016,5,17,8,15,869.0,84.5,2.75,18.5,618.0,74.82,58.75
2016,5,17,8,30,886.0,87.0,2.8,19.0,667.0,76.35,59.73
2016,5,17,8,45,901.0,88.5,2.9,19.5,712.5,77.1,60.07
2016,5,17,9,0,916.0,90.0,3.0,20.0,758.0,119.04,65.79
2016,5,17,9,15,926.0,91.5,2.95,20.5,798.5,174.65,96.15
2016,5,17,9,30,936.0,93.0,2.9,21.0,839.0,231.48,138.07
2016,5,17,9,45,941.5,95.5,2.9,21.5,872.5,288.92,185.75
2016,5,17,10,0,947.0,98.0,2.9,22.0,906.0,346.7,235.5
2016,5,17,10,15,953.0,99.0,2.85,22.0,933.5,403.74,285.19
2016,5,17,10,30,959.0,100.0,2.8,22.0,961.0,460.71,334.04
2016,5,17,10,45,963.5,100.5,2.75,22.5,981.0,516.35,379.97
2016,5,17,11,0,968.0,101.0,2.7,23.0,1001.0,571.32,423.86
2016,5,17,11,15,970.0,101.5,2.65,23.0,1013.5,624.02,465.5
2016,5,17,11,30,972.0,102.0,2.6,23.0,1026.0,675.41,504.94
2016,5,17,11,45,973.0,101.5,2.6,23.5,1030.5,723.86,540.42
2016,5,17,12,0,974.0,101.0,2.6,24.0,1035.0,770.5,573.61
2016,5,17,12,15,973.5,101.0,2.65,24.0,1031.5,814.43,604.57
2016,5,17,12,30,973.0,101.0,2.7,24.0,1028.0,856.03,632.71
2016,5,17,12,45,970.5,100.5,2.75,24.0,1016.5,892.99,657.64
2016,5,17,13,0,968.0,100.0,2.8,24.0,1005.0,927.04,680.62
2016,5,17,13,15,964.5,99.5,2.85,24.0,985.5,957.13,701.0
2016,5,17,13,30,961.0,99.0,2.9,24.0,966.0,983.93,719.3
2016,5,17,13,45,955.0,98.0,3.0,24.0,939.5,1004.51,734.07
2016,5,17,14,0,949.0,97.0,3.1,24.0,913.0,1021.5,746.69
2016,5,17,14,15,942.0,95.5,3.15,24.0,880.0,1033.35,755.73
2016,5,17,14,30,935.0,94.0,3.2,24.0,847.0,1041.51,762.59
2016,5,17,14,45,924.5,93.0,3.3,24.0,807.5,1043.06,765.76
2016,5,17,15,0,914.0,92.0,3.4,24.0,768.0,1040.96,766.76
2016,5,17,15,15,901.0,90.0,3.4,23.5,724.0,1031.59,763.86
2016,5,17,15,30,888.0,88.0,3.4,23.0,680.0,1018.73,758.85
2016,5,17,15,45,871.5,85.5,3.45,23.0,631.0,998.39,747.87
2016,5,17,16,0,855.0,83.0,3.5,23.0,582.0,974.92,734.86
2016,5,17,16,15,833.0,80.0,3.45,22.5,530.5,953.77,724.14
2016,5,17,16,30,811.0,77.0,3.4,22.0,479.0,918.53,703.6
2016,5,17,16,45,782.5,73.0,3.35,21.5,425.5,873.35,675.84
2016,5,17,17,0,754.0,69.0,3.3,21.0,372.0,826.39,646.17
2016,5,17,17,15,713.5,64.5,3.0,20.0,318.5,766.34,605.88
2016,5,17,17,30,673.0,60.0,2.7,19.0,265.0,705.81,563.75
2016,5,17,17,45,613.5,53.5,2.4,18.5,213.5,632.76,509.17
2016,5,17,18,0,554.0,47.0,2.1,18.0,162.0,556.17,449.22
2016,5,17,18,15,458.5,39.0,1.9,17.0,115.5,452.05,365.75
2016,5,17,18,30,363.0,31.0,1.7,16.0,69.0,354.59,281.81
2016,5,17,18,45,181.5,15.5,1.55,15.0,34.5,179.69,98.85
2016,5,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,144.0,15.0,1.3,11.5,28.5,12.13,0.0
2016,5,18,5,30,288.0,30.0,1.4,12.0,57.0,24.59,15.23
2016,5,18,5,45,392.0,40.0,1.55,13.0,101.0,32.35,22.94
2016,5,18,6,0,496.0,50.0,1.7,14.0,145.0,39.99,30.04
2016,5,18,6,15,562.0,57.0,1.7,14.5,196.0,44.86,34.52
2016,5,18,6,30,628.0,64.0,1.7,15.0,247.0,49.67,38.76
2016,5,18,6,45,673.5,69.0,1.75,15.5,300.5,52.72,41.3
2016,5,18,7,0,719.0,74.0,1.8,16.0,354.0,60.72,48.11
2016,5,18,7,15,750.5,78.0,1.85,16.5,407.5,62.98,49.79
2016,5,18,7,30,782.0,82.0,1.9,17.0,461.0,65.18,51.39
2016,5,18,7,45,804.5,85.5,2.0,18.0,512.5,66.8,52.38
2016,5,18,8,0,827.0,89.0,2.1,19.0,564.0,68.34,53.28
2016,5,18,8,15,845.0,92.0,2.15,19.5,612.5,69.37,53.86
2016,5,18,8,30,863.0,95.0,2.2,20.0,661.0,80.76,63.2
2016,5,18,8,45,876.0,97.5,2.25,21.0,705.5,81.9,63.71
2016,5,18,9,0,889.0,100.0,2.3,22.0,750.0,124.63,69.84
2016,5,18,9,15,899.0,102.0,2.4,22.5,789.5,179.1,99.71
2016,5,18,9,30,909.0,104.0,2.5,23.0,829.0,234.8,140.55
2016,5,18,9,45,919.5,104.0,2.6,23.5,863.5,290.36,186.12
2016,5,18,10,0,930.0,104.0,2.7,24.0,898.0,346.76,234.14
2016,5,18,10,15,935.5,105.5,2.8,24.0,925.0,403.04,282.88
2016,5,18,10,30,941.0,107.0,2.9,24.0,952.0,459.21,330.88
2016,5,18,10,45,944.5,108.0,3.05,24.5,971.5,513.82,376.1
2016,5,18,11,0,948.0,109.0,3.2,25.0,991.0,567.69,419.46
2016,5,18,11,15,950.0,109.5,3.25,25.0,1003.5,619.45,460.66
2016,5,18,11,30,952.0,110.0,3.3,25.0,1016.0,669.94,499.86
2016,5,18,11,45,952.0,110.5,3.4,25.0,1020.0,717.69,536.37
2016,5,18,12,0,952.0,111.0,3.5,25.0,1024.0,763.64,570.87
2016,5,18,12,15,951.0,111.0,3.6,25.0,1020.5,806.47,601.92
2016,5,18,12,30,950.0,111.0,3.7,25.0,1017.0,847.0,629.94
2016,5,18,12,45,947.0,111.0,3.8,25.0,1005.5,883.39,655.09
2016,5,18,13,0,944.0,111.0,3.9,25.0,994.0,916.93,678.32
2016,5,18,13,15,940.0,110.5,3.95,25.0,975.0,946.11,698.39
2016,5,18,13,30,936.0,110.0,4.0,25.0,956.0,972.07,716.38
2016,5,18,13,45,929.5,109.5,4.1,25.0,929.5,992.35,731.0
2016,5,18,14,0,923.0,109.0,4.2,25.0,903.0,1009.13,743.47
2016,5,18,14,15,915.5,107.0,4.25,24.5,870.5,1019.83,753.26
2016,5,18,14,30,908.0,105.0,4.3,24.0,838.0,1026.9,760.88
2016,5,18,14,45,898.0,103.5,4.35,24.0,799.0,1028.38,763.51
2016,5,18,15,0,888.0,102.0,4.4,24.0,760.0,1026.3,763.97
2016,5,18,15,15,875.0,99.5,4.4,23.5,716.5,1016.53,760.66
2016,5,18,15,30,862.0,97.0,4.4,23.0,673.0,1003.34,755.22
2016,5,18,15,45,846.0,93.5,4.45,23.0,625.0,982.63,743.58
2016,5,18,16,0,830.0,90.0,4.5,23.0,577.0,970.59,738.06
2016,5,18,16,15,808.0,86.5,4.4,22.5,526.0,937.69,718.6
2016,5,18,16,30,786.0,83.0,4.3,22.0,475.0,902.2,697.31
2016,5,18,16,45,758.5,78.5,4.2,21.5,422.5,857.82,669.35
2016,5,18,17,0,731.0,74.0,4.1,21.0,370.0,811.63,639.49
2016,5,18,17,15,689.5,69.0,3.65,20.0,316.5,750.51,597.46
2016,5,18,17,30,648.0,64.0,3.2,19.0,263.0,695.45,558.5
2016,5,18,17,45,588.5,57.5,2.8,18.5,212.0,617.52,499.52
2016,5,18,18,0,529.0,51.0,2.4,18.0,161.0,541.62,439.53
2016,5,18,18,15,434.5,42.0,2.1,17.0,115.5,437.6,355.49
2016,5,18,18,30,340.0,33.0,1.8,16.0,70.0,340.07,271.52
2016,5,18,18,45,170.0,16.5,1.55,15.0,35.0,174.48,102.59
2016,5,18,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,133.5,16.5,3.1,9.0,29.5,12.89,0.0
2016,5,19,5,30,267.0,33.0,3.1,9.0,59.0,27.16,17.71
2016,5,19,5,45,376.5,43.0,3.1,9.5,103.5,34.81,25.49
2016,5,19,6,0,486.0,53.0,3.1,10.0,148.0,42.38,32.7
2016,5,19,6,15,554.0,60.5,3.2,10.5,199.5,47.55,37.52
2016,5,19,6,30,622.0,68.0,3.3,11.0,251.0,52.65,42.07
2016,5,19,6,45,671.5,72.5,3.45,11.5,305.0,55.24,44.23
2016,5,19,7,0,721.0,77.0,3.6,12.0,359.0,63.07,50.98
2016,5,19,7,15,753.5,81.5,3.8,12.5,413.0,65.64,52.95
2016,5,19,7,30,786.0,86.0,4.0,13.0,467.0,68.12,54.82
2016,5,19,7,45,811.5,89.0,4.25,13.5,520.0,69.33,55.56
2016,5,19,8,0,837.0,92.0,4.5,14.0,573.0,70.5,56.26
2016,5,19,8,15,854.0,94.5,4.4,14.0,621.5,71.12,56.6
2016,5,19,8,30,871.0,97.0,4.3,14.0,670.0,82.09,65.92
2016,5,19,8,45,886.0,98.5,4.25,14.5,715.5,82.67,66.09
2016,5,19,9,0,901.0,100.0,4.2,15.0,761.0,126.67,72.76
2016,5,19,9,15,910.5,102.0,4.2,15.0,800.0,181.7,104.43
2016,5,19,9,30,920.0,104.0,4.2,15.0,839.0,237.89,147.51
2016,5,19,9,45,920.0,109.0,4.2,15.5,870.0,294.71,196.26
2016,5,19,10,0,920.0,114.0,4.2,16.0,901.0,351.3,246.55
2016,5,19,10,15,925.5,115.5,4.3,16.0,928.0,407.09,296.77
2016,5,19,10,30,931.0,117.0,4.4,16.0,955.0,462.78,346.34
2016,5,19,10,45,937.0,116.5,4.55,16.5,975.0,517.05,393.21
2016,5,19,11,0,943.0,116.0,4.7,17.0,995.0,570.81,438.47
2016,5,19,11,15,946.5,116.5,4.75,17.0,1008.5,623.21,482.08
2016,5,19,11,30,950.0,117.0,4.8,17.0,1022.0,674.51,523.81
2016,5,19,11,45,955.5,114.5,4.9,17.0,1028.5,723.57,563.22
2016,5,19,12,0,961.0,112.0,5.0,17.0,1035.0,771.2,600.86
2016,5,19,12,15,962.0,112.0,5.1,17.0,1033.5,815.88,634.93
2016,5,19,12,30,963.0,112.0,5.2,17.0,1032.0,858.4,665.98
2016,5,19,12,45,962.0,112.5,5.3,17.0,1022.0,897.35,694.42
2016,5,19,13,0,961.0,113.0,5.4,17.0,1012.0,933.58,720.94
2016,5,19,13,15,777.0,223.0,5.45,16.5,941.0,924.9,716.75
2016,5,19,13,30,593.0,333.0,5.5,16.0,870.0,886.44,686.98
2016,5,19,13,45,772.0,220.0,5.6,16.0,898.5,973.5,755.35
2016,5,19,14,0,951.0,107.0,5.7,16.0,927.0,1034.23,799.4
2016,5,19,14,15,944.0,106.0,5.7,15.5,894.5,1046.91,810.64
2016,5,19,14,30,937.0,105.0,5.7,15.0,862.0,1055.93,819.79
2016,5,19,14,45,931.0,101.5,5.75,15.0,823.5,1059.53,824.15
2016,5,19,15,0,925.0,98.0,5.8,15.0,785.0,1059.41,826.11
2016,5,19,15,15,912.5,96.0,5.85,14.5,740.5,1050.76,823.8
2016,5,19,15,30,900.0,94.0,5.9,14.0,696.0,1038.58,819.15
2016,5,19,15,45,802.0,110.5,6.0,13.5,618.5,971.05,774.61
2016,5,19,16,0,704.0,127.0,6.1,13.0,541.0,896.32,723.88
2016,5,19,16,15,536.0,157.5,5.85,12.5,456.5,750.08,615.41
2016,5,19,16,30,368.0,188.0,5.6,12.0,372.0,596.02,494.89
2016,5,19,16,45,563.5,124.0,5.4,12.0,370.5,733.72,607.88
2016,5,19,17,0,759.0,60.0,5.2,12.0,369.0,819.15,674.47
2016,5,19,17,15,686.5,66.5,5.25,11.5,316.0,744.87,620.15
2016,5,19,17,30,614.0,73.0,5.3,11.0,263.0,678.04,570.47
2016,5,19,17,45,563.5,65.5,5.4,10.5,214.5,607.27,515.4
2016,5,19,18,0,513.0,58.0,5.5,10.0,166.0,537.74,458.3
2016,5,19,18,15,412.5,48.0,5.35,9.5,119.5,427.82,363.87
2016,5,19,18,30,312.0,38.0,5.2,9.0,73.0,324.3,269.98
2016,5,19,18,45,156.0,19.0,5.05,8.5,36.5,169.99,108.83
2016,5,19,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,43.5,17.5,4.45,7.0,22.0,13.92,0.0
2016,5,20,5,30,87.0,35.0,4.5,7.0,44.0,27.16,17.93
2016,5,20,5,45,135.5,54.5,4.55,7.0,77.0,41.5,31.78
2016,5,20,6,0,184.0,74.0,4.6,7.0,110.0,55.51,45.04
2016,5,20,6,15,213.0,94.5,4.6,7.5,148.0,69.69,58.13
2016,5,20,6,30,242.0,115.0,4.6,8.0,186.0,83.43,70.52
2016,5,20,6,45,277.0,130.0,4.6,8.5,227.0,93.36,79.2
2016,5,20,7,0,312.0,145.0,4.6,9.0,268.0,102.98,87.41
2016,5,20,7,15,237.5,177.5,4.55,9.0,279.0,121.29,103.35
2016,5,20,7,30,163.0,210.0,4.5,9.0,290.0,144.47,123.39
2016,5,20,7,45,497.5,152.5,4.5,9.5,432.0,100.92,84.38
2016,5,20,8,0,832.0,95.0,4.5,10.0,574.0,72.42,58.82
2016,5,20,8,15,473.0,200.0,4.5,10.0,477.5,124.26,104.1
2016,5,20,8,30,114.0,305.0,4.5,10.0,381.0,206.61,174.73
2016,5,20,8,45,135.0,329.0,4.5,10.5,425.0,206.06,173.33
2016,5,20,9,0,156.0,353.0,4.5,11.0,469.0,231.96,181.36
2016,5,20,9,15,539.5,228.5,4.5,11.0,655.5,200.75,137.2
2016,5,20,9,30,923.0,104.0,4.5,11.0,842.0,239.48,151.03
2016,5,20,9,45,502.5,257.0,4.55,11.5,661.5,280.94,204.42
2016,5,20,10,0,82.0,410.0,4.6,12.0,481.0,319.25,250.56
2016,5,20,10,15,262.5,398.0,4.65,12.0,633.5,363.9,282.01
2016,5,20,10,30,443.0,386.0,4.7,12.0,786.0,443.25,343.0
2016,5,20,10,45,704.5,245.5,4.8,12.5,896.0,496.56,385.19
2016,5,20,11,0,966.0,105.0,4.9,13.0,1006.0,575.35,449.29
2016,5,20,11,15,968.0,105.5,4.95,13.0,1018.5,627.81,493.71
2016,5,20,11,30,970.0,106.0,5.0,13.0,1031.0,678.99,536.14
2016,5,20,11,45,971.0,106.0,5.05,13.0,1035.5,727.65,575.74
2016,5,20,12,0,972.0,106.0,5.1,13.0,1040.0,774.55,613.21
2016,5,20,12,15,971.5,105.5,5.1,13.0,1037.0,817.96,646.2
2016,5,20,12,30,971.0,105.0,5.1,13.0,1034.0,859.05,676.12
2016,5,20,12,45,964.0,108.0,5.1,13.0,1021.0,895.34,702.44
2016,5,20,13,0,957.0,111.0,5.1,13.0,1008.0,928.61,726.54
2016,5,20,13,15,953.5,110.0,5.1,13.0,989.5,958.13,747.95
2016,5,20,13,30,950.0,109.0,5.1,13.0,971.0,984.38,767.08
2016,5,20,13,45,950.5,105.0,5.15,13.0,946.5,1008.04,784.86
2016,5,20,14,0,951.0,101.0,5.2,13.0,922.0,1028.25,800.34
2016,5,20,14,15,944.0,99.5,5.15,12.5,889.0,1040.22,810.91
2016,5,20,14,30,937.0,98.0,5.1,12.0,856.0,1048.5,819.1
2016,5,20,14,45,931.0,94.0,5.1,12.0,818.0,1051.32,822.52
2016,5,20,15,0,925.0,90.0,5.1,12.0,780.0,1050.39,823.51
2016,5,20,15,15,913.0,88.5,5.05,12.0,736.0,1042.61,819.43
2016,5,20,15,30,901.0,87.0,5.0,12.0,692.0,1031.35,813.09
2016,5,20,15,45,886.0,84.0,4.95,12.0,643.5,1011.85,801.03
2016,5,20,16,0,871.0,81.0,4.9,12.0,595.0,989.13,786.8
2016,5,20,16,15,850.0,78.5,4.8,11.5,543.5,958.11,767.65
2016,5,20,16,30,829.0,76.0,4.7,11.0,492.0,935.57,754.64
2016,5,20,16,45,797.5,73.5,4.6,11.0,437.5,889.24,722.39
2016,5,20,17,0,766.0,71.0,4.5,11.0,383.0,841.18,688.48
2016,5,20,17,15,725.5,66.5,4.3,10.5,329.0,780.84,645.02
2016,5,20,17,30,685.0,62.0,4.1,10.0,275.0,719.96,599.81
2016,5,20,17,45,615.5,57.5,3.95,9.5,222.0,641.06,538.94
2016,5,20,18,0,546.0,53.0,3.8,9.0,169.0,558.77,472.39
2016,5,20,18,15,450.0,44.0,3.55,8.5,122.5,452.77,382.73
2016,5,20,18,30,354.0,35.0,3.3,8.0,76.0,353.11,293.62
2016,5,20,18,45,177.0,17.5,3.1,8.0,38.0,183.21,122.55
2016,5,20,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,153.0,15.5,1.4,7.0,31.0,12.48,0.0
2016,5,21,5,30,306.0,31.0,1.6,7.0,62.0,25.38,16.5
2016,5,21,5,45,413.0,40.0,1.8,7.5,107.0,32.3,23.52
2016,5,21,6,0,520.0,49.0,2.0,8.0,152.0,39.18,30.11
2016,5,21,6,15,583.0,55.5,2.0,8.0,203.0,43.71,34.43
2016,5,21,6,30,646.0,62.0,2.0,8.0,254.0,48.19,38.54
2016,5,21,6,45,690.0,66.5,2.0,8.5,307.0,55.48,45.0
2016,5,21,7,0,734.0,71.0,2.0,9.0,360.0,58.44,47.41
2016,5,21,7,15,419.0,140.0,2.0,9.5,310.0,95.46,80.17
2016,5,21,7,30,104.0,209.0,2.0,10.0,260.0,149.27,126.82
2016,5,21,7,45,96.5,231.5,2.05,10.5,282.5,163.3,138.11
2016,5,21,8,0,89.0,254.0,2.1,11.0,305.0,176.93,149.02
2016,5,21,8,15,59.5,255.5,2.15,11.0,291.0,178.8,150.1
2016,5,21,8,30,30.0,257.0,2.2,11.0,277.0,180.15,150.82
2016,5,21,8,45,66.5,301.5,2.3,11.5,349.5,205.31,171.37
2016,5,21,9,0,103.0,346.0,2.4,12.0,422.0,239.53,187.42
2016,5,21,9,15,79.5,352.0,2.5,12.0,412.5,252.41,196.86
2016,5,21,9,30,56.0,358.0,2.6,12.0,403.0,262.21,205.2
2016,5,21,9,45,36.5,321.5,2.75,12.5,351.5,243.86,191.13
2016,5,21,10,0,17.0,285.0,2.9,13.0,300.0,230.23,180.79
2016,5,21,10,15,30.5,340.5,3.0,13.0,368.0,266.75,209.21
2016,5,21,10,30,44.0,396.0,3.1,13.0,436.0,316.04,247.39
2016,5,21,10,45,29.5,335.0,3.25,13.5,362.5,273.88,214.41
2016,5,21,11,0,15.0,274.0,3.4,14.0,289.0,230.68,180.45
2016,5,21,11,15,15.5,281.0,3.45,14.0,296.5,238.55,186.76
2016,5,21,11,30,16.0,288.0,3.5,14.0,304.0,246.56,193.06
2016,5,21,11,45,17.0,304.0,3.6,14.0,321.0,262.34,205.47
2016,5,21,12,0,18.0,320.0,3.7,14.0,338.0,278.48,218.14
2016,5,21,12,15,38.5,384.5,3.75,14.0,421.5,354.02,277.12
2016,5,21,12,30,59.0,449.0,3.8,14.0,505.0,432.06,336.97
2016,5,21,12,45,53.0,435.5,3.9,14.0,486.0,423.79,330.66
2016,5,21,13,0,47.0,422.0,4.0,14.0,467.0,414.25,323.69
2016,5,21,13,15,58.0,426.5,4.05,14.0,480.5,435.41,340.55
2016,5,21,13,30,69.0,431.0,4.1,14.0,494.0,457.37,357.93
2016,5,21,13,45,168.0,426.5,4.15,14.0,574.0,570.41,446.68
2016,5,21,14,0,267.0,422.0,4.2,14.0,654.0,690.0,538.04
2016,5,21,14,15,223.0,411.0,4.2,14.0,600.0,630.65,493.74
2016,5,21,14,30,179.0,400.0,4.2,14.0,546.0,586.18,460.61
2016,5,21,14,45,277.5,360.5,4.25,14.0,573.5,672.93,529.78
2016,5,21,15,0,376.0,321.0,4.3,14.0,601.0,738.65,582.51
2016,5,21,15,15,619.5,209.5,4.2,13.5,640.0,900.36,708.59
2016,5,21,15,30,863.0,98.0,4.1,13.0,679.0,1006.06,785.18
2016,5,21,15,45,508.0,183.0,4.1,13.0,518.5,754.68,604.12
2016,5,21,16,0,153.0,268.0,4.1,13.0,358.0,454.23,367.64
2016,5,21,16,15,249.5,231.0,4.0,12.5,363.0,531.63,434.55
2016,5,21,16,30,346.0,194.0,3.9,12.0,368.0,581.94,478.9
2016,5,21,16,45,534.5,136.0,3.85,12.0,371.5,711.43,583.84
2016,5,21,17,0,723.0,78.0,3.8,12.0,375.0,810.0,659.65
2016,5,21,17,15,681.5,73.0,3.65,11.5,322.0,755.27,620.16
2016,5,21,17,30,640.0,68.0,3.5,11.0,269.0,694.75,575.95
2016,5,21,17,45,580.0,61.5,3.35,11.0,217.5,616.55,514.99
2016,5,21,18,0,520.0,55.0,3.2,11.0,166.0,540.3,452.97
2016,5,21,18,15,427.0,45.5,2.95,10.5,120.5,436.83,366.3
2016,5,21,18,30,334.0,36.0,2.7,10.0,75.0,339.5,280.25
2016,5,21,18,45,194.0,23.0,2.5,9.5,43.0,204.34,140.56
2016,5,21,19,0,54.0,10.0,2.3,9.0,11.0,44.18,0.0
2016,5,21,19,15,27.0,5.0,2.15,8.5,5.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,151.0,16.5,1.8,7.0,32.0,13.32,0.92
2016,5,22,5,30,302.0,33.0,1.8,7.0,64.0,27.09,18.05
2016,5,22,5,45,400.5,43.0,1.85,7.5,108.5,34.76,25.75
2016,5,22,6,0,499.0,53.0,1.9,8.0,153.0,42.31,32.97
2016,5,22,6,15,563.0,60.5,1.85,8.0,204.0,47.49,37.87
2016,5,22,6,30,627.0,68.0,1.8,8.0,255.0,52.57,42.53
2016,5,22,6,45,672.5,73.0,1.75,8.5,308.5,55.51,45.01
2016,5,22,7,0,718.0,78.0,1.7,9.0,362.0,58.4,47.38
2016,5,22,7,15,749.0,82.0,1.65,9.5,415.0,65.84,53.76
2016,5,22,7,30,780.0,86.0,1.6,10.0,468.0,67.92,55.27
2016,5,22,7,45,805.5,88.5,1.55,10.5,520.0,68.78,55.7
2016,5,22,8,0,831.0,91.0,1.5,11.0,572.0,69.61,56.12
2016,5,22,8,15,848.0,94.0,1.5,11.5,620.5,70.57,56.66
2016,5,22,8,30,865.0,97.0,1.5,12.0,669.0,81.93,66.23
2016,5,22,8,45,877.5,99.5,1.5,12.5,713.0,83.02,66.84
2016,5,22,9,0,890.0,102.0,1.5,13.0,757.0,130.42,75.24
2016,5,22,9,15,607.5,234.5,1.55,13.5,692.5,211.11,140.48
2016,5,22,9,30,325.0,367.0,1.6,14.0,628.0,290.01,213.02
2016,5,22,9,45,634.5,232.5,1.65,14.5,767.5,294.07,205.39
2016,5,22,10,0,944.0,98.0,1.7,15.0,907.0,350.45,243.94
2016,5,22,10,15,683.5,242.0,1.8,15.0,837.5,399.02,293.37
2016,5,22,10,30,423.0,386.0,1.9,15.0,768.0,435.78,329.0
2016,5,22,10,45,369.0,421.5,2.05,15.5,760.0,473.98,359.79
2016,5,22,11,0,315.0,457.0,2.2,16.0,752.0,499.13,379.72
2016,5,22,11,15,162.0,318.5,2.35,16.0,470.5,344.36,266.16
2016,5,22,11,30,9.0,180.0,2.5,16.0,189.0,154.87,119.09
2016,5,22,11,45,27.0,305.0,2.65,16.0,331.0,269.58,209.51
2016,5,22,12,0,45.0,430.0,2.8,16.0,473.0,389.02,300.49
2016,5,22,12,15,40.5,419.0,2.9,16.0,458.0,384.39,296.72
2016,5,22,12,30,36.0,408.0,3.0,16.0,443.0,378.72,292.69
2016,5,22,12,45,25.5,338.0,3.2,16.5,362.5,315.16,244.18
2016,5,22,13,0,15.0,268.0,3.4,17.0,282.0,240.25,186.25
2016,5,22,13,15,106.5,365.0,3.55,16.5,462.5,434.33,338.63
2016,5,22,13,30,198.0,462.0,3.7,16.0,643.0,619.8,478.57
2016,5,22,13,45,105.0,350.0,3.85,16.0,446.0,436.23,340.54
2016,5,22,14,0,12.0,238.0,4.0,16.0,249.0,216.32,168.88
2016,5,22,14,15,240.0,278.0,4.1,16.0,473.5,528.39,418.48
2016,5,22,14,30,468.0,318.0,4.2,16.0,698.0,825.93,640.72
2016,5,22,14,45,687.5,205.0,4.35,16.0,734.0,948.31,733.04
2016,5,22,15,0,907.0,92.0,4.5,16.0,770.0,1034.75,795.2
2016,5,22,15,15,894.5,90.0,4.5,15.5,726.0,1025.88,791.71
2016,5,22,15,30,882.0,88.0,4.5,15.0,682.0,1013.56,786.7
2016,5,22,15,45,865.5,85.5,4.55,14.5,634.0,993.28,776.67
2016,5,22,16,0,849.0,83.0,4.6,14.0,586.0,969.92,764.46
2016,5,22,16,15,828.0,80.0,4.55,13.5,535.0,949.89,753.76
2016,5,22,16,30,807.0,77.0,4.5,13.0,484.0,915.79,732.75
2016,5,22,16,45,777.0,74.0,4.5,13.0,431.0,870.67,702.4
2016,5,22,17,0,747.0,71.0,4.5,13.0,378.0,823.84,670.24
2016,5,22,17,15,708.0,66.5,4.4,12.5,325.5,765.4,629.0
2016,5,22,17,30,669.0,62.0,4.3,12.0,273.0,706.4,585.97
2016,5,22,17,45,609.0,56.0,4.2,11.5,221.5,633.75,530.28
2016,5,22,18,0,549.0,50.0,4.1,11.0,170.0,557.5,468.98
2016,5,22,18,15,460.5,42.0,3.85,10.5,124.0,458.71,385.78
2016,5,22,18,30,372.0,34.0,3.6,10.0,78.0,365.74,303.12
2016,5,22,18,45,228.0,22.0,3.35,9.5,45.0,228.46,162.3
2016,5,22,19,0,84.0,10.0,3.1,9.0,12.0,64.05,0.0
2016,5,22,19,15,42.0,5.0,3.05,8.5,6.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,133.0,17.0,2.35,7.0,31.0,13.26,1.47
2016,5,23,5,30,266.0,34.0,2.4,7.0,62.0,27.82,18.73
2016,5,23,5,45,366.5,45.0,2.45,7.5,106.0,36.29,27.13
2016,5,23,6,0,467.0,56.0,2.5,8.0,150.0,44.58,35.02
2016,5,23,6,15,530.0,63.5,2.5,8.0,199.5,49.6,39.8
2016,5,23,6,30,593.0,71.0,2.5,8.0,249.0,54.55,44.31
2016,5,23,6,45,641.5,76.0,2.55,8.5,302.0,57.37,46.69
2016,5,23,7,0,690.0,81.0,2.6,9.0,355.0,60.18,48.96
2016,5,23,7,15,721.5,85.5,2.55,9.5,407.0,62.37,50.63
2016,5,23,7,30,753.0,90.0,2.5,10.0,459.0,70.44,57.51
2016,5,23,7,45,779.5,92.0,2.5,10.5,510.5,70.8,57.49
2016,5,23,8,0,806.0,94.0,2.5,11.0,562.0,71.18,57.5
2016,5,23,8,15,823.5,97.0,2.5,11.5,609.5,72.05,57.95
2016,5,23,8,30,841.0,100.0,2.5,12.0,657.0,72.82,58.32
2016,5,23,8,45,856.0,101.5,2.5,12.5,701.5,83.72,67.48
2016,5,23,9,0,871.0,103.0,2.5,13.0,746.0,130.61,75.72
2016,5,23,9,15,881.5,105.0,2.6,13.0,784.5,183.86,107.54
2016,5,23,9,30,892.0,107.0,2.7,13.0,823.0,238.38,149.92
2016,5,23,9,45,906.5,104.5,2.8,13.5,858.0,292.09,195.85
2016,5,23,10,0,921.0,102.0,2.9,14.0,893.0,347.0,244.48
2016,5,23,10,15,598.0,273.5,2.95,14.0,793.0,390.26,291.56
2016,5,23,10,30,275.0,445.0,3.0,14.0,693.0,422.19,323.98
2016,5,23,10,45,606.0,276.5,3.15,14.5,838.5,473.79,362.91
2016,5,23,11,0,937.0,108.0,3.3,15.0,984.0,564.26,434.02
2016,5,23,11,15,939.0,108.5,3.35,15.0,996.5,615.12,475.91
2016,5,23,11,30,941.0,109.0,3.4,15.0,1009.0,664.76,516.01
2016,5,23,11,45,940.5,110.0,3.5,15.5,1013.0,711.75,552.36
2016,5,23,12,0,940.0,111.0,3.6,16.0,1017.0,756.98,586.52
2016,5,23,12,15,939.5,111.0,3.65,16.0,1014.0,799.46,618.17
2016,5,23,12,30,939.0,111.0,3.7,16.0,1011.0,839.75,646.82
2016,5,23,12,45,923.0,120.0,3.8,16.0,996.5,872.67,670.46
2016,5,23,13,0,907.0,129.0,3.9,16.0,982.0,902.31,691.85
2016,5,23,13,15,903.0,128.0,3.95,16.0,963.5,930.29,711.87
2016,5,23,13,30,899.0,127.0,4.0,16.0,945.0,955.15,729.79
2016,5,23,13,45,670.5,243.5,4.05,16.0,844.5,900.99,692.1
2016,5,23,14,0,442.0,360.0,4.1,16.0,744.0,811.4,623.85
2016,5,23,14,15,227.0,294.5,4.1,16.0,491.0,532.73,418.36
2016,5,23,14,30,12.0,229.0,4.1,16.0,238.0,210.42,164.62
2016,5,23,14,45,31.0,276.5,4.2,16.0,299.5,293.87,232.18
2016,5,23,15,0,50.0,324.0,4.3,16.0,361.0,368.22,291.1
2016,5,23,15,15,52.5,307.5,4.3,15.5,345.0,358.23,284.53
2016,5,23,15,30,55.0,291.0,4.3,15.0,329.0,347.86,277.91
2016,5,23,15,45,140.5,278.0,4.3,15.0,364.0,447.41,359.9
2016,5,23,16,0,226.0,265.0,4.3,15.0,399.0,523.57,422.6
2016,5,23,16,15,151.5,239.5,4.2,14.5,326.0,422.36,343.21
2016,5,23,16,30,77.0,214.0,4.1,14.0,253.0,301.03,246.05
2016,5,23,16,45,171.0,188.0,4.1,14.0,262.0,384.26,317.89
2016,5,23,17,0,265.0,162.0,4.1,14.0,271.0,461.93,383.75
2016,5,23,17,15,248.5,142.0,3.95,13.5,233.0,419.46,350.91
2016,5,23,17,30,232.0,122.0,3.8,13.0,195.0,376.6,317.34
2016,5,23,17,45,382.0,87.5,3.65,12.5,182.0,474.67,401.35
2016,5,23,18,0,532.0,53.0,3.5,12.0,169.0,547.96,459.2
2016,5,23,18,15,444.0,44.0,3.1,11.5,123.5,448.67,375.22
2016,5,23,18,30,356.0,35.0,2.7,11.0,78.0,355.18,292.93
2016,5,23,18,45,218.0,22.5,2.35,10.5,45.0,223.34,161.02
2016,5,23,19,0,80.0,10.0,2.0,10.0,12.0,61.46,0.0
2016,5,23,19,15,40.0,5.0,1.95,9.5,6.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
