Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,148.5,16.5,2.4,8.0,32.0,13.26,1.93
2016,5,24,5,30,297.0,33.0,2.5,8.0,64.0,26.98,17.95
2016,5,24,5,45,395.0,43.0,2.65,8.5,108.5,34.65,25.56
2016,5,24,6,0,493.0,53.0,2.8,9.0,153.0,42.2,32.72
2016,5,24,6,15,555.5,60.0,2.8,9.0,203.0,46.96,37.23
2016,5,24,6,30,618.0,67.0,2.8,9.0,253.0,51.65,41.51
2016,5,24,6,45,663.5,72.0,2.85,9.5,306.0,54.61,44.01
2016,5,24,7,0,709.0,77.0,2.9,10.0,359.0,62.75,51.07
2016,5,24,7,15,739.5,81.0,2.9,10.5,411.5,64.9,52.68
2016,5,24,7,30,770.0,85.0,2.9,11.0,464.0,66.98,54.22
2016,5,24,7,45,522.0,167.0,2.9,11.5,436.5,109.98,91.64
2016,5,24,8,0,274.0,249.0,2.9,12.0,409.0,159.35,133.71
2016,5,24,8,15,280.5,271.5,2.9,12.0,446.5,169.93,142.21
2016,5,24,8,30,287.0,294.0,2.9,12.0,484.0,179.86,150.2
2016,5,24,8,45,275.0,319.0,2.95,12.5,511.0,189.97,158.05
2016,5,24,9,0,263.0,344.0,3.0,13.0,538.0,222.41,168.26
2016,5,24,9,15,204.5,369.5,3.05,13.5,525.5,264.39,200.17
2016,5,24,9,30,146.0,395.0,3.1,14.0,513.0,286.33,218.9
2016,5,24,9,45,236.5,401.0,3.15,14.5,600.5,327.64,247.54
2016,5,24,10,0,327.0,407.0,3.2,15.0,688.0,366.56,275.68
2016,5,24,10,15,178.0,383.5,3.25,15.0,537.0,337.44,258.93
2016,5,24,10,30,29.0,360.0,3.3,15.0,386.0,285.6,222.18
2016,5,24,10,45,30.5,373.0,3.4,15.0,401.0,301.53,234.73
2016,5,24,11,0,32.0,386.0,3.5,15.0,416.0,318.05,247.53
2016,5,24,11,15,50.5,423.5,3.55,15.0,471.5,362.96,282.09
2016,5,24,11,30,69.0,461.0,3.6,15.0,527.0,411.12,318.85
2016,5,24,11,45,41.5,359.5,3.65,15.0,399.5,322.77,251.42
2016,5,24,12,0,14.0,258.0,3.7,15.0,272.0,224.66,175.12
2016,5,24,12,15,17.0,297.0,3.75,15.0,314.0,261.03,203.92
2016,5,24,12,30,20.0,336.0,3.8,15.0,356.0,298.37,233.0
2016,5,24,12,45,30.0,372.5,3.85,15.0,401.5,349.15,272.47
2016,5,24,13,0,40.0,409.0,3.9,15.0,447.0,396.31,308.8
2016,5,24,13,15,51.5,418.0,3.9,15.0,466.0,421.52,328.43
2016,5,24,13,30,63.0,427.0,3.9,15.0,485.0,447.78,348.92
2016,5,24,13,45,49.0,394.0,3.9,15.0,438.5,409.86,320.16
2016,5,24,14,0,35.0,361.0,3.9,15.0,392.0,369.91,289.77
2016,5,24,14,15,36.0,350.0,3.9,15.0,380.5,365.15,286.77
2016,5,24,14,30,37.0,339.0,3.9,15.0,369.0,360.08,283.45
2016,5,24,14,45,57.5,342.0,3.9,15.0,386.5,389.33,307.43
2016,5,24,15,0,78.0,345.0,3.9,15.0,404.0,419.6,332.09
2016,5,24,15,15,214.0,316.0,3.9,14.5,464.0,553.82,440.96
2016,5,24,15,30,350.0,287.0,3.9,14.0,524.0,687.66,546.76
2016,5,24,15,45,195.0,263.0,3.9,14.0,393.5,484.71,390.16
2016,5,24,16,0,40.0,239.0,3.9,14.0,263.0,282.93,227.86
2016,5,24,16,15,211.0,214.0,3.85,13.5,323.0,449.65,368.89
2016,5,24,16,30,382.0,189.0,3.8,13.0,383.0,610.62,500.31
2016,5,24,16,45,221.5,177.5,3.8,13.0,287.0,439.94,363.5
2016,5,24,17,0,61.0,166.0,3.8,13.0,191.0,235.5,194.5
2016,5,24,17,15,55.5,144.0,3.65,12.5,165.0,207.32,172.37
2016,5,24,17,30,50.0,122.0,3.5,12.0,139.0,178.75,149.01
2016,5,24,17,45,42.5,101.0,3.4,12.0,113.0,149.5,124.19
2016,5,24,18,0,35.0,80.0,3.3,12.0,87.0,119.84,98.47
2016,5,24,18,15,22.0,60.0,2.95,11.5,64.0,86.81,69.33
2016,5,24,18,30,9.0,40.0,2.6,11.0,41.0,46.02,33.39
2016,5,24,18,45,4.5,23.5,2.3,10.5,24.0,24.66,13.04
2016,5,24,19,0,0.0,7.0,2.0,10.0,7.0,5.97,0.0
2016,5,24,19,15,0.0,3.5,1.9,9.5,3.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,25,5,15,168.0,16.0,2.45,7.0,33.5,12.84,2.12
2016,5,25,5,30,336.0,32.0,2.5,7.0,67.0,26.19,17.38
2016,5,25,5,45,430.5,40.5,2.55,7.5,112.0,32.66,23.89
2016,5,25,6,0,525.0,49.0,2.6,8.0,157.0,39.08,30.04
2016,5,25,6,15,585.5,55.5,2.6,8.5,207.0,43.61,34.27
2016,5,25,6,30,646.0,62.0,2.6,9.0,257.0,48.08,38.27
2016,5,25,6,45,687.5,66.5,2.65,9.5,310.0,55.34,44.67
2016,5,25,7,0,729.0,71.0,2.7,10.0,363.0,58.27,47.05
2016,5,25,7,15,759.0,75.0,2.7,10.5,415.5,60.62,48.87
2016,5,25,7,30,789.0,79.0,2.7,11.0,468.0,62.89,50.59
2016,5,25,7,45,811.5,82.0,2.75,11.5,519.0,64.26,51.5
2016,5,25,8,0,834.0,85.0,2.8,12.0,570.0,65.56,52.34
2016,5,25,8,15,850.5,87.5,2.85,12.5,618.0,76.3,61.42
2016,5,25,8,30,867.0,90.0,2.9,13.0,666.0,77.72,62.33
2016,5,25,8,45,879.5,92.5,3.0,13.5,710.0,78.91,63.07
2016,5,25,9,0,892.0,95.0,3.1,14.0,754.0,129.03,72.92
2016,5,25,9,15,902.0,96.5,3.2,14.5,793.0,182.85,105.2
2016,5,25,9,30,912.0,98.0,3.3,15.0,832.0,237.89,147.81
2016,5,25,9,45,924.5,96.0,3.45,15.5,866.5,292.28,194.38
2016,5,25,10,0,937.0,94.0,3.6,16.0,901.0,347.66,243.46
2016,5,25,10,15,942.5,95.0,3.7,16.0,927.5,403.4,293.58
2016,5,25,10,30,948.0,96.0,3.8,16.0,954.0,459.02,342.93
2016,5,25,10,45,952.0,96.5,3.9,16.5,973.5,513.27,389.47
2016,5,25,11,0,956.0,97.0,4.0,17.0,993.0,566.82,434.13
2016,5,25,11,15,958.0,97.5,4.05,17.0,1005.0,618.35,476.74
2016,5,25,11,30,960.0,98.0,4.1,17.0,1017.0,668.61,517.32
2016,5,25,11,45,961.0,98.0,4.2,17.5,1021.5,716.38,554.24
2016,5,25,12,0,962.0,98.0,4.3,18.0,1026.0,762.42,589.0
2016,5,25,12,15,961.5,98.0,4.35,18.0,1023.0,805.43,620.69
2016,5,25,12,30,961.0,98.0,4.4,18.0,1020.0,846.18,649.76
2016,5,25,12,45,950.0,103.5,4.5,18.0,1007.0,880.7,674.71
2016,5,25,13,0,939.0,109.0,4.6,18.0,994.0,912.1,697.54
2016,5,25,13,15,935.5,108.0,4.6,18.0,975.5,940.9,717.87
2016,5,25,13,30,932.0,107.0,4.6,18.0,957.0,966.52,736.02
2016,5,25,13,45,928.5,105.0,4.7,18.0,932.0,987.86,752.16
2016,5,25,14,0,925.0,103.0,4.8,18.0,907.0,1005.78,766.1
2016,5,25,14,15,918.0,102.0,4.85,17.5,875.5,1017.85,777.3
2016,5,25,14,30,911.0,101.0,4.9,17.0,844.0,1026.37,786.29
2016,5,25,14,45,903.5,98.0,4.95,17.0,806.5,1028.65,789.64
2016,5,25,15,0,896.0,95.0,5.0,17.0,769.0,1027.31,790.71
2016,5,25,15,15,883.5,93.0,5.0,16.5,726.0,1018.53,787.88
2016,5,25,15,30,871.0,91.0,5.0,16.0,683.0,1006.34,782.86
2016,5,25,15,45,856.5,88.5,5.05,16.0,636.0,988.27,772.68
2016,5,25,16,0,842.0,86.0,5.1,16.0,589.0,967.13,760.39
2016,5,25,16,15,821.0,83.0,5.05,15.5,538.5,947.42,749.88
2016,5,25,16,30,800.0,80.0,5.0,15.0,488.0,913.52,728.97
2016,5,25,16,45,772.5,76.0,4.95,14.5,435.5,869.68,700.48
2016,5,25,17,0,745.0,72.0,4.9,14.0,383.0,824.04,670.09
2016,5,25,17,15,706.5,67.5,4.75,13.5,330.5,766.16,628.97
2016,5,25,17,30,668.0,63.0,4.6,13.0,278.0,707.7,586.16
2016,5,25,17,45,612.0,57.5,4.45,12.5,227.0,639.2,533.7
2016,5,25,18,0,556.0,52.0,4.3,12.0,176.0,566.8,475.64
2016,5,25,18,15,469.0,44.0,4.05,11.5,129.5,468.74,393.44
2016,5,25,18,30,382.0,36.0,3.8,11.0,83.0,376.2,312.05
2016,5,25,18,45,238.5,24.5,3.6,10.5,49.0,242.92,181.9
2016,5,25,19,0,95.0,13.0,3.4,10.0,15.0,74.1,0.0
2016,5,25,19,15,47.5,6.5,3.4,9.5,7.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,141.0,18.0,2.4,8.0,33.0,14.03,3.17
2016,5,26,5,30,282.0,36.0,2.4,8.0,66.0,29.53,20.26
2016,5,26,5,45,378.5,46.5,2.4,8.5,110.0,37.51,28.16
2016,5,26,6,0,475.0,57.0,2.4,9.0,154.0,45.34,35.59
2016,5,26,6,15,538.5,64.5,2.35,9.5,204.5,50.36,40.24
2016,5,26,6,30,602.0,72.0,2.3,10.0,255.0,55.29,44.63
2016,5,26,6,45,646.0,77.5,2.25,10.5,307.0,58.43,47.27
2016,5,26,7,0,690.0,83.0,2.2,11.0,359.0,61.51,49.76
2016,5,26,7,15,721.5,87.5,2.15,11.5,411.5,63.65,51.36
2016,5,26,7,30,753.0,92.0,2.1,12.0,464.0,71.81,58.26
2016,5,26,7,45,778.0,95.0,2.1,12.5,515.0,72.81,58.78
2016,5,26,8,0,803.0,98.0,2.1,13.0,566.0,73.76,59.28
2016,5,26,8,15,821.0,101.0,2.15,13.5,614.0,74.52,59.62
2016,5,26,8,30,839.0,104.0,2.2,14.0,662.0,75.2,59.9
2016,5,26,8,45,854.0,105.5,2.25,14.5,706.0,85.93,68.82
2016,5,26,9,0,869.0,107.0,2.3,15.0,750.0,135.2,78.05
2016,5,26,9,15,879.5,109.0,2.4,15.5,789.0,188.23,109.83
2016,5,26,9,30,890.0,111.0,2.5,16.0,828.0,242.52,151.56
2016,5,26,9,45,897.0,113.5,2.6,16.5,861.0,297.36,198.13
2016,5,26,10,0,904.0,116.0,2.7,17.0,894.0,352.72,246.58
2016,5,26,10,15,910.0,117.0,2.75,17.0,920.5,407.06,294.74
2016,5,26,10,30,916.0,118.0,2.8,17.0,947.0,461.37,342.17
2016,5,26,10,45,919.5,119.0,2.85,17.5,966.5,514.3,386.8
2016,5,26,11,0,923.0,120.0,2.9,18.0,986.0,566.55,429.56
2016,5,26,11,15,925.0,120.5,2.95,18.5,998.0,616.76,469.5
2016,5,26,11,30,927.0,121.0,3.0,19.0,1010.0,665.79,507.38
2016,5,26,11,45,927.0,122.0,3.1,19.5,1014.5,712.55,542.77
2016,5,26,12,0,927.0,123.0,3.2,20.0,1019.0,757.67,576.1
2016,5,26,12,15,926.5,123.0,3.25,20.0,1016.0,799.81,607.14
2016,5,26,12,30,926.0,123.0,3.3,20.0,1013.0,839.83,635.01
2016,5,26,12,45,921.5,124.0,3.4,20.0,1001.5,875.06,659.77
2016,5,26,13,0,917.0,125.0,3.5,20.0,990.0,907.51,682.65
2016,5,26,13,15,913.5,124.0,3.55,20.0,971.5,936.1,702.62
2016,5,26,13,30,910.0,123.0,3.6,20.0,953.0,961.57,720.56
2016,5,26,13,45,904.0,122.0,3.7,20.0,928.0,981.47,735.18
2016,5,26,14,0,898.0,121.0,3.8,20.0,903.0,997.97,747.67
2016,5,26,14,15,890.5,119.5,3.85,20.0,871.0,1009.05,756.36
2016,5,26,14,30,883.0,118.0,3.9,20.0,839.0,1016.63,762.9
2016,5,26,14,45,872.5,116.0,3.95,20.0,801.0,1017.18,764.9
2016,5,26,15,0,862.0,114.0,4.0,20.0,763.0,1014.22,764.75
2016,5,26,15,15,849.0,111.5,4.05,19.5,720.5,1017.46,770.49
2016,5,26,15,30,836.0,109.0,4.1,19.0,678.0,1004.62,765.38
2016,5,26,15,45,818.5,106.0,4.15,19.0,630.5,983.32,753.19
2016,5,26,16,0,801.0,103.0,4.2,19.0,583.0,958.95,738.95
2016,5,26,16,15,779.0,99.5,4.2,18.5,533.0,926.61,720.16
2016,5,26,16,30,757.0,96.0,4.2,18.0,483.0,891.71,699.36
2016,5,26,16,45,727.0,91.5,4.2,17.5,431.0,851.84,674.6
2016,5,26,17,0,697.0,87.0,4.2,17.0,379.0,804.6,643.86
2016,5,26,17,15,656.0,81.5,4.1,16.5,326.5,744.7,602.36
2016,5,26,17,30,615.0,76.0,4.0,16.0,274.0,684.55,559.3
2016,5,26,17,45,556.5,68.5,3.9,15.5,223.5,606.89,500.78
2016,5,26,18,0,498.0,61.0,3.8,15.0,173.0,530.99,440.98
2016,5,26,18,15,409.0,51.0,3.55,14.0,127.5,430.39,358.57
2016,5,26,18,30,320.0,41.0,3.3,13.0,82.0,335.28,276.35
2016,5,26,18,45,191.0,27.0,3.1,12.5,48.5,210.81,158.01
2016,5,26,19,0,62.0,13.0,2.9,12.0,15.0,52.26,0.0
2016,5,26,19,15,31.0,6.5,2.85,11.5,7.5,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,134.0,19.0,1.75,8.0,33.5,14.78,3.98
2016,5,27,5,30,268.0,38.0,1.8,8.0,67.0,29.39,20.19
2016,5,27,5,45,372.0,48.0,1.9,8.5,112.0,38.74,29.29
2016,5,27,6,0,476.0,58.0,2.0,9.0,157.0,46.15,36.33
2016,5,27,6,15,540.5,66.0,1.95,9.5,207.5,51.55,41.33
2016,5,27,6,30,605.0,74.0,1.9,10.0,258.0,56.84,46.03
2016,5,27,6,45,653.0,78.5,1.85,11.0,311.5,59.22,47.88
2016,5,27,7,0,701.0,83.0,1.8,12.0,365.0,61.61,49.65
2016,5,27,7,15,732.5,87.5,1.7,12.5,417.5,63.76,51.26
2016,5,27,7,30,764.0,92.0,1.6,13.0,470.0,71.94,58.13
2016,5,27,7,45,790.0,95.0,1.5,14.0,522.0,72.97,58.56
2016,5,27,8,0,816.0,98.0,1.4,15.0,574.0,73.95,58.96
2016,5,27,8,15,833.5,101.0,1.3,15.5,622.0,74.72,59.3
2016,5,27,8,30,851.0,104.0,1.2,16.0,670.0,75.4,59.57
2016,5,27,8,45,866.0,105.5,1.15,17.0,714.5,86.16,68.29
2016,5,27,9,0,881.0,107.0,1.1,18.0,759.0,136.76,77.61
2016,5,27,9,15,891.0,108.5,1.05,18.5,798.0,190.03,108.97
2016,5,27,9,30,901.0,110.0,1.0,19.0,837.0,244.51,149.89
2016,5,27,9,45,912.0,109.5,1.0,19.5,871.0,298.98,194.81
2016,5,27,10,0,923.0,109.0,1.0,20.0,905.0,354.32,241.69
2016,5,27,10,15,928.5,110.5,1.1,20.5,931.5,409.71,288.84
2016,5,27,10,30,934.0,112.0,1.2,21.0,958.0,465.02,334.99
2016,5,27,10,45,939.5,111.5,1.3,21.5,978.0,518.65,378.72
2016,5,27,11,0,945.0,111.0,1.4,22.0,998.0,571.75,420.75
2016,5,27,11,15,947.0,111.5,1.5,22.0,1010.0,622.87,460.99
2016,5,27,11,30,949.0,112.0,1.6,22.0,1022.0,672.76,499.36
2016,5,27,11,45,951.0,111.0,1.75,22.5,1027.0,720.12,534.48
2016,5,27,12,0,953.0,110.0,1.9,23.0,1032.0,765.87,567.68
2016,5,27,12,15,952.0,110.0,2.0,23.0,1028.5,808.37,597.9
2016,5,27,12,30,951.0,110.0,2.1,23.0,1025.0,848.64,625.38
2016,5,27,12,45,948.0,110.0,2.25,23.0,1014.0,884.8,650.52
2016,5,27,13,0,945.0,110.0,2.4,23.0,1003.0,918.16,673.85
2016,5,27,13,15,941.5,109.5,2.55,23.0,984.5,947.63,694.69
2016,5,27,13,30,938.0,109.0,2.7,23.0,966.0,973.93,713.55
2016,5,27,13,45,931.5,108.0,2.85,23.0,940.0,993.65,728.23
2016,5,27,14,0,925.0,107.0,3.0,23.0,914.0,1009.87,740.8
2016,5,27,14,15,918.0,106.0,3.1,23.0,881.5,1022.06,750.5
2016,5,27,14,30,911.0,105.0,3.2,23.0,849.0,1030.72,758.07
2016,5,27,14,45,900.0,103.5,3.3,23.0,811.0,1031.27,760.52
2016,5,27,15,0,889.0,102.0,3.4,23.0,773.0,1028.26,760.84
2016,5,27,15,15,876.5,99.5,3.45,22.5,729.5,1019.09,758.35
2016,5,27,15,30,864.0,97.0,3.5,22.0,686.0,1006.53,753.74
2016,5,27,15,45,848.0,94.5,3.6,21.5,638.5,987.17,745.0
2016,5,27,16,0,832.0,92.0,3.7,21.0,591.0,976.63,742.32
2016,5,27,16,15,810.5,88.5,3.7,20.5,540.5,944.41,723.99
2016,5,27,16,30,789.0,85.0,3.7,20.0,490.0,909.6,703.78
2016,5,27,16,45,761.5,81.0,3.75,20.0,438.0,866.03,675.96
2016,5,27,17,0,734.0,77.0,3.8,20.0,386.0,820.63,646.29
2016,5,27,17,15,694.5,72.0,3.65,19.0,333.0,761.43,607.13
2016,5,27,17,30,655.0,67.0,3.5,18.0,280.0,708.04,570.9
2016,5,27,17,45,598.0,61.0,3.35,17.5,229.0,632.68,515.11
2016,5,27,18,0,541.0,55.0,3.2,17.0,178.0,559.05,458.12
2016,5,27,18,15,454.5,46.5,2.85,16.0,131.5,461.08,379.08
2016,5,27,18,30,368.0,38.0,2.5,15.0,85.0,368.48,300.44
2016,5,27,18,45,233.0,25.5,2.15,14.5,51.0,242.85,182.53
2016,5,27,19,0,98.0,13.0,1.8,14.0,17.0,76.24,0.0
2016,5,27,19,15,49.0,6.5,1.7,13.5,8.5,5.55,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,153.5,17.5,0.95,10.5,34.5,14.04,3.68
2016,5,28,5,30,307.0,35.0,1.1,11.0,69.0,28.64,19.32
2016,5,28,5,45,402.0,44.5,1.25,11.5,113.5,35.82,26.36
2016,5,28,6,0,497.0,54.0,1.4,12.0,158.0,42.91,33.02
2016,5,28,6,15,558.5,61.0,1.3,12.5,208.0,47.66,37.36
2016,5,28,6,30,620.0,68.0,1.2,13.0,258.0,52.33,41.46
2016,5,28,6,45,663.0,73.5,1.2,14.0,310.5,55.61,44.1
2016,5,28,7,0,706.0,79.0,1.2,15.0,363.0,58.81,46.58
2016,5,28,7,15,736.5,83.5,1.1,16.0,415.5,66.64,53.05
2016,5,28,7,30,767.0,88.0,1.0,17.0,468.0,69.02,54.67
2016,5,28,7,45,789.5,91.5,0.95,18.0,518.5,70.47,55.46
2016,5,28,8,0,812.0,95.0,0.9,19.0,569.0,71.82,56.18
2016,5,28,8,15,829.0,98.0,0.9,19.5,617.0,72.66,56.58
2016,5,28,8,30,846.0,101.0,0.9,20.0,665.0,73.39,56.9
2016,5,28,8,45,859.0,103.5,0.95,20.5,708.5,84.86,66.23
2016,5,28,9,0,872.0,106.0,1.0,21.0,752.0,136.09,76.21
2016,5,28,9,15,882.0,108.0,1.1,21.0,791.0,189.09,107.52
2016,5,28,9,30,892.0,110.0,1.2,21.0,830.0,243.31,148.41
2016,5,28,9,45,899.0,112.0,1.3,21.5,862.5,297.82,193.44
2016,5,28,10,0,906.0,114.0,1.4,22.0,895.0,352.84,240.2
2016,5,28,10,15,911.5,115.0,1.5,22.0,921.5,406.98,286.78
2016,5,28,10,30,917.0,116.0,1.6,22.0,948.0,461.03,332.6
2016,5,28,10,45,920.0,118.0,1.7,22.5,967.5,514.34,376.13
2016,5,28,11,0,923.0,120.0,1.8,23.0,987.0,566.95,417.83
2016,5,28,11,15,925.0,120.5,1.9,23.0,999.0,617.06,457.41
2016,5,28,11,30,927.0,121.0,2.0,23.0,1011.0,666.0,495.19
2016,5,28,11,45,926.0,122.0,2.15,23.5,1015.0,712.03,529.34
2016,5,28,12,0,925.0,123.0,2.3,24.0,1019.0,756.33,561.5
2016,5,28,12,15,924.5,123.0,2.4,24.0,1015.5,798.33,591.87
2016,5,28,12,30,924.0,123.0,2.5,24.0,1012.0,838.23,619.21
2016,5,28,12,45,919.0,124.0,2.7,24.0,1000.5,872.95,643.75
2016,5,28,13,0,914.0,125.0,2.9,24.0,989.0,904.87,666.49
2016,5,28,13,15,910.0,124.0,3.05,23.5,970.5,932.91,687.7
2016,5,28,13,30,906.0,123.0,3.2,23.0,952.0,957.82,707.01
2016,5,28,13,45,898.0,123.0,3.35,23.0,926.0,976.7,721.12
2016,5,28,14,0,890.0,123.0,3.5,23.0,900.0,992.17,733.14
2016,5,28,14,15,882.0,121.5,3.6,22.5,868.0,1002.7,743.14
2016,5,28,14,30,874.0,120.0,3.7,22.0,836.0,1009.73,751.04
2016,5,28,14,45,862.0,118.5,3.85,22.0,797.5,1009.28,753.03
2016,5,28,15,0,850.0,117.0,4.0,22.0,759.0,1005.37,752.88
2016,5,28,15,15,836.5,114.5,4.05,21.5,716.5,1008.35,758.38
2016,5,28,15,30,823.0,112.0,4.1,21.0,674.0,995.08,752.97
2016,5,28,15,45,803.5,109.5,4.2,21.0,626.5,972.48,740.22
2016,5,28,16,0,784.0,107.0,4.3,21.0,579.0,946.87,725.41
2016,5,28,16,15,760.5,103.5,4.3,20.5,529.0,913.28,705.76
2016,5,28,16,30,737.0,100.0,4.3,20.0,479.0,883.51,688.64
2016,5,28,16,45,704.5,95.5,4.3,19.5,427.0,835.84,658.27
2016,5,28,17,0,672.0,91.0,4.3,19.0,375.0,786.74,626.23
2016,5,28,17,15,630.0,85.0,4.1,18.5,323.5,725.88,583.74
2016,5,28,17,30,588.0,79.0,3.9,18.0,272.0,664.85,539.85
2016,5,28,17,45,527.0,71.5,3.7,17.5,221.5,585.8,480.28
2016,5,28,18,0,466.0,64.0,3.5,17.0,171.0,508.64,419.7
2016,5,28,18,15,380.5,53.5,3.15,16.0,126.5,411.18,340.34
2016,5,28,18,30,295.0,43.0,2.8,15.0,82.0,317.14,259.67
2016,5,28,18,45,177.0,28.5,2.5,14.5,49.0,205.51,155.54
2016,5,28,19,0,59.0,14.0,2.2,14.0,16.0,51.21,0.0
2016,5,28,19,15,29.5,7.0,2.05,13.5,8.0,5.97,0.0
2016,5,28,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,5,15,129.5,19.0,1.5,10.5,33.5,14.77,4.39
2016,5,29,5,30,259.0,38.0,1.6,11.0,67.0,29.35,19.95
2016,5,29,5,45,354.5,48.5,1.75,11.5,110.0,39.01,29.19
2016,5,29,6,0,450.0,59.0,1.9,12.0,153.0,46.76,36.45
2016,5,29,6,15,512.5,67.0,1.9,12.5,202.5,52.08,41.31
2016,5,29,6,30,575.0,75.0,1.9,13.0,252.0,57.29,45.88
2016,5,29,6,45,620.5,81.0,1.9,13.5,304.0,60.69,48.7
2016,5,29,7,0,666.0,87.0,1.9,14.0,356.0,64.01,51.36
2016,5,29,7,15,698.0,92.0,1.8,14.5,407.5,66.36,53.11
2016,5,29,7,30,730.0,97.0,1.7,15.0,459.0,68.6,54.75
2016,5,29,7,45,754.0,101.0,1.6,15.5,509.5,76.63,61.38
2016,5,29,8,0,778.0,105.0,1.5,16.0,560.0,78.05,62.25
2016,5,29,8,15,796.5,108.0,1.5,16.5,607.5,78.61,62.38
2016,5,29,8,30,815.0,111.0,1.5,17.0,655.0,79.08,62.47
2016,5,29,8,45,829.0,113.5,1.55,18.0,698.5,79.07,62.03
2016,5,29,9,0,843.0,116.0,1.6,19.0,742.0,129.97,72.76
2016,5,29,9,15,854.0,118.5,1.65,19.5,780.5,192.11,111.92
2016,5,29,9,30,865.0,121.0,1.7,20.0,819.0,245.34,152.08
2016,5,29,9,45,876.0,121.0,1.75,20.5,852.5,298.18,195.87
2016,5,29,10,0,887.0,121.0,1.8,21.0,886.0,351.92,241.72
2016,5,29,10,15,893.0,122.0,1.95,21.0,912.5,405.23,288.04
2016,5,29,10,30,899.0,123.0,2.1,21.0,939.0,458.54,333.74
2016,5,29,10,45,903.0,124.5,2.25,21.5,958.5,511.06,377.21
2016,5,29,11,0,907.0,126.0,2.4,22.0,978.0,562.99,419.01
2016,5,29,11,15,909.0,126.5,2.5,22.0,990.0,612.36,458.5
2016,5,29,11,30,911.0,127.0,2.6,22.0,1002.0,660.59,496.21
2016,5,29,11,45,911.5,127.5,2.75,22.0,1006.5,706.57,531.71
2016,5,29,12,0,912.0,128.0,2.9,22.0,1011.0,750.98,565.44
2016,5,29,12,15,911.5,128.0,2.95,22.0,1008.0,792.54,595.89
2016,5,29,12,30,911.0,128.0,3.0,22.0,1005.0,832.04,623.1
2016,5,29,12,45,905.0,130.0,3.15,22.0,993.5,866.42,647.35
2016,5,29,13,0,899.0,132.0,3.3,22.0,982.0,898.02,669.77
2016,5,29,13,15,895.5,131.0,3.4,22.0,964.5,926.24,689.64
2016,5,29,13,30,892.0,130.0,3.5,22.0,947.0,951.41,707.56
2016,5,29,13,45,887.0,128.5,3.6,22.0,922.0,971.53,722.21
2016,5,29,14,0,882.0,127.0,3.7,22.0,897.0,988.34,734.8
2016,5,29,14,15,874.5,125.0,3.75,22.0,866.0,998.82,743.01
2016,5,29,14,30,867.0,123.0,3.8,22.0,835.0,1005.83,749.11
2016,5,29,14,45,857.5,121.0,3.85,22.0,797.5,1007.39,751.74
2016,5,29,15,0,848.0,119.0,3.9,22.0,760.0,1018.51,761.02
2016,5,29,15,15,835.0,116.5,3.9,21.5,718.0,1009.18,757.8
2016,5,29,15,30,822.0,114.0,3.9,21.0,676.0,996.47,752.58
2016,5,29,15,45,804.5,110.5,3.9,21.0,629.0,974.76,739.9
2016,5,29,16,0,787.0,107.0,3.9,21.0,582.0,950.0,725.22
2016,5,29,16,15,764.5,103.5,3.85,20.5,532.5,917.4,706.13
2016,5,29,16,30,742.0,100.0,3.8,20.0,483.0,888.56,689.55
2016,5,29,16,45,712.5,95.0,3.75,19.5,431.5,843.05,660.77
2016,5,29,17,0,683.0,90.0,3.7,19.0,380.0,795.98,630.34
2016,5,29,17,15,642.0,84.5,3.55,18.5,328.0,736.47,589.38
2016,5,29,17,30,601.0,79.0,3.4,18.0,276.0,676.68,546.98
2016,5,29,17,45,544.0,71.0,3.3,17.5,226.0,600.05,490.1
2016,5,29,18,0,487.0,63.0,3.2,17.0,176.0,525.12,431.97
2016,5,29,18,15,401.0,53.0,2.9,16.0,130.5,427.13,352.75
2016,5,29,18,30,315.0,43.0,2.6,15.0,85.0,334.3,273.61
2016,5,29,18,45,193.5,29.0,2.35,14.5,51.5,217.72,166.27
2016,5,29,19,0,72.0,15.0,2.1,14.0,18.0,60.78,0.0
2016,5,29,19,15,36.0,7.5,2.1,13.5,9.0,28.9,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,5,15,153.0,18.0,0.7,9.5,35.5,14.43,4.41
2016,5,30,5,30,306.0,36.0,0.7,10.0,71.0,29.46,20.2
2016,5,30,5,45,404.0,45.5,0.75,11.0,116.0,36.63,27.19
2016,5,30,6,0,502.0,55.0,0.8,12.0,161.0,43.72,33.77
2016,5,30,6,15,564.0,62.0,0.75,12.5,211.5,48.44,38.09
2016,5,30,6,30,626.0,69.0,0.7,13.0,262.0,53.1,42.17
2016,5,30,6,45,671.0,73.5,0.7,13.5,315.0,55.65,44.24
2016,5,30,7,0,716.0,78.0,0.7,14.0,368.0,63.46,50.89
2016,5,30,7,15,746.5,82.5,0.75,15.0,420.5,65.98,52.67
2016,5,30,7,30,777.0,87.0,0.8,16.0,473.0,68.4,54.34
2016,5,30,7,45,801.0,90.0,0.85,17.0,524.5,69.56,54.9
2016,5,30,8,0,825.0,93.0,0.9,18.0,576.0,70.66,55.41
2016,5,30,8,15,842.0,95.5,0.95,18.5,624.0,71.23,55.6
2016,5,30,8,30,859.0,98.0,1.0,19.0,672.0,82.32,64.68
2016,5,30,8,45,873.0,100.0,1.05,20.0,716.5,83.5,65.21
2016,5,30,9,0,887.0,102.0,1.1,21.0,761.0,135.85,75.25
2016,5,30,9,15,897.0,104.0,1.2,21.5,800.0,189.53,107.01
2016,5,30,9,30,907.0,106.0,1.3,22.0,839.0,244.43,148.19
2016,5,30,9,45,914.0,108.0,1.45,22.5,872.0,299.63,193.78
2016,5,30,10,0,921.0,110.0,1.6,23.0,905.0,355.33,241.12
2016,5,30,10,15,926.5,111.0,1.7,23.5,931.5,410.14,287.65
2016,5,30,10,30,932.0,112.0,1.8,24.0,958.0,464.85,333.21
2016,5,30,10,45,935.0,113.5,1.95,24.5,977.5,518.47,376.96
2016,5,30,11,0,938.0,115.0,2.1,25.0,997.0,571.35,418.9
2016,5,30,11,15,940.0,115.5,2.2,25.0,1009.5,622.05,458.77
2016,5,30,11,30,942.0,116.0,2.3,25.0,1022.0,671.55,496.81
2016,5,30,11,45,942.5,116.5,2.4,25.0,1026.0,718.72,532.35
2016,5,30,12,0,943.0,117.0,2.5,25.0,1030.0,764.25,566.03
2016,5,30,12,15,942.0,117.0,2.6,25.0,1027.0,806.44,596.25
2016,5,30,12,30,941.0,117.0,2.7,25.0,1024.0,846.45,623.57
2016,5,30,12,45,938.5,116.5,2.85,25.0,1013.0,882.39,648.47
2016,5,30,13,0,936.0,116.0,3.0,25.0,1002.0,915.58,671.56
2016,5,30,13,15,932.5,115.5,3.1,25.0,984.0,944.94,691.84
2016,5,30,13,30,929.0,115.0,3.2,25.0,966.0,971.17,710.14
2016,5,30,13,45,923.0,114.0,3.35,25.0,940.5,991.33,724.94
2016,5,30,14,0,917.0,113.0,3.5,25.0,915.0,1008.04,737.67
2016,5,30,14,15,909.5,111.5,3.6,24.5,883.0,1019.29,748.08
2016,5,30,14,30,902.0,110.0,3.7,24.0,851.0,1026.99,756.4
2016,5,30,14,45,892.0,108.5,3.8,24.0,813.0,1028.64,759.46
2016,5,30,15,0,882.0,107.0,3.9,24.0,775.0,1026.77,760.39
2016,5,30,15,15,869.0,104.5,3.95,23.5,732.0,1017.28,757.58
2016,5,30,15,30,856.0,102.0,4.0,23.0,689.0,1004.42,752.66
2016,5,30,15,45,840.0,99.5,4.1,23.0,642.0,997.51,750.75
2016,5,30,16,0,824.0,97.0,4.2,23.0,595.0,975.19,738.4
2016,5,30,16,15,802.5,93.5,4.2,22.5,544.5,943.2,720.29
2016,5,30,16,30,781.0,90.0,4.2,22.0,494.0,908.61,700.2
2016,5,30,16,45,753.0,86.0,4.2,21.5,442.0,864.78,673.2
2016,5,30,17,0,725.0,82.0,4.2,21.0,390.0,819.11,644.3
2016,5,30,17,15,686.0,77.0,4.0,20.0,337.5,766.97,610.17
2016,5,30,17,30,647.0,72.0,3.8,19.0,285.0,708.63,570.18
2016,5,30,17,45,591.5,65.0,3.65,18.5,234.0,633.36,514.67
2016,5,30,18,0,536.0,58.0,3.5,18.0,183.0,559.69,457.92
2016,5,30,18,15,451.0,49.5,3.1,17.0,136.5,462.85,380.1
2016,5,30,18,30,366.0,41.0,2.7,16.0,90.0,371.04,302.62
2016,5,30,18,45,235.0,28.5,2.35,15.5,55.0,248.98,191.1
2016,5,30,19,0,104.0,16.0,2.0,15.0,20.0,111.74,0.0
2016,5,30,19,15,52.0,8.0,1.9,14.5,10.0,39.36,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,36.0,5.0,0.55,11.5,5.5,0.0,0.0
2016,5,31,5,0,72.0,10.0,0.5,12.0,11.0,8.54,0.0
2016,5,31,5,15,222.5,21.5,0.45,12.5,43.0,17.62,6.7
2016,5,31,5,30,373.0,33.0,0.4,13.0,75.0,27.02,17.85
2016,5,31,5,45,465.0,41.0,0.4,14.0,121.0,33.1,23.75
2016,5,31,6,0,557.0,49.0,0.4,15.0,167.0,39.15,29.33
2016,5,31,6,15,615.5,55.0,0.3,15.5,218.0,43.34,33.12
2016,5,31,6,30,674.0,61.0,0.2,16.0,269.0,51.68,40.43
2016,5,31,6,45,713.0,65.5,0.15,17.0,322.0,54.7,42.8
2016,5,31,7,0,752.0,70.0,0.1,18.0,375.0,57.67,45.04
2016,5,31,7,15,780.5,73.5,0.25,19.0,427.5,59.69,46.4
2016,5,31,7,30,809.0,77.0,0.4,20.0,480.0,61.66,47.68
2016,5,31,7,45,829.5,80.5,0.55,21.0,531.0,63.42,48.79
2016,5,31,8,0,850.0,84.0,0.7,22.0,582.0,74.35,57.61
2016,5,31,8,15,866.0,86.5,0.75,22.5,630.0,75.92,58.59
2016,5,31,8,30,882.0,89.0,0.8,23.0,678.0,77.36,59.47
2016,5,31,8,45,893.5,91.5,0.85,23.5,722.0,79.41,60.88
2016,5,31,9,0,905.0,94.0,0.9,24.0,766.0,132.84,71.25
2016,5,31,9,15,915.0,95.5,1.0,24.5,805.5,187.04,102.95
2016,5,31,9,30,925.0,97.0,1.1,25.0,845.0,242.47,144.07
2016,5,31,9,45,929.0,100.0,1.25,25.5,877.5,298.43,189.85
2016,5,31,10,0,933.0,103.0,1.4,26.0,910.0,354.57,237.08
2016,5,31,10,15,938.5,104.5,1.55,26.0,936.5,410.23,284.34
2016,5,31,10,30,944.0,106.0,1.7,26.0,963.0,465.8,330.87
2016,5,31,10,45,947.5,107.0,1.9,26.5,983.0,519.81,374.73
2016,5,31,11,0,951.0,108.0,2.1,27.0,1003.0,573.11,416.86
2016,5,31,11,15,953.5,108.5,2.25,27.0,1015.5,624.59,457.22
2016,5,31,11,30,956.0,109.0,2.4,27.0,1028.0,674.9,495.8
2016,5,31,11,45,956.0,109.5,2.55,27.0,1032.5,722.22,531.49
2016,5,31,12,0,956.0,110.0,2.7,27.0,1037.0,767.81,565.31
2016,5,31,12,15,955.5,110.0,2.8,27.0,1034.0,810.73,595.63
2016,5,31,12,30,955.0,110.0,2.9,27.0,1031.0,851.47,623.26
2016,5,31,12,45,952.5,110.0,3.05,27.0,1020.5,888.16,648.46
2016,5,31,13,0,950.0,110.0,3.2,27.0,1010.0,922.07,671.86
2016,5,31,13,15,946.5,109.0,3.3,27.0,991.5,951.24,691.84
2016,5,31,13,30,943.0,108.0,3.4,27.0,973.0,977.2,709.84
2016,5,31,13,45,938.0,107.0,3.5,27.0,948.0,998.45,724.87
2016,5,31,14,0,933.0,106.0,3.6,27.0,923.0,1016.27,737.84
2016,5,31,14,15,926.0,104.5,3.65,27.0,891.0,1028.11,746.74
2016,5,31,14,30,919.0,103.0,3.7,27.0,859.0,1036.37,753.52
2016,5,31,14,45,910.0,101.5,3.75,27.0,821.0,1039.05,756.87
2016,5,31,15,0,901.0,100.0,3.8,27.0,783.0,1038.18,758.12
2016,5,31,15,15,889.0,97.5,3.8,26.5,740.0,1029.61,755.68
2016,5,31,15,30,877.0,95.0,3.8,26.0,697.0,1017.62,751.17
2016,5,31,15,45,861.0,92.5,3.8,26.0,650.0,998.27,740.43
2016,5,31,16,0,845.0,90.0,3.8,26.0,603.0,975.85,727.75
2016,5,31,16,15,824.5,87.0,3.75,25.5,552.5,957.01,718.64
2016,5,31,16,30,804.0,84.0,3.7,25.0,502.0,923.76,699.61
2016,5,31,16,45,776.5,80.5,3.65,24.5,449.5,880.69,673.6
2016,5,31,17,0,749.0,77.0,3.6,24.0,397.0,835.77,645.76
2016,5,31,17,15,711.0,72.5,3.3,23.0,344.0,778.33,608.12
2016,5,31,17,30,673.0,68.0,3.0,22.0,291.0,726.46,573.33
2016,5,31,17,45,618.0,62.0,2.75,21.5,239.5,652.28,519.59
2016,5,31,18,0,563.0,56.0,2.5,21.0,188.0,579.63,464.74
2016,5,31,18,15,478.5,48.0,2.2,20.0,141.0,482.96,389.17
2016,5,31,18,30,394.0,40.0,1.9,19.0,94.0,391.29,313.7
2016,5,31,18,45,258.5,28.0,1.6,18.0,57.5,265.3,202.25
2016,5,31,19,0,123.0,16.0,1.3,17.0,21.0,124.88,0.0
2016,5,31,19,15,61.5,8.0,1.25,16.5,10.5,45.34,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,45,27.5,5.0,1.2,12.0,5.5,0.0,0.0
2016,6,1,5,0,55.0,10.0,1.2,12.0,11.0,8.54,0.0
2016,6,1,5,15,203.5,22.5,1.5,12.5,43.0,18.46,7.43
2016,6,1,5,30,352.0,35.0,1.8,13.0,75.0,28.68,19.24
2016,6,1,5,45,446.0,44.0,2.1,14.0,121.0,35.51,25.81
2016,6,1,6,0,540.0,53.0,2.4,15.0,167.0,42.27,32.02
2016,6,1,6,15,600.5,59.0,2.4,15.5,218.5,46.32,35.69
2016,6,1,6,30,661.0,65.0,2.4,16.0,270.0,50.35,39.18
2016,6,1,6,45,702.0,70.0,2.4,16.5,323.0,58.18,45.89
2016,6,1,7,0,743.0,75.0,2.4,17.0,376.0,61.41,48.46
2016,6,1,7,15,773.0,79.0,2.4,17.5,429.5,63.67,50.13
2016,6,1,7,30,803.0,83.0,2.4,18.0,483.0,65.85,51.71
2016,6,1,7,45,825.0,86.0,2.4,19.0,534.5,67.13,52.39
2016,6,1,8,0,847.0,89.0,2.4,20.0,586.0,68.33,53.0
2016,6,1,8,15,863.5,92.0,2.35,20.5,634.5,79.28,61.97
2016,6,1,8,30,880.0,95.0,2.3,21.0,683.0,80.93,63.03
2016,6,1,8,45,893.0,97.0,2.3,22.0,727.5,83.02,64.34
2016,6,1,9,0,906.0,99.0,2.3,23.0,772.0,136.26,74.29
2016,6,1,9,15,916.0,101.0,2.3,23.5,811.5,190.85,106.71
2016,6,1,9,30,926.0,103.0,2.3,24.0,851.0,246.68,148.62
2016,6,1,9,45,929.0,107.0,2.3,24.5,883.5,303.09,195.22
2016,6,1,10,0,932.0,111.0,2.3,25.0,916.0,359.61,243.13
2016,6,1,10,15,937.5,112.0,2.35,25.0,943.5,414.94,290.52
2016,6,1,10,30,943.0,113.0,2.4,25.0,971.0,470.18,337.09
2016,6,1,10,45,945.5,115.0,2.45,25.5,990.5,524.42,381.1
2016,6,1,11,0,948.0,117.0,2.5,26.0,1010.0,577.88,423.15
2016,6,1,11,15,950.5,118.0,2.6,26.0,1022.5,629.68,463.81
2016,6,1,11,30,953.0,119.0,2.7,26.0,1035.0,680.34,502.65
2016,6,1,11,45,951.5,120.5,2.8,26.5,1039.5,727.45,537.07
2016,6,1,12,0,950.0,122.0,2.9,27.0,1044.0,772.79,569.4
2016,6,1,12,15,949.5,122.0,3.0,27.0,1041.0,815.74,600.1
2016,6,1,12,30,949.0,122.0,3.1,27.0,1038.0,856.56,627.82
2016,6,1,12,45,733.5,261.5,3.25,27.0,965.0,855.27,625.39
2016,6,1,13,0,518.0,401.0,3.4,27.0,892.0,826.84,602.47
2016,6,1,13,15,715.5,268.0,3.5,26.5,932.5,910.92,667.01
2016,6,1,13,30,913.0,135.0,3.6,26.0,973.0,974.83,712.73
2016,6,1,13,45,905.0,135.0,3.75,26.0,947.0,994.25,726.67
2016,6,1,14,0,897.0,135.0,3.9,26.0,921.0,1010.23,738.83
2016,6,1,14,15,758.0,202.0,3.95,25.5,849.5,984.96,724.76
2016,6,1,14,30,619.0,269.0,4.0,25.0,778.0,929.61,689.01
2016,6,1,14,45,739.0,198.5,4.05,25.0,779.0,992.97,735.14
2016,6,1,15,0,859.0,128.0,4.1,25.0,780.0,1039.83,767.56
2016,6,1,15,15,845.5,125.0,4.05,24.5,737.0,1029.67,763.31
2016,6,1,15,30,832.0,122.0,4.0,24.0,694.0,1016.07,757.32
2016,6,1,15,45,815.5,118.0,4.0,24.0,647.0,994.93,745.25
2016,6,1,16,0,799.0,114.0,4.0,24.0,600.0,970.66,731.15
2016,6,1,16,15,776.0,110.0,3.85,23.5,549.5,936.94,711.09
2016,6,1,16,30,753.0,106.0,3.7,23.0,499.0,907.67,694.01
2016,6,1,16,45,725.5,100.5,3.6,22.5,446.5,863.36,666.41
2016,6,1,17,0,698.0,95.0,3.5,22.0,394.0,817.32,637.13
2016,6,1,17,15,657.0,89.0,3.2,21.0,341.5,756.79,596.74
2016,6,1,17,30,616.0,83.0,2.9,20.0,289.0,695.89,554.79
2016,6,1,17,45,561.5,75.0,2.6,19.5,238.0,620.87,499.52
2016,6,1,18,0,507.0,67.0,2.3,19.0,187.0,547.2,443.04
2016,6,1,18,15,420.5,57.0,2.0,18.0,140.0,447.73,364.46
2016,6,1,18,30,334.0,47.0,1.7,17.0,93.0,352.7,285.41
2016,6,1,18,45,167.0,34.5,1.45,16.5,57.5,208.32,159.55
2016,6,1,19,0,0.0,22.0,1.2,16.0,22.0,25.56,0.0
2016,6,1,19,15,0.0,11.0,1.15,15.5,11.0,9.39,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,0.0,11.0,0.8,12.0,11.0,9.39,0.0
2016,6,2,5,15,154.0,25.0,0.85,12.5,42.5,19.4,8.27
2016,6,2,5,30,308.0,39.0,0.9,13.0,74.0,32.07,22.22
2016,6,2,5,45,404.5,49.0,1.0,13.5,120.0,39.58,29.5
2016,6,2,6,0,501.0,59.0,1.1,14.0,166.0,46.97,36.37
2016,6,2,6,15,564.0,66.5,1.1,14.5,217.0,51.98,40.9
2016,6,2,6,30,627.0,74.0,1.1,15.0,268.0,56.9,45.17
2016,6,2,6,45,672.0,79.0,1.1,15.5,321.5,59.67,47.4
2016,6,2,7,0,717.0,84.0,1.1,16.0,375.0,62.4,49.53
2016,6,2,7,15,748.5,88.5,1.05,17.0,428.5,70.52,56.18
2016,6,2,7,30,780.0,93.0,1.0,18.0,482.0,72.8,57.67
2016,6,2,7,45,804.5,96.0,0.95,19.0,534.0,73.79,58.06
2016,6,2,8,0,829.0,99.0,0.9,20.0,586.0,74.75,58.41
2016,6,2,8,15,846.5,102.0,0.95,20.5,634.5,75.5,58.73
2016,6,2,8,30,864.0,105.0,1.0,21.0,683.0,76.17,58.98
2016,6,2,8,45,878.0,107.5,1.05,22.0,728.0,89.05,69.3
2016,6,2,9,0,892.0,110.0,1.1,23.0,773.0,141.94,78.91
2016,6,2,9,15,902.5,112.0,1.2,23.5,812.5,195.93,110.76
2016,6,2,9,30,913.0,114.0,1.3,24.0,852.0,251.19,151.88
2016,6,2,9,45,920.0,116.0,1.4,24.5,885.5,306.68,197.22
2016,6,2,10,0,927.0,118.0,1.5,25.0,919.0,362.67,244.23
2016,6,2,10,15,932.5,119.0,1.6,25.0,946.0,417.78,291.05
2016,6,2,10,30,938.0,120.0,1.7,25.0,973.0,472.8,337.09
2016,6,2,10,45,941.5,121.0,1.8,25.5,992.5,526.61,380.48
2016,6,2,11,0,945.0,122.0,1.9,26.0,1012.0,579.73,422.06
2016,6,2,11,15,947.0,122.5,1.95,26.0,1024.5,630.79,461.6
2016,6,2,11,30,949.0,123.0,2.0,26.0,1037.0,680.66,499.25
2016,6,2,11,45,950.5,123.0,2.15,26.5,1042.0,728.49,534.16
2016,6,2,12,0,952.0,123.0,2.3,27.0,1047.0,774.77,567.19
2016,6,2,12,15,951.0,122.5,2.4,27.0,1043.5,817.05,597.2
2016,6,2,12,30,950.0,122.0,2.5,27.0,1040.0,857.13,624.22
2016,6,2,12,45,957.5,115.5,2.6,27.0,1032.0,896.64,650.79
2016,6,2,13,0,965.0,109.0,2.7,27.0,1024.0,933.66,675.69
2016,6,2,13,15,961.5,108.0,2.8,27.0,1005.5,963.28,695.81
2016,6,2,13,30,958.0,107.0,2.9,27.0,987.0,989.66,713.96
2016,6,2,13,45,954.5,105.0,3.0,27.0,962.0,1011.71,729.45
2016,6,2,14,0,951.0,103.0,3.1,27.0,937.0,1030.28,742.85
2016,6,2,14,15,944.5,101.5,3.1,27.0,905.0,1042.9,751.77
2016,6,2,14,30,938.0,100.0,3.1,27.0,873.0,1051.89,758.57
2016,6,2,14,45,930.5,97.5,3.15,27.0,835.5,1055.15,762.33
2016,6,2,15,0,923.0,95.0,3.2,27.0,798.0,1054.77,763.98
2016,6,2,15,15,911.5,93.0,3.2,26.5,754.5,1047.31,762.35
2016,6,2,15,30,900.0,91.0,3.2,26.0,711.0,1036.36,758.67
2016,6,2,15,45,886.0,88.0,3.2,26.0,663.5,1018.31,748.99
2016,6,2,16,0,872.0,85.0,3.2,26.0,616.0,997.06,737.34
2016,6,2,16,15,852.5,82.0,3.2,25.5,565.5,967.31,721.49
2016,6,2,16,30,833.0,79.0,3.2,25.0,515.0,946.08,711.3
2016,6,2,16,45,808.5,75.5,3.2,24.5,462.0,905.47,687.65
2016,6,2,17,0,784.0,72.0,3.2,24.0,409.0,862.82,662.18
2016,6,2,17,15,748.0,67.5,2.95,23.0,355.5,806.52,626.02
2016,6,2,17,30,712.0,63.0,2.7,22.0,302.0,749.39,588.09
2016,6,2,17,45,661.0,57.5,2.45,21.5,249.5,677.58,536.67
2016,6,2,18,0,610.0,52.0,2.2,21.0,197.0,613.45,488.73
2016,6,2,18,15,529.5,45.0,1.95,20.0,149.0,519.77,416.45
2016,6,2,18,30,449.0,38.0,1.7,19.0,101.0,430.81,343.94
2016,6,2,18,45,314.5,27.5,1.45,18.0,63.0,304.82,234.34
2016,6,2,19,0,180.0,17.0,1.2,17.0,25.0,169.17,17.86
2016,6,2,19,15,90.0,8.5,1.15,16.5,12.5,63.75,0.0
2016,6,2,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
