Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,3,4,45,46.5,5.0,0.4,15.5,6.0,0.0,0.0
2016,6,3,5,0,93.0,10.0,0.4,16.0,12.0,8.54,0.0
2016,6,3,5,15,246.5,22.0,0.35,16.5,46.0,18.07,7.26
2016,6,3,5,30,400.0,34.0,0.3,17.0,80.0,27.93,18.34
2016,6,3,5,45,491.0,42.0,0.3,17.5,127.0,34.02,24.2
2016,6,3,6,0,582.0,50.0,0.3,18.0,174.0,40.07,29.77
2016,6,3,6,15,639.5,55.5,0.35,18.5,225.5,43.88,33.16
2016,6,3,6,30,697.0,61.0,0.4,19.0,277.0,51.85,40.04
2016,6,3,6,45,735.5,65.5,0.45,20.0,331.0,54.9,42.4
2016,6,3,7,0,774.0,70.0,0.5,21.0,385.0,57.9,44.64
2016,6,3,7,15,801.5,73.5,0.55,22.0,438.0,59.94,46.01
2016,6,3,7,30,829.0,77.0,0.6,23.0,491.0,61.92,47.3
2016,6,3,7,45,848.5,80.5,0.65,24.0,542.5,72.21,55.54
2016,6,3,8,0,868.0,84.0,0.7,25.0,594.0,74.66,57.11
2016,6,3,8,15,883.5,86.5,0.65,25.5,642.0,76.24,58.09
2016,6,3,8,30,899.0,89.0,0.6,26.0,690.0,77.68,58.96
2016,6,3,8,45,910.0,91.0,0.55,27.0,734.0,80.44,60.79
2016,6,3,9,0,921.0,93.0,0.5,28.0,778.0,134.29,70.29
2016,6,3,9,15,930.0,95.0,0.35,28.0,817.0,189.4,102.08
2016,6,3,9,30,939.0,97.0,0.2,28.0,856.0,245.64,142.73
2016,6,3,9,45,948.5,96.0,0.1,28.5,890.0,300.99,186.0
2016,6,3,10,0,958.0,95.0,0.0,29.0,924.0,357.04,230.78
2016,6,3,10,15,963.0,96.0,0.15,29.0,950.5,413.32,276.76
2016,6,3,10,30,968.0,97.0,0.3,29.0,977.0,469.44,322.18
2016,6,3,10,45,967.0,100.0,0.45,29.5,995.5,523.81,364.82
2016,6,3,11,0,966.0,103.0,0.6,30.0,1014.0,577.03,405.43
2016,6,3,11,15,968.0,103.5,0.7,30.0,1026.0,628.8,444.29
2016,6,3,11,30,970.0,104.0,0.8,30.0,1038.0,679.32,481.34
2016,6,3,11,45,966.0,107.0,0.95,30.0,1041.5,726.41,515.81
2016,6,3,12,0,962.0,110.0,1.1,30.0,1045.0,771.49,548.31
2016,6,3,12,15,961.0,110.0,1.15,30.0,1041.5,814.25,576.86
2016,6,3,12,30,960.0,110.0,1.2,30.0,1038.0,854.79,602.77
2016,6,3,12,45,953.5,112.5,1.3,30.0,1026.0,890.54,626.23
2016,6,3,13,0,947.0,115.0,1.4,30.0,1014.0,923.37,647.91
2016,6,3,13,15,943.0,114.5,1.45,30.0,995.5,952.63,666.76
2016,6,3,13,30,939.0,114.0,1.5,30.0,977.0,978.72,683.72
2016,6,3,13,45,930.0,114.5,1.6,30.0,950.0,997.79,697.2
2016,6,3,14,0,921.0,115.0,1.7,30.0,923.0,1013.35,708.71
2016,6,3,14,15,913.0,113.5,1.8,29.5,891.0,1024.32,719.01
2016,6,3,14,30,905.0,112.0,1.9,29.0,859.0,1031.72,727.32
2016,6,3,14,45,893.5,111.0,2.0,29.0,820.5,1032.59,730.32
2016,6,3,15,0,882.0,110.0,2.1,29.0,782.0,1029.95,731.32
2016,6,3,15,15,869.0,107.5,2.15,28.5,739.0,1020.66,729.16
2016,6,3,15,30,856.0,105.0,2.2,28.0,696.0,1007.99,725.04
2016,6,3,15,45,839.5,102.0,2.3,28.0,648.5,1000.31,723.3
2016,6,3,16,0,823.0,99.0,2.4,28.0,601.0,977.03,711.53
2016,6,3,16,15,801.5,95.5,2.45,27.5,551.0,945.21,695.1
2016,6,3,16,30,780.0,92.0,2.5,27.0,501.0,910.78,676.74
2016,6,3,16,45,752.0,88.0,2.55,27.0,448.5,867.1,650.42
2016,6,3,17,0,724.0,84.0,2.6,27.0,396.0,827.53,626.43
2016,6,3,17,15,685.0,78.5,2.35,26.0,343.5,768.99,588.84
2016,6,3,17,30,646.0,73.0,2.1,25.0,291.0,710.06,549.82
2016,6,3,17,45,592.5,66.5,1.9,24.5,240.0,637.25,498.4
2016,6,3,18,0,539.0,60.0,1.7,24.0,189.0,565.84,445.82
2016,6,3,18,15,458.0,51.0,1.5,23.0,142.5,471.29,373.82
2016,6,3,18,30,377.0,42.0,1.3,22.0,96.0,381.5,301.79
2016,6,3,18,45,254.5,29.5,1.15,21.0,60.0,264.43,201.37
2016,6,3,19,0,132.0,17.0,1.0,20.0,24.0,134.31,23.89
2016,6,3,19,15,66.0,8.5,0.95,19.5,12.0,48.73,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.65,17.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.7,17.0,5.0,4.27,0.0
2016,6,4,5,15,0.0,21.0,0.7,17.5,21.0,17.24,6.7
2016,6,4,5,30,0.0,37.0,0.7,18.0,37.0,29.82,19.84
2016,6,4,5,45,13.0,56.5,0.7,18.5,59.0,44.83,33.44
2016,6,4,6,0,26.0,76.0,0.7,19.0,81.0,58.7,45.82
2016,6,4,6,15,34.5,97.0,0.9,19.0,106.0,73.81,59.13
2016,6,4,6,30,43.0,118.0,1.1,19.0,131.0,88.67,71.96
2016,6,4,6,45,50.0,139.0,1.3,19.5,157.5,103.26,84.18
2016,6,4,7,0,57.0,160.0,1.5,20.0,184.0,117.59,95.92
2016,6,4,7,15,262.0,162.5,1.5,20.0,291.0,112.56,91.27
2016,6,4,7,30,467.0,165.0,1.5,20.0,398.0,109.67,88.49
2016,6,4,7,45,400.5,202.5,1.55,20.5,417.5,129.35,104.51
2016,6,4,8,0,334.0,240.0,1.6,21.0,437.0,155.32,125.44
2016,6,4,8,15,285.5,273.0,1.65,21.5,451.0,170.57,137.24
2016,6,4,8,30,237.0,306.0,1.7,22.0,465.0,197.25,158.21
2016,6,4,8,45,132.5,297.0,1.8,22.5,387.0,191.29,152.65
2016,6,4,9,0,28.0,288.0,1.9,23.0,309.0,204.54,154.7
2016,6,4,9,15,27.5,300.5,1.95,23.0,322.5,217.78,164.22
2016,6,4,9,30,27.0,313.0,2.0,23.0,336.0,231.09,174.06
2016,6,4,9,45,21.0,290.5,2.05,23.5,308.5,232.54,174.93
2016,6,4,10,0,15.0,268.0,2.1,24.0,281.0,217.48,163.31
2016,6,4,10,15,68.5,363.0,2.2,24.5,425.0,295.55,220.36
2016,6,4,10,30,122.0,458.0,2.3,25.0,569.0,378.76,280.31
2016,6,4,10,45,275.0,438.5,2.4,25.5,696.0,442.18,325.23
2016,6,4,11,0,428.0,419.0,2.5,26.0,823.0,523.99,384.16
2016,6,4,11,15,674.0,273.0,2.55,26.5,918.5,586.74,431.08
2016,6,4,11,30,920.0,127.0,2.6,27.0,1014.0,665.38,490.02
2016,6,4,11,45,666.0,284.5,2.7,27.5,928.0,670.9,491.64
2016,6,4,12,0,412.0,442.0,2.8,28.0,842.0,657.77,478.91
2016,6,4,12,15,464.0,428.5,2.8,28.0,878.0,714.94,519.64
2016,6,4,12,30,516.0,415.0,2.8,28.0,914.0,775.91,561.98
2016,6,4,12,45,730.5,261.5,2.85,28.5,960.0,852.01,617.69
2016,6,4,13,0,945.0,108.0,2.9,29.0,1006.0,915.16,660.2
2016,6,4,13,15,942.0,107.5,2.9,29.0,988.5,945.05,679.46
2016,6,4,13,30,939.0,107.0,2.9,29.0,971.0,971.83,697.0
2016,6,4,13,45,934.0,106.0,2.9,29.0,946.0,993.02,711.01
2016,6,4,14,0,929.0,105.0,2.9,29.0,921.0,1010.79,722.97
2016,6,4,14,15,922.0,103.5,2.85,28.5,889.5,1022.63,732.32
2016,6,4,14,30,915.0,102.0,2.8,28.0,858.0,1030.9,739.6
2016,6,4,14,45,905.0,101.0,2.8,28.0,820.5,1033.17,742.25
2016,6,4,15,0,895.0,100.0,2.8,28.0,783.0,1031.91,742.87
2016,6,4,15,15,883.5,97.5,2.8,27.5,740.5,1023.96,740.88
2016,6,4,15,30,872.0,95.0,2.8,27.0,698.0,1012.6,736.89
2016,6,4,15,45,854.0,93.5,2.85,27.0,650.5,992.58,726.39
2016,6,4,16,0,836.0,92.0,2.9,27.0,603.0,981.45,721.83
2016,6,4,16,15,815.5,89.0,2.95,26.5,553.0,951.1,705.93
2016,6,4,16,30,795.0,86.0,3.0,26.0,503.0,918.13,688.19
2016,6,4,16,45,764.0,83.0,3.05,25.5,450.5,872.62,661.5
2016,6,4,17,0,733.0,80.0,3.1,25.0,398.0,825.38,632.97
2016,6,4,17,15,696.0,75.0,2.95,24.0,345.5,774.45,600.98
2016,6,4,17,30,659.0,70.0,2.8,23.0,293.0,717.75,563.66
2016,6,4,17,45,602.5,64.5,2.65,22.5,242.0,643.4,510.62
2016,6,4,18,0,546.0,59.0,2.5,22.0,191.0,570.62,456.45
2016,6,4,18,15,467.5,50.0,2.3,21.0,144.5,477.83,384.65
2016,6,4,18,30,389.0,41.0,2.1,20.0,98.0,389.69,312.76
2016,6,4,18,45,267.0,29.0,1.95,19.0,61.0,272.91,211.39
2016,6,4,19,0,145.0,17.0,1.8,18.0,24.0,147.44,37.85
2016,6,4,19,15,72.5,8.5,1.75,17.5,12.0,52.87,0.0
2016,6,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,46.0,5.0,0.7,12.5,6.0,0.0,0.0
2016,6,5,5,0,92.0,10.0,0.7,13.0,12.0,8.54,0.0
2016,6,5,5,15,231.0,22.0,0.8,13.5,45.0,18.01,7.53
2016,6,5,5,30,370.0,34.0,0.9,14.0,78.0,27.8,18.47
2016,6,5,5,45,459.0,43.0,1.0,14.5,123.5,34.68,25.07
2016,6,5,6,0,548.0,52.0,1.1,15.0,169.0,41.46,31.34
2016,6,5,6,15,605.5,58.5,1.15,15.5,220.0,45.93,35.37
2016,6,5,6,30,663.0,65.0,1.2,16.0,271.0,50.33,39.18
2016,6,5,6,45,703.5,69.5,1.25,16.5,324.0,57.75,45.52
2016,6,5,7,0,744.0,74.0,1.3,17.0,377.0,60.61,47.76
2016,6,5,7,15,772.5,78.0,1.35,17.5,429.5,62.88,49.44
2016,6,5,7,30,801.0,82.0,1.4,18.0,482.0,65.07,51.03
2016,6,5,7,45,823.0,85.0,1.45,19.0,533.0,66.37,51.73
2016,6,5,8,0,845.0,88.0,1.5,20.0,584.0,67.6,52.37
2016,6,5,8,15,861.0,90.5,1.5,20.5,632.5,78.3,61.12
2016,6,5,8,30,877.0,93.0,1.5,21.0,681.0,79.66,61.93
2016,6,5,8,45,889.0,95.5,1.55,22.0,725.0,82.93,64.23
2016,6,5,9,0,901.0,98.0,1.6,23.0,769.0,135.96,73.91
2016,6,5,9,15,910.5,99.5,1.65,23.5,808.0,189.7,105.81
2016,6,5,9,30,920.0,101.0,1.7,24.0,847.0,244.61,146.97
2016,6,5,9,45,933.0,99.5,1.75,24.5,881.5,299.42,191.85
2016,6,5,10,0,946.0,98.0,1.8,25.0,916.0,355.31,238.92
2016,6,5,10,15,951.0,99.0,1.85,25.0,943.0,410.9,286.4
2016,6,5,10,30,956.0,100.0,1.9,25.0,970.0,466.34,332.96
2016,6,5,10,45,954.5,104.0,2.0,25.5,988.5,520.51,376.94
2016,6,5,11,0,953.0,108.0,2.1,26.0,1007.0,573.53,418.7
2016,6,5,11,15,955.0,108.5,2.25,26.0,1019.0,624.68,458.99
2016,6,5,11,30,957.0,109.0,2.4,26.0,1031.0,674.62,497.47
2016,6,5,11,45,952.5,112.5,2.6,26.5,1034.0,721.19,531.93
2016,6,5,12,0,948.0,116.0,2.8,27.0,1037.0,765.78,564.22
2016,6,5,12,15,947.0,116.0,2.9,27.0,1034.5,808.09,594.38
2016,6,5,12,30,946.0,116.0,3.0,27.0,1032.0,848.24,621.67
2016,6,5,12,45,941.0,117.5,3.2,27.0,1020.5,884.0,646.58
2016,6,5,13,0,936.0,119.0,3.4,27.0,1009.0,916.96,669.68
2016,6,5,13,15,932.5,118.5,3.5,27.0,991.0,946.46,689.95
2016,6,5,13,30,929.0,118.0,3.6,27.0,973.0,972.86,708.25
2016,6,5,13,45,920.5,118.5,3.7,27.0,947.0,992.3,722.11
2016,6,5,14,0,912.0,119.0,3.8,27.0,921.0,1008.29,733.89
2016,6,5,14,15,904.5,117.5,3.85,26.5,889.5,1019.75,744.03
2016,6,5,14,30,897.0,116.0,3.9,26.0,858.0,1027.69,752.08
2016,6,5,14,45,888.5,113.5,3.95,26.0,821.0,1030.05,755.19
2016,6,5,15,0,880.0,111.0,4.0,26.0,784.0,1028.88,756.2
2016,6,5,15,15,867.5,108.5,4.0,25.5,741.5,1020.19,753.59
2016,6,5,15,30,855.0,106.0,4.0,25.0,699.0,1008.13,748.92
2016,6,5,15,45,843.0,101.5,4.0,25.0,653.0,1003.33,747.79
2016,6,5,16,0,831.0,97.0,4.0,25.0,607.0,982.78,736.17
2016,6,5,16,15,810.5,94.0,3.95,24.5,556.5,952.56,719.23
2016,6,5,16,30,790.0,91.0,3.9,24.0,506.0,919.7,700.38
2016,6,5,16,45,767.5,85.5,3.9,23.5,455.0,879.37,676.3
2016,6,5,17,0,745.0,80.0,3.9,23.0,404.0,836.98,650.28
2016,6,5,17,15,708.0,75.0,3.7,22.0,351.0,780.05,613.3
2016,6,5,17,30,671.0,70.0,3.5,21.0,298.0,728.74,579.26
2016,6,5,17,45,622.5,63.5,3.35,20.5,247.0,659.56,529.4
2016,6,5,18,0,574.0,57.0,3.2,20.0,196.0,591.47,478.18
2016,6,5,18,15,496.5,49.0,2.9,19.0,149.0,499.85,406.3
2016,6,5,18,30,419.0,41.0,2.6,18.0,102.0,412.65,334.26
2016,6,5,18,45,298.0,29.5,2.3,17.5,64.5,295.82,231.56
2016,6,5,19,0,177.0,18.0,2.0,17.0,27.0,171.03,55.46
2016,6,5,19,15,88.5,9.0,2.0,16.5,13.5,63.43,0.0
2016,6,5,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,6.5,1.4,10.5,6.5,0.0,0.0
2016,6,6,5,0,0.0,13.0,1.5,11.0,13.0,11.1,0.0
2016,6,6,5,15,191.5,23.0,1.55,11.5,45.5,18.81,8.27
2016,6,6,5,30,383.0,33.0,1.6,12.0,78.0,26.97,17.9
2016,6,6,5,45,472.5,41.0,1.65,12.5,124.0,33.06,23.84
2016,6,6,6,0,562.0,49.0,1.7,13.0,170.0,39.12,29.5
2016,6,6,6,15,618.5,55.0,1.65,13.5,220.5,43.31,33.32
2016,6,6,6,30,675.0,61.0,1.6,14.0,271.0,51.63,40.66
2016,6,6,6,45,714.5,65.5,1.6,15.0,324.0,54.67,43.07
2016,6,6,7,0,754.0,70.0,1.6,16.0,377.0,57.65,45.36
2016,6,6,7,15,782.0,73.5,1.55,16.5,429.5,59.67,46.84
2016,6,6,7,30,810.0,77.0,1.5,17.0,482.0,61.63,48.26
2016,6,6,7,45,831.0,79.5,1.5,18.0,533.0,62.72,48.8
2016,6,6,8,0,852.0,82.0,1.5,19.0,584.0,73.1,57.28
2016,6,6,8,15,868.0,84.5,1.55,19.5,631.5,74.7,58.31
2016,6,6,8,30,884.0,87.0,1.6,20.0,679.0,76.16,59.25
2016,6,6,8,45,896.5,89.0,1.65,21.0,723.5,79.32,61.48
2016,6,6,9,0,909.0,91.0,1.7,22.0,768.0,132.37,71.13
2016,6,6,9,15,918.5,92.5,1.75,22.5,806.5,186.41,103.4
2016,6,6,9,30,928.0,94.0,1.8,23.0,845.0,241.63,145.02
2016,6,6,9,45,934.0,96.0,1.85,24.0,878.0,297.3,190.71
2016,6,6,10,0,940.0,98.0,1.9,25.0,911.0,353.37,237.8
2016,6,6,10,15,945.0,99.0,1.95,25.0,938.0,408.6,285.05
2016,6,6,10,30,950.0,100.0,2.0,25.0,965.0,463.68,331.4
2016,6,6,10,45,953.5,100.5,2.15,25.5,984.5,517.37,375.24
2016,6,6,11,0,957.0,101.0,2.3,26.0,1004.0,570.34,417.28
2016,6,6,11,15,959.0,101.5,2.4,26.0,1016.5,621.55,457.55
2016,6,6,11,30,961.0,102.0,2.5,26.0,1029.0,671.54,495.95
2016,6,6,11,45,962.0,102.0,2.65,26.5,1034.0,719.1,530.99
2016,6,6,12,0,963.0,102.0,2.8,27.0,1039.0,765.01,564.05
2016,6,6,12,15,718.5,270.0,2.9,27.0,968.0,774.58,567.23
2016,6,6,12,30,474.0,438.0,3.0,27.0,897.0,760.62,553.56
2016,6,6,12,45,436.5,430.5,3.1,27.0,850.0,753.76,549.89
2016,6,6,13,0,399.0,423.0,3.2,27.0,803.0,735.4,538.28
2016,6,6,13,15,669.0,265.0,3.25,26.5,887.5,865.68,635.57
2016,6,6,13,30,939.0,107.0,3.3,26.0,972.0,971.33,708.66
2016,6,6,13,45,933.5,106.0,3.4,26.0,947.0,992.1,722.76
2016,6,6,14,0,928.0,105.0,3.5,26.0,922.0,1009.43,735.45
2016,6,6,14,15,921.0,103.5,3.55,25.5,890.5,1021.3,745.85
2016,6,6,14,30,914.0,102.0,3.6,25.0,859.0,1029.63,754.17
2016,6,6,14,45,905.0,100.5,3.7,25.0,821.5,1032.4,757.94
2016,6,6,15,0,896.0,99.0,3.8,25.0,784.0,1031.65,759.6
2016,6,6,15,15,884.0,96.5,3.8,24.5,741.5,1023.24,757.17
2016,6,6,15,30,872.0,94.0,3.8,24.0,699.0,1011.43,752.67
2016,6,6,15,45,857.5,91.5,3.85,24.0,652.5,993.8,743.27
2016,6,6,16,0,843.0,89.0,3.9,24.0,606.0,973.11,731.89
2016,6,6,16,15,823.0,86.0,3.85,23.5,556.5,954.96,723.09
2016,6,6,16,30,803.0,83.0,3.8,23.0,507.0,922.44,704.34
2016,6,6,16,45,777.0,79.5,3.8,22.5,455.0,881.07,679.5
2016,6,6,17,0,751.0,76.0,3.8,22.0,403.0,837.79,652.81
2016,6,6,17,15,715.0,71.5,3.7,21.0,350.5,782.36,617.28
2016,6,6,17,30,679.0,67.0,3.6,20.0,298.0,726.16,579.92
2016,6,6,17,45,628.5,61.0,3.55,19.5,247.0,661.43,533.56
2016,6,6,18,0,578.0,55.0,3.5,19.0,196.0,592.25,481.53
2016,6,6,18,15,500.0,47.5,3.35,18.0,149.0,500.84,409.78
2016,6,6,18,30,422.0,40.0,3.2,17.0,102.0,413.93,337.78
2016,6,6,18,45,211.0,34.0,3.1,16.5,65.0,237.06,186.73
2016,6,6,19,0,0.0,28.0,3.0,16.0,28.0,36.96,9.26
2016,6,6,19,15,0.0,14.0,3.0,15.5,14.0,11.95,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,7,4,45,37.5,5.5,1.6,10.0,6.0,0.0,0.0
2016,6,7,5,0,75.0,11.0,1.6,10.0,12.0,9.39,0.0
2016,6,7,5,15,210.5,23.0,1.55,10.5,44.0,18.84,8.4
2016,6,7,5,30,346.0,35.0,1.5,11.0,76.0,28.57,19.4
2016,6,7,5,45,438.5,43.0,1.45,11.5,120.5,34.56,25.29
2016,6,7,6,0,531.0,51.0,1.4,12.0,165.0,40.53,30.91
2016,6,7,6,15,588.5,57.5,1.35,12.5,215.0,45.01,34.99
2016,6,7,6,30,646.0,64.0,1.3,13.0,265.0,49.42,38.85
2016,6,7,6,45,688.0,68.5,1.3,14.0,317.5,56.78,45.13
2016,6,7,7,0,730.0,73.0,1.3,15.0,370.0,59.67,47.32
2016,6,7,7,15,758.5,76.5,1.3,15.5,422.0,61.58,48.7
2016,6,7,7,30,787.0,80.0,1.3,16.0,474.0,63.43,50.02
2016,6,7,7,45,809.5,83.0,1.35,17.0,524.5,64.77,50.78
2016,6,7,8,0,832.0,86.0,1.4,18.0,575.0,66.04,51.47
2016,6,7,8,15,848.0,88.5,1.45,18.5,623.0,76.82,60.37
2016,6,7,8,30,864.0,91.0,1.5,19.0,671.0,78.2,61.21
2016,6,7,8,45,877.0,93.5,1.6,20.0,714.5,81.53,63.59
2016,6,7,9,0,890.0,96.0,1.7,21.0,758.0,133.87,73.23
2016,6,7,9,15,899.5,97.5,1.85,21.5,797.0,186.89,105.01
2016,6,7,9,30,909.0,99.0,2.0,22.0,836.0,241.08,146.06
2016,6,7,9,45,919.5,98.5,2.2,23.0,870.0,295.21,190.71
2016,6,7,10,0,930.0,98.0,2.4,24.0,904.0,350.17,237.3
2016,6,7,10,15,935.5,99.0,2.5,24.0,930.5,405.01,284.7
2016,6,7,10,30,941.0,100.0,2.6,24.0,957.0,459.76,331.35
2016,6,7,10,45,944.0,101.5,2.75,24.5,976.5,513.41,375.58
2016,6,7,11,0,947.0,103.0,2.9,25.0,996.0,566.34,418.0
2016,6,7,11,15,949.0,103.5,3.0,25.0,1008.5,617.07,458.36
2016,6,7,11,30,951.0,104.0,3.1,25.0,1021.0,666.6,496.87
2016,6,7,11,45,951.5,104.5,3.25,25.5,1026.0,713.78,532.0
2016,6,7,12,0,952.0,105.0,3.4,26.0,1031.0,759.31,565.15
2016,6,7,12,15,951.5,105.0,3.5,26.0,1028.5,801.88,595.61
2016,6,7,12,30,951.0,105.0,3.6,26.0,1026.0,842.31,623.42
2016,6,7,12,45,941.0,110.0,3.7,26.0,1013.5,876.91,647.21
2016,6,7,13,0,931.0,115.0,3.8,26.0,1001.0,908.52,669.03
2016,6,7,13,15,927.5,114.5,3.85,26.0,983.5,937.79,689.05
2016,6,7,13,30,924.0,114.0,3.9,26.0,966.0,963.98,707.06
2016,6,7,13,45,918.0,113.5,3.95,26.0,941.5,984.61,721.5
2016,6,7,14,0,912.0,113.0,4.0,26.0,917.0,1001.88,733.86
2016,6,7,14,15,905.0,111.5,4.05,25.5,886.0,1013.72,744.27
2016,6,7,14,30,898.0,110.0,4.1,25.0,855.0,1022.06,752.6
2016,6,7,14,45,887.5,109.0,4.15,25.0,817.5,1023.94,755.39
2016,6,7,15,0,877.0,108.0,4.2,25.0,780.0,1022.35,756.08
2016,6,7,15,15,865.0,106.0,4.2,24.5,738.0,1014.72,754.12
2016,6,7,15,30,853.0,104.0,4.2,24.0,696.0,1003.76,750.1
2016,6,7,15,45,835.5,101.5,4.2,23.5,649.5,995.76,748.23
2016,6,7,16,0,818.0,99.0,4.2,23.0,603.0,972.28,735.89
2016,6,7,16,15,797.5,96.0,4.15,22.5,553.5,942.29,718.85
2016,6,7,16,30,777.0,93.0,4.1,22.0,504.0,909.69,699.86
2016,6,7,16,45,748.5,89.0,4.1,21.5,452.0,865.72,672.81
2016,6,7,17,0,720.0,85.0,4.1,21.0,400.0,825.9,648.21
2016,6,7,17,15,682.5,80.0,4.0,20.5,348.0,769.63,610.44
2016,6,7,17,30,645.0,75.0,3.9,20.0,296.0,712.87,571.21
2016,6,7,17,45,591.0,69.0,3.8,19.5,245.5,640.34,518.44
2016,6,7,18,0,537.0,63.0,3.7,19.0,195.0,569.13,464.38
2016,6,7,18,15,457.0,54.0,3.55,18.0,148.0,475.25,390.28
2016,6,7,18,30,377.0,45.0,3.4,17.0,101.0,385.85,316.06
2016,6,7,18,45,255.0,32.5,3.25,16.5,64.5,268.5,212.68
2016,6,7,19,0,133.0,20.0,3.1,16.0,28.0,142.97,59.59
2016,6,7,19,15,66.5,10.0,3.0,15.5,14.0,50.52,0.0
2016,6,7,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,45,41.0,5.5,2.25,10.5,6.5,0.0,0.0
2016,6,8,5,0,82.0,11.0,2.3,11.0,13.0,9.39,0.0
2016,6,8,5,15,223.0,23.5,2.35,11.0,46.0,19.31,8.75
2016,6,8,5,30,364.0,36.0,2.4,11.0,79.0,29.51,20.2
2016,6,8,5,45,458.5,44.0,2.45,11.5,124.5,35.5,26.1
2016,6,8,6,0,553.0,52.0,2.5,12.0,170.0,41.47,31.73
2016,6,8,6,15,610.0,58.0,2.5,12.5,221.0,45.56,35.46
2016,6,8,6,30,667.0,64.0,2.5,13.0,272.0,49.61,39.0
2016,6,8,6,45,709.0,68.0,2.55,13.5,325.0,56.6,45.05
2016,6,8,7,0,751.0,72.0,2.6,14.0,378.0,59.15,47.05
2016,6,8,7,15,779.0,75.5,2.6,14.5,430.5,61.11,48.49
2016,6,8,7,30,807.0,79.0,2.6,15.0,483.0,63.01,49.85
2016,6,8,7,45,711.0,116.5,2.65,15.5,499.5,79.18,63.6
2016,6,8,8,0,615.0,154.0,2.7,16.0,516.0,99.66,80.84
2016,6,8,8,15,616.5,171.5,2.75,16.5,559.5,107.66,87.2
2016,6,8,8,30,618.0,189.0,2.8,17.0,603.0,114.99,92.97
2016,6,8,8,45,604.0,213.0,2.9,18.0,640.0,127.16,102.58
2016,6,8,9,0,590.0,237.0,3.0,19.0,677.0,179.79,120.06
2016,6,8,9,15,537.0,274.5,3.05,19.5,690.5,232.0,156.57
2016,6,8,9,30,484.0,312.0,3.1,20.0,704.0,279.54,194.8
2016,6,8,9,45,709.5,207.5,3.2,20.5,808.0,299.28,203.67
2016,6,8,10,0,935.0,103.0,3.3,21.0,912.0,354.72,244.17
2016,6,8,10,15,657.5,253.5,3.35,21.0,831.0,398.92,289.8
2016,6,8,10,30,380.0,404.0,3.4,21.0,750.0,438.77,327.08
2016,6,8,10,45,664.5,256.5,3.5,21.5,877.5,486.71,363.11
2016,6,8,11,0,949.0,109.0,3.6,22.0,1005.0,571.29,428.23
2016,6,8,11,15,951.0,109.5,3.7,22.0,1017.5,622.2,469.28
2016,6,8,11,30,953.0,110.0,3.8,22.0,1030.0,671.92,508.61
2016,6,8,11,45,704.0,278.5,3.9,22.0,960.5,690.08,520.39
2016,6,8,12,0,455.0,447.0,4.0,22.0,891.0,689.07,516.68
2016,6,8,12,15,703.5,279.5,4.1,22.0,962.5,770.2,580.77
2016,6,8,12,30,952.0,112.0,4.2,22.0,1034.0,848.59,640.52
2016,6,8,12,45,929.0,125.5,4.3,22.0,1017.5,879.91,662.3
2016,6,8,13,0,906.0,139.0,4.4,22.0,1001.0,907.61,681.91
2016,6,8,13,15,902.0,138.0,4.45,22.0,983.5,935.93,701.79
2016,6,8,13,30,898.0,137.0,4.5,22.0,966.0,961.18,719.73
2016,6,8,13,45,893.5,135.0,4.6,22.0,941.5,981.84,735.09
2016,6,8,14,0,889.0,133.0,4.7,22.0,917.0,999.18,748.37
2016,6,8,14,15,881.0,131.5,4.75,21.5,885.5,1010.21,758.63
2016,6,8,14,30,873.0,130.0,4.8,21.0,854.0,1017.77,766.78
2016,6,8,14,45,862.5,128.0,4.85,21.0,817.0,1018.85,769.2
2016,6,8,15,0,852.0,126.0,4.9,21.0,780.0,1029.91,778.66
2016,6,8,15,15,735.5,163.5,4.85,20.5,706.0,968.35,738.94
2016,6,8,15,30,619.0,201.0,4.8,20.0,632.0,894.82,690.56
2016,6,8,15,45,557.5,203.0,4.8,20.0,571.0,827.91,644.71
2016,6,8,16,0,496.0,205.0,4.8,20.0,510.0,768.42,602.65
2016,6,8,16,15,621.0,156.0,4.7,19.5,506.0,844.41,662.33
2016,6,8,16,30,746.0,107.0,4.6,19.0,502.0,902.96,706.93
2016,6,8,16,45,718.0,101.5,4.6,18.5,450.5,858.52,678.3
2016,6,8,17,0,690.0,96.0,4.6,18.0,399.0,812.4,648.5
2016,6,8,17,15,650.0,90.5,4.5,17.5,347.0,753.81,607.98
2016,6,8,17,30,610.0,85.0,4.4,17.0,295.0,694.79,565.98
2016,6,8,17,45,560.0,76.5,4.3,16.5,244.5,623.33,512.78
2016,6,8,18,0,510.0,68.0,4.2,16.0,194.0,552.98,458.22
2016,6,8,18,15,428.5,58.5,4.0,15.0,147.5,457.91,381.71
2016,6,8,18,30,347.0,49.0,3.8,14.0,101.0,365.5,303.58
2016,6,8,18,45,236.0,35.0,3.6,13.5,64.5,256.41,205.92
2016,6,8,19,0,125.0,21.0,3.4,13.0,28.0,140.04,64.44
2016,6,8,19,15,62.5,10.5,3.3,12.5,14.0,48.47,0.0
2016,6,8,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,36.5,6.0,2.8,9.5,6.5,0.0,0.0
2016,6,9,5,0,73.0,12.0,2.9,10.0,13.0,10.24,0.0
2016,6,9,5,15,209.5,24.5,2.95,10.0,45.5,20.17,9.47
2016,6,9,5,30,346.0,37.0,3.0,10.0,78.0,30.32,21.0
2016,6,9,5,45,439.0,45.5,3.05,10.5,123.0,36.67,27.26
2016,6,9,6,0,532.0,54.0,3.1,11.0,168.0,42.97,33.2
2016,6,9,6,15,590.0,60.0,3.05,11.0,218.5,46.97,36.95
2016,6,9,6,30,648.0,66.0,3.0,11.0,269.0,50.94,40.52
2016,6,9,6,45,693.0,69.5,3.0,11.5,321.5,57.63,46.33
2016,6,9,7,0,738.0,73.0,3.0,12.0,374.0,59.76,47.97
2016,6,9,7,15,766.5,77.0,2.9,12.5,426.5,62.05,49.72
2016,6,9,7,30,795.0,81.0,2.8,13.0,479.0,64.26,51.36
2016,6,9,7,45,821.0,82.0,2.75,14.0,530.5,64.27,50.96
2016,6,9,8,0,847.0,83.0,2.7,15.0,582.0,73.65,58.71
2016,6,9,8,15,863.0,85.5,2.65,15.5,629.5,75.23,59.74
2016,6,9,8,30,879.0,88.0,2.6,16.0,677.0,76.67,60.67
2016,6,9,8,45,894.0,88.5,2.55,16.5,721.5,78.77,62.17
2016,6,9,9,0,909.0,89.0,2.5,17.0,766.0,130.83,71.52
2016,6,9,9,15,918.5,90.5,2.45,17.5,804.5,184.73,104.34
2016,6,9,9,30,928.0,92.0,2.4,18.0,843.0,239.82,146.75
2016,6,9,9,45,934.5,93.5,2.4,18.5,876.5,295.15,193.59
2016,6,9,10,0,941.0,95.0,2.4,19.0,910.0,350.95,242.13
2016,6,9,10,15,946.0,96.0,2.4,19.5,936.5,406.11,290.05
2016,6,9,10,30,951.0,97.0,2.4,20.0,963.0,461.13,336.88
2016,6,9,10,45,955.0,97.5,2.45,20.5,983.0,515.0,381.65
2016,6,9,11,0,959.0,98.0,2.5,21.0,1003.0,568.19,424.55
2016,6,9,11,15,961.0,98.0,2.55,21.0,1015.5,619.05,465.3
2016,6,9,11,30,963.0,98.0,2.6,21.0,1028.0,668.66,504.08
2016,6,9,11,45,963.5,98.5,2.7,21.5,1032.5,716.26,539.7
2016,6,9,12,0,964.0,99.0,2.8,22.0,1037.0,762.19,573.23
2016,6,9,12,15,963.5,99.0,2.9,22.0,1034.5,805.12,604.04
2016,6,9,12,30,963.0,99.0,3.0,22.0,1032.0,845.88,632.29
2016,6,9,12,45,958.5,100.5,3.2,22.5,1021.0,882.28,656.86
2016,6,9,13,0,954.0,102.0,3.4,23.0,1010.0,915.87,679.48
2016,6,9,13,15,716.5,250.0,3.55,22.5,925.5,893.38,665.58
2016,6,9,13,30,479.0,398.0,3.7,22.0,841.0,838.39,624.36
2016,6,9,13,45,491.0,378.5,3.85,22.0,822.0,853.65,637.38
2016,6,9,14,0,503.0,359.0,4.0,22.0,803.0,866.48,648.34
2016,6,9,14,15,496.0,342.0,4.1,21.5,767.0,860.56,647.15
2016,6,9,14,30,489.0,325.0,4.2,21.0,731.0,851.56,643.99
2016,6,9,14,45,465.0,312.0,4.3,21.0,684.5,826.53,628.01
2016,6,9,15,0,441.0,299.0,4.4,21.0,638.0,798.53,609.96
2016,6,9,15,15,380.5,301.5,4.45,20.5,583.0,726.94,560.84
2016,6,9,15,30,320.0,304.0,4.5,20.0,528.0,674.53,524.25
2016,6,9,15,45,352.0,273.5,4.55,19.5,504.5,676.92,530.38
2016,6,9,16,0,384.0,243.0,4.6,19.0,481.0,676.52,534.32
2016,6,9,16,15,369.5,224.0,4.55,18.5,437.5,640.56,510.06
2016,6,9,16,30,355.0,205.0,4.5,18.0,394.0,603.1,484.48
2016,6,9,16,45,236.5,194.5,4.5,17.5,315.0,474.46,385.1
2016,6,9,17,0,118.0,184.0,4.5,17.0,236.0,329.27,269.06
2016,6,9,17,15,111.5,161.5,4.4,16.5,206.0,297.68,245.2
2016,6,9,17,30,105.0,139.0,4.3,16.0,176.0,265.49,220.0
2016,6,9,17,45,348.5,97.0,4.25,15.5,189.0,459.42,385.33
2016,6,9,18,0,592.0,55.0,4.2,15.0,202.0,604.72,501.66
2016,6,9,18,15,517.0,48.0,4.0,14.5,155.0,515.85,428.69
2016,6,9,18,30,442.0,41.0,3.8,14.0,108.0,431.13,356.77
2016,6,9,18,45,321.5,30.5,3.65,13.5,70.0,314.49,253.54
2016,6,9,19,0,201.0,20.0,3.5,13.0,32.0,192.91,97.1
2016,6,9,19,15,100.5,10.0,3.35,12.5,16.0,72.14,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,2.05,9.5,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,2.1,10.0,12.0,10.24,0.0
2016,6,10,5,15,147.5,24.5,2.2,10.0,42.0,18.99,8.61
2016,6,10,5,30,295.0,37.0,2.3,10.0,72.0,30.14,20.85
2016,6,10,5,45,360.5,49.5,2.4,10.5,112.5,39.71,29.98
2016,6,10,6,0,426.0,62.0,2.5,11.0,153.0,48.94,38.58
2016,6,10,6,15,470.0,73.0,2.55,11.0,198.5,56.45,45.5
2016,6,10,6,30,514.0,84.0,2.6,11.0,244.0,63.64,51.95
2016,6,10,6,45,558.5,88.5,2.7,11.5,291.5,65.55,53.41
2016,6,10,7,0,603.0,93.0,2.8,12.0,339.0,67.47,54.83
2016,6,10,7,15,648.5,95.5,2.85,12.5,392.0,68.01,54.99
2016,6,10,7,30,694.0,98.0,2.9,13.0,445.0,68.63,55.21
2016,6,10,7,45,774.0,89.0,2.95,13.5,513.5,68.36,54.65
2016,6,10,8,0,854.0,80.0,3.0,14.0,582.0,71.85,57.37
2016,6,10,8,15,869.5,82.5,2.95,14.5,629.5,73.47,58.47
2016,6,10,8,30,885.0,85.0,2.9,15.0,677.0,74.96,59.45
2016,6,10,8,45,769.0,147.5,2.9,15.5,686.5,91.15,73.02
2016,6,10,9,0,653.0,210.0,2.9,16.0,696.0,165.42,108.03
2016,6,10,9,15,585.0,256.5,2.85,16.5,709.0,227.75,152.99
2016,6,10,9,30,517.0,303.0,2.8,17.0,722.0,280.16,195.97
2016,6,10,9,45,430.5,350.5,2.75,17.5,709.0,322.39,233.4
2016,6,10,10,0,344.0,398.0,2.7,18.0,696.0,366.56,271.59
2016,6,10,10,15,651.5,244.0,2.65,18.5,829.5,389.96,285.02
2016,6,10,10,30,959.0,90.0,2.6,19.0,963.0,459.14,337.08
2016,6,10,10,45,960.0,92.0,2.6,19.5,982.5,513.0,382.03
2016,6,10,11,0,961.0,94.0,2.6,20.0,1002.0,565.91,424.86
2016,6,10,11,15,707.0,267.0,2.65,20.0,939.5,599.08,450.93
2016,6,10,11,30,453.0,440.0,2.7,20.0,877.0,616.12,462.38
2016,6,10,11,45,437.5,444.0,2.8,20.0,867.5,641.88,482.19
2016,6,10,12,0,422.0,448.0,2.9,20.0,858.0,667.79,501.63
2016,6,10,12,15,363.0,464.0,2.95,20.0,816.5,665.72,500.15
2016,6,10,12,30,304.0,480.0,3.0,20.0,775.0,658.79,495.01
2016,6,10,12,45,616.5,298.0,3.1,20.0,888.5,786.8,593.83
2016,6,10,13,0,929.0,116.0,3.2,20.0,1002.0,906.63,680.58
2016,6,10,13,15,692.0,259.5,3.25,19.5,913.0,879.86,661.76
2016,6,10,13,30,455.0,403.0,3.3,19.0,824.0,820.58,616.74
2016,6,10,13,45,403.5,402.5,3.4,19.0,769.0,781.08,590.29
2016,6,10,14,0,352.0,402.0,3.5,19.0,714.0,748.42,567.83
2016,6,10,14,15,333.0,394.0,3.55,18.5,680.5,736.51,561.46
2016,6,10,14,30,314.0,386.0,3.6,18.0,647.0,722.32,553.29
2016,6,10,14,45,593.0,248.0,3.7,18.0,714.0,894.76,685.14
2016,6,10,15,0,872.0,110.0,3.8,18.0,781.0,1019.19,772.93
2016,6,10,15,15,697.5,172.0,3.8,17.5,690.0,939.06,719.84
2016,6,10,15,30,523.0,234.0,3.8,17.0,599.0,824.96,641.04
2016,6,10,15,45,502.5,222.0,3.85,17.0,553.5,793.56,621.15
2016,6,10,16,0,482.0,210.0,3.9,17.0,508.0,759.97,598.88
2016,6,10,16,15,403.0,211.0,3.9,16.5,446.0,680.92,542.01
2016,6,10,16,30,324.0,212.0,3.9,16.0,384.0,581.23,468.53
2016,6,10,16,45,265.5,196.5,3.9,16.0,328.5,505.08,410.73
2016,6,10,17,0,207.0,181.0,3.9,16.0,273.0,409.55,336.33
2016,6,10,17,15,193.5,160.5,3.85,15.5,237.5,371.98,308.18
2016,6,10,17,30,180.0,140.0,3.8,15.0,202.0,334.13,278.84
2016,6,10,17,45,167.0,118.0,3.8,14.5,168.0,294.22,247.05
2016,6,10,18,0,154.0,96.0,3.8,14.0,134.0,253.89,213.84
2016,6,10,18,15,130.5,75.5,3.7,13.5,102.5,207.13,173.7
2016,6,10,18,30,107.0,55.0,3.6,13.0,71.0,160.47,132.51
2016,6,10,18,45,63.0,37.0,3.5,12.5,46.0,103.55,81.03
2016,6,10,19,0,19.0,19.0,3.4,12.0,21.0,32.81,12.86
2016,6,10,19,15,9.5,9.5,3.3,11.5,10.5,14.13,0.0
2016,6,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.75,8.5,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.8,9.0,13.0,11.1,0.0
2016,6,11,5,15,156.5,26.0,0.75,9.5,44.5,20.16,9.55
2016,6,11,5,30,313.0,39.0,0.7,10.0,76.0,31.99,22.53
2016,6,11,5,45,401.0,49.0,0.7,10.5,120.0,39.48,29.84
2016,6,11,6,0,489.0,59.0,0.7,11.0,164.0,46.83,36.74
2016,6,11,6,15,549.5,66.0,0.65,11.5,214.0,51.41,40.92
2016,6,11,6,30,610.0,73.0,0.6,12.0,264.0,55.93,44.87
2016,6,11,6,45,650.0,79.5,0.55,13.0,315.5,59.77,47.99
2016,6,11,7,0,690.0,86.0,0.5,14.0,367.0,63.47,50.88
2016,6,11,7,15,719.0,85.0,0.7,14.5,412.5,67.44,54.04
2016,6,11,7,30,748.0,84.0,0.9,15.0,458.0,65.74,52.23
2016,6,11,7,45,502.5,169.5,1.1,15.5,432.0,110.88,90.82
2016,6,11,8,0,257.0,255.0,1.3,16.0,406.0,162.08,133.52
2016,6,11,8,15,302.0,268.5,1.5,16.5,460.5,168.52,138.14
2016,6,11,8,30,347.0,282.0,1.7,17.0,515.0,174.64,142.62
2016,6,11,8,45,603.5,197.5,1.9,18.0,634.0,117.01,93.84
2016,6,11,9,0,860.0,113.0,2.1,19.0,753.0,140.82,80.57
2016,6,11,9,15,869.5,115.0,2.2,19.0,791.5,192.58,111.94
2016,6,11,9,30,879.0,117.0,2.3,19.0,830.0,245.52,152.55
2016,6,11,9,45,707.0,225.5,2.4,19.5,813.5,309.28,211.59
2016,6,11,10,0,535.0,334.0,2.5,20.0,797.0,374.41,269.85
2016,6,11,10,15,721.0,228.0,2.5,20.0,872.5,403.65,291.86
2016,6,11,10,30,907.0,122.0,2.5,20.0,948.0,459.26,336.09
2016,6,11,10,45,531.5,303.0,2.5,20.0,790.0,461.28,345.04
2016,6,11,11,0,156.0,484.0,2.5,20.0,632.0,442.57,333.43
2016,6,11,11,15,145.5,490.0,2.5,20.0,629.5,457.87,345.28
2016,6,11,11,30,135.0,496.0,2.5,20.0,627.0,472.32,356.12
2016,6,11,11,45,83.5,448.5,2.55,20.0,530.0,419.58,317.54
2016,6,11,12,0,32.0,401.0,2.6,20.0,433.0,355.18,269.62
2016,6,11,12,15,91.0,451.0,2.6,20.0,540.0,447.2,339.13
2016,6,11,12,30,150.0,501.0,2.6,20.0,647.0,551.18,415.2
2016,6,11,12,45,188.5,493.0,2.65,20.0,674.5,591.37,444.81
2016,6,11,13,0,227.0,485.0,2.7,20.0,702.0,633.17,475.85
2016,6,11,13,15,295.5,452.0,2.75,20.0,729.0,691.29,519.11
2016,6,11,13,30,364.0,419.0,2.8,20.0,756.0,741.41,556.58
2016,6,11,13,45,376.0,401.5,2.85,20.0,742.0,754.01,566.55
2016,6,11,14,0,388.0,384.0,2.9,20.0,728.0,764.86,575.66
2016,6,11,14,15,341.5,388.0,2.95,20.0,683.0,738.51,557.22
2016,6,11,14,30,295.0,392.0,3.0,20.0,638.0,709.49,536.96
2016,6,11,14,45,198.5,378.5,3.15,20.0,540.5,588.65,450.23
2016,6,11,15,0,102.0,365.0,3.3,20.0,443.0,463.15,357.16
2016,6,11,15,15,320.0,297.5,3.4,19.5,524.5,660.53,512.0
2016,6,11,15,30,538.0,230.0,3.5,19.0,606.0,835.74,644.72
2016,6,11,15,45,360.5,255.5,3.6,19.0,500.5,664.31,518.63
2016,6,11,16,0,183.0,281.0,3.7,19.0,395.0,496.41,391.27
2016,6,11,16,15,237.5,250.0,3.7,18.5,384.5,518.04,412.62
2016,6,11,16,30,292.0,219.0,3.7,18.0,374.0,558.36,447.05
2016,6,11,16,45,490.0,154.5,3.7,18.0,384.0,692.85,555.27
2016,6,11,17,0,688.0,90.0,3.7,18.0,394.0,803.11,638.16
2016,6,11,17,15,650.5,84.5,3.65,17.5,343.0,747.02,599.11
2016,6,11,17,30,613.0,79.0,3.6,17.0,292.0,690.47,559.68
2016,6,11,17,45,555.0,73.0,3.55,16.5,242.0,615.36,504.38
2016,6,11,18,0,497.0,67.0,3.5,16.0,192.0,541.78,447.93
2016,6,11,18,15,422.0,57.5,3.4,15.5,146.5,452.47,375.96
2016,6,11,18,30,347.0,48.0,3.3,15.0,101.0,367.22,303.78
2016,6,11,18,45,236.0,35.0,3.25,14.5,65.0,255.88,205.7
2016,6,11,19,0,125.0,22.0,3.2,14.0,29.0,143.32,77.83
2016,6,11,19,15,62.5,11.0,3.2,13.5,14.5,49.03,0.0
2016,6,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.0,2.15,10.5,6.0,0.0,0.0
2016,6,12,5,0,0.0,12.0,2.3,11.0,12.0,10.24,0.0
2016,6,12,5,15,139.0,26.0,2.4,11.0,42.5,20.12,9.38
2016,6,12,5,30,278.0,40.0,2.5,11.0,73.0,30.89,21.41
2016,6,12,5,45,371.5,50.0,2.65,11.5,116.5,40.2,30.29
2016,6,12,6,0,465.0,60.0,2.8,12.0,160.0,47.52,37.14
2016,6,12,6,15,525.0,68.0,2.8,12.5,209.0,52.83,41.98
2016,6,12,6,30,585.0,76.0,2.8,13.0,258.0,58.02,46.52
2016,6,12,6,45,631.0,81.0,2.85,13.5,310.0,60.69,48.68
2016,6,12,7,0,677.0,86.0,2.9,14.0,362.0,63.32,50.74
2016,6,12,7,15,708.0,91.0,2.8,14.5,413.5,65.71,52.53
2016,6,12,7,30,739.0,96.0,2.7,15.0,465.0,74.4,59.8
2016,6,12,7,45,766.5,98.0,2.65,15.5,516.0,74.6,59.61
2016,6,12,8,0,794.0,100.0,2.6,16.0,567.0,74.81,59.47
2016,6,12,8,15,812.0,103.0,2.55,16.5,614.5,75.51,59.75
2016,6,12,8,30,830.0,106.0,2.5,17.0,662.0,76.12,59.96
2016,6,12,8,45,846.5,107.0,2.45,17.5,706.0,87.75,69.54
2016,6,12,9,0,863.0,108.0,2.4,18.0,750.0,137.82,78.57
2016,6,12,9,15,873.5,110.0,2.4,18.5,789.0,189.78,109.87
2016,6,12,9,30,884.0,112.0,2.4,19.0,828.0,243.04,150.45
2016,6,12,9,45,901.5,108.0,2.45,19.5,863.5,295.34,194.07
2016,6,12,10,0,919.0,104.0,2.5,20.0,899.0,349.13,240.4
2016,6,12,10,15,924.5,105.0,2.6,20.0,926.0,403.33,288.0
2016,6,12,10,30,930.0,106.0,2.7,20.0,953.0,457.47,334.89
2016,6,12,10,45,935.5,105.5,2.8,20.5,973.5,510.31,379.1
2016,6,12,11,0,941.0,105.0,2.9,21.0,994.0,562.65,421.66
2016,6,12,11,15,943.0,105.5,3.0,21.0,1006.5,613.06,462.44
2016,6,12,11,30,945.0,106.0,3.1,21.0,1019.0,662.29,501.37
2016,6,12,11,45,946.0,106.5,3.25,21.5,1024.0,709.54,537.16
2016,6,12,12,0,947.0,107.0,3.4,22.0,1029.0,755.23,570.99
2016,6,12,12,15,946.5,107.0,3.5,22.0,1026.5,797.67,602.02
2016,6,12,12,30,946.0,107.0,3.6,22.0,1024.0,838.01,630.23
2016,6,12,12,45,935.5,112.5,3.7,22.0,1011.5,872.58,654.39
2016,6,12,13,0,925.0,118.0,3.8,22.0,999.0,904.17,676.55
2016,6,12,13,15,921.0,117.0,3.9,22.0,982.0,932.57,696.58
2016,6,12,13,30,917.0,116.0,4.0,22.0,965.0,957.85,714.59
2016,6,12,13,45,910.5,116.0,4.15,22.0,940.0,978.54,729.9
2016,6,12,14,0,904.0,116.0,4.3,22.0,915.0,995.89,743.11
2016,6,12,14,15,897.0,114.5,4.35,21.5,884.5,1007.86,753.75
2016,6,12,14,30,890.0,113.0,4.4,21.0,854.0,1016.35,762.27
2016,6,12,14,45,880.5,111.0,4.5,21.0,817.0,1018.34,765.61
2016,6,12,15,0,871.0,109.0,4.6,21.0,780.0,1016.85,766.96
2016,6,12,15,15,859.0,106.5,4.6,20.5,738.5,1008.86,764.67
2016,6,12,15,30,847.0,104.0,4.6,20.0,697.0,997.54,760.27
2016,6,12,15,45,832.5,101.0,4.6,20.0,651.0,992.2,758.66
2016,6,12,16,0,818.0,98.0,4.6,20.0,605.0,971.36,746.4
2016,6,12,16,15,798.0,94.5,4.55,19.5,556.0,941.44,728.93
2016,6,12,16,30,778.0,91.0,4.5,19.0,507.0,908.92,709.53
2016,6,12,16,45,754.5,86.5,4.45,19.0,456.5,869.36,683.49
2016,6,12,17,0,731.0,82.0,4.4,19.0,406.0,827.81,655.69
2016,6,12,17,15,695.5,77.0,4.25,18.5,354.5,778.57,622.44
2016,6,12,17,30,660.0,72.0,4.1,18.0,303.0,723.4,583.95
2016,6,12,17,45,613.0,65.5,3.95,17.5,252.5,655.93,534.66
2016,6,12,18,0,566.0,59.0,3.8,17.0,202.0,589.43,484.02
2016,6,12,18,15,491.5,51.5,3.5,16.0,155.0,500.99,413.89
2016,6,12,18,30,417.0,44.0,3.2,15.0,108.0,416.55,343.47
2016,6,12,18,45,303.0,32.5,2.9,14.5,70.5,304.02,244.73
2016,6,12,19,0,189.0,21.0,2.6,14.0,33.0,188.21,107.64
2016,6,12,19,15,94.5,10.5,2.5,13.5,16.5,68.97,0.0
2016,6,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
