Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,5.5,1.8,9.5,6.5,0.0,0.0
2016,6,13,5,0,77.0,11.0,2.1,10.0,13.0,9.39,0.0
2016,6,13,5,15,207.5,23.5,2.15,10.5,44.5,19.27,8.75
2016,6,13,5,30,338.0,36.0,2.2,11.0,76.0,29.42,20.12
2016,6,13,5,45,427.0,45.0,2.25,11.5,120.5,36.2,26.73
2016,6,13,6,0,516.0,54.0,2.3,12.0,165.0,42.88,32.99
2016,6,13,6,15,574.0,60.5,2.15,12.5,214.5,47.25,36.98
2016,6,13,6,30,632.0,67.0,2.0,13.0,264.0,51.56,40.76
2016,6,13,6,45,677.5,71.0,1.95,13.5,316.5,53.84,42.6
2016,6,13,7,0,723.0,75.0,1.9,14.0,369.0,61.15,48.83
2016,6,13,7,15,752.0,78.5,1.8,14.5,421.0,63.0,50.15
2016,6,13,7,30,781.0,82.0,1.7,15.0,473.0,64.8,51.42
2016,6,13,7,45,807.5,83.5,1.6,16.0,524.0,65.11,51.28
2016,6,13,8,0,834.0,85.0,1.5,17.0,575.0,74.71,59.13
2016,6,13,8,15,850.5,87.5,1.6,17.5,623.0,76.26,60.12
2016,6,13,8,30,867.0,90.0,1.7,18.0,671.0,77.66,61.01
2016,6,13,8,45,882.5,90.5,1.85,19.0,715.5,78.6,61.39
2016,6,13,9,0,898.0,91.0,2.0,20.0,760.0,129.97,70.68
2016,6,13,9,15,908.0,93.0,2.25,20.5,799.0,183.54,102.68
2016,6,13,9,30,918.0,95.0,2.5,21.0,838.0,238.38,144.32
2016,6,13,9,45,926.5,95.5,2.75,21.5,872.0,292.94,190.03
2016,6,13,10,0,935.0,96.0,3.0,22.0,906.0,348.16,237.82
2016,6,13,10,15,940.5,97.0,3.2,22.0,933.0,403.11,286.05
2016,6,13,10,30,946.0,98.0,3.4,22.0,960.0,458.0,333.64
2016,6,13,10,45,951.5,98.0,3.6,22.5,980.5,511.9,378.83
2016,6,13,11,0,957.0,98.0,3.8,23.0,1001.0,565.29,422.42
2016,6,13,11,15,959.0,98.5,3.95,23.0,1014.0,616.39,463.92
2016,6,13,11,30,961.0,99.0,4.1,23.0,1027.0,666.28,503.55
2016,6,13,11,45,963.5,98.0,4.3,23.0,1033.0,713.97,540.93
2016,6,13,12,0,966.0,97.0,4.5,23.0,1039.0,760.11,576.68
2016,6,13,12,15,966.0,97.0,4.65,22.5,1037.0,803.49,609.98
2016,6,13,12,30,966.0,97.0,4.8,22.0,1035.0,844.75,640.86
2016,6,13,12,45,959.0,100.5,4.95,22.0,1023.5,880.99,667.03
2016,6,13,13,0,952.0,104.0,5.1,22.0,1012.0,914.37,691.25
2016,6,13,13,15,949.0,103.5,5.2,21.5,995.5,944.57,714.45
2016,6,13,13,30,946.0,103.0,5.3,21.0,979.0,971.67,735.68
2016,6,13,13,45,940.5,102.5,5.45,21.0,954.5,993.2,752.13
2016,6,13,14,0,935.0,102.0,5.6,21.0,930.0,1011.34,766.4
2016,6,13,14,15,929.0,101.0,5.6,20.5,899.5,1025.01,778.26
2016,6,13,14,30,923.0,100.0,5.6,20.0,869.0,1035.18,787.91
2016,6,13,14,45,914.5,98.5,5.6,20.0,832.5,1038.79,791.68
2016,6,13,15,0,906.0,97.0,5.6,20.0,796.0,1038.86,793.21
2016,6,13,15,15,895.0,95.0,5.55,19.5,754.0,1032.33,791.54
2016,6,13,15,30,884.0,93.0,5.5,19.0,712.0,1022.39,787.68
2016,6,13,15,45,873.0,89.0,5.45,18.5,666.0,1006.74,779.95
2016,6,13,16,0,862.0,85.0,5.4,18.0,620.0,987.84,770.04
2016,6,13,16,15,842.5,82.5,5.3,17.5,570.0,959.26,752.89
2016,6,13,16,30,823.0,80.0,5.2,17.0,520.0,939.3,741.94
2016,6,13,16,45,801.0,75.5,5.1,17.0,469.0,900.38,715.67
2016,6,13,17,0,779.0,71.0,5.0,17.0,418.0,859.34,687.66
2016,6,13,17,15,745.0,67.0,4.9,16.5,365.0,806.02,651.27
2016,6,13,17,30,711.0,63.0,4.8,16.0,312.0,751.8,613.2
2016,6,13,17,45,664.5,58.0,4.7,15.5,261.0,684.82,563.85
2016,6,13,18,0,618.0,53.0,4.6,15.0,210.0,624.6,517.69
2016,6,13,18,15,545.5,46.5,4.45,14.0,162.0,537.52,448.21
2016,6,13,18,30,473.0,40.0,4.3,13.0,114.0,454.41,378.27
2016,6,13,18,45,356.0,30.5,4.15,12.5,74.5,340.01,277.26
2016,6,13,19,0,239.0,21.0,4.0,12.0,35.0,222.95,133.79
2016,6,13,19,15,119.5,10.5,4.0,11.5,17.5,84.93,0.0
2016,6,13,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,45,43.0,6.0,2.85,8.0,7.0,0.0,0.0
2016,6,14,5,0,86.0,12.0,2.9,8.0,14.0,10.24,0.0
2016,6,14,5,15,230.0,23.5,2.95,8.0,47.0,19.33,8.88
2016,6,14,5,30,374.0,35.0,3.0,8.0,80.0,28.67,19.72
2016,6,14,5,45,465.0,43.0,3.1,8.5,125.5,34.7,25.71
2016,6,14,6,0,556.0,51.0,3.2,9.0,171.0,40.7,31.42
2016,6,14,6,15,613.0,57.0,3.2,9.5,221.5,44.82,35.23
2016,6,14,6,30,670.0,63.0,3.2,10.0,272.0,48.9,38.84
2016,6,14,6,45,709.5,67.0,3.2,10.5,324.0,55.83,44.9
2016,6,14,7,0,749.0,71.0,3.2,11.0,376.0,58.38,46.93
2016,6,14,7,15,777.0,75.0,3.2,11.5,428.5,60.73,48.75
2016,6,14,7,30,805.0,79.0,3.2,12.0,481.0,63.01,50.46
2016,6,14,7,45,826.0,81.5,3.2,13.0,531.5,64.03,50.97
2016,6,14,8,0,847.0,84.0,3.2,14.0,582.0,74.3,59.51
2016,6,14,8,15,862.5,86.5,3.3,14.5,629.5,75.86,60.54
2016,6,14,8,30,878.0,89.0,3.4,15.0,677.0,77.27,61.45
2016,6,14,8,45,891.0,90.5,3.5,15.5,721.0,78.37,62.09
2016,6,14,9,0,904.0,92.0,3.6,16.0,765.0,130.59,72.39
2016,6,14,9,15,913.0,94.0,3.7,16.0,804.0,184.35,105.23
2016,6,14,9,30,922.0,96.0,3.8,16.0,843.0,239.27,148.06
2016,6,14,9,45,933.0,95.0,3.9,16.5,877.0,293.68,194.59
2016,6,14,10,0,944.0,94.0,4.0,17.0,911.0,348.98,243.47
2016,6,14,10,15,949.0,95.0,4.1,17.0,937.5,404.21,293.07
2016,6,14,10,30,954.0,96.0,4.2,17.0,964.0,459.31,341.95
2016,6,14,10,45,959.0,95.5,4.35,17.5,984.5,513.02,388.2
2016,6,14,11,0,964.0,95.0,4.5,18.0,1005.0,566.14,432.78
2016,6,14,11,15,966.0,95.5,4.55,18.0,1018.0,617.55,475.44
2016,6,14,11,30,968.0,96.0,4.6,18.0,1031.0,667.73,516.14
2016,6,14,11,45,969.5,95.5,4.7,18.5,1036.5,715.42,553.25
2016,6,14,12,0,971.0,95.0,4.8,19.0,1042.0,761.48,588.3
2016,6,14,12,15,971.0,95.0,4.9,19.0,1039.5,805.04,620.86
2016,6,14,12,30,971.0,95.0,5.0,19.0,1037.0,846.46,650.81
2016,6,14,12,45,967.0,96.0,5.1,19.0,1026.5,883.13,677.34
2016,6,14,13,0,963.0,97.0,5.2,19.0,1016.0,916.99,701.92
2016,6,14,13,15,960.0,96.5,5.25,18.5,999.0,947.36,725.18
2016,6,14,13,30,957.0,96.0,5.3,18.0,982.0,974.6,746.41
2016,6,14,13,45,953.0,94.5,5.4,18.0,957.5,996.65,763.06
2016,6,14,14,0,949.0,93.0,5.5,18.0,933.0,1015.28,777.49
2016,6,14,14,15,942.5,91.5,5.5,17.5,902.0,1027.98,788.76
2016,6,14,14,30,936.0,90.0,5.5,17.0,871.0,1037.08,797.76
2016,6,14,14,45,929.0,88.0,5.55,17.0,834.5,1041.55,802.55
2016,6,14,15,0,922.0,86.0,5.6,17.0,798.0,1042.44,805.04
2016,6,14,15,15,911.5,84.5,5.55,16.5,756.0,1036.81,803.98
2016,6,14,15,30,901.0,83.0,5.5,16.0,714.0,1027.76,800.68
2016,6,14,15,45,888.0,80.5,5.5,16.0,668.0,1011.61,791.34
2016,6,14,16,0,875.0,78.0,5.5,16.0,622.0,992.26,779.86
2016,6,14,16,15,857.5,75.5,5.4,15.5,572.5,965.4,763.81
2016,6,14,16,30,840.0,73.0,5.3,15.0,523.0,935.85,745.77
2016,6,14,16,45,816.5,70.0,5.25,14.5,471.5,897.38,721.31
2016,6,14,17,0,793.0,67.0,5.2,14.0,420.0,867.4,702.84
2016,6,14,17,15,761.0,63.0,5.1,13.5,367.5,815.64,667.1
2016,6,14,17,30,729.0,59.0,5.0,13.0,315.0,762.87,629.69
2016,6,14,17,45,680.5,55.0,4.95,12.5,263.5,695.09,579.34
2016,6,14,18,0,632.0,51.0,4.9,12.0,212.0,627.99,527.33
2016,6,14,18,15,561.5,44.5,4.75,11.5,164.0,547.59,461.46
2016,6,14,18,30,491.0,38.0,4.6,11.0,116.0,465.52,390.86
2016,6,14,18,45,368.0,29.5,4.5,10.5,76.0,347.47,286.18
2016,6,14,19,0,245.0,21.0,4.4,10.0,36.0,227.77,141.61
2016,6,14,19,15,122.5,10.5,4.3,9.5,18.0,86.93,0.0
2016,6,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,6.0,3.05,7.0,6.5,0.0,0.0
2016,6,15,5,0,59.0,12.0,3.1,7.0,13.0,10.24,0.0
2016,6,15,5,15,191.5,25.0,3.15,7.0,44.5,19.47,8.99
2016,6,15,5,30,324.0,38.0,3.2,7.0,76.0,31.16,22.0
2016,6,15,5,45,427.0,45.5,3.25,7.5,121.5,36.64,27.57
2016,6,15,6,0,530.0,53.0,3.3,8.0,167.0,42.17,32.88
2016,6,15,6,15,588.5,59.0,3.3,8.5,216.5,46.2,36.63
2016,6,15,6,30,647.0,65.0,3.3,9.0,266.0,50.2,40.18
2016,6,15,6,45,696.5,67.5,3.35,9.5,319.5,56.1,45.32
2016,6,15,7,0,746.0,70.0,3.4,10.0,373.0,57.58,46.4
2016,6,15,7,15,774.0,73.5,3.4,10.5,425.0,59.59,47.93
2016,6,15,7,30,802.0,77.0,3.4,11.0,477.0,61.55,49.37
2016,6,15,7,45,824.5,79.0,3.4,11.5,528.0,62.31,49.75
2016,6,15,8,0,847.0,81.0,3.4,12.0,579.0,72.38,58.3
2016,6,15,8,15,862.5,83.5,3.5,12.5,626.5,73.98,59.39
2016,6,15,8,30,878.0,86.0,3.6,13.0,674.0,75.45,60.36
2016,6,15,8,45,888.5,89.0,3.75,13.5,717.0,76.97,61.38
2016,6,15,9,0,899.0,92.0,3.9,14.0,760.0,129.71,72.59
2016,6,15,9,15,908.0,93.5,4.0,14.0,799.0,182.87,105.14
2016,6,15,9,30,917.0,95.0,4.1,14.0,838.0,237.16,147.79
2016,6,15,9,45,928.0,94.0,4.2,14.5,871.5,291.27,194.45
2016,6,15,10,0,939.0,93.0,4.3,15.0,905.0,346.26,243.54
2016,6,15,10,15,944.0,94.0,4.4,15.0,932.0,401.2,293.41
2016,6,15,10,30,949.0,95.0,4.5,15.0,959.0,456.01,342.6
2016,6,15,10,45,952.0,96.0,4.65,15.5,979.0,509.58,389.24
2016,6,15,11,0,955.0,97.0,4.8,16.0,999.0,562.41,434.08
2016,6,15,11,15,957.5,97.0,4.9,16.0,1011.5,613.31,477.01
2016,6,15,11,30,960.0,97.0,5.0,16.0,1024.0,663.04,518.07
2016,6,15,11,45,962.5,96.0,5.1,16.0,1030.0,710.66,556.71
2016,6,15,12,0,965.0,95.0,5.2,16.0,1036.0,756.74,593.49
2016,6,15,12,15,965.0,95.0,5.25,16.0,1034.0,800.05,626.26
2016,6,15,12,30,965.0,95.0,5.3,16.0,1032.0,841.26,656.32
2016,6,15,12,45,960.5,97.0,5.35,16.0,1022.0,878.2,683.22
2016,6,15,13,0,956.0,99.0,5.4,16.0,1012.0,912.38,708.11
2016,6,15,13,15,953.5,98.5,5.4,16.0,995.5,943.07,730.22
2016,6,15,13,30,951.0,98.0,5.4,16.0,979.0,970.67,750.16
2016,6,15,13,45,950.0,95.0,5.45,16.0,956.0,994.0,767.51
2016,6,15,14,0,949.0,92.0,5.5,16.0,933.0,1013.95,782.62
2016,6,15,14,15,943.5,91.0,5.45,15.5,903.0,1028.17,794.66
2016,6,15,14,30,938.0,90.0,5.4,15.0,873.0,1038.86,804.42
2016,6,15,14,45,933.0,87.0,5.4,15.0,837.0,1044.29,809.52
2016,6,15,15,0,928.0,84.0,5.4,15.0,801.0,1046.1,812.29
2016,6,15,15,15,918.0,82.5,5.3,15.0,759.5,1041.01,809.59
2016,6,15,15,30,908.0,81.0,5.2,15.0,718.0,1032.46,804.67
2016,6,15,15,45,896.5,78.0,5.15,15.0,672.5,1017.18,795.59
2016,6,15,16,0,885.0,75.0,5.1,15.0,627.0,998.64,784.34
2016,6,15,16,15,868.5,72.5,5.05,14.5,577.5,972.63,769.33
2016,6,15,16,30,852.0,70.0,5.0,14.0,528.0,943.88,752.28
2016,6,15,16,45,829.5,67.0,4.95,14.0,476.5,906.11,727.05
2016,6,15,17,0,807.0,64.0,4.9,14.0,425.0,866.33,700.06
2016,6,15,17,15,776.0,61.0,4.75,13.5,372.5,826.99,673.61
2016,6,15,17,30,745.0,58.0,4.6,13.0,320.0,776.17,637.65
2016,6,15,17,45,701.0,53.5,4.45,12.5,268.5,711.19,589.49
2016,6,15,18,0,657.0,49.0,4.3,12.0,217.0,646.66,539.68
2016,6,15,18,15,588.0,43.0,3.95,11.5,168.5,560.96,469.75
2016,6,15,18,30,519.0,37.0,3.6,11.0,120.0,478.42,399.3
2016,6,15,18,45,405.0,28.5,3.25,10.5,79.5,372.9,305.47
2016,6,15,19,0,291.0,20.0,2.9,10.0,39.0,258.55,164.06
2016,6,15,19,15,145.5,10.0,2.7,9.5,19.5,101.24,0.0
2016,6,15,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,45,73.5,5.5,0.55,7.5,7.0,0.0,0.0
2016,6,16,5,0,147.0,11.0,0.6,8.0,14.0,9.39,0.0
2016,6,16,5,15,292.0,20.5,0.75,8.5,47.5,16.82,6.91
2016,6,16,5,30,437.0,30.0,0.9,9.0,81.0,24.59,16.08
2016,6,16,5,45,522.0,36.0,1.1,10.0,126.5,31.76,22.96
2016,6,16,6,0,607.0,42.0,1.3,11.0,172.0,36.78,27.66
2016,6,16,6,15,659.0,47.0,1.35,11.5,222.5,40.74,31.29
2016,6,16,6,30,711.0,52.0,1.4,12.0,273.0,44.66,34.74
2016,6,16,6,45,746.0,55.5,1.45,13.0,325.0,47.19,36.77
2016,6,16,7,0,781.0,59.0,1.5,14.0,377.0,49.69,38.7
2016,6,16,7,15,806.5,62.0,1.45,14.5,428.5,58.81,46.49
2016,6,16,7,30,832.0,65.0,1.4,15.0,480.0,61.48,48.53
2016,6,16,7,45,850.5,67.5,1.35,15.5,530.5,63.58,50.07
2016,6,16,8,0,869.0,70.0,1.3,16.0,581.0,65.57,51.49
2016,6,16,8,15,883.5,72.5,1.3,16.5,628.0,67.36,52.75
2016,6,16,8,30,898.0,75.0,1.3,17.0,675.0,69.02,53.89
2016,6,16,8,45,909.5,76.5,1.3,17.5,718.5,69.87,54.34
2016,6,16,9,0,921.0,78.0,1.3,18.0,762.0,122.17,64.71
2016,6,16,9,15,929.5,79.5,1.4,18.0,800.5,176.26,96.95
2016,6,16,9,30,938.0,81.0,1.5,18.0,839.0,231.46,139.2
2016,6,16,9,45,946.0,81.0,1.6,18.5,872.5,286.43,185.43
2016,6,16,10,0,954.0,81.0,1.7,19.0,906.0,341.99,233.66
2016,6,16,10,15,958.5,82.0,1.85,19.0,933.0,397.41,282.47
2016,6,16,10,30,963.0,83.0,2.0,19.0,960.0,452.64,330.46
2016,6,16,10,45,967.5,82.5,2.2,19.5,980.0,506.39,375.79
2016,6,16,11,0,972.0,82.0,2.4,20.0,1000.0,559.5,419.39
2016,6,16,11,15,974.0,82.5,2.55,20.0,1012.5,611.11,461.36
2016,6,16,11,30,976.0,83.0,2.7,20.0,1025.0,661.46,501.41
2016,6,16,11,45,977.0,83.0,2.85,20.5,1030.5,709.35,537.8
2016,6,16,12,0,978.0,83.0,3.0,21.0,1036.0,755.55,572.11
2016,6,16,12,15,977.5,83.0,3.15,21.0,1033.5,798.77,603.36
2016,6,16,12,30,977.0,83.0,3.3,21.0,1031.0,839.78,632.27
2016,6,16,12,45,974.0,83.5,3.45,21.0,1021.0,876.76,658.38
2016,6,16,13,0,971.0,84.0,3.6,21.0,1011.0,910.97,682.59
2016,6,16,13,15,968.0,83.5,3.65,21.0,994.0,941.26,703.6
2016,6,16,13,30,965.0,83.0,3.7,21.0,977.0,968.4,722.53
2016,6,16,13,45,961.0,82.0,3.8,21.0,953.0,990.84,738.71
2016,6,16,14,0,957.0,81.0,3.9,21.0,929.0,1009.87,752.76
2016,6,16,14,15,517.0,236.5,3.95,20.5,693.0,780.35,594.86
2016,6,16,14,30,77.0,392.0,4.0,20.0,457.0,452.34,346.93
2016,6,16,14,45,87.5,378.5,4.1,20.0,449.0,455.52,351.81
2016,6,16,15,0,98.0,365.0,4.2,20.0,441.0,458.44,355.33
2016,6,16,15,15,504.0,219.0,4.2,19.5,576.5,783.22,608.65
2016,6,16,15,30,910.0,73.0,4.2,19.0,712.0,1024.71,780.51
2016,6,16,15,45,897.0,71.0,4.25,19.0,666.5,1008.96,770.12
2016,6,16,16,0,884.0,69.0,4.3,19.0,621.0,990.0,759.63
2016,6,16,16,15,867.0,67.0,4.3,18.5,572.0,964.03,745.44
2016,6,16,16,30,850.0,65.0,4.3,18.0,523.0,935.34,729.27
2016,6,16,16,45,828.0,62.5,4.3,18.0,471.5,898.66,705.84
2016,6,16,17,0,806.0,60.0,4.3,18.0,420.0,859.97,680.67
2016,6,16,17,15,775.5,57.0,4.2,17.5,368.5,811.0,648.23
2016,6,16,17,30,745.0,54.0,4.1,17.0,317.0,770.74,621.39
2016,6,16,17,45,701.0,50.0,4.1,16.5,265.5,706.53,575.53
2016,6,16,18,0,657.0,46.0,4.1,16.0,214.0,642.86,527.98
2016,6,16,18,15,590.5,40.5,3.85,15.5,166.5,560.0,461.96
2016,6,16,18,30,524.0,35.0,3.6,15.0,119.0,480.27,395.04
2016,6,16,18,45,412.0,27.5,3.4,14.5,79.0,369.03,298.4
2016,6,16,19,0,300.0,20.0,3.2,14.0,39.0,265.29,168.97
2016,6,16,19,15,150.0,10.0,3.0,13.5,19.5,104.19,0.0
2016,6,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,73.0,5.0,0.9,10.5,7.0,0.0,0.0
2016,6,17,5,0,146.0,10.0,1.0,11.0,14.0,8.54,0.0
2016,6,17,5,15,286.0,19.5,1.0,11.5,46.5,15.94,6.04
2016,6,17,5,30,426.0,29.0,1.0,12.0,79.0,25.82,16.91
2016,6,17,5,45,509.0,35.5,1.0,12.5,123.5,31.26,22.25
2016,6,17,6,0,592.0,42.0,1.0,13.0,168.0,36.7,27.36
2016,6,17,6,15,643.5,46.5,0.85,13.5,217.5,40.21,30.57
2016,6,17,6,30,695.0,51.0,0.7,14.0,267.0,43.72,33.64
2016,6,17,6,45,731.5,54.0,0.6,14.5,318.0,45.89,35.42
2016,6,17,7,0,768.0,57.0,0.5,15.0,369.0,48.06,37.13
2016,6,17,7,15,793.5,60.0,0.55,15.5,420.0,57.21,44.93
2016,6,17,7,30,819.0,63.0,0.6,16.0,471.0,59.89,46.97
2016,6,17,7,45,838.5,65.0,0.7,17.0,520.5,61.69,48.13
2016,6,17,8,0,858.0,67.0,0.8,18.0,570.0,63.38,49.2
2016,6,17,8,15,872.5,69.0,0.95,18.5,617.0,64.89,50.21
2016,6,17,8,30,887.0,71.0,1.1,19.0,664.0,66.28,51.12
2016,6,17,8,45,898.5,72.5,1.25,19.5,707.0,67.18,51.64
2016,6,17,9,0,910.0,74.0,1.4,20.0,750.0,118.23,61.6
2016,6,17,9,15,919.0,75.5,1.5,20.5,788.5,171.7,92.95
2016,6,17,9,30,928.0,77.0,1.6,21.0,827.0,226.34,134.11
2016,6,17,9,45,928.0,82.0,1.75,21.5,858.5,282.11,180.78
2016,6,17,10,0,928.0,87.0,1.9,22.0,890.0,337.72,228.76
2016,6,17,10,15,933.0,88.0,2.0,22.0,916.5,391.97,275.98
2016,6,17,10,30,938.0,89.0,2.1,22.0,943.0,446.11,322.46
2016,6,17,10,45,940.5,90.5,2.25,22.5,962.5,499.15,366.57
2016,6,17,11,0,943.0,92.0,2.4,23.0,982.0,551.44,408.84
2016,6,17,11,15,945.5,92.5,2.5,23.0,995.0,602.04,449.38
2016,6,17,11,30,948.0,93.0,2.6,23.0,1008.0,651.51,488.09
2016,6,17,11,45,489.0,243.5,2.75,23.0,716.0,518.96,392.19
2016,6,17,12,0,30.0,394.0,2.9,23.0,424.0,347.58,260.89
2016,6,17,12,15,28.0,385.5,3.05,23.0,413.5,345.41,260.13
2016,6,17,12,30,26.0,377.0,3.2,23.0,403.0,342.6,258.29
2016,6,17,12,45,21.0,330.5,3.35,23.0,351.0,296.44,224.1
2016,6,17,13,0,16.0,284.0,3.5,23.0,299.0,254.48,192.75
2016,6,17,13,15,16.5,278.0,3.6,23.0,294.0,251.36,190.71
2016,6,17,13,30,17.0,272.0,3.7,23.0,289.0,248.12,188.5
2016,6,17,13,45,21.0,303.5,3.85,23.0,323.5,281.52,214.24
2016,6,17,14,0,25.0,335.0,4.0,23.0,358.0,332.75,253.2
2016,6,17,14,15,29.5,338.0,4.1,22.5,363.5,344.5,262.99
2016,6,17,14,30,34.0,341.0,4.2,22.0,369.0,356.7,273.32
2016,6,17,14,45,456.5,218.0,4.3,22.0,572.0,717.74,553.77
2016,6,17,15,0,879.0,95.0,4.4,22.0,775.0,1008.73,758.94
2016,6,17,15,15,867.5,93.0,4.4,21.5,734.0,1001.69,755.05
2016,6,17,15,30,856.0,91.0,4.4,21.0,693.0,991.34,751.25
2016,6,17,15,45,842.5,88.0,4.45,20.5,648.0,974.56,743.52
2016,6,17,16,0,829.0,85.0,4.5,20.0,603.0,954.71,733.87
2016,6,17,16,15,810.5,82.5,4.45,19.5,555.0,927.62,718.28
2016,6,17,16,30,792.0,80.0,4.4,19.0,507.0,909.24,708.84
2016,6,17,16,45,768.0,76.5,4.35,19.0,457.0,870.39,683.26
2016,6,17,17,0,744.0,73.0,4.3,19.0,407.0,829.6,656.19
2016,6,17,17,15,711.5,69.0,4.2,18.5,356.0,778.61,622.06
2016,6,17,17,30,679.0,65.0,4.1,18.0,305.0,726.7,586.28
2016,6,17,17,45,634.0,59.5,4.0,17.5,255.5,666.77,543.03
2016,6,17,18,0,589.0,54.0,3.9,17.0,206.0,602.84,494.74
2016,6,17,18,15,519.5,47.5,3.75,16.0,159.5,519.12,428.99
2016,6,17,18,30,450.0,41.0,3.6,15.0,113.0,439.16,362.68
2016,6,17,18,45,342.5,31.0,3.5,14.5,75.0,331.58,268.97
2016,6,17,19,0,235.0,21.0,3.4,14.0,37.0,222.83,143.71
2016,6,17,19,15,117.5,10.5,3.25,13.5,18.5,83.97,0.0
2016,6,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,4,45,66.0,5.5,1.75,9.0,7.0,0.0,0.0
2016,6,18,5,0,132.0,11.0,1.9,9.0,14.0,9.39,0.0
2016,6,18,5,15,273.0,20.5,2.0,9.5,46.5,16.79,6.65
2016,6,18,5,30,414.0,30.0,2.1,10.0,79.0,24.53,15.89
2016,6,18,5,45,498.5,37.0,2.25,10.5,123.5,29.93,21.22
2016,6,18,6,0,583.0,44.0,2.4,11.0,168.0,38.39,29.08
2016,6,18,6,15,635.5,48.5,2.45,11.5,217.5,41.82,32.24
2016,6,18,6,30,688.0,53.0,2.5,12.0,267.0,45.27,35.27
2016,6,18,6,45,724.5,57.0,2.6,13.0,318.0,48.14,37.6
2016,6,18,7,0,761.0,61.0,2.7,14.0,369.0,50.96,39.81
2016,6,18,7,15,787.5,64.0,2.65,14.5,420.5,52.87,41.25
2016,6,18,7,30,814.0,67.0,2.6,15.0,472.0,62.59,49.51
2016,6,18,7,45,833.5,69.5,2.6,16.0,522.0,64.66,50.91
2016,6,18,8,0,853.0,72.0,2.6,17.0,572.0,66.62,52.19
2016,6,18,8,15,868.0,74.0,2.55,17.5,619.0,68.05,53.13
2016,6,18,8,30,883.0,76.0,2.5,18.0,666.0,69.36,53.97
2016,6,18,8,45,894.5,78.0,2.45,18.5,709.5,70.48,54.66
2016,6,18,9,0,906.0,80.0,2.4,19.0,753.0,121.05,64.53
2016,6,18,9,15,915.0,81.5,2.3,19.5,791.5,174.37,95.83
2016,6,18,9,30,924.0,83.0,2.2,20.0,830.0,228.85,137.0
2016,6,18,9,45,927.5,86.5,2.1,20.5,862.5,284.3,183.37
2016,6,18,10,0,931.0,90.0,2.0,21.0,895.0,339.94,231.23
2016,6,18,10,15,936.0,91.0,1.9,21.5,922.0,394.39,277.91
2016,6,18,10,30,941.0,92.0,1.8,22.0,949.0,448.73,323.43
2016,6,18,10,45,945.0,92.5,1.7,22.5,969.0,501.95,366.65
2016,6,18,11,0,949.0,93.0,1.6,23.0,989.0,554.54,407.77
2016,6,18,11,15,951.5,93.5,1.55,23.0,1002.0,605.47,447.24
2016,6,18,11,30,954.0,94.0,1.5,23.0,1015.0,655.26,484.62
2016,6,18,11,45,955.5,94.0,1.45,23.5,1021.0,702.71,518.23
2016,6,18,12,0,957.0,94.0,1.4,24.0,1027.0,748.58,549.63
2016,6,18,12,15,957.0,94.0,1.45,24.0,1025.0,791.6,579.35
2016,6,18,12,30,957.0,94.0,1.5,24.0,1023.0,832.55,606.46
2016,6,18,12,45,737.0,248.0,1.6,24.0,959.5,839.97,610.11
2016,6,18,13,0,517.0,402.0,1.7,24.0,896.0,821.25,593.78
2016,6,18,13,15,735.0,245.5,1.8,24.0,934.0,902.13,654.83
2016,6,18,13,30,953.0,89.0,1.9,24.0,972.0,962.56,695.36
2016,6,18,13,45,948.5,88.0,2.05,24.0,948.5,984.5,711.14
2016,6,18,14,0,944.0,87.0,2.2,24.0,925.0,1003.04,725.25
2016,6,18,14,15,938.5,86.0,2.25,24.0,895.5,1017.16,735.57
2016,6,18,14,30,933.0,85.0,2.3,24.0,866.0,1027.77,743.85
2016,6,18,14,45,925.0,84.5,2.35,24.0,830.0,1032.93,748.84
2016,6,18,15,0,917.0,84.0,2.4,24.0,794.0,1034.58,751.81
2016,6,18,15,15,907.0,82.5,2.4,23.5,753.0,1029.58,751.63
2016,6,18,15,30,897.0,81.0,2.4,23.0,712.0,1021.16,749.45
2016,6,18,15,45,883.5,79.0,2.4,23.0,666.5,1005.26,741.11
2016,6,18,16,0,870.0,77.0,2.4,23.0,621.0,986.21,730.87
2016,6,18,16,15,853.5,74.5,2.4,22.5,572.5,960.54,717.7
2016,6,18,16,30,837.0,72.0,2.4,22.0,524.0,932.16,702.66
2016,6,18,16,45,814.0,69.5,2.4,21.5,473.0,895.01,681.43
2016,6,18,17,0,791.0,67.0,2.4,21.0,422.0,866.38,665.76
2016,6,18,17,15,760.0,63.5,2.35,20.5,370.0,816.41,634.15
2016,6,18,17,30,729.0,60.0,2.3,20.0,318.0,765.36,600.93
2016,6,18,17,45,685.5,55.0,2.3,19.5,267.0,700.63,556.61
2016,6,18,18,0,642.0,50.0,2.3,19.0,216.0,636.34,510.45
2016,6,18,18,15,574.0,44.0,2.15,18.0,168.0,551.9,446.32
2016,6,18,18,30,506.0,38.0,2.0,17.0,120.0,477.95,386.6
2016,6,18,18,45,395.5,29.5,1.95,16.5,80.0,368.04,293.66
2016,6,18,19,0,285.0,21.0,1.9,16.0,40.0,257.51,166.52
2016,6,18,19,15,142.5,10.5,1.85,15.5,20.0,100.01,0.0
2016,6,18,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,5.5,1.0,12.5,7.0,0.0,0.0
2016,6,19,5,0,133.0,11.0,1.0,13.0,14.0,9.39,0.0
2016,6,19,5,15,279.5,21.0,1.15,13.5,47.0,17.26,6.72
2016,6,19,5,30,426.0,31.0,1.3,14.0,80.0,25.44,16.38
2016,6,19,5,45,513.0,37.5,1.5,14.5,126.0,33.1,23.65
2016,6,19,6,0,600.0,44.0,1.7,15.0,172.0,38.5,28.69
2016,6,19,6,15,654.0,49.0,1.75,15.5,222.5,42.39,32.22
2016,6,19,6,30,708.0,54.0,1.8,16.0,273.0,46.27,35.57
2016,6,19,6,45,746.5,57.5,1.85,16.5,326.0,48.77,37.62
2016,6,19,7,0,785.0,61.0,1.9,17.0,379.0,51.25,39.58
2016,6,19,7,15,811.5,64.0,1.85,17.5,431.5,60.27,47.19
2016,6,19,7,30,838.0,67.0,1.8,18.0,484.0,62.94,49.2
2016,6,19,7,45,859.0,69.0,1.8,19.0,535.0,64.73,50.34
2016,6,19,8,0,880.0,71.0,1.8,20.0,586.0,66.42,51.38
2016,6,19,8,15,895.0,73.0,1.6,20.5,634.0,67.9,52.35
2016,6,19,8,30,910.0,75.0,1.4,21.0,682.0,69.26,53.22
2016,6,19,8,45,922.5,76.0,1.25,22.0,726.5,69.84,53.32
2016,6,19,9,0,935.0,77.0,1.1,23.0,771.0,120.58,62.36
2016,6,19,9,15,943.5,78.5,0.9,23.5,810.0,175.38,93.57
2016,6,19,9,30,952.0,80.0,0.7,24.0,849.0,231.3,134.46
2016,6,19,9,45,960.5,80.0,0.5,24.5,883.0,287.13,179.11
2016,6,19,10,0,969.0,80.0,0.3,25.0,917.0,343.61,225.04
2016,6,19,10,15,974.0,80.5,0.35,25.5,944.5,399.66,271.27
2016,6,19,10,30,979.0,81.0,0.4,26.0,972.0,455.56,316.4
2016,6,19,10,45,982.0,82.0,0.45,26.5,992.5,510.55,359.54
2016,6,19,11,0,985.0,83.0,0.5,27.0,1013.0,564.76,400.68
2016,6,19,11,15,987.0,83.5,0.65,27.0,1026.0,617.08,441.07
2016,6,19,11,30,989.0,84.0,0.8,27.0,1039.0,668.14,479.66
2016,6,19,11,45,987.5,85.5,0.95,27.5,1044.0,716.27,514.44
2016,6,19,12,0,986.0,87.0,1.1,28.0,1049.0,762.53,547.16
2016,6,19,12,15,985.5,87.0,1.25,28.0,1047.0,806.27,577.53
2016,6,19,12,30,985.0,87.0,1.4,28.0,1045.0,847.8,605.54
2016,6,19,12,45,978.0,91.0,1.6,28.0,1033.5,885.14,631.42
2016,6,19,13,0,971.0,95.0,1.8,28.0,1022.0,919.6,655.47
2016,6,19,13,15,967.5,94.0,1.9,28.0,1004.5,949.44,675.53
2016,6,19,13,30,964.0,93.0,2.0,28.0,987.0,976.08,693.66
2016,6,19,13,45,959.5,92.0,2.15,28.0,962.5,998.47,709.79
2016,6,19,14,0,955.0,91.0,2.3,28.0,938.0,1017.43,723.9
2016,6,19,14,15,948.5,89.5,2.4,27.5,907.0,1030.41,735.34
2016,6,19,14,30,942.0,88.0,2.5,27.0,876.0,1039.78,744.74
2016,6,19,14,45,933.0,86.5,2.65,27.0,839.0,1043.05,749.5
2016,6,19,15,0,924.0,85.0,2.8,27.0,802.0,1042.71,752.14
2016,6,19,15,15,913.0,83.5,2.9,26.5,759.5,1036.8,752.36
2016,6,19,15,30,902.0,82.0,3.0,26.0,717.0,1027.45,750.51
2016,6,19,15,45,887.5,80.0,3.1,26.0,670.5,1010.59,742.38
2016,6,19,16,0,873.0,78.0,3.2,26.0,624.0,990.57,732.25
2016,6,19,16,15,855.0,75.5,3.25,25.5,575.0,963.44,718.41
2016,6,19,16,30,837.0,73.0,3.3,25.0,526.0,933.63,702.63
2016,6,19,16,45,812.5,70.5,3.4,24.5,474.0,895.08,680.91
2016,6,19,17,0,788.0,68.0,3.5,24.0,422.0,865.12,664.7
2016,6,19,17,15,756.0,64.5,3.5,23.5,370.0,814.32,632.55
2016,6,19,17,30,724.0,61.0,3.5,23.0,318.0,762.48,598.72
2016,6,19,17,45,678.0,56.5,3.5,22.5,267.0,696.39,552.91
2016,6,19,18,0,632.0,52.0,3.5,22.0,216.0,630.82,505.35
2016,6,19,18,15,564.0,45.5,3.35,21.0,168.0,552.41,445.65
2016,6,19,18,30,496.0,39.0,3.2,20.0,120.0,472.01,380.86
2016,6,19,18,45,383.5,30.5,3.05,19.0,80.0,360.97,287.4
2016,6,19,19,0,271.0,22.0,2.9,18.0,40.0,249.65,162.5
2016,6,19,19,15,135.5,11.0,2.85,17.5,20.0,96.05,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,5.0,1.55,12.5,6.5,0.0,0.0
2016,6,20,5,0,132.0,10.0,1.7,13.0,13.0,8.54,0.0
2016,6,20,5,15,275.0,20.0,1.8,13.5,46.0,16.38,5.96
2016,6,20,5,30,418.0,30.0,1.9,14.0,79.0,24.57,15.6
2016,6,20,5,45,504.5,37.0,2.05,14.5,124.0,32.62,23.2
2016,6,20,6,0,591.0,44.0,2.2,15.0,169.0,38.46,28.64
2016,6,20,6,15,644.5,49.0,2.25,15.5,219.0,42.33,32.15
2016,6,20,6,30,698.0,54.0,2.3,16.0,269.0,46.18,35.5
2016,6,20,6,45,735.5,57.5,2.4,17.0,321.0,48.66,37.44
2016,6,20,7,0,773.0,61.0,2.5,18.0,373.0,51.12,39.3
2016,6,20,7,15,799.0,64.0,2.6,18.5,425.0,60.1,46.85
2016,6,20,7,30,825.0,67.0,2.7,19.0,477.0,62.75,48.84
2016,6,20,7,45,844.5,69.5,2.8,20.0,527.0,64.84,50.23
2016,6,20,8,0,864.0,72.0,2.9,21.0,577.0,66.81,51.51
2016,6,20,8,15,879.0,74.0,2.9,22.0,624.5,68.25,52.34
2016,6,20,8,30,894.0,76.0,2.9,23.0,672.0,69.58,53.06
2016,6,20,8,45,906.0,77.5,2.95,24.0,716.0,70.43,53.39
2016,6,20,9,0,918.0,79.0,3.0,25.0,760.0,119.83,62.18
2016,6,20,9,15,927.0,80.5,3.0,25.5,799.0,173.78,92.85
2016,6,20,9,30,936.0,82.0,3.0,26.0,838.0,228.9,133.54
2016,6,20,9,45,928.5,92.0,3.0,26.5,867.5,286.65,181.22
2016,6,20,10,0,921.0,102.0,3.0,27.0,897.0,343.45,229.52
2016,6,20,10,15,927.0,103.0,3.0,27.5,924.5,397.86,275.55
2016,6,20,10,30,933.0,104.0,3.0,28.0,952.0,452.29,320.77
2016,6,20,10,45,938.0,104.5,3.0,28.5,973.0,505.73,364.08
2016,6,20,11,0,943.0,105.0,3.0,29.0,994.0,558.67,405.67
2016,6,20,11,15,946.0,105.5,3.05,29.0,1008.0,609.8,445.7
2016,6,20,11,30,949.0,106.0,3.1,29.0,1022.0,659.87,483.94
2016,6,20,11,45,732.0,262.0,3.15,29.0,971.0,689.91,503.83
2016,6,20,12,0,515.0,418.0,3.2,29.0,920.0,704.34,511.25
2016,6,20,12,15,735.0,261.0,3.3,29.0,976.0,772.91,564.01
2016,6,20,12,30,955.0,104.0,3.4,29.0,1032.0,838.29,612.48
2016,6,20,12,45,957.0,102.0,3.5,29.0,1024.0,877.1,638.56
2016,6,20,13,0,959.0,100.0,3.6,29.0,1016.0,913.41,663.11
2016,6,20,13,15,956.5,99.0,3.7,29.0,999.5,943.95,683.88
2016,6,20,13,30,954.0,98.0,3.8,29.0,983.0,971.38,702.71
2016,6,20,13,45,949.5,97.5,3.9,29.0,959.5,994.21,718.63
2016,6,20,14,0,945.0,97.0,4.0,29.0,936.0,1013.67,732.51
2016,6,20,14,15,939.0,96.0,4.05,28.5,905.5,1027.71,744.21
2016,6,20,14,30,933.0,95.0,4.1,28.0,875.0,1038.22,753.84
2016,6,20,14,45,924.5,93.5,4.2,28.0,839.0,1042.14,758.2
2016,6,20,15,0,916.0,92.0,4.3,28.0,803.0,1042.48,760.44
2016,6,20,15,15,905.5,90.0,4.3,27.5,761.0,1036.7,759.76
2016,6,20,15,30,895.0,88.0,4.3,27.0,719.0,1027.47,756.99
2016,6,20,15,45,880.0,86.5,4.35,27.0,673.0,1010.95,748.32
2016,6,20,16,0,865.0,85.0,4.4,27.0,627.0,991.31,737.69
2016,6,20,16,15,847.0,82.0,4.35,26.5,577.5,963.86,722.71
2016,6,20,16,30,829.0,79.0,4.3,26.0,528.0,944.92,713.51
2016,6,20,16,45,802.0,76.5,4.25,25.5,476.0,903.97,688.97
2016,6,20,17,0,775.0,74.0,4.2,25.0,424.0,861.08,662.74
2016,6,20,17,15,742.0,70.0,4.05,24.0,371.5,808.97,630.07
2016,6,20,17,30,709.0,66.0,3.9,23.0,319.0,755.85,595.59
2016,6,20,17,45,660.0,61.0,3.8,22.5,267.0,686.78,546.9
2016,6,20,18,0,611.0,56.0,3.7,22.0,215.0,625.02,501.65
2016,6,20,18,15,541.5,49.0,3.35,21.0,167.0,539.72,435.98
2016,6,20,18,30,472.0,42.0,3.0,20.0,119.0,458.07,369.79
2016,6,20,18,45,360.0,32.5,2.7,19.5,79.5,346.78,275.53
2016,6,20,19,0,248.0,23.0,2.4,19.0,40.0,235.47,153.67
2016,6,20,19,15,124.0,11.5,2.4,18.5,20.0,89.19,0.0
2016,6,20,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,4,45,68.5,5.0,0.8,13.5,6.5,0.0,0.0
2016,6,21,5,0,137.0,10.0,0.8,14.0,13.0,8.54,0.0
2016,6,21,5,15,281.0,20.0,0.95,14.5,46.0,16.41,5.81
2016,6,21,5,30,425.0,30.0,1.1,15.0,79.0,24.61,15.56
2016,6,21,5,45,511.0,36.5,1.3,16.0,124.5,32.22,22.7
2016,6,21,6,0,597.0,43.0,1.5,17.0,170.0,37.64,27.68
2016,6,21,6,15,650.5,48.0,1.55,17.5,220.0,41.55,31.2
2016,6,21,6,30,704.0,53.0,1.6,18.0,270.0,45.44,34.55
2016,6,21,6,45,742.0,57.0,1.7,19.0,322.5,48.35,36.86
2016,6,21,7,0,780.0,61.0,1.8,20.0,375.0,51.21,39.05
2016,6,21,7,15,806.5,64.0,1.9,21.0,427.5,60.2,46.45
2016,6,21,7,30,833.0,67.0,2.0,22.0,480.0,62.86,48.33
2016,6,21,7,45,852.5,69.5,2.15,23.0,531.0,64.96,49.71
2016,6,21,8,0,872.0,72.0,2.3,24.0,582.0,66.95,50.98
2016,6,21,8,15,887.0,74.0,2.35,24.5,629.5,68.4,51.91
2016,6,21,8,30,902.0,76.0,2.4,25.0,677.0,69.74,52.75
2016,6,21,8,45,913.0,78.0,2.5,26.0,721.0,70.88,53.31
2016,6,21,9,0,924.0,80.0,2.6,27.0,765.0,120.08,61.94
2016,6,21,9,15,932.5,81.5,2.6,27.5,804.0,174.3,92.28
2016,6,21,9,30,941.0,83.0,2.6,28.0,843.0,229.64,132.65
2016,6,21,9,45,944.0,86.0,2.65,28.5,875.0,285.57,178.14
2016,6,21,10,0,947.0,89.0,2.7,29.0,907.0,341.65,225.29
2016,6,21,10,15,951.5,90.0,2.75,29.0,934.0,396.8,272.25
2016,6,21,10,30,956.0,91.0,2.8,29.0,961.0,451.78,318.45
2016,6,21,10,45,957.5,93.0,2.85,29.5,980.0,505.75,362.15
2016,6,21,11,0,959.0,95.0,2.9,30.0,999.0,558.85,403.88
2016,6,21,11,15,960.5,95.5,2.95,30.0,1012.0,609.82,443.68
2016,6,21,11,30,962.0,96.0,3.0,30.0,1025.0,659.54,481.55
2016,6,21,11,45,960.5,97.5,3.1,30.5,1029.5,706.67,515.85
2016,6,21,12,0,959.0,99.0,3.2,31.0,1034.0,752.03,548.05
2016,6,21,12,15,958.5,99.0,3.3,31.0,1032.0,794.98,578.32
2016,6,21,12,30,958.0,99.0,3.4,31.0,1030.0,835.83,605.8
2016,6,21,12,45,953.5,100.5,3.5,31.0,1020.0,872.38,630.36
2016,6,21,13,0,949.0,102.0,3.6,31.0,1010.0,906.19,653.11
2016,6,21,13,15,946.0,101.5,3.65,30.5,993.0,936.54,674.71
2016,6,21,13,30,943.0,101.0,3.7,30.0,976.0,963.82,694.42
2016,6,21,13,45,938.0,100.5,3.8,30.0,952.5,986.04,709.89
2016,6,21,14,0,933.0,100.0,3.9,30.0,929.0,1004.89,723.33
2016,6,21,14,15,927.0,98.5,4.0,29.5,898.5,1018.32,734.89
2016,6,21,14,30,921.0,97.0,4.1,29.0,868.0,1028.22,744.41
2016,6,21,14,45,912.0,96.0,4.2,29.0,832.0,1032.15,748.74
2016,6,21,15,0,903.0,95.0,4.3,29.0,796.0,1032.57,751.0
2016,6,21,15,15,892.5,93.0,4.4,28.5,754.5,1026.86,750.92
2016,6,21,15,30,882.0,91.0,4.5,28.0,713.0,1017.74,748.77
2016,6,21,15,45,868.5,88.5,4.6,27.5,667.5,1001.68,742.08
2016,6,21,16,0,855.0,86.0,4.7,27.0,622.0,982.49,733.73
2016,6,21,16,15,837.0,83.5,4.75,26.5,573.0,955.84,719.86
2016,6,21,16,30,819.0,81.0,4.8,26.0,524.0,937.81,711.84
2016,6,21,16,45,797.0,77.0,4.85,25.5,473.5,899.95,689.81
2016,6,21,17,0,775.0,73.0,4.9,25.0,423.0,859.95,665.88
2016,6,21,17,15,743.0,69.0,4.8,24.0,371.0,808.81,633.63
2016,6,21,17,30,711.0,65.0,4.7,23.0,319.0,756.61,599.56
2016,6,21,17,45,668.0,59.5,4.6,22.5,268.0,692.14,553.74
2016,6,21,18,0,625.0,54.0,4.5,22.0,217.0,634.11,510.87
2016,6,21,18,15,556.5,47.5,4.2,21.0,169.0,549.87,445.69
2016,6,21,18,30,488.0,41.0,3.9,20.0,121.0,469.22,380.08
2016,6,21,18,45,380.0,31.5,3.6,19.0,81.0,360.19,287.73
2016,6,21,19,0,272.0,22.0,3.3,18.0,41.0,251.3,166.65
2016,6,21,19,15,136.0,11.0,3.15,17.5,20.5,96.53,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,22,4,45,76.0,5.5,2.1,10.5,7.0,0.0,0.0
2016,6,22,5,0,152.0,11.0,2.3,11.0,14.0,9.39,0.0
2016,6,22,5,15,306.0,20.5,2.4,11.5,48.0,16.92,6.11
2016,6,22,5,30,460.0,30.0,2.5,12.0,82.0,26.95,17.77
2016,6,22,5,45,548.0,36.0,2.65,12.5,129.0,31.96,22.79
2016,6,22,6,0,636.0,42.0,2.8,13.0,176.0,37.02,27.58
2016,6,22,6,15,688.5,46.5,2.85,13.5,227.5,40.59,30.86
2016,6,22,6,30,741.0,51.0,2.9,14.0,279.0,44.17,33.99
2016,6,22,6,45,778.0,54.0,3.0,15.0,332.0,46.41,35.75
2016,6,22,7,0,815.0,57.0,3.1,16.0,385.0,54.95,43.0
2016,6,22,7,15,840.0,60.0,3.15,16.5,438.0,57.8,45.23
2016,6,22,7,30,865.0,63.0,3.2,17.0,491.0,60.55,47.34
2016,6,22,7,45,884.0,65.0,3.3,18.0,542.5,62.4,48.56
2016,6,22,8,0,903.0,67.0,3.4,19.0,594.0,64.15,49.67
2016,6,22,8,15,917.0,69.0,3.45,19.5,642.5,65.71,50.72
2016,6,22,8,30,931.0,71.0,3.5,20.0,691.0,67.15,51.68
2016,6,22,8,45,941.0,73.0,3.55,21.0,735.0,68.39,52.36
2016,6,22,9,0,951.0,75.0,3.6,22.0,779.0,117.99,61.15
2016,6,22,9,15,959.5,76.0,3.65,22.5,818.5,173.31,92.52
2016,6,22,9,30,968.0,77.0,3.7,23.0,858.0,229.74,134.57
2016,6,22,9,45,972.5,79.0,3.75,23.5,891.5,286.8,182.07
2016,6,22,10,0,977.0,81.0,3.8,24.0,925.0,344.13,231.53
2016,6,22,10,15,981.5,82.0,3.85,24.5,952.0,400.83,280.58
2016,6,22,10,30,986.0,83.0,3.9,25.0,979.0,457.34,328.65
2016,6,22,10,45,989.0,84.0,3.95,25.5,999.5,512.77,374.7
2016,6,22,11,0,992.0,85.0,4.0,26.0,1020.0,567.43,418.79
2016,6,22,11,15,994.0,85.0,4.05,26.0,1033.5,619.83,460.8
2016,6,22,11,30,996.0,85.0,4.1,26.0,1047.0,670.94,500.79
2016,6,22,11,45,997.0,85.5,4.15,26.5,1053.0,720.34,537.52
2016,6,22,12,0,998.0,86.0,4.2,27.0,1059.0,768.04,572.08
2016,6,22,12,15,998.0,86.0,4.25,27.0,1057.0,812.73,603.71
2016,6,22,12,30,998.0,86.0,4.3,27.0,1055.0,855.23,632.72
2016,6,22,12,45,992.0,89.0,4.4,27.0,1044.5,893.09,658.69
2016,6,22,13,0,986.0,92.0,4.5,27.0,1034.0,928.05,682.69
2016,6,22,13,15,983.0,91.0,4.5,26.5,1017.0,958.85,704.84
2016,6,22,13,30,980.0,90.0,4.5,26.0,1000.0,986.44,724.95
2016,6,22,13,45,975.5,89.5,4.55,26.0,976.0,1009.8,741.13
2016,6,22,14,0,971.0,89.0,4.6,26.0,952.0,1029.7,755.36
2016,6,22,14,15,965.0,88.0,4.6,25.5,921.5,1044.1,767.22
2016,6,22,14,30,959.0,87.0,4.6,25.0,891.0,1054.89,776.92
2016,6,22,14,45,951.5,86.0,4.6,25.0,854.0,1060.56,781.87
2016,6,22,15,0,944.0,85.0,4.6,25.0,817.0,1062.61,784.65
2016,6,22,15,15,934.0,83.0,4.55,24.5,775.5,1057.38,783.9
2016,6,22,15,30,924.0,81.0,4.5,24.0,734.0,1048.59,781.12
2016,6,22,15,45,911.0,79.5,4.5,24.0,687.5,1033.94,773.36
2016,6,22,16,0,898.0,78.0,4.5,24.0,641.0,1016.05,763.58
2016,6,22,16,15,881.0,75.5,4.45,23.5,591.0,989.81,749.37
2016,6,22,16,30,864.0,73.0,4.4,23.0,541.0,960.77,733.2
2016,6,22,16,45,841.0,70.0,4.35,22.5,489.0,922.66,710.53
2016,6,22,17,0,818.0,67.0,4.3,22.0,437.0,892.96,693.48
