Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,17,15,787.0,63.5,4.2,21.0,383.5,842.47,662.07
2016,6,22,17,30,756.0,60.0,4.1,20.0,330.0,790.81,628.81
2016,6,22,17,45,710.5,55.5,4.0,19.5,277.5,724.27,581.83
2016,6,22,18,0,665.0,51.0,3.9,19.0,225.0,658.17,533.12
2016,6,22,18,15,597.5,45.0,3.75,18.0,176.0,573.25,467.88
2016,6,22,18,30,530.0,39.0,3.6,17.0,127.0,491.19,401.14
2016,6,22,18,45,416.5,30.5,3.45,16.0,85.0,385.53,310.87
2016,6,22,19,0,303.0,22.0,3.3,15.0,43.0,272.99,184.55
2016,6,22,19,15,151.5,11.0,3.25,14.5,21.5,106.55,0.0
2016,6,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,4,45,72.5,5.0,2.3,9.5,6.5,0.0,0.0
2016,6,23,5,0,145.0,10.0,2.5,10.0,13.0,8.54,0.0
2016,6,23,5,15,297.0,19.5,2.55,10.5,46.5,16.03,5.36
2016,6,23,5,30,449.0,29.0,2.6,11.0,80.0,25.99,17.0
2016,6,23,5,45,537.0,35.5,2.65,11.5,126.5,31.47,22.45
2016,6,23,6,0,625.0,42.0,2.7,12.0,173.0,36.96,27.65
2016,6,23,6,15,677.5,46.5,2.8,12.5,224.0,40.52,30.93
2016,6,23,6,30,730.0,51.0,2.9,13.0,275.0,44.08,34.06
2016,6,23,6,45,767.0,54.0,3.05,14.0,327.5,46.3,35.81
2016,6,23,7,0,804.0,57.0,3.2,15.0,380.0,54.81,43.05
2016,6,23,7,15,829.5,60.0,3.3,15.5,432.5,57.66,45.29
2016,6,23,7,30,855.0,63.0,3.4,16.0,485.0,60.4,47.41
2016,6,23,7,45,873.5,65.0,3.5,17.0,536.0,62.23,48.61
2016,6,23,8,0,892.0,67.0,3.6,18.0,587.0,63.96,49.72
2016,6,23,8,15,906.5,69.0,3.7,18.5,635.0,65.52,50.77
2016,6,23,8,30,921.0,71.0,3.8,19.0,683.0,66.96,51.73
2016,6,23,8,45,931.5,72.5,3.9,20.0,727.5,67.89,52.16
2016,6,23,9,0,942.0,74.0,4.0,21.0,772.0,115.81,60.28
2016,6,23,9,15,951.0,75.5,4.05,21.5,811.5,171.0,91.56
2016,6,23,9,30,960.0,77.0,4.1,22.0,851.0,227.37,133.66
2016,6,23,9,45,962.5,80.5,4.2,23.0,884.0,284.53,181.14
2016,6,23,10,0,965.0,84.0,4.3,24.0,917.0,341.77,230.29
2016,6,23,10,15,970.5,85.0,4.35,24.5,944.5,398.21,279.19
2016,6,23,10,30,976.0,86.0,4.4,25.0,972.0,454.58,327.27
2016,6,23,10,45,979.0,87.0,4.5,25.5,993.0,509.55,373.24
2016,6,23,11,0,982.0,88.0,4.6,26.0,1014.0,563.76,417.35
2016,6,23,11,15,984.5,88.0,4.65,26.0,1027.5,616.0,459.54
2016,6,23,11,30,987.0,88.0,4.7,26.0,1041.0,667.04,499.78
2016,6,23,11,45,988.0,88.5,4.8,26.5,1047.0,716.11,536.81
2016,6,23,12,0,989.0,89.0,4.9,27.0,1053.0,763.51,571.75
2016,6,23,12,15,988.5,89.0,4.95,27.0,1051.0,807.55,603.47
2016,6,23,12,30,988.0,89.0,5.0,27.0,1049.0,849.41,632.46
2016,6,23,12,45,984.0,90.0,5.1,27.0,1038.5,886.87,658.65
2016,6,23,13,0,980.0,91.0,5.2,27.0,1028.0,921.5,682.92
2016,6,23,13,15,976.5,90.5,5.25,27.0,1011.0,952.16,704.22
2016,6,23,13,30,973.0,90.0,5.3,27.0,994.0,979.62,723.42
2016,6,23,13,45,969.0,89.0,5.4,27.0,970.0,1002.82,740.2
2016,6,23,14,0,965.0,88.0,5.5,27.0,946.0,1022.57,754.83
2016,6,23,14,15,958.5,87.0,5.55,26.5,915.0,1036.39,766.85
2016,6,23,14,30,952.0,86.0,5.6,26.0,884.0,1046.6,776.68
2016,6,23,14,45,944.5,84.0,5.65,26.0,847.0,1051.08,781.29
2016,6,23,15,0,937.0,82.0,5.7,26.0,810.0,1051.92,783.65
2016,6,23,15,15,926.5,80.5,5.7,25.5,768.0,1046.69,783.33
2016,6,23,15,30,916.0,79.0,5.7,25.0,726.0,1037.97,780.82
2016,6,23,15,45,903.0,76.5,5.7,24.5,679.5,1022.09,773.55
2016,6,23,16,0,890.0,74.0,5.7,24.0,633.0,1002.94,764.11
2016,6,23,16,15,873.0,71.5,5.6,23.0,583.5,976.7,750.58
2016,6,23,16,30,856.0,69.0,5.5,22.0,534.0,947.67,734.99
2016,6,23,16,45,836.5,65.5,5.45,21.5,483.0,912.33,713.54
2016,6,23,17,0,817.0,62.0,5.4,21.0,432.0,874.77,690.17
2016,6,23,17,15,787.0,59.0,5.25,20.5,379.5,836.33,665.09
2016,6,23,17,30,757.0,56.0,5.1,20.0,327.0,786.34,630.73
2016,6,23,17,45,719.0,51.0,4.95,19.5,275.5,725.68,587.12
2016,6,23,18,0,681.0,46.0,4.8,19.0,224.0,665.11,541.73
2016,6,23,18,15,616.5,41.0,4.5,18.0,175.5,583.67,478.02
2016,6,23,18,30,552.0,36.0,4.2,17.0,127.0,505.02,413.08
2016,6,23,18,45,446.0,28.0,3.95,16.5,85.5,396.08,319.22
2016,6,23,19,0,340.0,20.0,3.7,16.0,44.0,288.61,195.96
2016,6,23,19,15,170.0,10.0,3.6,15.5,22.0,117.64,0.0
2016,6,23,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,70.5,5.0,2.4,10.5,6.0,0.0,0.0
2016,6,24,5,0,141.0,10.0,2.6,11.0,12.0,8.54,0.0
2016,6,24,5,15,294.0,19.0,2.75,11.5,45.5,15.61,4.82
2016,6,24,5,30,447.0,28.0,2.9,12.0,79.0,25.06,16.09
2016,6,24,5,45,534.0,34.5,3.05,12.5,125.0,30.57,21.54
2016,6,24,6,0,621.0,41.0,3.2,13.0,171.0,36.08,26.73
2016,6,24,6,15,675.5,45.5,3.25,13.5,222.0,39.68,30.04
2016,6,24,6,30,730.0,50.0,3.3,14.0,273.0,43.29,33.2
2016,6,24,6,45,765.5,54.0,3.35,14.5,326.0,46.29,35.73
2016,6,24,7,0,801.0,58.0,3.4,15.0,379.0,55.49,43.66
2016,6,24,7,15,828.0,61.0,3.45,15.5,432.5,58.35,45.9
2016,6,24,7,30,855.0,64.0,3.5,16.0,486.0,61.09,48.02
2016,6,24,7,45,874.0,67.0,3.55,16.5,537.5,63.6,49.91
2016,6,24,8,0,893.0,70.0,3.6,17.0,589.0,65.98,51.67
2016,6,24,8,15,909.0,72.0,3.6,17.5,638.5,67.52,52.7
2016,6,24,8,30,925.0,74.0,3.6,18.0,688.0,68.94,53.64
2016,6,24,8,45,936.0,76.0,3.65,19.0,733.0,70.15,54.29
2016,6,24,9,0,947.0,78.0,3.7,20.0,778.0,117.7,62.25
2016,6,24,9,15,957.0,79.5,3.75,20.5,819.0,173.34,93.6
2016,6,24,9,30,967.0,81.0,3.8,21.0,860.0,230.28,136.05
2016,6,24,9,45,973.5,83.0,3.9,21.5,895.0,287.82,184.09
2016,6,24,10,0,980.0,85.0,4.0,22.0,930.0,345.85,234.41
2016,6,24,10,15,985.5,86.0,4.1,22.0,958.5,403.14,284.9
2016,6,24,10,30,991.0,87.0,4.2,22.0,987.0,460.35,334.74
2016,6,24,10,45,995.0,88.0,4.3,22.5,1008.5,516.6,382.11
2016,6,24,11,0,999.0,89.0,4.4,23.0,1030.0,572.18,427.67
2016,6,24,11,15,1001.5,89.5,4.45,23.0,1044.5,625.7,471.18
2016,6,24,11,30,1004.0,90.0,4.5,23.0,1059.0,678.0,512.69
2016,6,24,11,45,1005.0,90.5,4.6,23.5,1065.5,727.94,550.67
2016,6,24,12,0,1006.0,91.0,4.7,24.0,1072.0,776.18,586.5
2016,6,24,12,15,1006.0,91.0,4.75,24.0,1070.5,821.41,619.32
2016,6,24,12,30,1006.0,91.0,4.8,24.0,1069.0,864.45,649.3
2016,6,24,12,45,1000.5,93.5,4.9,24.5,1058.5,902.79,674.92
2016,6,24,13,0,995.0,96.0,5.0,25.0,1048.0,938.23,698.47
2016,6,24,13,15,992.0,95.5,5.05,25.0,1031.0,970.01,720.56
2016,6,24,13,30,989.0,95.0,5.1,25.0,1014.0,998.58,740.55
2016,6,24,13,45,985.0,94.0,5.15,25.0,989.5,1022.4,757.43
2016,6,24,14,0,981.0,93.0,5.2,25.0,965.0,1042.72,772.11
2016,6,24,14,15,975.0,92.0,5.2,24.5,934.0,1057.53,784.44
2016,6,24,14,30,969.0,91.0,5.2,24.0,903.0,1068.7,794.55
2016,6,24,14,45,961.0,89.5,5.2,24.0,865.5,1073.65,799.11
2016,6,24,15,0,953.0,88.0,5.2,24.0,828.0,1074.9,801.41
2016,6,24,15,15,942.5,86.0,5.2,24.0,785.5,1069.4,799.37
2016,6,24,15,30,932.0,84.0,5.2,24.0,743.0,1060.3,795.12
2016,6,24,15,45,918.0,82.0,5.2,24.0,695.5,1044.17,786.27
2016,6,24,16,0,904.0,80.0,5.2,24.0,648.0,1024.76,775.33
2016,6,24,16,15,886.5,77.5,5.1,23.5,597.5,998.1,760.23
2016,6,24,16,30,869.0,75.0,5.0,23.0,547.0,968.63,743.16
2016,6,24,16,45,844.5,72.5,4.95,22.5,494.0,929.78,719.7
2016,6,24,17,0,820.0,70.0,4.9,22.0,441.0,899.42,701.97
2016,6,24,17,15,788.0,66.5,4.7,21.0,387.5,848.0,668.89
2016,6,24,17,30,756.0,63.0,4.5,20.0,334.0,795.4,634.04
2016,6,24,17,45,708.0,58.5,4.35,19.5,280.5,726.62,584.82
2016,6,24,18,0,660.0,54.0,4.2,19.0,227.0,658.32,534.12
2016,6,24,18,15,590.5,47.5,3.9,18.0,177.5,578.05,472.03
2016,6,24,18,30,521.0,41.0,3.6,17.0,128.0,495.31,404.43
2016,6,24,18,45,401.5,32.0,3.3,16.5,85.5,377.1,303.67
2016,6,24,19,0,282.0,23.0,3.0,16.0,43.0,260.42,176.7
2016,6,24,19,15,141.0,11.5,2.95,15.5,21.5,100.38,0.0
2016,6,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,5,15,209.5,15.5,1.35,12.0,39.0,12.45,2.52
2016,6,25,5,30,419.0,31.0,1.5,13.0,78.0,25.52,16.41
2016,6,25,5,45,512.5,38.0,1.7,14.0,124.5,30.91,21.71
2016,6,25,6,0,606.0,45.0,1.9,15.0,171.0,39.51,29.56
2016,6,25,6,15,662.0,50.5,1.95,15.5,223.0,43.8,33.46
2016,6,25,6,30,718.0,56.0,2.0,16.0,275.0,48.06,37.17
2016,6,25,6,45,758.0,59.5,2.1,17.0,328.5,50.52,39.09
2016,6,25,7,0,798.0,63.0,2.2,18.0,382.0,52.98,40.94
2016,6,25,7,15,825.0,66.0,2.4,18.5,435.5,54.89,42.34
2016,6,25,7,30,852.0,69.0,2.6,19.0,489.0,64.5,50.37
2016,6,25,7,45,873.0,71.5,2.85,20.0,541.0,66.63,51.78
2016,6,25,8,0,894.0,74.0,3.1,21.0,593.0,68.64,53.08
2016,6,25,8,15,909.0,76.0,3.25,22.0,642.0,70.1,53.91
2016,6,25,8,30,924.0,78.0,3.4,23.0,691.0,71.44,54.64
2016,6,25,8,45,936.0,79.5,3.55,24.0,736.0,72.3,54.97
2016,6,25,9,0,948.0,81.0,3.7,25.0,781.0,118.62,62.05
2016,6,25,9,15,957.0,82.5,3.75,25.5,821.5,174.24,92.54
2016,6,25,9,30,966.0,84.0,3.8,26.0,862.0,231.04,133.97
2016,6,25,9,45,969.5,87.0,3.9,26.5,895.5,288.53,181.08
2016,6,25,10,0,973.0,90.0,4.0,27.0,929.0,346.21,230.19
2016,6,25,10,15,978.0,91.0,4.0,27.0,956.5,403.02,279.22
2016,6,25,10,30,983.0,92.0,4.0,27.0,984.0,459.72,327.55
2016,6,25,10,45,986.0,93.0,4.05,27.5,1005.0,515.19,373.27
2016,6,25,11,0,989.0,94.0,4.1,28.0,1026.0,569.9,417.07
2016,6,25,11,15,991.5,94.5,4.1,28.0,1039.5,623.03,459.18
2016,6,25,11,30,994.0,95.0,4.1,28.0,1053.0,674.96,499.29
2016,6,25,11,45,994.0,95.5,4.1,28.5,1059.0,723.91,535.23
2016,6,25,12,0,994.0,96.0,4.1,29.0,1065.0,771.12,568.94
2016,6,25,12,15,993.5,96.0,4.1,29.0,1063.0,815.63,600.31
2016,6,25,12,30,993.0,96.0,4.1,29.0,1061.0,857.96,628.68
2016,6,25,12,45,991.0,96.0,4.2,29.0,1051.5,896.65,654.93
2016,6,25,13,0,989.0,96.0,4.3,29.0,1042.0,932.58,679.31
2016,6,25,13,15,986.0,95.5,4.3,29.0,1025.0,964.22,700.36
2016,6,25,13,30,983.0,95.0,4.3,29.0,1008.0,992.67,719.32
2016,6,25,13,45,977.5,94.5,4.35,29.0,983.5,1015.48,734.95
2016,6,25,14,0,972.0,94.0,4.4,29.0,959.0,1034.77,748.43
2016,6,25,14,15,966.0,93.0,4.4,28.5,927.5,1049.5,760.31
2016,6,25,14,30,960.0,92.0,4.4,28.0,896.0,1060.6,770.06
2016,6,25,14,45,951.0,91.0,4.45,28.0,859.0,1065.08,774.47
2016,6,25,15,0,942.0,90.0,4.5,28.0,822.0,1065.9,776.72
2016,6,25,15,15,931.0,88.0,4.5,27.5,779.5,1059.93,775.97
2016,6,25,15,30,920.0,86.0,4.5,27.0,737.0,1050.42,773.09
2016,6,25,15,45,906.0,84.0,4.5,26.5,690.0,1034.42,766.05
2016,6,25,16,0,892.0,82.0,4.5,26.0,643.0,1015.17,756.95
2016,6,25,16,15,874.0,79.5,4.45,25.5,592.5,988.22,742.39
2016,6,25,16,30,856.0,77.0,4.4,25.0,542.0,958.51,725.89
2016,6,25,16,45,832.0,74.0,4.4,25.0,489.5,930.66,709.4
2016,6,25,17,0,808.0,71.0,4.4,25.0,437.0,889.53,683.39
2016,6,25,17,15,776.0,67.0,4.25,24.0,383.5,837.73,651.24
2016,6,25,17,30,744.0,63.0,4.1,23.0,330.0,784.79,617.22
2016,6,25,17,45,699.5,58.5,3.95,22.5,277.5,719.44,571.46
2016,6,25,18,0,655.0,54.0,3.8,22.0,225.0,654.37,523.93
2016,6,25,18,15,586.0,47.5,3.4,21.0,176.0,574.66,462.85
2016,6,25,18,30,517.0,41.0,3.0,20.0,127.0,492.46,396.46
2016,6,25,18,45,406.0,32.0,2.65,19.0,85.0,380.57,302.68
2016,6,25,19,0,295.0,23.0,2.3,18.0,43.0,269.62,181.65
2016,6,25,19,15,147.5,11.5,2.2,17.5,21.5,104.63,0.0
2016,6,25,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,213.0,15.0,1.05,13.5,38.5,12.04,2.01
2016,6,26,5,30,426.0,30.0,1.2,14.0,77.0,24.7,15.61
2016,6,26,5,45,513.5,37.5,1.35,15.0,123.0,30.52,21.27
2016,6,26,6,0,601.0,45.0,1.5,16.0,169.0,39.5,29.42
2016,6,26,6,15,656.0,50.0,1.55,16.5,220.0,43.35,32.92
2016,6,26,6,30,711.0,55.0,1.6,17.0,271.0,47.2,36.25
2016,6,26,6,45,749.0,59.0,1.7,17.5,324.0,50.05,38.6
2016,6,26,7,0,787.0,63.0,1.8,18.0,377.0,52.87,40.84
2016,6,26,7,15,813.5,66.0,1.85,18.5,430.0,54.75,42.23
2016,6,26,7,30,840.0,69.0,1.9,19.0,483.0,64.32,50.22
2016,6,26,7,45,860.0,72.0,2.0,20.0,534.0,66.76,51.89
2016,6,26,8,0,880.0,75.0,2.1,21.0,585.0,69.06,53.44
2016,6,26,8,15,895.5,77.0,2.15,21.5,634.0,70.5,54.35
2016,6,26,8,30,911.0,79.0,2.2,22.0,683.0,71.82,55.18
2016,6,26,8,45,923.0,80.5,2.25,23.0,727.5,72.65,55.47
2016,6,26,9,0,935.0,82.0,2.3,24.0,772.0,117.32,61.99
2016,6,26,9,15,944.0,83.5,2.35,24.5,812.0,172.24,91.82
2016,6,26,9,30,953.0,85.0,2.4,25.0,852.0,228.34,132.54
2016,6,26,9,45,962.0,85.0,2.5,26.0,886.5,284.44,177.84
2016,6,26,10,0,971.0,85.0,2.6,27.0,921.0,341.27,225.41
2016,6,26,10,15,975.5,86.0,2.7,27.5,948.5,397.76,273.38
2016,6,26,10,30,980.0,87.0,2.8,28.0,976.0,454.08,320.44
2016,6,26,10,45,984.0,87.0,2.9,28.5,997.0,509.08,365.36
2016,6,26,11,0,988.0,87.0,3.0,29.0,1018.0,563.41,408.45
2016,6,26,11,15,990.0,87.5,3.1,29.0,1031.5,616.14,449.99
2016,6,26,11,30,992.0,88.0,3.2,29.0,1045.0,667.61,489.58
2016,6,26,11,45,993.0,88.0,3.3,29.5,1051.0,716.64,525.49
2016,6,26,12,0,994.0,88.0,3.4,30.0,1057.0,763.96,559.29
2016,6,26,12,15,993.5,88.0,3.5,30.0,1055.0,808.32,590.48
2016,6,26,12,30,993.0,88.0,3.6,30.0,1053.0,850.47,618.91
2016,6,26,12,45,981.5,94.5,3.75,30.5,1041.0,886.99,642.48
2016,6,26,13,0,970.0,101.0,3.9,31.0,1029.0,920.42,663.95
2016,6,26,13,15,967.0,100.0,4.05,30.5,1011.5,951.19,686.4
2016,6,26,13,30,964.0,99.0,4.2,30.0,994.0,978.79,706.94
2016,6,26,13,45,958.5,98.5,4.35,30.0,970.0,1001.28,722.88
2016,6,26,14,0,953.0,98.0,4.5,30.0,946.0,1020.32,736.72
2016,6,26,14,15,946.5,97.0,4.55,30.0,915.0,1034.36,746.92
2016,6,26,14,30,940.0,96.0,4.6,30.0,884.0,1044.83,754.99
2016,6,26,14,45,930.5,94.5,4.7,30.0,847.0,1048.17,758.96
2016,6,26,15,0,921.0,93.0,4.8,30.0,810.0,1047.88,761.06
2016,6,26,15,15,910.0,91.5,4.85,29.5,767.5,1042.53,761.15
2016,6,26,15,30,899.0,90.0,4.9,29.0,725.0,1033.71,759.14
2016,6,26,15,45,883.5,88.0,4.95,28.5,678.5,1016.39,751.59
2016,6,26,16,0,868.0,86.0,5.0,28.0,632.0,995.9,741.99
2016,6,26,16,15,849.0,83.5,4.95,27.5,582.0,968.32,726.79
2016,6,26,16,30,830.0,81.0,4.9,27.0,532.0,949.35,717.46
2016,6,26,16,45,804.5,77.5,4.85,27.0,480.0,908.73,691.58
2016,6,26,17,0,779.0,74.0,4.8,27.0,428.0,866.07,664.07
2016,6,26,17,15,746.0,70.0,4.55,26.0,375.0,814.03,630.73
2016,6,26,17,30,713.0,66.0,4.3,25.0,322.0,760.93,596.05
2016,6,26,17,45,667.0,61.0,4.05,24.5,270.5,694.44,549.1
2016,6,26,18,0,621.0,56.0,3.8,24.0,219.0,634.93,505.51
2016,6,26,18,15,551.5,49.0,3.35,23.0,170.5,549.23,439.98
2016,6,26,18,30,482.0,42.0,2.9,22.0,122.0,467.13,373.95
2016,6,26,18,45,373.0,32.5,2.5,21.0,82.0,357.35,282.42
2016,6,26,19,0,264.0,23.0,2.1,20.0,42.0,248.54,166.18
2016,6,26,19,15,132.0,11.5,2.05,19.5,21.0,94.72,0.0
2016,6,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,5,15,206.0,14.5,1.3,14.5,37.5,11.62,1.48
2016,6,27,5,30,412.0,29.0,1.5,15.0,75.0,23.82,14.74
2016,6,27,5,45,500.0,36.5,1.7,16.0,120.0,29.65,20.39
2016,6,27,6,0,588.0,44.0,1.9,17.0,165.0,38.56,28.45
2016,6,27,6,15,643.0,49.0,1.95,17.5,215.5,42.42,31.95
2016,6,27,6,30,698.0,54.0,2.0,18.0,266.0,46.28,35.29
2016,6,27,6,45,735.5,58.0,2.05,19.0,318.0,49.14,37.56
2016,6,27,7,0,773.0,62.0,2.1,20.0,370.0,51.96,39.72
2016,6,27,7,15,799.5,65.5,2.25,21.0,422.5,54.22,41.33
2016,6,27,7,30,826.0,69.0,2.4,22.0,475.0,64.12,49.43
2016,6,27,7,45,845.0,72.0,2.6,23.0,525.5,66.53,51.06
2016,6,27,8,0,864.0,75.0,2.8,24.0,576.0,68.79,52.56
2016,6,27,8,15,879.0,77.0,2.9,24.5,623.5,70.21,53.44
2016,6,27,8,30,894.0,79.0,3.0,25.0,671.0,71.5,54.23
2016,6,27,8,45,903.5,82.0,3.1,26.0,714.5,73.17,55.23
2016,6,27,9,0,913.0,85.0,3.2,27.0,758.0,116.65,61.75
2016,6,27,9,15,922.0,86.5,3.15,27.5,797.0,170.4,90.41
2016,6,27,9,30,931.0,88.0,3.1,28.0,836.0,225.34,129.78
2016,6,27,9,45,927.0,95.5,3.05,29.0,866.5,282.15,175.5
2016,6,27,10,0,923.0,103.0,3.0,30.0,897.0,338.41,222.24
2016,6,27,10,15,928.0,104.0,2.95,30.0,924.0,392.71,268.2
2016,6,27,10,30,933.0,105.0,2.9,30.0,951.0,446.93,313.49
2016,6,27,10,45,935.5,107.0,2.85,30.5,971.0,500.44,356.5
2016,6,27,11,0,938.0,109.0,2.8,31.0,991.0,553.25,397.59
2016,6,27,11,15,940.0,109.5,2.8,31.0,1004.5,603.84,436.78
2016,6,27,11,30,942.0,110.0,2.8,31.0,1018.0,653.29,474.09
2016,6,27,11,45,941.5,111.0,2.85,31.5,1023.5,700.22,507.87
2016,6,27,12,0,941.0,112.0,2.9,32.0,1029.0,745.52,539.61
2016,6,27,12,15,940.5,112.0,3.05,32.0,1027.5,788.25,570.35
2016,6,27,12,30,940.0,112.0,3.2,32.0,1026.0,828.95,597.85
2016,6,27,12,45,940.0,110.5,3.35,32.0,1017.0,866.54,623.23
2016,6,27,13,0,940.0,109.0,3.5,32.0,1008.0,901.58,646.95
2016,6,27,13,15,936.5,108.5,3.65,32.0,991.0,931.7,667.51
2016,6,27,13,30,933.0,108.0,3.8,32.0,974.0,958.75,686.18
2016,6,27,13,45,926.5,108.0,3.95,32.0,949.5,980.31,701.4
2016,6,27,14,0,920.0,108.0,4.1,32.0,925.0,998.49,714.6
2016,6,27,14,15,913.0,106.5,4.2,31.5,895.0,1011.24,725.64
2016,6,27,14,30,906.0,105.0,4.3,31.0,865.0,1020.47,734.63
2016,6,27,14,45,895.5,104.0,4.45,31.0,828.0,1023.23,738.42
2016,6,27,15,0,885.0,103.0,4.6,31.0,791.0,1022.49,740.13
2016,6,27,15,15,873.5,101.0,4.65,30.5,749.5,1016.18,739.32
2016,6,27,15,30,862.0,99.0,4.7,30.0,708.0,1006.51,736.56
2016,6,27,15,45,846.0,96.5,4.8,30.0,662.5,988.43,727.34
2016,6,27,16,0,830.0,94.0,4.9,30.0,617.0,979.25,724.17
2016,6,27,16,15,811.0,91.0,4.85,29.5,568.0,951.44,708.78
2016,6,27,16,30,792.0,88.0,4.8,29.0,519.0,920.93,691.57
2016,6,27,16,45,766.0,84.5,4.8,28.5,468.0,880.51,667.63
2016,6,27,17,0,740.0,81.0,4.8,28.0,417.0,838.12,641.88
2016,6,27,17,15,706.0,76.5,4.6,27.0,365.0,785.34,608.14
2016,6,27,17,30,672.0,72.0,4.4,26.0,313.0,737.67,577.32
2016,6,27,17,45,624.0,66.5,4.2,25.5,262.5,670.53,529.87
2016,6,27,18,0,576.0,61.0,4.0,25.0,212.0,604.28,481.23
2016,6,27,18,15,506.0,53.0,3.45,24.0,165.0,518.23,415.07
2016,6,27,18,30,436.0,45.0,2.9,23.0,118.0,435.81,348.6
2016,6,27,18,45,329.0,34.5,2.4,22.5,78.5,327.86,257.78
2016,6,27,19,0,222.0,24.0,1.9,22.0,39.0,220.8,146.13
2016,6,27,19,15,111.0,12.0,1.8,21.5,19.5,81.69,0.0
2016,6,27,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,5,15,144.5,17.5,0.8,16.5,33.0,14.09,2.62
2016,6,28,5,30,289.0,35.0,0.8,17.0,66.0,28.73,18.74
2016,6,28,5,45,383.0,44.5,0.85,18.0,109.0,35.9,25.63
2016,6,28,6,0,477.0,54.0,0.9,19.0,152.0,42.96,32.06
2016,6,28,6,15,537.0,61.5,0.85,19.5,200.5,48.07,36.63
2016,6,28,6,30,597.0,69.0,0.8,20.0,249.0,53.07,40.92
2016,6,28,6,45,641.5,74.0,0.75,21.0,300.0,55.94,43.14
2016,6,28,7,0,686.0,79.0,0.7,22.0,351.0,58.77,45.23
2016,6,28,7,15,716.5,83.0,0.55,23.0,402.5,66.23,51.19
2016,6,28,7,30,747.0,87.0,0.4,24.0,454.0,68.24,52.44
2016,6,28,7,45,770.5,90.5,0.3,25.0,504.0,69.71,53.21
2016,6,28,8,0,794.0,94.0,0.2,26.0,554.0,71.09,53.91
2016,6,28,8,15,811.5,97.0,0.2,26.5,601.0,71.94,54.3
2016,6,28,8,30,829.0,100.0,0.2,27.0,648.0,72.7,54.63
2016,6,28,8,45,842.0,103.0,0.25,28.0,691.5,84.36,63.69
2016,6,28,9,0,855.0,106.0,0.3,29.0,735.0,124.42,68.72
2016,6,28,9,15,865.0,108.0,0.45,29.5,774.0,175.7,95.16
2016,6,28,9,30,875.0,110.0,0.6,30.0,813.0,228.26,131.64
2016,6,28,9,45,895.5,104.5,0.75,30.5,849.5,279.61,171.41
2016,6,28,10,0,916.0,99.0,0.9,31.0,886.0,332.78,214.49
2016,6,28,10,15,921.0,100.0,1.05,31.0,913.0,386.67,259.35
2016,6,28,10,30,926.0,101.0,1.2,31.0,940.0,440.49,303.67
2016,6,28,10,45,928.0,103.0,1.4,31.0,960.0,493.39,346.69
2016,6,28,11,0,930.0,105.0,1.6,31.0,980.0,545.55,388.19
2016,6,28,11,15,932.0,105.5,1.7,31.0,993.0,595.7,426.85
2016,6,28,11,30,934.0,106.0,1.8,31.0,1006.0,644.74,463.75
2016,6,28,11,45,933.5,107.0,1.95,31.5,1011.0,691.26,497.39
2016,6,28,12,0,933.0,108.0,2.1,32.0,1016.0,736.16,529.11
2016,6,28,12,15,932.5,108.0,2.25,32.0,1014.5,778.49,559.37
2016,6,28,12,30,932.0,108.0,2.4,32.0,1013.0,818.81,586.47
2016,6,28,12,45,916.0,117.5,2.55,32.0,1000.0,852.41,609.17
2016,6,28,13,0,900.0,127.0,2.7,32.0,987.0,882.86,629.89
2016,6,28,13,15,896.5,126.0,2.85,31.5,971.0,911.84,651.05
2016,6,28,13,30,893.0,125.0,3.0,31.0,955.0,937.83,670.43
2016,6,28,13,45,890.5,122.5,3.15,31.0,932.5,960.24,686.3
2016,6,28,14,0,888.0,120.0,3.3,31.0,910.0,979.43,700.24
2016,6,28,14,15,881.5,118.5,3.4,30.5,880.5,992.44,711.45
2016,6,28,14,30,875.0,117.0,3.5,30.0,851.0,1002.06,720.71
2016,6,28,14,45,868.0,114.0,3.65,30.0,816.0,1006.18,725.52
2016,6,28,15,0,861.0,111.0,3.8,30.0,781.0,1006.86,728.28
2016,6,28,15,15,849.5,109.0,3.85,29.5,740.5,1000.68,727.55
2016,6,28,15,30,838.0,107.0,3.9,29.0,700.0,991.22,724.85
2016,6,28,15,45,825.0,103.5,3.95,29.0,655.5,987.73,724.8
2016,6,28,16,0,812.0,100.0,4.0,29.0,611.0,968.56,714.44
2016,6,28,16,15,793.0,96.5,3.95,28.5,563.0,940.38,699.0
2016,6,28,16,30,774.0,93.0,3.9,28.0,515.0,909.53,681.7
2016,6,28,16,45,751.5,88.5,3.9,27.5,465.0,871.58,659.55
2016,6,28,17,0,729.0,84.0,3.9,27.0,415.0,831.55,635.55
2016,6,28,17,15,695.0,79.5,3.75,26.5,363.5,784.92,605.6
2016,6,28,17,30,661.0,75.0,3.6,26.0,312.0,732.12,570.39
2016,6,28,17,45,616.5,68.5,3.5,25.5,262.0,666.95,525.04
2016,6,28,18,0,572.0,62.0,3.4,25.0,212.0,602.48,478.27
2016,6,28,18,15,502.0,54.0,3.15,24.0,165.0,516.52,413.09
2016,6,28,18,30,432.0,46.0,2.9,23.0,118.0,434.13,347.32
2016,6,28,18,45,326.5,35.0,2.65,22.0,79.0,326.76,257.72
2016,6,28,19,0,221.0,24.0,2.4,21.0,40.0,220.23,146.61
2016,6,28,19,15,110.5,12.0,2.3,20.0,20.0,81.41,0.0
2016,6,28,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,190.0,15.0,2.25,13.0,35.5,12.04,1.18
2016,6,29,5,30,380.0,30.0,2.3,13.0,71.0,24.63,15.5
2016,6,29,5,45,475.5,37.5,2.4,13.5,116.0,30.41,21.26
2016,6,29,6,0,571.0,45.0,2.5,14.0,161.0,36.19,26.69
2016,6,29,6,15,628.0,50.5,2.55,14.5,211.0,43.63,33.43
2016,6,29,6,30,685.0,56.0,2.6,15.0,261.0,47.84,37.13
2016,6,29,6,45,727.5,59.0,2.7,16.0,314.0,49.88,38.69
2016,6,29,7,0,770.0,62.0,2.8,17.0,367.0,51.96,40.22
2016,6,29,7,15,797.5,65.5,2.85,17.5,419.5,54.22,41.95
2016,6,29,7,30,825.0,69.0,2.9,18.0,472.0,64.1,50.25
2016,6,29,7,45,848.0,70.5,2.95,19.0,523.5,65.56,51.1
2016,6,29,8,0,871.0,72.0,3.0,20.0,575.0,66.94,51.87
2016,6,29,8,15,886.5,74.0,3.0,20.5,623.5,68.42,52.84
2016,6,29,8,30,902.0,76.0,3.0,21.0,672.0,69.78,53.71
2016,6,29,8,45,915.0,77.5,3.05,22.0,716.5,70.67,54.08
2016,6,29,9,0,928.0,79.0,3.1,23.0,761.0,111.65,59.33
2016,6,29,9,15,937.0,80.5,3.15,23.5,801.0,166.17,88.26
2016,6,29,9,30,946.0,82.0,3.2,24.0,841.0,221.88,128.57
2016,6,29,9,45,948.5,86.0,3.3,24.5,874.0,278.75,175.22
2016,6,29,10,0,951.0,90.0,3.4,25.0,907.0,335.74,223.94
2016,6,29,10,15,956.0,91.0,3.5,25.0,935.0,391.45,272.4
2016,6,29,10,30,961.0,92.0,3.6,25.0,963.0,447.07,320.28
2016,6,29,10,45,965.5,92.5,3.75,25.5,984.0,501.82,365.91
2016,6,29,11,0,970.0,93.0,3.9,26.0,1005.0,555.99,409.85
2016,6,29,11,15,972.5,93.5,4.0,26.0,1019.0,608.29,451.96
2016,6,29,11,30,975.0,94.0,4.1,26.0,1033.0,659.44,492.17
2016,6,29,11,45,976.5,94.0,4.2,26.0,1039.5,708.23,529.79
2016,6,29,12,0,978.0,94.0,4.3,26.0,1046.0,755.43,565.49
2016,6,29,12,15,978.0,94.0,4.4,26.0,1045.0,799.75,597.8
2016,6,29,12,30,978.0,94.0,4.5,26.0,1044.0,841.97,627.02
2016,6,29,12,45,972.5,96.5,4.6,26.0,1034.0,879.58,653.26
2016,6,29,13,0,967.0,99.0,4.7,26.0,1024.0,914.38,677.6
2016,6,29,13,15,964.5,98.5,4.75,25.5,1008.0,946.05,700.92
2016,6,29,13,30,962.0,98.0,4.8,25.0,992.0,974.63,722.3
2016,6,29,13,45,958.5,97.0,4.9,24.5,968.5,998.58,741.12
2016,6,29,14,0,955.0,96.0,5.0,24.0,945.0,1019.13,757.9
2016,6,29,14,15,949.5,95.0,5.0,23.5,915.5,1034.3,770.45
2016,6,29,14,30,944.0,94.0,5.0,23.0,886.0,1045.91,780.84
2016,6,29,14,45,937.0,92.5,5.0,23.0,850.0,1051.91,786.08
2016,6,29,15,0,930.0,91.0,5.0,23.0,814.0,1054.31,789.12
2016,6,29,15,15,920.5,89.0,4.95,22.5,773.0,1050.04,789.0
2016,6,29,15,30,911.0,87.0,4.9,22.0,732.0,1042.25,786.7
2016,6,29,15,45,899.0,84.5,4.85,21.5,686.0,1027.91,780.09
2016,6,29,16,0,887.0,82.0,4.8,21.0,640.0,1010.28,771.37
2016,6,29,16,15,870.5,79.5,4.65,20.5,591.0,985.04,756.58
2016,6,29,16,30,854.0,77.0,4.5,20.0,542.0,957.0,739.85
2016,6,29,16,45,833.0,73.5,4.4,19.5,490.5,931.57,725.3
2016,6,29,17,0,812.0,70.0,4.3,19.0,439.0,892.72,701.15
2016,6,29,17,15,781.5,66.5,4.15,18.0,386.0,843.0,669.74
2016,6,29,17,30,751.0,63.0,4.0,17.0,333.0,792.03,636.41
2016,6,29,17,45,708.5,58.0,3.85,16.5,280.5,727.62,590.39
2016,6,29,18,0,666.0,53.0,3.7,16.0,228.0,663.39,542.53
2016,6,29,18,15,598.5,47.0,3.5,15.5,178.5,578.23,475.59
2016,6,29,18,30,531.0,41.0,3.3,15.0,129.0,504.15,413.88
2016,6,29,18,45,420.0,32.0,3.1,14.5,87.0,391.57,317.2
2016,6,29,19,0,309.0,23.0,2.9,14.0,45.0,279.96,192.39
2016,6,29,19,15,154.5,11.5,2.8,13.5,22.5,109.4,0.0
2016,6,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,5,15,204.5,15.0,2.75,10.5,37.0,12.09,0.91
2016,6,30,5,30,409.0,30.0,2.8,11.0,74.0,24.75,15.71
2016,6,30,5,45,505.0,37.5,2.85,11.5,120.0,30.57,21.57
2016,6,30,6,0,601.0,45.0,2.9,12.0,166.0,39.6,29.97
2016,6,30,6,15,658.5,50.0,2.85,12.5,218.0,43.45,33.54
2016,6,30,6,30,716.0,55.0,2.8,13.0,270.0,47.31,36.96
2016,6,30,6,45,754.5,59.0,2.75,13.5,323.5,50.17,39.36
2016,6,30,7,0,793.0,63.0,2.7,14.0,377.0,53.0,41.66
2016,6,30,7,15,820.5,66.5,2.6,14.5,430.5,55.27,43.41
2016,6,30,7,30,848.0,70.0,2.5,15.0,484.0,65.11,51.76
2016,6,30,7,45,869.5,72.5,2.45,16.0,536.0,67.24,53.19
2016,6,30,8,0,891.0,75.0,2.4,17.0,588.0,69.25,54.51
2016,6,30,8,15,906.0,77.0,2.25,17.5,637.0,70.71,55.45
2016,6,30,8,30,921.0,79.0,2.1,18.0,686.0,72.04,56.29
2016,6,30,8,45,933.5,80.5,2.0,19.0,731.5,72.9,56.62
2016,6,30,9,0,946.0,82.0,1.9,20.0,777.0,113.42,61.46
2016,6,30,9,15,955.0,83.5,1.85,20.5,817.5,168.99,90.78
2016,6,30,9,30,964.0,85.0,1.8,21.0,858.0,225.76,131.82
2016,6,30,9,45,968.0,88.0,1.8,22.0,892.0,283.37,178.65
2016,6,30,10,0,972.0,91.0,1.8,23.0,926.0,341.25,227.42
2016,6,30,10,15,977.0,92.0,1.85,23.5,954.0,398.15,275.97
2016,6,30,10,30,982.0,93.0,1.9,24.0,982.0,454.96,323.61
2016,6,30,10,45,986.0,94.0,2.0,24.5,1003.5,511.0,369.58
2016,6,30,11,0,990.0,95.0,2.1,25.0,1025.0,566.41,413.7
2016,6,30,11,15,992.0,95.5,2.1,25.5,1039.0,619.52,454.4
2016,6,30,11,30,994.0,96.0,2.1,26.0,1053.0,671.41,492.85
2016,6,30,11,45,994.5,96.0,2.15,26.5,1059.0,720.54,528.47
2016,6,30,12,0,995.0,96.0,2.2,27.0,1065.0,767.95,561.91
2016,6,30,12,15,994.5,96.0,2.35,27.0,1063.5,812.74,593.96
2016,6,30,12,30,994.0,96.0,2.5,27.0,1062.0,855.34,622.95
2016,6,30,12,45,983.5,101.5,2.65,27.0,1050.0,892.22,648.12
2016,6,30,13,0,973.0,107.0,2.8,27.0,1038.0,926.03,671.32
2016,6,30,13,15,969.5,106.5,2.9,27.0,1020.5,957.31,692.55
2016,6,30,13,30,966.0,106.0,3.0,27.0,1003.0,985.43,711.78
2016,6,30,13,45,960.0,105.5,3.1,27.0,978.5,1007.93,727.49
2016,6,30,14,0,954.0,105.0,3.2,27.0,954.0,1026.95,741.13
2016,6,30,14,15,947.0,104.0,3.3,27.0,923.0,1040.94,751.7
2016,6,30,14,30,940.0,103.0,3.4,27.0,892.0,1051.34,760.15
2016,6,30,14,45,929.5,102.0,3.5,27.0,854.0,1054.62,764.22
2016,6,30,15,0,919.0,101.0,3.6,27.0,816.0,1054.28,766.17
2016,6,30,15,15,907.5,99.0,3.6,26.5,773.5,1048.25,765.36
2016,6,30,15,30,896.0,97.0,3.6,26.0,731.0,1038.72,762.47
2016,6,30,15,45,879.5,95.0,3.65,26.0,684.0,1020.74,753.03
2016,6,30,16,0,863.0,93.0,3.7,26.0,637.0,999.6,741.62
2016,6,30,16,15,844.0,90.0,3.7,25.5,586.5,983.5,734.74
2016,6,30,16,30,825.0,87.0,3.7,25.0,536.0,952.67,717.85
2016,6,30,16,45,797.5,84.0,3.75,24.5,483.5,910.98,693.64
2016,6,30,17,0,770.0,81.0,3.8,24.0,431.0,867.26,667.52
2016,6,30,17,15,735.5,76.5,3.75,23.0,377.5,813.38,634.15
2016,6,30,17,30,701.0,72.0,3.7,22.0,324.0,764.53,603.29
2016,6,30,17,45,650.0,67.0,3.65,21.5,271.5,694.63,554.23
2016,6,30,18,0,599.0,62.0,3.6,21.0,219.0,625.68,503.77
2016,6,30,18,15,525.0,54.5,3.4,20.0,170.5,536.17,435.17
2016,6,30,18,30,451.0,47.0,3.2,19.0,122.0,450.31,365.81
2016,6,30,18,45,332.0,36.0,3.05,18.0,81.0,332.15,266.3
2016,6,30,19,0,213.0,25.0,2.9,17.0,40.0,215.63,145.46
2016,6,30,19,15,106.5,12.5,2.8,16.5,20.0,79.34,0.0
2016,6,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,5,15,154.5,16.5,1.7,11.5,32.5,13.31,1.08
2016,7,1,5,30,309.0,33.0,1.8,12.0,65.0,27.13,17.65
2016,7,1,5,45,405.5,42.5,1.9,12.5,109.0,34.39,24.86
2016,7,1,6,0,502.0,52.0,2.0,13.0,153.0,41.56,31.6
2016,7,1,6,15,564.0,58.5,2.0,13.5,202.5,45.98,35.67
2016,7,1,6,30,626.0,65.0,2.0,14.0,252.0,50.35,39.53
2016,7,1,6,45,669.0,70.5,2.0,15.0,304.0,53.73,42.28
2016,7,1,7,0,712.0,76.0,2.0,16.0,356.0,62.19,49.4
2016,7,1,7,15,742.5,80.0,1.95,16.5,408.5,64.38,51.01
2016,7,1,7,30,773.0,84.0,1.9,17.0,461.0,66.51,52.55
2016,7,1,7,45,796.0,87.5,1.85,18.0,512.0,68.08,53.48
2016,7,1,8,0,819.0,91.0,1.8,19.0,563.0,69.57,54.33
2016,7,1,8,15,836.5,94.0,1.75,19.5,611.0,70.54,54.85
2016,7,1,8,30,854.0,97.0,1.7,20.0,659.0,81.79,64.06
2016,7,1,8,45,868.0,99.0,1.7,21.0,704.0,82.62,64.3
2016,7,1,9,0,882.0,101.0,1.7,22.0,749.0,119.79,68.13
2016,7,1,9,15,892.5,103.0,1.7,22.5,788.5,172.59,95.47
2016,7,1,9,30,903.0,105.0,1.7,23.0,828.0,226.74,133.99
2016,7,1,9,45,911.0,106.5,1.7,24.0,862.5,281.17,177.51
2016,7,1,10,0,919.0,108.0,1.7,25.0,897.0,336.28,223.28
2016,7,1,10,15,925.0,109.5,1.7,25.5,925.0,391.2,269.48
2016,7,1,10,30,931.0,111.0,1.7,26.0,953.0,446.19,314.9
2016,7,1,10,45,935.0,112.0,1.75,26.5,974.5,499.8,358.28
2016,7,1,11,0,939.0,113.0,1.8,27.0,996.0,552.86,399.92
2016,7,1,11,15,942.0,113.5,1.85,27.0,1009.5,604.27,439.94
2016,7,1,11,30,945.0,114.0,1.9,27.0,1023.0,654.65,478.16
2016,7,1,11,45,946.0,114.5,2.0,27.5,1029.5,702.57,513.01
2016,7,1,12,0,947.0,115.0,2.1,28.0,1036.0,748.98,545.93
2016,7,1,12,15,947.0,114.5,2.2,28.0,1034.5,792.19,577.09
2016,7,1,12,30,947.0,114.0,2.3,28.0,1033.0,833.39,604.76
2016,7,1,12,45,942.5,115.5,2.4,28.0,1023.5,870.39,629.59
2016,7,1,13,0,938.0,117.0,2.5,28.0,1014.0,904.69,652.66
2016,7,1,13,15,934.5,116.5,2.65,28.0,997.0,935.2,673.72
2016,7,1,13,30,931.0,116.0,2.8,28.0,980.0,962.64,692.88
2016,7,1,13,45,926.0,114.5,2.95,28.0,956.5,984.54,708.58
2016,7,1,14,0,921.0,113.0,3.1,28.0,933.0,1003.05,722.26
2016,7,1,14,15,914.0,112.0,3.2,27.5,902.5,1016.69,734.03
2016,7,1,14,30,907.0,111.0,3.3,27.0,872.0,1026.82,743.77
2016,7,1,14,45,898.5,109.0,3.45,27.0,835.5,1030.89,748.7
2016,7,1,15,0,890.0,107.0,3.6,27.0,799.0,1031.42,751.53
2016,7,1,15,15,878.0,104.5,3.7,26.5,757.5,1024.36,750.67
2016,7,1,15,30,866.0,102.0,3.8,26.0,716.0,1013.88,747.73
2016,7,1,15,45,852.0,99.5,3.95,25.5,670.0,998.08,741.67
2016,7,1,16,0,838.0,97.0,4.1,25.0,624.0,991.26,741.69
2016,7,1,16,15,818.5,93.5,4.1,24.5,574.5,962.42,725.86
2016,7,1,16,30,799.0,90.0,4.1,24.0,525.0,930.83,708.16
2016,7,1,16,45,774.5,86.0,4.2,23.5,474.0,891.23,685.12
2016,7,1,17,0,750.0,82.0,4.3,23.0,423.0,849.56,660.1
2016,7,1,17,15,715.5,77.5,4.2,22.0,370.5,796.15,626.23
2016,7,1,17,30,681.0,73.0,4.1,21.0,318.0,748.0,595.15
2016,7,1,17,45,634.5,67.0,4.1,20.5,267.0,681.23,547.92
2016,7,1,18,0,588.0,61.0,4.1,20.0,216.0,615.22,499.18
2016,7,1,18,15,516.5,53.5,3.9,19.0,168.0,528.17,431.75
2016,7,1,18,30,445.0,46.0,3.7,18.0,120.0,444.68,363.6
2016,7,1,18,45,335.0,35.0,3.55,17.5,80.0,333.42,268.31
2016,7,1,19,0,225.0,24.0,3.4,17.0,40.0,223.02,150.3
2016,7,1,19,15,112.5,12.0,3.2,16.5,20.0,82.82,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,17.0,1.9,11.5,30.0,13.25,0.51
2016,7,2,5,30,253.0,34.0,2.0,12.0,60.0,26.37,16.94
2016,7,2,5,45,346.5,45.5,2.1,12.5,102.5,36.78,26.94
2016,7,2,6,0,440.0,57.0,2.2,13.0,145.0,45.44,35.04
2016,7,2,6,15,503.0,65.5,2.25,13.5,193.5,51.22,40.34
2016,7,2,6,30,566.0,74.0,2.3,14.0,242.0,56.86,45.32
2016,7,2,6,45,613.0,80.0,2.35,15.0,293.5,60.29,48.09
2016,7,2,7,0,660.0,86.0,2.4,16.0,345.0,63.65,50.68
2016,7,2,7,15,692.5,91.0,2.35,16.5,396.5,66.03,52.46
2016,7,2,7,30,725.0,96.0,2.3,17.0,448.0,68.31,54.12
2016,7,2,7,45,751.5,99.5,2.3,18.0,499.0,76.01,60.31
2016,7,2,8,0,778.0,103.0,2.3,19.0,550.0,77.18,60.83
2016,7,2,8,15,797.0,106.5,2.3,19.5,598.0,78.14,61.31
2016,7,2,8,30,816.0,110.0,2.3,20.0,646.0,78.99,61.71
2016,7,2,8,45,832.5,112.0,2.3,20.5,691.0,78.75,61.2
2016,7,2,9,0,849.0,114.0,2.3,21.0,736.0,113.67,64.88
2016,7,2,9,15,860.0,116.0,2.3,21.5,775.5,175.42,99.68
2016,7,2,9,30,871.0,118.0,2.3,22.0,815.0,228.04,137.13
2016,7,2,9,45,884.0,117.5,2.35,23.0,850.5,280.79,179.34
2016,7,2,10,0,897.0,117.0,2.4,24.0,886.0,334.72,224.39
2016,7,2,10,15,903.5,118.0,2.4,24.0,914.0,388.43,270.6
2016,7,2,10,30,910.0,119.0,2.4,24.0,942.0,442.26,316.38
2016,7,2,10,45,915.5,119.5,2.45,24.5,963.5,495.24,359.98
2016,7,2,11,0,921.0,120.0,2.5,25.0,985.0,547.82,402.0
2016,7,2,11,15,924.0,120.5,2.55,25.0,999.0,598.48,442.22
2016,7,2,11,30,927.0,121.0,2.6,25.0,1013.0,648.15,480.68
2016,7,2,11,45,929.5,120.5,2.65,25.5,1019.5,695.62,515.66
2016,7,2,12,0,932.0,120.0,2.7,26.0,1026.0,741.73,548.75
2016,7,2,12,15,931.5,120.0,2.8,26.0,1025.0,784.49,580.14
2016,7,2,12,30,931.0,120.0,2.9,26.0,1024.0,825.28,608.22
2016,7,2,12,45,935.5,115.5,3.0,26.5,1017.0,864.11,633.46
2016,7,2,13,0,940.0,111.0,3.1,27.0,1010.0,900.55,656.96
2016,7,2,13,15,937.0,110.5,3.2,26.5,993.5,931.44,679.39
2016,7,2,13,30,934.0,110.0,3.3,26.0,977.0,959.28,700.0
2016,7,2,13,45,930.5,108.5,3.45,26.0,954.0,982.53,716.69
2016,7,2,14,0,927.0,107.0,3.6,26.0,931.0,1002.45,731.36
