Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,14,15,920.5,105.5,3.7,25.5,901.0,1016.06,743.17
2016,7,2,14,30,914.0,104.0,3.8,25.0,871.0,1026.14,752.91
2016,7,2,14,45,906.0,102.0,3.95,25.0,835.0,1030.64,758.05
2016,7,2,15,0,898.0,100.0,4.1,25.0,799.0,1031.61,761.04
2016,7,2,15,15,887.0,98.0,4.15,24.5,757.5,1026.03,760.72
2016,7,2,15,30,876.0,96.0,4.2,24.0,716.0,1017.04,758.31
2016,7,2,15,45,862.5,93.0,4.3,24.0,670.5,1001.01,750.13
2016,7,2,16,0,849.0,90.0,4.4,24.0,625.0,981.8,739.88
2016,7,2,16,15,830.5,87.5,4.4,23.5,576.0,966.86,733.49
2016,7,2,16,30,812.0,85.0,4.4,23.0,527.0,937.39,717.04
2016,7,2,16,45,788.0,81.0,4.45,22.5,475.5,898.08,693.78
2016,7,2,17,0,764.0,77.0,4.5,22.0,424.0,856.66,668.77
2016,7,2,17,15,731.0,73.0,4.4,21.0,372.0,805.05,635.94
2016,7,2,17,30,698.0,69.0,4.3,20.0,320.0,752.36,601.34
2016,7,2,17,45,652.0,63.5,4.25,19.5,268.5,691.77,558.43
2016,7,2,18,0,606.0,58.0,4.2,19.0,217.0,626.42,509.89
2016,7,2,18,15,536.5,50.5,4.0,18.0,169.0,540.45,443.14
2016,7,2,18,30,467.0,43.0,3.8,17.0,121.0,458.06,375.64
2016,7,2,18,45,356.5,33.0,3.65,16.5,81.0,346.92,280.27
2016,7,2,19,0,246.0,23.0,3.5,16.0,41.0,236.44,159.55
2016,7,2,19,15,123.0,11.5,3.35,15.5,20.5,89.21,0.0
2016,7,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.0,1.4,11.5,31.5,12.92,0.0
2016,7,3,5,30,299.0,32.0,1.4,12.0,63.0,26.29,16.84
2016,7,3,5,45,393.5,42.0,1.45,12.5,106.0,33.99,24.48
2016,7,3,6,0,488.0,52.0,1.5,13.0,149.0,41.56,31.59
2016,7,3,6,15,549.5,59.5,1.5,13.5,198.0,46.74,36.36
2016,7,3,6,30,611.0,67.0,1.5,14.0,247.0,51.83,40.85
2016,7,3,6,45,655.0,72.0,1.5,15.0,299.0,54.76,43.21
2016,7,3,7,0,699.0,77.0,1.5,16.0,351.0,57.66,45.43
2016,7,3,7,15,730.0,81.5,1.45,16.5,403.0,65.43,51.95
2016,7,3,7,30,761.0,86.0,1.4,17.0,455.0,67.88,53.74
2016,7,3,7,45,785.0,89.5,1.35,18.0,505.5,69.4,54.62
2016,7,3,8,0,809.0,93.0,1.3,19.0,556.0,70.84,55.41
2016,7,3,8,15,826.5,96.0,1.3,19.5,604.5,71.74,55.87
2016,7,3,8,30,844.0,99.0,1.3,20.0,653.0,72.55,56.26
2016,7,3,8,45,858.0,101.0,1.3,21.0,697.5,83.62,65.13
2016,7,3,9,0,872.0,103.0,1.3,22.0,742.0,117.95,67.93
2016,7,3,9,15,882.5,105.0,1.25,22.5,781.5,170.26,94.26
2016,7,3,9,30,893.0,107.0,1.2,23.0,821.0,223.92,131.91
2016,7,3,9,45,913.0,102.0,1.2,24.0,858.5,276.46,173.15
2016,7,3,10,0,933.0,97.0,1.2,25.0,896.0,330.79,217.74
2016,7,3,10,15,938.5,98.0,1.2,25.0,924.0,385.91,264.44
2016,7,3,10,30,944.0,99.0,1.2,25.0,952.0,441.02,310.46
2016,7,3,10,45,948.0,100.0,1.3,25.5,973.5,495.25,354.49
2016,7,3,11,0,952.0,101.0,1.4,26.0,995.0,548.9,396.78
2016,7,3,11,15,954.5,101.5,1.5,26.0,1009.0,600.61,437.29
2016,7,3,11,30,957.0,102.0,1.6,26.0,1023.0,651.2,475.98
2016,7,3,11,45,958.5,102.0,1.7,26.5,1029.0,699.5,511.18
2016,7,3,12,0,960.0,102.0,1.8,27.0,1035.0,746.26,544.42
2016,7,3,12,15,960.0,102.0,1.9,27.0,1034.0,790.21,575.83
2016,7,3,12,30,960.0,102.0,2.0,27.0,1033.0,832.11,603.95
2016,7,3,12,45,951.0,106.5,2.1,27.5,1022.0,868.35,627.05
2016,7,3,13,0,942.0,111.0,2.2,28.0,1011.0,901.68,648.19
2016,7,3,13,15,939.0,110.5,2.3,27.5,994.5,932.68,670.44
2016,7,3,13,30,936.0,110.0,2.4,27.0,978.0,960.64,690.87
2016,7,3,13,45,931.5,108.5,2.55,27.0,954.5,983.06,707.01
2016,7,3,14,0,927.0,107.0,2.7,27.0,931.0,1002.1,721.13
2016,7,3,14,15,920.5,106.0,2.8,27.0,901.0,1016.28,731.85
2016,7,3,14,30,914.0,105.0,2.9,27.0,871.0,1026.95,740.51
2016,7,3,14,45,905.5,103.0,3.05,27.0,835.0,1031.04,745.57
2016,7,3,15,0,897.0,101.0,3.2,27.0,799.0,1031.57,748.52
2016,7,3,15,15,885.5,99.0,3.3,26.5,757.5,1025.55,748.46
2016,7,3,15,30,874.0,97.0,3.4,26.0,716.0,1016.11,746.33
2016,7,3,15,45,860.0,94.5,3.5,25.5,670.0,1000.24,740.06
2016,7,3,16,0,846.0,92.0,3.6,25.0,624.0,981.23,731.74
2016,7,3,16,15,827.0,89.0,3.7,24.5,575.0,965.33,725.5
2016,7,3,16,30,808.0,86.0,3.8,24.0,526.0,934.8,709.19
2016,7,3,16,45,783.5,82.5,3.9,23.5,474.5,895.75,686.73
2016,7,3,17,0,759.0,79.0,4.0,23.0,423.0,854.61,662.29
2016,7,3,17,15,725.0,74.5,4.0,22.0,370.5,801.52,629.28
2016,7,3,17,30,691.0,70.0,4.0,21.0,318.0,747.41,594.32
2016,7,3,17,45,644.5,64.5,4.0,20.5,267.0,686.81,551.81
2016,7,3,18,0,598.0,59.0,4.0,20.0,216.0,621.25,503.5
2016,7,3,18,15,527.5,51.5,3.9,19.0,168.0,534.72,436.8
2016,7,3,18,30,457.0,44.0,3.8,18.0,120.0,451.79,369.27
2016,7,3,18,45,346.5,33.5,3.75,17.5,80.0,340.36,273.94
2016,7,3,19,0,236.0,23.0,3.7,17.0,40.0,229.38,153.24
2016,7,3,19,15,118.0,11.5,3.55,16.0,20.0,86.01,0.0
2016,7,3,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,160.0,15.0,1.6,11.5,31.0,12.09,0.0
2016,7,4,5,30,320.0,30.0,1.6,12.0,62.0,24.62,15.35
2016,7,4,5,45,414.5,39.0,1.65,12.5,105.5,31.56,22.31
2016,7,4,6,0,509.0,48.0,1.7,13.0,149.0,38.41,28.76
2016,7,4,6,15,570.0,54.5,1.65,13.5,198.0,42.95,32.96
2016,7,4,6,30,631.0,61.0,1.6,14.0,247.0,47.44,36.94
2016,7,4,6,45,674.0,66.0,1.55,15.0,299.0,55.08,43.49
2016,7,4,7,0,717.0,71.0,1.5,16.0,351.0,58.41,46.09
2016,7,4,7,15,747.5,75.0,1.5,16.5,403.0,60.75,47.87
2016,7,4,7,30,778.0,79.0,1.5,17.0,455.0,63.03,49.55
2016,7,4,7,45,801.0,82.0,1.5,18.0,506.0,64.4,50.32
2016,7,4,8,0,824.0,85.0,1.5,19.0,557.0,65.7,51.04
2016,7,4,8,15,841.5,88.0,1.6,19.5,605.0,76.55,59.97
2016,7,4,8,30,859.0,91.0,1.7,20.0,653.0,78.3,61.13
2016,7,4,8,45,872.5,93.0,1.8,21.0,698.0,79.23,61.48
2016,7,4,9,0,886.0,95.0,1.9,22.0,743.0,112.75,64.12
2016,7,4,9,15,896.5,97.0,1.95,22.5,783.0,165.74,90.57
2016,7,4,9,30,907.0,99.0,2.0,23.0,823.0,220.1,128.84
2016,7,4,9,45,907.5,104.5,2.15,23.5,855.0,275.63,173.87
2016,7,4,10,0,908.0,110.0,2.3,24.0,887.0,331.1,220.99
2016,7,4,10,15,914.0,111.5,2.4,24.0,915.0,385.55,267.98
2016,7,4,10,30,920.0,113.0,2.5,24.0,943.0,440.08,314.6
2016,7,4,10,45,924.5,113.5,2.7,24.5,964.5,493.14,358.79
2016,7,4,11,0,929.0,114.0,2.9,25.0,986.0,545.71,401.45
2016,7,4,11,15,932.0,115.0,3.05,25.0,1000.0,597.13,442.8
2016,7,4,11,30,935.0,116.0,3.2,25.0,1014.0,647.56,482.46
2016,7,4,11,45,936.0,116.0,3.35,25.5,1020.5,694.83,518.0
2016,7,4,12,0,937.0,116.0,3.5,26.0,1027.0,740.58,551.61
2016,7,4,12,15,937.0,116.0,3.6,26.0,1026.0,783.93,583.75
2016,7,4,12,30,937.0,116.0,3.7,26.0,1025.0,825.32,612.45
2016,7,4,12,45,945.5,109.0,3.85,26.0,1019.0,865.43,640.28
2016,7,4,13,0,954.0,102.0,4.0,26.0,1013.0,903.23,666.51
2016,7,4,13,15,951.5,101.5,4.1,25.5,997.0,934.85,689.7
2016,7,4,13,30,949.0,101.0,4.2,25.0,981.0,963.41,711.01
2016,7,4,13,45,945.0,99.5,4.3,25.0,958.0,986.42,727.35
2016,7,4,14,0,941.0,98.0,4.4,25.0,935.0,1006.03,741.58
2016,7,4,14,15,935.5,97.0,4.4,25.0,905.5,1021.25,752.47
2016,7,4,14,30,930.0,96.0,4.4,25.0,876.0,1032.95,761.21
2016,7,4,14,45,923.5,93.5,4.4,25.0,840.5,1038.48,766.04
2016,7,4,15,0,917.0,91.0,4.4,25.0,805.0,1040.4,768.69
2016,7,4,15,15,906.5,89.5,4.35,24.5,763.5,1035.86,768.46
2016,7,4,15,30,896.0,88.0,4.3,24.0,722.0,1027.86,766.12
2016,7,4,15,45,884.5,85.0,4.3,23.5,677.0,1013.68,760.09
2016,7,4,16,0,873.0,82.0,4.3,23.0,632.0,996.22,751.97
2016,7,4,16,15,855.5,79.5,4.2,22.5,582.5,970.28,737.5
2016,7,4,16,30,838.0,77.0,4.1,22.0,533.0,941.59,721.13
2016,7,4,16,45,816.5,73.5,4.1,22.0,482.0,916.08,706.04
2016,7,4,17,0,795.0,70.0,4.1,22.0,431.0,877.19,681.28
2016,7,4,17,15,764.0,66.0,3.95,21.0,378.5,826.81,649.66
2016,7,4,17,30,733.0,62.0,3.8,20.0,326.0,775.25,616.18
2016,7,4,17,45,689.5,57.0,3.7,19.5,274.0,710.54,570.53
2016,7,4,18,0,646.0,52.0,3.6,19.0,222.0,646.14,523.11
2016,7,4,18,15,578.5,46.0,3.4,18.0,173.0,561.72,458.15
2016,7,4,18,30,511.0,40.0,3.2,17.0,124.0,488.21,398.05
2016,7,4,18,45,400.5,31.0,3.05,16.5,83.0,376.76,302.82
2016,7,4,19,0,290.0,22.0,2.9,16.0,42.0,265.36,176.79
2016,7,4,19,15,145.0,11.0,2.85,15.5,21.0,103.05,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,172.5,14.5,1.75,11.0,31.5,11.7,0.0
2016,7,5,5,30,345.0,29.0,1.8,11.0,63.0,23.85,14.7
2016,7,5,5,45,442.0,37.5,1.9,11.5,107.0,30.44,21.39
2016,7,5,6,0,539.0,46.0,2.0,12.0,151.0,36.97,27.59
2016,7,5,6,15,599.5,51.5,2.0,12.5,200.5,40.83,31.19
2016,7,5,6,30,660.0,57.0,2.0,13.0,250.0,48.61,38.14
2016,7,5,6,45,703.5,61.0,2.05,14.0,302.5,51.37,40.36
2016,7,5,7,0,747.0,65.0,2.1,15.0,355.0,54.12,42.5
2016,7,5,7,15,776.0,68.5,2.1,15.5,407.5,56.28,44.14
2016,7,5,7,30,805.0,72.0,2.1,16.0,460.0,58.39,45.71
2016,7,5,7,45,829.0,74.0,2.15,17.0,511.5,67.62,53.33
2016,7,5,8,0,853.0,76.0,2.2,18.0,563.0,69.28,54.34
2016,7,5,8,15,869.0,78.5,2.3,18.5,611.5,71.03,55.52
2016,7,5,8,30,885.0,81.0,2.4,19.0,660.0,72.64,56.6
2016,7,5,8,45,899.0,82.0,2.5,19.5,705.0,73.16,56.76
2016,7,5,9,0,913.0,83.0,2.6,20.0,750.0,105.66,59.0
2016,7,5,9,15,922.5,84.5,2.75,20.5,789.5,159.58,85.75
2016,7,5,9,30,932.0,86.0,2.9,21.0,829.0,214.76,124.96
2016,7,5,9,45,940.5,86.5,3.05,21.5,863.5,270.13,170.19
2016,7,5,10,0,949.0,87.0,3.2,22.0,898.0,326.23,218.44
2016,7,5,10,15,954.5,88.0,3.3,22.0,926.5,382.18,267.63
2016,7,5,10,30,960.0,89.0,3.4,22.0,955.0,438.11,316.36
2016,7,5,10,45,964.0,89.5,3.55,22.5,976.0,492.8,362.63
2016,7,5,11,0,968.0,90.0,3.7,23.0,997.0,546.87,407.16
2016,7,5,11,15,970.5,90.0,3.8,23.0,1011.0,598.94,449.71
2016,7,5,11,30,973.0,90.0,3.9,23.0,1025.0,649.85,490.33
2016,7,5,11,45,974.5,90.5,4.0,23.5,1032.0,699.17,527.81
2016,7,5,12,0,976.0,91.0,4.1,24.0,1039.0,746.91,563.19
2016,7,5,12,15,976.0,91.0,4.2,24.0,1038.0,791.39,596.04
2016,7,5,12,30,976.0,91.0,4.3,24.0,1037.0,833.76,625.62
2016,7,5,12,45,969.0,94.5,4.4,24.0,1026.5,871.22,651.73
2016,7,5,13,0,962.0,98.0,4.5,24.0,1016.0,905.81,675.9
2016,7,5,13,15,959.0,97.5,4.5,23.5,1000.0,937.18,698.75
2016,7,5,13,30,956.0,97.0,4.5,23.0,984.0,965.45,719.59
2016,7,5,13,45,952.0,96.0,4.55,23.0,961.0,989.06,736.39
2016,7,5,14,0,948.0,95.0,4.6,23.0,938.0,1009.29,751.04
2016,7,5,14,15,942.5,93.5,4.6,22.5,908.0,1024.09,763.28
2016,7,5,14,30,937.0,92.0,4.6,22.0,878.0,1035.32,773.35
2016,7,5,14,45,929.5,90.5,4.65,22.0,842.0,1040.97,778.81
2016,7,5,15,0,922.0,89.0,4.7,22.0,806.0,1043.03,782.07
2016,7,5,15,15,911.5,87.5,4.65,21.5,764.5,1038.51,781.71
2016,7,5,15,30,901.0,86.0,4.6,21.0,723.0,1030.5,779.21
2016,7,5,15,45,888.0,83.5,4.6,21.0,677.5,1015.38,770.93
2016,7,5,16,0,875.0,81.0,4.6,21.0,632.0,997.0,760.58
2016,7,5,16,15,857.5,78.5,4.55,20.5,582.5,971.04,746.11
2016,7,5,16,30,840.0,76.0,4.5,20.0,533.0,942.33,729.68
2016,7,5,16,45,816.5,73.0,4.45,20.0,481.5,915.49,713.05
2016,7,5,17,0,793.0,70.0,4.4,20.0,430.0,875.39,686.75
2016,7,5,17,15,761.0,66.0,4.3,19.0,377.0,824.13,654.27
2016,7,5,17,30,729.0,62.0,4.2,18.0,324.0,771.76,619.95
2016,7,5,17,45,684.0,57.5,4.15,17.5,272.0,706.52,573.46
2016,7,5,18,0,639.0,53.0,4.1,17.0,220.0,641.63,525.13
2016,7,5,18,15,570.5,46.5,3.95,16.0,171.5,562.67,463.69
2016,7,5,18,30,502.0,40.0,3.8,15.0,123.0,481.42,396.76
2016,7,5,18,45,390.0,31.0,3.7,14.5,82.0,369.22,299.77
2016,7,5,19,0,278.0,22.0,3.6,14.0,41.0,256.86,171.21
2016,7,5,19,15,139.0,11.0,3.5,13.5,20.5,99.21,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,174.5,14.5,2.8,10.0,31.5,11.73,0.0
2016,7,6,5,30,349.0,29.0,2.8,10.0,63.0,23.9,14.73
2016,7,6,5,45,448.0,37.0,2.85,10.5,107.0,30.08,21.13
2016,7,6,6,0,547.0,45.0,2.9,11.0,151.0,36.24,27.02
2016,7,6,6,15,608.0,51.0,2.85,11.5,201.0,40.53,31.03
2016,7,6,6,30,669.0,57.0,2.8,12.0,251.0,48.71,38.38
2016,7,6,6,45,711.5,61.0,2.8,13.0,304.0,51.47,40.62
2016,7,6,7,0,754.0,65.0,2.8,14.0,357.0,54.22,42.76
2016,7,6,7,15,782.5,68.5,2.75,14.5,409.5,56.39,44.42
2016,7,6,7,30,811.0,72.0,2.7,15.0,462.0,58.49,46.0
2016,7,6,7,45,833.5,74.5,2.7,15.5,513.0,68.02,54.01
2016,7,6,8,0,856.0,77.0,2.7,16.0,564.0,69.99,55.4
2016,7,6,8,15,872.0,79.0,2.75,16.5,612.5,71.41,56.31
2016,7,6,8,30,888.0,81.0,2.8,17.0,661.0,72.71,57.13
2016,7,6,8,45,900.5,83.0,2.85,18.0,706.0,73.82,57.67
2016,7,6,9,0,913.0,85.0,2.9,19.0,751.0,105.53,59.8
2016,7,6,9,15,922.5,86.5,3.0,19.5,790.5,159.51,86.28
2016,7,6,9,30,932.0,88.0,3.1,20.0,830.0,214.75,125.48
2016,7,6,9,45,932.0,93.5,3.25,20.5,862.5,271.56,172.25
2016,7,6,10,0,932.0,99.0,3.4,21.0,895.0,328.26,221.32
2016,7,6,10,15,937.5,100.0,3.55,21.0,923.0,383.48,270.08
2016,7,6,10,30,943.0,101.0,3.7,21.0,951.0,438.7,318.46
2016,7,6,10,45,947.5,101.0,3.85,21.5,972.5,492.57,364.29
2016,7,6,11,0,952.0,101.0,4.0,22.0,994.0,545.89,408.47
2016,7,6,11,15,954.5,101.5,4.1,22.0,1007.5,597.75,451.06
2016,7,6,11,30,957.0,102.0,4.2,22.0,1021.0,648.51,491.78
2016,7,6,11,45,958.5,101.5,4.3,22.5,1027.5,696.59,528.61
2016,7,6,12,0,960.0,101.0,4.4,23.0,1034.0,743.11,563.36
2016,7,6,12,15,959.5,101.0,4.5,23.0,1032.5,786.84,596.44
2016,7,6,12,30,959.0,101.0,4.6,23.0,1031.0,828.47,625.96
2016,7,6,12,45,959.5,99.0,4.7,23.0,1022.5,866.85,653.16
2016,7,6,13,0,960.0,97.0,4.8,23.0,1014.0,902.65,678.57
2016,7,6,13,15,956.5,96.5,4.85,23.0,997.0,933.54,700.3
2016,7,6,13,30,953.0,96.0,4.9,23.0,980.0,961.31,719.95
2016,7,6,13,45,949.0,94.5,5.0,23.0,956.5,984.37,736.88
2016,7,6,14,0,945.0,93.0,5.1,23.0,933.0,1004.03,751.64
2016,7,6,14,15,938.0,92.0,5.15,22.5,902.0,1017.82,763.74
2016,7,6,14,30,931.0,91.0,5.2,22.0,871.0,1028.04,773.63
2016,7,6,14,45,923.0,89.0,5.3,22.0,834.5,1032.58,778.72
2016,7,6,15,0,915.0,87.0,5.4,22.0,798.0,1033.51,781.55
2016,7,6,15,15,903.5,85.5,5.35,21.5,756.5,1027.91,780.49
2016,7,6,15,30,892.0,84.0,5.3,21.0,715.0,1018.86,777.24
2016,7,6,15,45,878.5,81.5,5.3,20.5,669.0,1003.21,769.95
2016,7,6,16,0,865.0,79.0,5.3,20.0,623.0,984.35,760.5
2016,7,6,16,15,846.5,76.5,5.2,19.5,574.0,957.45,744.67
2016,7,6,16,30,828.0,74.0,5.1,19.0,525.0,927.86,726.89
2016,7,6,16,45,804.5,71.0,5.05,18.5,473.5,901.12,711.39
2016,7,6,17,0,781.0,68.0,5.0,18.0,422.0,861.27,686.03
2016,7,6,17,15,749.5,64.0,4.8,17.5,370.0,810.76,651.38
2016,7,6,17,30,718.0,60.0,4.6,17.0,318.0,759.16,615.1
2016,7,6,17,45,673.5,55.5,4.45,16.5,267.0,694.74,568.05
2016,7,6,18,0,629.0,51.0,4.3,16.0,216.0,630.74,519.41
2016,7,6,18,15,562.0,45.0,4.05,15.5,168.0,553.64,457.69
2016,7,6,18,30,495.0,39.0,3.8,15.0,120.0,474.69,391.39
2016,7,6,18,45,386.5,30.0,3.6,14.5,80.0,365.37,296.45
2016,7,6,19,0,278.0,21.0,3.4,14.0,40.0,255.37,168.33
2016,7,6,19,15,139.0,10.5,3.3,13.5,20.0,98.8,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,179.5,13.0,2.45,10.0,30.5,10.47,0.0
2016,7,7,5,30,359.0,26.0,2.4,10.0,61.0,21.34,12.48
2016,7,7,5,45,456.0,33.5,2.4,10.5,104.0,27.21,18.57
2016,7,7,6,0,553.0,41.0,2.4,11.0,147.0,35.96,26.77
2016,7,7,6,15,611.0,46.5,2.35,11.5,196.0,40.29,30.82
2016,7,7,6,30,669.0,52.0,2.3,12.0,245.0,44.59,34.68
2016,7,7,6,45,710.5,55.5,2.3,13.0,297.0,47.11,36.73
2016,7,7,7,0,752.0,59.0,2.3,14.0,349.0,49.62,38.69
2016,7,7,7,15,779.5,62.0,2.3,14.5,400.5,51.57,40.18
2016,7,7,7,30,807.0,65.0,2.3,15.0,452.0,61.04,48.24
2016,7,7,7,45,829.0,67.0,2.35,15.5,502.5,62.87,49.54
2016,7,7,8,0,851.0,69.0,2.4,16.0,553.0,64.61,50.75
2016,7,7,8,15,866.5,71.0,2.45,16.5,600.5,66.14,51.78
2016,7,7,8,30,882.0,73.0,2.5,17.0,648.0,67.55,52.71
2016,7,7,8,45,894.5,74.5,2.6,18.0,692.5,68.47,53.13
2016,7,7,9,0,907.0,76.0,2.7,19.0,737.0,98.29,54.77
2016,7,7,9,15,916.5,77.5,2.8,19.5,776.0,151.83,80.63
2016,7,7,9,30,926.0,79.0,2.9,20.0,815.0,206.65,119.35
2016,7,7,9,45,931.0,81.5,3.0,20.5,848.5,262.22,164.89
2016,7,7,10,0,936.0,84.0,3.1,21.0,882.0,318.18,213.24
2016,7,7,10,15,941.0,85.0,3.25,21.5,910.0,373.3,261.49
2016,7,7,10,30,946.0,86.0,3.4,22.0,938.0,428.36,309.15
2016,7,7,10,45,949.5,87.0,3.55,22.5,959.0,482.5,355.07
2016,7,7,11,0,953.0,88.0,3.7,23.0,980.0,536.0,399.25
2016,7,7,11,15,955.5,88.5,3.8,23.0,993.5,587.76,441.62
2016,7,7,11,30,958.0,89.0,3.9,23.0,1007.0,638.4,482.1
2016,7,7,11,45,958.0,89.5,4.05,23.0,1013.5,686.15,519.71
2016,7,7,12,0,958.0,90.0,4.2,23.0,1020.0,732.2,555.32
2016,7,7,12,15,958.0,90.0,4.25,23.0,1019.0,775.99,587.86
2016,7,7,12,30,958.0,90.0,4.3,23.0,1018.0,817.71,617.03
2016,7,7,12,45,947.5,96.0,4.4,23.5,1007.0,853.95,641.23
2016,7,7,13,0,937.0,102.0,4.5,24.0,996.0,887.22,663.35
2016,7,7,13,15,934.0,101.5,4.5,23.5,980.0,918.01,685.87
2016,7,7,13,30,931.0,101.0,4.5,23.0,964.0,945.77,706.43
2016,7,7,13,45,927.0,100.0,4.55,23.0,941.5,968.95,722.98
2016,7,7,14,0,923.0,99.0,4.6,23.0,919.0,988.83,737.44
2016,7,7,14,15,917.0,97.5,4.6,23.0,889.5,1002.86,747.68
2016,7,7,14,30,911.0,96.0,4.6,23.0,860.0,1013.4,755.75
2016,7,7,14,45,904.0,94.5,4.65,23.0,824.5,1019.43,761.42
2016,7,7,15,0,897.0,93.0,4.7,23.0,789.0,1021.97,764.95
2016,7,7,15,15,886.5,91.0,4.7,22.5,748.5,1016.92,764.64
2016,7,7,15,30,876.0,89.0,4.7,22.0,708.0,1008.44,762.2
2016,7,7,15,45,863.5,86.5,4.7,22.0,663.5,994.02,754.34
2016,7,7,16,0,851.0,84.0,4.7,22.0,619.0,976.43,744.45
2016,7,7,16,15,833.5,81.0,4.65,21.5,570.5,950.19,729.67
2016,7,7,16,30,816.0,78.0,4.6,21.0,522.0,932.45,720.86
2016,7,7,16,45,793.5,74.5,4.55,20.5,471.5,895.24,698.13
2016,7,7,17,0,771.0,71.0,4.5,20.0,421.0,855.9,673.61
2016,7,7,17,15,739.5,67.5,4.4,19.0,369.0,806.32,641.95
2016,7,7,17,30,708.0,64.0,4.3,18.0,317.0,755.61,608.43
2016,7,7,17,45,665.0,58.5,4.25,17.5,266.5,691.38,562.36
2016,7,7,18,0,622.0,53.0,4.2,17.0,216.0,627.47,514.53
2016,7,7,18,15,553.5,46.5,4.0,16.5,168.0,549.17,452.35
2016,7,7,18,30,485.0,40.0,3.8,16.0,120.0,468.55,385.01
2016,7,7,18,45,377.5,30.5,3.65,15.5,80.0,359.64,290.68
2016,7,7,19,0,270.0,21.0,3.5,15.0,40.0,249.5,161.66
2016,7,7,19,15,135.0,10.5,3.35,14.5,20.0,96.23,0.0
2016,7,7,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,190.0,12.5,2.45,10.0,30.5,10.08,0.0
2016,7,8,5,30,380.0,25.0,2.5,10.0,61.0,20.56,11.74
2016,7,8,5,45,473.5,32.5,2.55,10.5,104.5,28.81,19.97
2016,7,8,6,0,567.0,40.0,2.6,11.0,148.0,35.18,26.05
2016,7,8,6,15,624.5,45.0,2.55,11.5,197.0,39.13,29.77
2016,7,8,6,30,682.0,50.0,2.5,12.0,246.0,43.09,33.32
2016,7,8,6,45,721.0,53.5,2.5,13.0,297.5,45.65,35.43
2016,7,8,7,0,760.0,57.0,2.5,14.0,349.0,48.21,37.44
2016,7,8,7,15,787.5,60.0,2.45,14.5,401.0,57.0,44.98
2016,7,8,7,30,815.0,63.0,2.4,15.0,453.0,59.75,47.11
2016,7,8,7,45,835.0,66.0,2.4,15.5,503.5,62.28,49.02
2016,7,8,8,0,855.0,69.0,2.4,16.0,554.0,64.68,50.81
2016,7,8,8,15,870.5,71.0,2.4,16.5,602.0,66.21,51.85
2016,7,8,8,30,886.0,73.0,2.4,17.0,650.0,67.63,52.79
2016,7,8,8,45,898.5,74.5,2.4,18.0,694.0,68.56,53.21
2016,7,8,9,0,911.0,76.0,2.4,19.0,738.0,97.09,54.42
2016,7,8,9,15,920.0,77.5,2.45,19.5,777.5,150.84,79.91
2016,7,8,9,30,929.0,79.0,2.5,20.0,817.0,205.8,118.46
2016,7,8,9,45,937.0,79.0,2.55,21.0,851.0,260.58,162.75
2016,7,8,10,0,945.0,79.0,2.6,22.0,885.0,316.01,209.97
2016,7,8,10,15,950.0,80.0,2.7,22.5,913.0,371.61,258.28
2016,7,8,10,30,955.0,81.0,2.8,23.0,941.0,427.15,305.95
2016,7,8,10,45,959.0,81.5,2.9,23.5,962.0,481.61,351.72
2016,7,8,11,0,963.0,82.0,3.0,24.0,983.0,535.46,395.73
2016,7,8,11,15,965.0,82.5,3.1,24.0,996.5,587.42,437.89
2016,7,8,11,30,967.0,83.0,3.2,24.0,1010.0,638.19,478.1
2016,7,8,11,45,968.0,83.0,3.3,24.5,1016.5,686.55,514.64
2016,7,8,12,0,969.0,83.0,3.4,25.0,1023.0,733.26,549.05
2016,7,8,12,15,968.5,83.0,3.5,25.0,1021.5,777.05,581.11
2016,7,8,12,30,968.0,83.0,3.6,25.0,1020.0,818.68,609.94
2016,7,8,12,45,962.5,85.5,3.75,25.5,1010.5,856.14,634.85
2016,7,8,13,0,957.0,88.0,3.9,26.0,1001.0,890.8,657.76
2016,7,8,13,15,954.0,87.5,4.0,26.0,984.5,921.87,679.27
2016,7,8,13,30,951.0,87.0,4.1,26.0,968.0,949.85,698.78
2016,7,8,13,45,946.5,86.0,4.2,26.0,945.0,972.72,714.99
2016,7,8,14,0,942.0,85.0,4.3,26.0,922.0,992.2,729.09
2016,7,8,14,15,935.5,84.0,4.35,25.5,892.0,1006.28,740.94
2016,7,8,14,30,929.0,83.0,4.4,25.0,862.0,1016.82,750.66
2016,7,8,14,45,921.5,81.5,4.45,25.0,826.0,1022.24,755.72
2016,7,8,15,0,914.0,80.0,4.5,25.0,790.0,1024.1,758.61
2016,7,8,15,15,903.5,78.5,4.55,24.5,749.0,1019.4,758.86
2016,7,8,15,30,893.0,77.0,4.6,24.0,708.0,1011.25,757.15
2016,7,8,15,45,880.5,75.0,4.7,24.0,663.0,997.1,750.43
2016,7,8,16,0,868.0,73.0,4.8,24.0,618.0,979.75,741.62
2016,7,8,16,15,850.5,70.5,4.8,23.5,569.5,953.7,727.5
2016,7,8,16,30,833.0,68.0,4.8,23.0,521.0,924.91,711.4
2016,7,8,16,45,811.5,65.5,4.85,22.5,470.5,889.74,690.93
2016,7,8,17,0,790.0,63.0,4.9,22.0,420.0,852.54,668.57
2016,7,8,17,15,759.5,59.5,4.8,21.0,368.5,813.91,644.97
2016,7,8,17,30,729.0,56.0,4.7,20.0,317.0,763.7,611.94
2016,7,8,17,45,687.5,51.5,4.65,19.5,266.0,701.65,567.69
2016,7,8,18,0,646.0,47.0,4.6,19.0,215.0,639.92,521.66
2016,7,8,18,15,580.5,41.5,4.3,18.5,167.5,558.08,456.48
2016,7,8,18,30,515.0,36.0,4.0,18.0,120.0,479.14,390.63
2016,7,8,18,45,408.5,28.0,3.75,17.5,80.0,378.7,303.27
2016,7,8,19,0,302.0,20.0,3.5,17.0,40.0,269.9,171.0
2016,7,8,19,15,151.0,10.0,3.35,16.5,20.0,106.15,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,143.0,13.0,1.45,12.5,26.0,10.46,0.0
2016,7,9,5,30,286.0,26.0,1.5,13.0,52.0,21.21,12.02
2016,7,9,5,45,348.0,38.0,1.55,13.5,89.5,30.64,21.3
2016,7,9,6,0,410.0,50.0,1.6,14.0,127.0,39.73,29.76
2016,7,9,6,15,449.5,61.5,1.7,14.5,170.0,47.94,37.24
2016,7,9,6,30,489.0,73.0,1.8,15.0,213.0,55.79,44.2
2016,7,9,6,45,505.0,87.5,1.95,16.0,257.5,65.39,52.41
2016,7,9,7,0,521.0,102.0,2.1,17.0,302.0,74.44,59.94
2016,7,9,7,15,673.5,78.5,2.25,18.0,375.5,57.41,44.68
2016,7,9,7,30,826.0,55.0,2.4,19.0,449.0,54.22,41.56
2016,7,9,7,45,845.5,57.0,2.55,20.0,499.0,56.18,42.9
2016,7,9,8,0,865.0,59.0,2.7,21.0,549.0,58.05,44.14
2016,7,9,8,15,879.5,61.0,2.8,21.5,596.5,59.74,45.32
2016,7,9,8,30,894.0,63.0,2.9,22.0,644.0,61.32,46.41
2016,7,9,8,45,905.0,64.5,3.0,22.5,687.5,62.4,47.08
2016,7,9,9,0,916.0,66.0,3.1,23.0,731.0,89.62,48.23
2016,7,9,9,15,925.0,67.0,3.2,23.0,770.5,143.21,72.92
2016,7,9,9,30,934.0,68.0,3.3,23.0,810.0,198.01,111.01
2016,7,9,9,45,933.0,74.5,3.45,23.5,842.5,255.39,157.65
2016,7,9,10,0,932.0,81.0,3.6,24.0,875.0,312.58,206.69
2016,7,9,10,15,937.5,82.0,3.7,24.0,903.0,367.7,254.98
2016,7,9,10,30,943.0,83.0,3.8,24.0,931.0,422.82,302.94
2016,7,9,10,45,947.0,83.5,3.9,24.5,952.0,476.72,348.46
2016,7,9,11,0,951.0,84.0,4.0,25.0,973.0,530.03,392.27
2016,7,9,11,15,953.5,84.5,4.1,25.0,987.5,581.75,434.46
2016,7,9,11,30,956.0,85.0,4.2,25.0,1002.0,632.34,474.78
2016,7,9,11,45,958.5,84.5,4.3,25.0,1009.0,680.84,512.66
2016,7,9,12,0,961.0,84.0,4.4,25.0,1016.0,727.82,548.66
2016,7,9,12,15,961.0,84.0,4.5,25.0,1015.0,771.71,581.28
2016,7,9,12,30,961.0,84.0,4.6,25.0,1014.0,813.49,610.75
2016,7,9,12,45,960.5,83.0,4.75,25.0,1006.0,851.67,637.96
2016,7,9,13,0,960.0,82.0,4.9,25.0,998.0,887.23,663.39
2016,7,9,13,15,957.5,81.5,4.95,25.0,982.5,918.7,685.43
2016,7,9,13,30,955.0,81.0,5.0,25.0,967.0,947.1,705.43
2016,7,9,13,45,952.5,79.5,5.1,25.0,944.5,971.3,723.02
2016,7,9,14,0,950.0,78.0,5.2,25.0,922.0,992.15,738.48
2016,7,9,14,15,944.5,77.5,5.25,24.5,892.5,1007.74,751.71
2016,7,9,14,30,939.0,77.0,5.3,24.0,863.0,1019.82,762.79
2016,7,9,14,45,933.0,75.0,5.4,23.5,828.0,1026.17,770.58
2016,7,9,15,0,927.0,73.0,5.5,23.0,793.0,1028.91,776.14
2016,7,9,15,15,917.5,71.5,5.5,22.5,752.5,1025.13,776.7
2016,7,9,15,30,908.0,70.0,5.5,22.0,712.0,1017.86,775.05
2016,7,9,15,45,897.5,67.5,5.5,22.0,667.0,1004.91,768.1
2016,7,9,16,0,887.0,65.0,5.5,22.0,622.0,988.65,758.99
2016,7,9,16,15,871.0,63.5,5.4,21.5,574.0,965.04,745.61
2016,7,9,16,30,855.0,62.0,5.3,21.0,526.0,938.64,730.27
2016,7,9,16,45,835.5,59.0,5.25,20.5,475.5,904.19,709.36
2016,7,9,17,0,816.0,56.0,5.2,20.0,425.0,867.5,686.53
2016,7,9,17,15,787.5,53.0,5.1,19.0,373.0,820.5,656.56
2016,7,9,17,30,759.0,50.0,5.0,18.0,321.0,772.38,624.78
2016,7,9,17,45,719.0,46.5,4.9,17.5,270.0,722.01,588.76
2016,7,9,18,0,679.0,43.0,4.8,17.0,219.0,662.13,543.57
2016,7,9,18,15,615.5,38.0,4.65,16.5,171.0,581.62,479.44
2016,7,9,18,30,552.0,33.0,4.5,16.0,123.0,504.01,414.11
2016,7,9,18,45,444.0,26.0,4.35,15.5,82.0,394.79,318.62
2016,7,9,19,0,336.0,19.0,4.2,15.0,41.0,284.46,178.81
2016,7,9,19,15,168.0,9.5,4.1,14.5,20.5,116.73,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,188.0,13.0,3.2,9.5,30.0,10.55,0.0
2016,7,10,5,30,376.0,26.0,3.4,10.0,60.0,21.49,12.32
2016,7,10,5,45,479.5,33.0,3.6,10.5,105.0,29.36,20.4
2016,7,10,6,0,583.0,40.0,3.8,11.0,150.0,35.32,26.14
2016,7,10,6,15,642.0,45.5,3.85,11.5,200.0,39.73,30.28
2016,7,10,6,30,701.0,51.0,3.9,12.0,250.0,44.11,34.23
2016,7,10,6,45,741.5,54.0,3.95,12.5,302.5,46.28,36.06
2016,7,10,7,0,782.0,57.0,4.0,13.0,355.0,48.49,37.84
2016,7,10,7,15,809.5,60.0,4.0,13.5,408.0,57.25,45.39
2016,7,10,7,30,837.0,63.0,4.0,14.0,461.0,60.04,47.56
2016,7,10,7,45,857.5,65.5,4.05,14.5,512.5,62.27,49.23
2016,7,10,8,0,878.0,68.0,4.1,15.0,564.0,64.39,50.78
2016,7,10,8,15,893.5,70.0,4.1,15.5,612.5,65.97,51.86
2016,7,10,8,30,909.0,72.0,4.1,16.0,661.0,67.44,52.85
2016,7,10,8,45,921.0,73.5,4.1,16.5,706.0,68.41,53.42
2016,7,10,9,0,933.0,75.0,4.1,17.0,751.0,94.64,54.0
2016,7,10,9,15,942.0,76.5,4.1,17.5,791.5,149.67,79.42
2016,7,10,9,30,951.0,78.0,4.1,18.0,832.0,205.93,118.87
2016,7,10,9,45,957.0,80.0,4.2,18.5,866.5,262.91,165.76
2016,7,10,10,0,963.0,82.0,4.3,19.0,901.0,320.38,215.92
2016,7,10,10,15,968.5,83.0,4.35,19.0,930.0,377.28,266.8
2016,7,10,10,30,974.0,84.0,4.4,19.0,959.0,434.16,317.33
2016,7,10,10,45,977.5,85.0,4.45,19.5,981.0,489.94,365.42
2016,7,10,11,0,981.0,86.0,4.5,20.0,1003.0,545.06,411.63
2016,7,10,11,15,984.0,86.5,4.6,20.0,1017.5,598.67,456.38
2016,7,10,11,30,987.0,87.0,4.7,20.0,1032.0,651.15,499.2
2016,7,10,11,45,988.0,87.5,4.8,20.5,1039.0,701.07,538.13
2016,7,10,12,0,989.0,88.0,4.9,21.0,1046.0,749.31,574.86
2016,7,10,12,15,989.5,88.0,4.95,21.0,1046.0,794.94,609.32
2016,7,10,12,30,990.0,88.0,5.0,21.0,1046.0,838.44,640.26
2016,7,10,12,45,984.5,91.0,5.1,21.5,1036.5,877.44,666.9
2016,7,10,13,0,979.0,94.0,5.2,22.0,1027.0,913.6,691.44
2016,7,10,13,15,977.0,93.5,5.2,22.0,1011.0,946.56,714.45
2016,7,10,13,30,975.0,93.0,5.2,22.0,995.0,976.42,735.33
2016,7,10,13,45,973.0,91.0,5.25,22.0,972.5,1001.55,753.39
2016,7,10,14,0,971.0,89.0,5.3,22.0,950.0,1023.25,769.24
2016,7,10,14,15,965.5,87.5,5.3,22.0,920.0,1038.58,780.51
2016,7,10,14,30,960.0,86.0,5.3,22.0,890.0,1050.25,789.48
2016,7,10,14,45,954.0,84.0,5.35,22.0,854.0,1057.2,795.84
2016,7,10,15,0,948.0,82.0,5.4,22.0,818.0,1060.46,799.9
2016,7,10,15,15,938.5,80.5,5.35,21.5,776.5,1057.11,800.45
2016,7,10,15,30,929.0,79.0,5.3,21.0,735.0,1050.18,798.76
2016,7,10,15,45,917.5,76.5,5.25,21.0,689.0,1036.49,791.02
2016,7,10,16,0,906.0,74.0,5.2,21.0,643.0,1019.43,781.11
2016,7,10,16,15,890.0,72.0,5.1,20.5,593.0,995.29,767.52
2016,7,10,16,30,874.0,70.0,5.0,20.0,543.0,968.25,751.91
2016,7,10,16,45,853.0,67.0,4.95,20.0,491.0,932.34,728.8
2016,7,10,17,0,832.0,64.0,4.9,20.0,439.0,894.19,703.87
2016,7,10,17,15,801.5,60.5,4.7,19.5,385.5,854.66,677.87
2016,7,10,17,30,771.0,57.0,4.5,19.0,332.0,803.37,642.49
2016,7,10,17,45,728.5,52.5,4.35,18.5,279.0,739.21,596.57
2016,7,10,18,0,686.0,48.0,4.2,18.0,226.0,675.26,548.95
2016,7,10,18,15,618.5,42.5,3.85,17.0,176.0,590.31,482.79
2016,7,10,18,30,551.0,37.0,3.5,16.0,126.0,508.15,415.05
2016,7,10,18,45,434.5,28.5,3.2,15.5,83.5,390.42,313.37
2016,7,10,19,0,318.0,20.0,2.9,15.0,41.0,271.98,166.47
2016,7,10,19,15,159.0,10.0,2.9,14.5,20.5,111.33,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,184.0,12.5,1.65,10.5,29.0,10.67,0.0
2016,7,11,5,30,368.0,25.0,1.6,11.0,58.0,20.63,11.45
2016,7,11,5,45,475.0,32.5,1.6,11.5,103.0,28.91,19.92
2016,7,11,6,0,582.0,40.0,1.6,12.0,148.0,35.35,26.08
2016,7,11,6,15,641.5,45.0,1.6,12.5,198.5,39.32,29.82
2016,7,11,6,30,701.0,50.0,1.6,13.0,249.0,43.31,33.4
2016,7,11,6,45,743.5,53.5,1.65,14.0,302.0,45.93,35.55
2016,7,11,7,0,786.0,57.0,1.7,15.0,355.0,48.55,37.61
2016,7,11,7,15,813.5,60.0,1.8,16.0,408.0,57.29,44.98
2016,7,11,7,30,841.0,63.0,1.9,17.0,461.0,60.09,47.04
2016,7,11,7,45,862.0,65.0,2.05,18.0,513.0,61.99,48.29
2016,7,11,8,0,883.0,67.0,2.2,19.0,565.0,63.79,49.45
2016,7,11,8,15,898.0,69.0,2.25,19.5,613.5,65.39,50.53
2016,7,11,8,30,913.0,71.0,2.3,20.0,662.0,66.88,51.52
2016,7,11,8,45,924.5,72.5,2.4,21.0,707.0,67.86,51.98
2016,7,11,9,0,936.0,74.0,2.5,22.0,752.0,92.66,52.04
2016,7,11,9,15,945.0,75.5,2.55,22.5,792.0,147.88,76.48
2016,7,11,9,30,954.0,77.0,2.6,23.0,832.0,204.33,114.92
2016,7,11,9,45,953.0,83.0,2.65,23.5,865.0,262.68,161.84
2016,7,11,10,0,952.0,89.0,2.7,24.0,898.0,320.81,211.26
2016,7,11,10,15,957.0,90.0,2.75,24.0,926.0,377.09,260.15
2016,7,11,10,30,962.0,91.0,2.8,24.0,954.0,433.3,308.59
2016,7,11,10,45,965.5,92.0,2.9,24.5,975.5,488.6,354.81
2016,7,11,11,0,969.0,93.0,3.0,25.0,997.0,543.24,399.22
2016,7,11,11,15,971.0,93.5,3.05,25.0,1011.0,595.88,441.56
2016,7,11,11,30,973.0,94.0,3.1,25.0,1025.0,647.33,481.89
2016,7,11,11,45,973.0,94.5,3.15,25.5,1031.5,696.14,518.32
2016,7,11,12,0,973.0,95.0,3.2,26.0,1038.0,743.23,552.52
2016,7,11,12,15,973.0,95.0,3.25,26.0,1036.5,788.03,585.19
2016,7,11,12,30,973.0,95.0,3.3,26.0,1035.0,830.72,614.22
2016,7,11,12,45,971.0,95.0,3.4,26.0,1026.5,869.48,640.74
2016,7,11,13,0,969.0,95.0,3.5,26.0,1018.0,905.54,665.42
2016,7,11,13,15,966.0,94.0,3.55,26.0,1001.5,936.92,686.69
2016,7,11,13,30,963.0,93.0,3.6,26.0,985.0,965.13,705.91
2016,7,11,13,45,958.5,92.5,3.65,26.0,961.5,989.17,722.47
2016,7,11,14,0,954.0,92.0,3.7,26.0,938.0,1009.8,736.91
2016,7,11,14,15,948.0,91.0,3.8,25.5,908.0,1024.97,749.76
2016,7,11,14,30,942.0,90.0,3.9,25.0,878.0,1036.55,760.49
2016,7,11,14,45,934.5,88.5,4.0,25.0,841.5,1042.49,766.23
2016,7,11,15,0,927.0,87.0,4.1,25.0,805.0,1044.8,769.81
2016,7,11,15,15,916.5,85.0,4.1,24.5,763.5,1039.9,769.67
2016,7,11,15,30,906.0,83.0,4.1,24.0,722.0,1031.46,767.38
2016,7,11,15,45,893.0,81.0,4.2,24.0,676.0,1017.06,760.41
2016,7,11,16,0,880.0,79.0,4.3,24.0,630.0,999.4,751.34
2016,7,11,16,15,862.5,76.5,4.3,23.5,581.0,973.5,737.57
2016,7,11,16,30,845.0,74.0,4.3,23.0,532.0,944.81,721.83
2016,7,11,16,45,822.5,71.0,4.35,22.5,480.0,908.04,700.49
2016,7,11,17,0,800.0,68.0,4.4,22.0,428.0,879.7,684.76
2016,7,11,17,15,768.5,64.5,4.3,21.0,375.5,829.51,653.35
2016,7,11,17,30,737.0,61.0,4.2,20.0,323.0,778.13,620.07
2016,7,11,17,45,693.0,56.0,4.1,19.5,271.0,712.89,573.79
2016,7,11,18,0,649.0,51.0,4.0,19.0,219.0,647.97,525.64
2016,7,11,18,15,579.5,45.0,3.75,18.0,170.0,561.81,458.75
2016,7,11,18,30,510.0,39.0,3.5,17.0,121.0,486.83,396.86
2016,7,11,18,45,394.5,30.0,3.25,16.5,79.5,371.88,297.53
2016,7,11,19,0,279.0,21.0,3.0,16.0,38.0,253.74,150.2
2016,7,11,19,15,139.5,10.5,2.95,15.5,19.0,99.15,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,200.0,12.0,2.25,10.5,29.0,10.24,0.0
2016,7,12,5,30,400.0,24.0,2.3,11.0,58.0,21.66,12.15
2016,7,12,5,45,502.0,30.5,2.4,11.5,103.0,27.21,18.38
2016,7,12,6,0,604.0,37.0,2.5,12.0,148.0,32.83,23.8
2016,7,12,6,15,662.0,42.0,2.5,12.5,199.0,36.93,27.65
2016,7,12,6,30,720.0,47.0,2.5,13.0,250.0,41.02,31.33
2016,7,12,6,45,759.5,50.5,2.5,13.5,303.0,43.74,33.65
2016,7,12,7,0,799.0,54.0,2.5,14.0,356.0,52.32,41.11
2016,7,12,7,15,825.5,56.5,2.5,14.5,408.5,54.91,43.15
2016,7,12,7,30,852.0,59.0,2.5,15.0,461.0,57.41,45.08
2016,7,12,7,45,872.0,61.0,2.5,16.0,512.5,59.36,46.41
2016,7,12,8,0,892.0,63.0,2.5,17.0,564.0,61.22,47.65
2016,7,12,8,15,906.5,65.0,2.55,17.5,613.0,62.89,48.81
2016,7,12,8,30,921.0,67.0,2.6,18.0,662.0,64.45,49.88
2016,7,12,8,45,932.0,68.5,2.7,19.0,706.5,65.5,50.42
2016,7,12,9,0,943.0,70.0,2.8,20.0,751.0,88.94,50.21
2016,7,12,9,15,951.5,71.5,2.9,20.5,791.5,144.49,74.5
2016,7,12,9,30,960.0,73.0,3.0,21.0,832.0,201.22,113.26
2016,7,12,9,45,964.5,75.5,3.15,21.5,866.0,258.76,159.76
2016,7,12,10,0,969.0,78.0,3.3,22.0,900.0,316.64,209.5
2016,7,12,10,15,974.0,78.5,3.45,22.0,928.5,373.42,259.61
2016,7,12,10,30,979.0,79.0,3.6,22.0,957.0,430.12,309.37
2016,7,12,10,45,982.5,80.0,3.75,22.5,978.5,486.22,357.1
2016,7,12,11,0,986.0,81.0,3.9,23.0,1000.0,541.65,403.01
2016,7,12,11,15,988.5,81.0,4.0,23.0,1014.5,594.92,446.77
2016,7,12,11,30,991.0,81.0,4.1,23.0,1029.0,646.98,488.52
2016,7,12,11,45,992.0,81.5,4.2,23.5,1035.5,697.1,526.82
2016,7,12,12,0,993.0,82.0,4.3,24.0,1042.0,745.53,562.9
2016,7,12,12,15,993.0,82.0,4.35,24.0,1041.5,790.94,596.39
2016,7,12,12,30,993.0,82.0,4.4,24.0,1041.0,834.16,626.41
2016,7,12,12,45,983.5,87.5,4.5,24.0,1030.5,872.27,653.04
2016,7,12,13,0,974.0,93.0,4.6,24.0,1020.0,907.35,677.77
2016,7,12,13,15,971.0,92.5,4.6,24.0,1004.0,939.35,699.69
2016,7,12,13,30,968.0,92.0,4.6,24.0,988.0,968.21,719.49
2016,7,12,13,45,965.5,90.5,4.65,24.0,965.0,993.26,737.19
2016,7,12,14,0,963.0,89.0,4.7,24.0,942.0,1014.91,752.75
2016,7,12,14,15,957.5,88.0,4.7,24.0,912.0,1030.7,764.1
