Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,14,30,952.0,87.0,4.7,24.0,882.0,1042.9,773.23
2016,7,12,14,45,946.0,84.5,4.75,24.0,846.5,1049.3,779.15
2016,7,12,15,0,940.0,82.0,4.8,24.0,811.0,1052.0,782.82
2016,7,12,15,15,930.5,80.5,4.8,23.5,769.5,1048.68,783.79
2016,7,12,15,30,921.0,79.0,4.8,23.0,728.0,1041.79,782.57
2016,7,12,15,45,909.5,76.5,4.8,23.0,682.0,1028.18,775.4
2016,7,12,16,0,898.0,74.0,4.8,23.0,636.0,1011.21,766.12
2016,7,12,16,15,881.5,71.5,4.7,22.5,586.5,986.03,751.94
2016,7,12,16,30,865.0,69.0,4.6,22.0,537.0,957.96,735.78
2016,7,12,16,45,844.5,66.0,4.6,21.5,485.5,922.68,715.21
2016,7,12,17,0,824.0,63.0,4.6,21.0,434.0,885.16,692.69
2016,7,12,17,15,794.0,59.5,4.45,20.5,380.5,846.27,667.59
2016,7,12,17,30,764.0,56.0,4.3,20.0,327.0,795.64,633.3
2016,7,12,17,45,721.5,51.5,4.15,19.5,274.5,731.7,587.97
2016,7,12,18,0,679.0,47.0,4.0,19.0,222.0,668.01,540.77
2016,7,12,18,15,611.0,41.5,3.65,18.0,172.5,582.95,474.67
2016,7,12,18,30,543.0,36.0,3.3,17.0,123.0,500.81,407.09
2016,7,12,18,45,427.0,28.0,2.95,16.5,81.0,384.37,306.4
2016,7,12,19,0,311.0,20.0,2.6,16.0,39.0,274.05,156.87
2016,7,12,19,15,155.5,10.0,2.5,15.5,19.5,109.05,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,189.5,12.0,1.65,10.5,28.0,10.24,0.0
2016,7,13,5,30,379.0,24.0,1.7,11.0,56.0,21.65,11.99
2016,7,13,5,45,485.0,31.5,1.75,11.5,101.0,28.1,19.15
2016,7,13,6,0,591.0,39.0,1.8,12.0,146.0,34.57,25.34
2016,7,13,6,15,651.5,44.0,1.75,12.5,197.5,38.58,29.14
2016,7,13,6,30,712.0,49.0,1.7,13.0,249.0,42.62,32.78
2016,7,13,6,45,753.0,53.0,1.65,14.0,302.5,45.66,35.32
2016,7,13,7,0,794.0,57.0,1.6,15.0,356.0,48.67,37.73
2016,7,13,7,15,822.0,60.0,1.55,16.0,409.5,57.37,45.06
2016,7,13,7,30,850.0,63.0,1.5,17.0,463.0,60.2,47.14
2016,7,13,7,45,871.0,65.0,1.5,18.0,515.0,62.12,48.41
2016,7,13,8,0,892.0,67.0,1.5,19.0,567.0,63.94,49.58
2016,7,13,8,15,907.0,69.0,1.5,19.5,616.5,65.55,50.68
2016,7,13,8,30,922.0,71.0,1.5,20.0,666.0,67.06,51.67
2016,7,13,8,45,934.0,72.5,1.5,21.0,711.5,68.07,52.15
2016,7,13,9,0,946.0,74.0,1.5,22.0,757.0,90.03,51.44
2016,7,13,9,15,954.5,75.5,1.45,23.0,797.5,145.84,74.84
2016,7,13,9,30,963.0,77.0,1.4,24.0,838.0,202.85,112.56
2016,7,13,9,45,961.0,83.5,1.4,25.0,871.0,261.94,158.94
2016,7,13,10,0,959.0,90.0,1.4,26.0,904.0,320.72,207.54
2016,7,13,10,15,964.5,91.0,1.45,26.5,932.5,377.67,255.42
2016,7,13,10,30,970.0,92.0,1.5,27.0,961.0,434.62,302.66
2016,7,13,10,45,974.0,92.5,1.55,27.5,983.0,490.35,347.85
2016,7,13,11,0,978.0,93.0,1.6,28.0,1005.0,545.46,391.18
2016,7,13,11,15,980.0,93.5,1.65,28.0,1019.0,598.69,432.64
2016,7,13,11,30,982.0,94.0,1.7,28.0,1033.0,650.72,472.06
2016,7,13,11,45,983.0,94.5,1.8,28.5,1039.5,700.73,508.38
2016,7,13,12,0,984.0,95.0,1.9,29.0,1046.0,749.09,542.61
2016,7,13,12,15,983.5,95.0,1.95,29.0,1045.0,794.13,574.37
2016,7,13,12,30,983.0,95.0,2.0,29.0,1044.0,836.99,602.46
2016,7,13,12,45,979.5,95.5,2.15,29.0,1034.5,875.48,628.47
2016,7,13,13,0,976.0,96.0,2.3,29.0,1025.0,911.18,652.68
2016,7,13,13,15,973.0,95.5,2.4,29.0,1008.5,943.39,674.26
2016,7,13,13,30,970.0,95.0,2.5,29.0,992.0,972.45,693.88
2016,7,13,13,45,965.0,94.5,2.6,29.0,968.0,996.38,710.36
2016,7,13,14,0,960.0,94.0,2.7,29.0,944.0,1016.84,724.79
2016,7,13,14,15,953.5,93.0,2.75,28.5,913.5,1031.8,736.91
2016,7,13,14,30,947.0,92.0,2.8,28.0,883.0,1043.13,746.97
2016,7,13,14,45,938.0,90.5,2.9,28.0,846.0,1047.77,751.98
2016,7,13,15,0,929.0,89.0,3.0,28.0,809.0,1048.74,754.88
2016,7,13,15,15,918.0,87.5,3.05,27.5,767.0,1044.06,755.4
2016,7,13,15,30,907.0,86.0,3.1,27.0,725.0,1035.85,753.85
2016,7,13,15,45,892.5,84.0,3.2,27.0,678.0,1020.05,746.45
2016,7,13,16,0,878.0,82.0,3.3,27.0,631.0,1001.01,737.01
2016,7,13,16,15,860.0,79.5,3.35,26.5,581.0,974.76,723.86
2016,7,13,16,30,842.0,77.0,3.4,26.0,531.0,945.72,708.75
2016,7,13,16,45,817.0,74.0,3.5,25.5,478.5,917.6,694.36
2016,7,13,17,0,792.0,71.0,3.6,25.0,426.0,876.16,670.34
2016,7,13,17,15,758.5,67.0,3.55,24.0,373.0,823.6,638.24
2016,7,13,17,30,725.0,63.0,3.5,23.0,320.0,769.94,604.18
2016,7,13,17,45,676.0,58.5,3.45,22.5,267.5,701.26,556.33
2016,7,13,18,0,627.0,54.0,3.4,22.0,215.0,639.58,511.5
2016,7,13,18,15,554.0,47.0,3.2,21.0,166.0,550.82,443.63
2016,7,13,18,30,481.0,40.0,3.0,20.0,117.0,465.95,374.96
2016,7,13,18,45,358.5,30.5,2.9,19.0,76.5,346.36,273.81
2016,7,13,19,0,236.0,21.0,2.8,18.0,36.0,222.64,120.74
2016,7,13,19,15,118.0,10.5,2.65,17.5,18.0,85.22,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,160.0,12.5,0.7,14.5,26.0,10.67,0.0
2016,7,14,5,30,320.0,25.0,0.8,15.0,52.0,20.64,10.78
2016,7,14,5,45,428.0,33.5,0.95,15.5,95.5,27.33,18.12
2016,7,14,6,0,536.0,42.0,1.1,16.0,139.0,33.99,24.39
2016,7,14,6,15,601.0,48.0,1.1,16.5,189.0,41.73,31.43
2016,7,14,6,30,666.0,54.0,1.1,17.0,239.0,46.43,35.6
2016,7,14,6,45,710.5,58.5,1.15,18.0,292.5,49.68,38.26
2016,7,14,7,0,755.0,63.0,1.2,19.0,346.0,52.9,40.78
2016,7,14,7,15,784.5,66.5,1.2,20.0,399.0,55.13,42.38
2016,7,14,7,30,814.0,70.0,1.2,21.0,452.0,57.31,43.89
2016,7,14,7,45,837.0,72.5,1.25,22.0,504.0,66.72,51.53
2016,7,14,8,0,860.0,75.0,1.3,23.0,556.0,68.76,52.82
2016,7,14,8,15,876.5,77.5,1.35,23.5,605.0,70.57,54.03
2016,7,14,8,30,893.0,80.0,1.4,24.0,654.0,72.25,55.14
2016,7,14,8,45,906.0,81.5,1.5,25.0,699.5,73.11,55.45
2016,7,14,9,0,919.0,83.0,1.6,26.0,745.0,92.9,54.14
2016,7,14,9,15,928.5,84.5,1.7,26.5,785.5,147.49,76.34
2016,7,14,9,30,938.0,86.0,1.8,27.0,826.0,203.37,112.83
2016,7,14,9,45,945.0,87.5,1.9,27.5,860.5,259.81,156.68
2016,7,14,10,0,952.0,89.0,2.0,28.0,895.0,316.86,203.91
2016,7,14,10,15,957.5,90.0,2.1,28.0,923.5,373.48,252.09
2016,7,14,10,30,963.0,91.0,2.2,28.0,952.0,430.09,299.93
2016,7,14,10,45,966.5,92.0,2.3,28.5,974.0,485.63,345.43
2016,7,14,11,0,970.0,93.0,2.4,29.0,996.0,540.53,389.13
2016,7,14,11,15,972.5,93.5,2.45,29.0,1010.0,593.68,430.94
2016,7,14,11,30,975.0,94.0,2.5,29.0,1024.0,645.69,470.79
2016,7,14,11,45,975.5,94.0,2.65,29.0,1030.5,694.73,508.03
2016,7,14,12,0,976.0,94.0,2.8,29.0,1037.0,742.07,543.31
2016,7,14,12,15,975.5,94.5,2.9,29.0,1036.0,787.21,576.02
2016,7,14,12,30,975.0,95.0,3.0,29.0,1035.0,830.21,605.04
2016,7,14,12,45,968.5,98.0,3.15,29.0,1025.0,868.24,630.97
2016,7,14,13,0,962.0,101.0,3.3,29.0,1015.0,903.4,655.02
2016,7,14,13,15,958.5,100.5,3.35,29.0,998.5,934.92,676.08
2016,7,14,13,30,955.0,100.0,3.4,29.0,982.0,963.29,695.14
2016,7,14,13,45,950.5,99.0,3.5,29.0,958.5,986.99,711.58
2016,7,14,14,0,946.0,98.0,3.6,29.0,935.0,1007.26,725.95
2016,7,14,14,15,939.5,97.0,3.6,28.5,904.5,1022.1,737.75
2016,7,14,14,30,933.0,96.0,3.6,28.0,874.0,1033.35,747.46
2016,7,14,14,45,924.5,94.5,3.65,28.0,837.5,1038.47,752.27
2016,7,14,15,0,916.0,93.0,3.7,28.0,801.0,1039.96,754.97
2016,7,14,15,15,905.0,91.0,3.75,27.5,759.5,1034.77,755.02
2016,7,14,15,30,894.0,89.0,3.8,27.0,718.0,1026.06,752.98
2016,7,14,15,45,879.5,87.0,3.85,26.5,671.5,1010.39,746.47
2016,7,14,16,0,865.0,85.0,3.9,26.0,625.0,991.52,737.93
2016,7,14,16,15,847.0,82.0,3.85,25.5,575.5,964.85,723.52
2016,7,14,16,30,829.0,79.0,3.8,25.0,526.0,946.64,714.86
2016,7,14,16,45,804.0,76.0,3.8,24.5,474.0,907.58,691.99
2016,7,14,17,0,779.0,73.0,3.8,24.0,422.0,866.4,667.32
2016,7,14,17,15,745.5,69.0,3.7,23.0,369.0,814.13,634.81
2016,7,14,17,30,712.0,65.0,3.6,22.0,316.0,760.76,600.37
2016,7,14,17,45,664.0,60.0,3.55,21.5,264.0,692.6,552.5
2016,7,14,18,0,616.0,55.0,3.5,21.0,212.0,631.77,507.92
2016,7,14,18,15,542.0,48.0,3.35,20.0,163.0,542.58,439.33
2016,7,14,18,30,468.0,41.0,3.2,19.0,114.0,457.27,369.9
2016,7,14,18,45,346.0,31.0,3.05,18.5,74.0,337.89,267.44
2016,7,14,19,0,224.0,21.0,2.9,18.0,34.0,213.56,109.82
2016,7,14,19,15,112.0,10.5,2.8,17.5,17.0,81.32,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,159.0,12.5,1.6,11.5,25.0,10.67,0.0
2016,7,15,5,30,318.0,25.0,1.7,12.0,50.0,20.68,10.77
2016,7,15,5,45,425.5,33.0,1.85,12.5,93.0,26.93,17.97
2016,7,15,6,0,533.0,41.0,2.0,13.0,136.0,33.19,23.97
2016,7,15,6,15,597.5,47.0,2.05,13.5,186.0,40.87,31.04
2016,7,15,6,30,662.0,53.0,2.1,14.0,236.0,45.59,35.28
2016,7,15,6,45,705.5,57.0,2.15,15.0,288.5,48.45,37.64
2016,7,15,7,0,749.0,61.0,2.2,16.0,341.0,51.3,39.89
2016,7,15,7,15,779.0,64.5,2.2,17.0,394.0,53.59,41.57
2016,7,15,7,30,809.0,68.0,2.2,18.0,447.0,55.82,43.17
2016,7,15,7,45,831.5,71.0,2.2,19.0,498.5,65.62,51.24
2016,7,15,8,0,854.0,74.0,2.2,20.0,550.0,68.0,52.86
2016,7,15,8,15,870.5,76.0,2.2,20.5,599.0,69.5,53.83
2016,7,15,8,30,887.0,78.0,2.2,21.0,648.0,70.88,54.7
2016,7,15,8,45,900.5,79.5,2.25,22.0,693.5,71.78,55.06
2016,7,15,9,0,914.0,81.0,2.3,23.0,739.0,89.95,53.49
2016,7,15,9,15,924.0,83.0,2.4,23.5,779.5,144.63,75.64
2016,7,15,9,30,934.0,85.0,2.5,24.0,820.0,200.68,112.56
2016,7,15,9,45,938.5,88.0,2.65,24.5,854.5,257.4,157.33
2016,7,15,10,0,943.0,91.0,2.8,25.0,889.0,314.49,205.45
2016,7,15,10,15,949.0,92.0,2.9,25.0,917.5,370.85,254.24
2016,7,15,10,30,955.0,93.0,3.0,25.0,946.0,427.28,302.82
2016,7,15,10,45,959.5,93.5,3.15,25.5,968.5,482.55,349.1
2016,7,15,11,0,964.0,94.0,3.3,26.0,991.0,537.29,393.73
2016,7,15,11,15,966.5,94.5,3.4,26.0,1005.5,590.22,436.49
2016,7,15,11,30,969.0,95.0,3.5,26.0,1020.0,642.02,477.32
2016,7,15,11,45,971.0,95.0,3.6,26.5,1027.0,691.81,514.74
2016,7,15,12,0,973.0,95.0,3.7,27.0,1034.0,740.04,550.06
2016,7,15,12,15,973.0,95.0,3.75,27.0,1033.5,785.08,583.2
2016,7,15,12,30,973.0,95.0,3.8,27.0,1033.0,828.01,612.49
2016,7,15,12,45,970.0,96.0,3.9,27.0,1024.0,867.07,639.26
2016,7,15,13,0,967.0,97.0,4.0,27.0,1015.0,903.42,664.18
2016,7,15,13,15,964.0,96.5,4.0,27.0,999.0,935.47,685.7
2016,7,15,13,30,961.0,96.0,4.0,27.0,983.0,964.39,705.15
2016,7,15,13,45,957.5,94.5,4.05,27.0,960.0,988.6,721.84
2016,7,15,14,0,954.0,93.0,4.1,27.0,937.0,1009.39,736.4
2016,7,15,14,15,948.0,92.0,4.1,26.5,907.0,1024.77,748.74
2016,7,15,14,30,942.0,91.0,4.1,26.0,877.0,1036.56,758.94
2016,7,15,14,45,935.0,89.0,4.15,26.0,841.0,1042.63,764.42
2016,7,15,15,0,928.0,87.0,4.2,26.0,805.0,1045.04,767.71
2016,7,15,15,15,918.0,85.5,4.15,25.5,763.5,1041.37,768.08
2016,7,15,15,30,908.0,84.0,4.1,25.0,722.0,1034.18,766.33
2016,7,15,15,45,895.0,81.5,4.1,25.0,675.5,1019.29,758.45
2016,7,15,16,0,882.0,79.0,4.1,25.0,629.0,1001.1,748.51
2016,7,15,16,15,864.5,76.5,4.05,24.5,579.5,975.26,734.63
2016,7,15,16,30,847.0,74.0,4.0,24.0,530.0,946.61,718.8
2016,7,15,16,45,823.0,71.0,4.0,23.5,478.0,908.4,696.43
2016,7,15,17,0,799.0,68.0,4.0,23.0,426.0,878.66,679.66
2016,7,15,17,15,767.0,64.5,3.9,22.0,372.5,828.04,648.19
2016,7,15,17,30,735.0,61.0,3.8,21.0,319.0,776.24,614.84
2016,7,15,17,45,686.0,56.5,3.7,20.5,266.5,707.33,566.09
2016,7,15,18,0,637.0,52.0,3.6,20.0,214.0,638.95,515.51
2016,7,15,18,15,564.0,45.5,3.45,19.0,165.0,556.74,452.07
2016,7,15,18,30,491.0,39.0,3.3,18.0,116.0,472.32,382.97
2016,7,15,18,45,365.5,30.0,3.15,17.5,75.5,350.95,278.2
2016,7,15,19,0,240.0,21.0,3.0,17.0,35.0,223.7,108.42
2016,7,15,19,15,120.0,10.5,2.9,16.5,17.5,86.47,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,152.5,12.5,2.15,11.5,24.5,10.67,0.0
2016,7,16,5,30,305.0,25.0,2.2,12.0,49.0,20.7,10.54
2016,7,16,5,45,415.0,33.5,2.3,12.5,91.5,27.36,18.31
2016,7,16,6,0,525.0,42.0,2.4,13.0,134.0,34.0,24.67
2016,7,16,6,15,591.0,48.0,2.4,13.5,184.0,38.35,28.78
2016,7,16,6,30,657.0,54.0,2.4,14.0,234.0,46.42,36.02
2016,7,16,6,45,702.5,58.0,2.45,15.0,287.0,49.26,38.36
2016,7,16,7,0,748.0,62.0,2.5,16.0,340.0,52.1,40.59
2016,7,16,7,15,779.0,65.5,2.45,16.5,393.5,54.36,42.34
2016,7,16,7,30,810.0,69.0,2.4,17.0,447.0,56.58,44.01
2016,7,16,7,45,833.5,71.5,2.4,17.5,499.0,65.98,51.88
2016,7,16,8,0,857.0,74.0,2.4,18.0,551.0,68.05,53.35
2016,7,16,8,15,874.0,76.5,2.4,18.5,600.0,69.89,54.62
2016,7,16,8,30,891.0,79.0,2.4,19.0,649.0,71.6,55.77
2016,7,16,8,45,904.5,80.5,2.45,20.0,695.0,72.49,56.13
2016,7,16,9,0,918.0,82.0,2.5,21.0,741.0,89.16,54.28
2016,7,16,9,15,928.0,83.5,2.6,21.5,781.5,143.82,75.84
2016,7,16,9,30,938.0,85.0,2.7,22.0,822.0,199.83,112.72
2016,7,16,9,45,942.5,88.0,2.85,23.0,856.5,256.84,157.66
2016,7,16,10,0,947.0,91.0,3.0,24.0,891.0,314.21,205.9
2016,7,16,10,15,953.0,92.0,3.1,24.0,920.0,370.86,255.18
2016,7,16,10,30,959.0,93.0,3.2,24.0,949.0,427.57,304.26
2016,7,16,10,45,963.0,93.5,3.3,24.5,971.0,482.92,350.82
2016,7,16,11,0,967.0,94.0,3.4,25.0,993.0,537.67,395.62
2016,7,16,11,15,969.5,94.5,3.5,25.0,1007.5,590.82,438.78
2016,7,16,11,30,972.0,95.0,3.6,25.0,1022.0,642.84,480.0
2016,7,16,11,45,973.0,95.5,3.7,25.5,1029.0,692.59,517.59
2016,7,16,12,0,974.0,96.0,3.8,26.0,1036.0,740.71,553.01
2016,7,16,12,15,974.0,96.0,3.9,26.0,1035.0,785.89,586.68
2016,7,16,12,30,974.0,96.0,4.0,26.0,1034.0,828.94,616.44
2016,7,16,12,45,969.5,97.5,4.1,26.0,1025.0,867.37,642.94
2016,7,16,13,0,965.0,99.0,4.2,26.0,1016.0,902.99,667.52
2016,7,16,13,15,962.5,98.5,4.25,25.5,999.5,935.52,691.14
2016,7,16,13,30,960.0,98.0,4.3,25.0,983.0,964.96,712.79
2016,7,16,13,45,956.0,97.0,4.35,25.0,960.0,989.29,729.75
2016,7,16,14,0,952.0,96.0,4.4,25.0,937.0,1010.2,744.56
2016,7,16,14,15,946.0,95.0,4.4,25.0,907.0,1025.67,755.62
2016,7,16,14,30,940.0,94.0,4.4,25.0,877.0,1037.55,764.48
2016,7,16,14,45,932.5,92.0,4.45,25.0,840.5,1043.22,769.72
2016,7,16,15,0,925.0,90.0,4.5,25.0,804.0,1045.23,772.75
2016,7,16,15,15,914.5,88.0,4.45,24.5,762.5,1040.57,772.48
2016,7,16,15,30,904.0,86.0,4.4,24.0,721.0,1032.36,770.05
2016,7,16,15,45,891.5,83.5,4.4,23.5,675.0,1018.06,763.98
2016,7,16,16,0,879.0,81.0,4.4,23.0,629.0,1000.47,755.8
2016,7,16,16,15,861.0,78.5,4.35,22.5,579.0,974.23,741.46
2016,7,16,16,30,843.0,76.0,4.3,22.0,529.0,945.2,725.16
2016,7,16,16,45,820.5,72.5,4.25,22.0,477.0,918.8,709.18
2016,7,16,17,0,798.0,69.0,4.2,22.0,425.0,879.02,683.52
2016,7,16,17,15,765.5,65.5,4.05,21.0,371.5,827.95,651.37
2016,7,16,17,30,733.0,62.0,3.9,20.0,318.0,775.71,617.27
2016,7,16,17,45,687.0,57.0,3.8,19.5,266.0,708.79,569.73
2016,7,16,18,0,641.0,52.0,3.7,19.0,214.0,642.23,520.24
2016,7,16,18,15,567.5,45.5,3.5,18.0,164.5,559.57,455.97
2016,7,16,18,30,494.0,39.0,3.3,17.0,115.0,474.63,385.99
2016,7,16,18,45,369.0,29.5,3.1,16.5,74.5,352.91,280.09
2016,7,16,19,0,244.0,20.0,2.9,16.0,34.0,224.66,100.55
2016,7,16,19,15,122.0,10.0,2.85,15.5,17.0,87.31,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,180.5,11.0,1.8,10.5,25.0,9.39,0.0
2016,7,17,5,30,361.0,22.0,1.9,11.0,50.0,19.85,9.67
2016,7,17,5,45,471.0,29.5,2.0,11.5,94.0,26.34,17.47
2016,7,17,6,0,581.0,37.0,2.1,12.0,138.0,32.85,23.74
2016,7,17,6,15,643.5,42.5,2.0,12.5,189.0,37.34,28.0
2016,7,17,6,30,706.0,48.0,1.9,13.0,240.0,41.83,32.06
2016,7,17,6,45,748.5,51.5,1.85,13.5,293.5,44.5,34.36
2016,7,17,7,0,791.0,55.0,1.8,14.0,347.0,47.18,36.58
2016,7,17,7,15,819.5,58.0,1.75,14.5,400.5,55.85,44.02
2016,7,17,7,30,848.0,61.0,1.7,15.0,454.0,58.72,46.27
2016,7,17,7,45,870.0,62.5,1.65,16.0,506.5,60.34,47.3
2016,7,17,8,0,892.0,64.0,1.6,17.0,559.0,61.89,48.25
2016,7,17,8,15,907.5,66.0,1.65,17.5,608.5,63.57,49.42
2016,7,17,8,30,923.0,68.0,1.7,18.0,658.0,65.15,50.5
2016,7,17,8,45,935.5,69.0,1.8,19.0,703.5,65.92,50.79
2016,7,17,9,0,948.0,70.0,1.9,20.0,749.0,81.24,48.84
2016,7,17,9,15,957.0,71.5,2.05,20.5,790.0,137.36,70.29
2016,7,17,9,30,966.0,73.0,2.2,21.0,831.0,194.74,107.93
2016,7,17,9,45,964.5,79.5,2.35,22.0,865.0,254.35,155.16
2016,7,17,10,0,963.0,86.0,2.5,23.0,899.0,313.72,205.27
2016,7,17,10,15,968.5,87.0,2.65,23.0,927.5,371.09,255.3
2016,7,17,10,30,974.0,88.0,2.8,23.0,956.0,428.47,305.11
2016,7,17,10,45,976.5,89.0,2.95,23.5,977.5,484.33,352.31
2016,7,17,11,0,979.0,90.0,3.1,24.0,999.0,539.44,397.62
2016,7,17,11,15,981.5,90.5,3.2,24.0,1014.0,593.22,441.34
2016,7,17,11,30,984.0,91.0,3.3,24.0,1029.0,645.84,483.06
2016,7,17,11,45,984.0,92.0,3.45,24.5,1035.5,695.92,521.12
2016,7,17,12,0,984.0,93.0,3.6,25.0,1042.0,744.27,556.95
2016,7,17,12,15,984.0,93.0,3.75,25.0,1041.0,789.87,591.13
2016,7,17,12,30,984.0,93.0,3.9,25.0,1040.0,833.32,621.42
2016,7,17,12,45,979.5,94.5,4.05,25.0,1030.5,872.11,648.47
2016,7,17,13,0,975.0,96.0,4.2,25.0,1021.0,908.07,673.58
2016,7,17,13,15,972.5,95.5,4.25,25.0,1005.0,940.9,696.1
2016,7,17,13,30,970.0,95.0,4.3,25.0,989.0,970.6,716.55
2016,7,17,13,45,965.5,94.0,4.4,25.0,965.5,994.69,733.61
2016,7,17,14,0,961.0,93.0,4.5,25.0,942.0,1015.3,748.5
2016,7,17,14,15,955.0,92.0,4.55,24.5,911.5,1030.91,761.49
2016,7,17,14,30,949.0,91.0,4.6,24.0,881.0,1042.89,772.46
2016,7,17,14,45,941.0,89.5,4.7,24.0,844.5,1048.69,778.45
2016,7,17,15,0,933.0,88.0,4.8,24.0,808.0,1050.8,782.21
2016,7,17,15,15,922.5,86.5,4.8,23.5,766.0,1046.74,782.7
2016,7,17,15,30,912.0,85.0,4.8,23.0,724.0,1039.13,781.0
2016,7,17,15,45,899.0,82.5,4.8,22.5,677.5,1024.31,774.57
2016,7,17,16,0,886.0,80.0,4.8,22.0,631.0,1006.16,765.98
2016,7,17,16,15,868.0,77.5,4.7,21.5,580.5,979.85,750.95
2016,7,17,16,30,850.0,75.0,4.6,21.0,530.0,950.71,733.95
2016,7,17,16,45,827.0,71.5,4.6,20.5,477.5,923.67,719.09
2016,7,17,17,0,804.0,68.0,4.6,20.0,425.0,883.28,694.35
2016,7,17,17,15,771.0,64.5,4.5,19.0,371.5,831.61,661.42
2016,7,17,17,30,738.0,61.0,4.4,18.0,318.0,778.79,626.51
2016,7,17,17,45,692.5,55.5,4.3,17.5,265.5,711.53,577.92
2016,7,17,18,0,647.0,50.0,4.2,17.0,213.0,644.67,527.47
2016,7,17,18,15,573.5,44.0,4.0,16.0,163.5,555.31,457.12
2016,7,17,18,30,500.0,38.0,3.8,15.0,114.0,477.84,392.11
2016,7,17,18,45,377.0,28.5,3.6,14.5,73.5,357.48,285.58
2016,7,17,19,0,254.0,19.0,3.4,14.0,33.0,229.63,93.05
2016,7,17,19,15,127.0,9.5,3.3,13.5,16.5,90.08,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,172.0,11.0,1.85,9.5,24.0,9.39,0.0
2016,7,18,5,30,344.0,22.0,1.9,10.0,48.0,18.21,8.17
2016,7,18,5,45,455.0,29.5,2.0,10.5,91.5,26.32,17.5
2016,7,18,6,0,566.0,37.0,2.1,11.0,135.0,32.8,23.79
2016,7,18,6,15,629.5,42.5,2.1,11.5,185.5,37.28,28.05
2016,7,18,6,30,693.0,48.0,2.1,12.0,236.0,41.75,32.12
2016,7,18,6,45,737.0,51.5,2.1,12.5,289.0,44.41,34.43
2016,7,18,7,0,781.0,55.0,2.1,13.0,342.0,47.09,36.65
2016,7,18,7,15,809.5,58.0,2.05,13.5,395.5,55.71,44.09
2016,7,18,7,30,838.0,61.0,2.0,14.0,449.0,58.57,46.33
2016,7,18,7,45,860.0,63.0,2.0,15.0,501.0,60.53,47.67
2016,7,18,8,0,882.0,65.0,2.0,16.0,553.0,62.4,48.9
2016,7,18,8,15,897.5,67.0,1.95,16.5,602.5,64.06,50.06
2016,7,18,8,30,913.0,69.0,1.9,17.0,652.0,65.61,51.11
2016,7,18,8,45,925.5,70.5,1.9,18.0,697.5,66.67,51.65
2016,7,18,9,0,938.0,72.0,1.9,19.0,743.0,80.53,49.71
2016,7,18,9,15,947.0,73.0,1.95,19.5,783.5,135.85,70.12
2016,7,18,9,30,956.0,74.0,2.0,20.0,824.0,192.42,106.97
2016,7,18,9,45,959.5,77.5,2.05,20.5,858.5,250.57,153.11
2016,7,18,10,0,963.0,81.0,2.1,21.0,893.0,308.99,202.8
2016,7,18,10,15,968.0,82.0,2.2,21.5,921.5,366.21,252.44
2016,7,18,10,30,973.0,83.0,2.3,22.0,950.0,423.36,301.59
2016,7,18,10,45,976.5,83.5,2.4,22.5,971.5,479.24,348.73
2016,7,18,11,0,980.0,84.0,2.5,23.0,993.0,534.45,394.0
2016,7,18,11,15,982.0,84.5,2.65,23.0,1007.5,587.99,437.68
2016,7,18,11,30,984.0,85.0,2.8,23.0,1022.0,640.3,479.37
2016,7,18,11,45,985.5,85.0,2.95,23.5,1028.5,690.49,517.56
2016,7,18,12,0,987.0,85.0,3.1,24.0,1035.0,739.03,553.59
2016,7,18,12,15,986.5,85.0,3.25,24.0,1034.5,784.27,587.37
2016,7,18,12,30,986.0,85.0,3.4,24.0,1034.0,827.29,617.4
2016,7,18,12,45,985.0,84.5,3.55,24.0,1025.0,867.02,645.1
2016,7,18,13,0,984.0,84.0,3.7,24.0,1016.0,904.03,670.95
2016,7,18,13,15,981.5,83.5,3.8,24.0,1000.0,936.84,693.71
2016,7,18,13,30,979.0,83.0,3.9,24.0,984.0,966.49,714.41
2016,7,18,13,45,975.5,81.5,4.0,24.0,960.5,990.92,731.72
2016,7,18,14,0,972.0,80.0,4.1,24.0,937.0,1011.85,746.86
2016,7,18,14,15,966.0,79.0,4.1,23.5,907.0,1027.33,759.39
2016,7,18,14,30,960.0,78.0,4.1,23.0,877.0,1039.15,769.72
2016,7,18,14,45,953.5,76.5,4.2,23.0,841.0,1046.22,776.27
2016,7,18,15,0,947.0,75.0,4.3,23.0,805.0,1049.61,780.58
2016,7,18,15,15,937.0,73.5,4.3,22.5,763.0,1045.8,781.17
2016,7,18,15,30,927.0,72.0,4.3,22.0,721.0,1038.38,779.57
2016,7,18,15,45,915.5,70.0,4.35,22.0,675.0,1025.3,773.13
2016,7,18,16,0,904.0,68.0,4.4,22.0,629.0,1008.86,764.54
2016,7,18,16,15,887.0,65.5,4.35,21.5,579.0,983.03,750.48
2016,7,18,16,30,870.0,63.0,4.3,21.0,529.0,954.29,734.38
2016,7,18,16,45,849.0,60.5,4.25,20.5,477.0,918.99,713.49
2016,7,18,17,0,828.0,58.0,4.2,20.0,425.0,881.48,690.68
2016,7,18,17,15,797.5,55.0,4.1,19.5,371.5,832.5,658.76
2016,7,18,17,30,767.0,52.0,4.0,19.0,318.0,792.18,632.27
2016,7,18,17,45,724.0,47.5,3.95,18.5,266.0,727.73,586.61
2016,7,18,18,0,681.0,43.0,3.9,18.0,214.0,663.64,538.99
2016,7,18,18,15,612.0,38.0,3.75,17.0,164.5,578.61,472.72
2016,7,18,18,30,543.0,33.0,3.6,16.0,115.0,496.7,404.69
2016,7,18,18,45,423.5,25.0,3.45,15.5,74.0,378.33,299.63
2016,7,18,19,0,304.0,17.0,3.3,15.0,33.0,254.19,88.37
2016,7,18,19,15,152.0,8.5,3.2,14.5,16.5,105.31,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.5,10.0,1.8,9.5,24.0,8.54,0.0
2016,7,19,5,30,391.0,20.0,1.8,10.0,48.0,18.07,7.74
2016,7,19,5,45,497.5,26.5,1.85,10.5,91.5,23.73,15.2
2016,7,19,6,0,604.0,33.0,1.9,11.0,135.0,29.47,20.79
2016,7,19,6,15,664.5,37.0,1.9,11.5,185.5,32.84,24.06
2016,7,19,6,30,725.0,41.0,1.9,12.0,236.0,40.37,30.89
2016,7,19,6,45,764.5,44.0,1.9,13.0,289.0,43.74,33.76
2016,7,19,7,0,804.0,47.0,1.9,14.0,342.0,47.03,36.45
2016,7,19,7,15,831.0,49.5,1.85,14.5,395.0,49.74,38.64
2016,7,19,7,30,858.0,52.0,1.8,15.0,448.0,52.37,40.71
2016,7,19,7,45,878.0,54.0,1.75,16.0,499.5,54.45,42.18
2016,7,19,8,0,898.0,56.0,1.7,17.0,551.0,56.45,43.57
2016,7,19,8,15,912.5,57.5,1.7,17.5,600.0,57.92,44.58
2016,7,19,8,30,927.0,59.0,1.7,18.0,649.0,59.3,45.51
2016,7,19,8,45,938.0,60.5,1.7,19.0,694.0,60.52,46.22
2016,7,19,9,0,949.0,62.0,1.7,20.0,739.0,72.95,44.41
2016,7,19,9,15,957.5,63.0,1.75,20.5,779.5,128.75,64.21
2016,7,19,9,30,966.0,64.0,1.8,21.0,820.0,185.74,100.92
2016,7,19,9,45,966.0,70.5,1.9,22.0,855.0,245.75,148.09
2016,7,19,10,0,966.0,77.0,2.0,23.0,890.0,305.68,198.4
2016,7,19,10,15,971.0,77.5,2.15,23.0,918.5,362.73,248.1
2016,7,19,10,30,976.0,78.0,2.3,23.0,947.0,419.7,297.58
2016,7,19,10,45,978.5,79.5,2.45,23.5,968.5,476.04,345.07
2016,7,19,11,0,981.0,81.0,2.6,24.0,990.0,531.63,390.67
2016,7,19,11,15,983.5,81.5,2.7,24.0,1004.5,585.5,434.36
2016,7,19,11,30,986.0,82.0,2.8,24.0,1019.0,638.2,476.04
2016,7,19,11,45,986.5,82.5,2.95,24.5,1025.5,688.27,514.02
2016,7,19,12,0,987.0,83.0,3.1,25.0,1032.0,736.59,549.79
2016,7,19,12,15,987.0,83.0,3.2,25.0,1031.5,782.21,583.47
2016,7,19,12,30,987.0,83.0,3.3,25.0,1031.0,825.63,613.39
2016,7,19,12,45,981.0,86.0,3.4,25.0,1021.5,864.54,640.14
2016,7,19,13,0,975.0,89.0,3.5,25.0,1012.0,900.56,664.92
2016,7,19,13,15,972.0,88.5,3.55,24.5,996.0,932.84,688.26
2016,7,19,13,30,969.0,88.0,3.6,24.0,980.0,961.96,709.6
2016,7,19,13,45,966.0,86.5,3.7,24.0,956.5,986.78,727.15
2016,7,19,14,0,963.0,85.0,3.8,24.0,933.0,1008.16,742.56
2016,7,19,14,15,957.0,84.0,3.85,23.5,903.0,1023.65,755.38
2016,7,19,14,30,951.0,83.0,3.9,23.0,873.0,1035.5,766.04
2016,7,19,14,45,944.5,81.0,4.0,23.0,837.0,1042.08,772.27
2016,7,19,15,0,938.0,79.0,4.1,23.0,801.0,1044.96,776.26
2016,7,19,15,15,928.0,77.5,4.1,22.5,759.5,1041.24,776.91
2016,7,19,15,30,918.0,76.0,4.1,22.0,718.0,1033.93,775.38
2016,7,19,15,45,906.0,74.0,4.2,22.0,672.0,1020.51,769.04
2016,7,19,16,0,894.0,72.0,4.3,22.0,626.0,1003.74,760.56
2016,7,19,16,15,877.0,69.5,4.3,21.5,576.0,978.14,746.93
2016,7,19,16,30,860.0,67.0,4.3,21.0,526.0,949.66,731.25
2016,7,19,16,45,838.5,64.0,4.3,20.5,474.0,913.48,709.96
2016,7,19,17,0,817.0,61.0,4.3,20.0,422.0,875.12,686.71
2016,7,19,17,15,785.5,58.0,4.2,19.0,369.0,835.69,662.9
2016,7,19,17,30,754.0,55.0,4.1,18.0,316.0,784.65,629.53
2016,7,19,17,45,709.0,50.5,4.1,17.5,263.5,718.82,582.7
2016,7,19,18,0,664.0,46.0,4.1,17.0,211.0,653.41,533.79
2016,7,19,18,15,593.0,40.0,3.9,16.5,162.0,565.81,463.93
2016,7,19,18,30,522.0,34.0,3.7,16.0,113.0,481.49,392.74
2016,7,19,18,45,399.0,25.5,3.55,15.5,72.5,360.72,285.19
2016,7,19,19,0,276.0,17.0,3.4,15.0,32.0,233.82,64.7
2016,7,19,19,15,138.0,8.5,3.25,14.5,16.0,96.23,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,189.5,10.0,1.7,10.5,23.0,8.54,0.0
2016,7,20,5,30,379.0,20.0,1.8,11.0,46.0,18.08,7.3
2016,7,20,5,45,487.5,26.5,1.9,11.5,89.5,23.73,15.08
2016,7,20,6,0,596.0,33.0,2.0,12.0,133.0,29.45,20.66
2016,7,20,6,15,657.0,37.5,2.05,12.5,183.5,33.23,24.29
2016,7,20,6,30,718.0,42.0,2.1,13.0,234.0,37.05,27.77
2016,7,20,6,45,759.0,45.0,2.15,14.0,286.5,44.42,34.22
2016,7,20,7,0,800.0,48.0,2.2,15.0,339.0,47.72,36.91
2016,7,20,7,15,827.5,50.5,2.1,15.5,392.5,50.42,39.08
2016,7,20,7,30,855.0,53.0,2.0,16.0,446.0,53.04,41.13
2016,7,20,7,45,875.0,55.0,1.95,17.0,497.5,55.11,42.58
2016,7,20,8,0,895.0,57.0,1.9,18.0,549.0,57.09,43.94
2016,7,20,8,15,910.0,58.5,1.75,18.5,598.5,58.55,44.94
2016,7,20,8,30,925.0,60.0,1.6,19.0,648.0,59.92,45.86
2016,7,20,8,45,936.5,61.5,1.5,20.0,693.5,61.14,46.55
2016,7,20,9,0,948.0,63.0,1.4,21.0,739.0,71.92,44.53
2016,7,20,9,15,957.0,64.5,1.3,21.5,779.5,128.1,63.82
2016,7,20,9,30,966.0,66.0,1.2,22.0,820.0,185.55,100.23
2016,7,20,9,45,966.5,71.5,1.2,23.0,855.0,245.07,146.36
2016,7,20,10,0,967.0,77.0,1.2,24.0,890.0,304.56,195.59
2016,7,20,10,15,972.5,78.0,1.35,24.5,919.0,362.24,244.7
2016,7,20,10,30,978.0,79.0,1.5,25.0,948.0,419.91,293.42
2016,7,20,10,45,982.0,79.5,1.7,25.5,970.0,476.35,340.4
2016,7,20,11,0,986.0,80.0,1.9,26.0,992.0,532.17,385.66
2016,7,20,11,15,988.5,80.0,2.05,26.0,1006.5,585.99,428.85
2016,7,20,11,30,991.0,80.0,2.2,26.0,1021.0,638.59,470.07
2016,7,20,11,45,992.5,80.0,2.35,26.5,1028.0,689.16,507.89
2016,7,20,12,0,994.0,80.0,2.5,27.0,1035.0,738.03,543.56
2016,7,20,12,15,993.5,80.0,2.6,27.0,1034.5,783.59,576.64
2016,7,20,12,30,993.0,80.0,2.7,27.0,1034.0,826.88,606.0
2016,7,20,12,45,990.5,81.0,2.85,27.0,1025.0,867.01,633.48
2016,7,20,13,0,988.0,82.0,3.0,27.0,1016.0,904.36,659.12
2016,7,20,13,15,985.5,81.5,3.1,27.0,1000.0,937.35,681.55
2016,7,20,13,30,983.0,81.0,3.2,27.0,984.0,967.15,701.97
2016,7,20,13,45,979.0,80.0,3.3,27.0,960.5,991.76,719.11
2016,7,20,14,0,975.0,79.0,3.4,27.0,937.0,1012.86,734.12
2016,7,20,14,15,969.5,78.5,3.5,26.5,907.0,1029.47,747.86
2016,7,20,14,30,964.0,78.0,3.6,26.0,877.0,1042.46,759.49
2016,7,20,14,45,956.5,76.5,3.7,26.0,840.5,1048.65,765.43
2016,7,20,15,0,949.0,75.0,3.8,26.0,804.0,1051.11,769.17
2016,7,20,15,15,939.0,73.5,3.85,25.5,762.0,1047.36,770.2
2016,7,20,15,30,929.0,72.0,3.9,25.0,720.0,1039.98,769.05
2016,7,20,15,45,916.0,70.5,3.95,24.5,673.5,1026.05,763.71
2016,7,20,16,0,903.0,69.0,4.0,24.0,627.0,1008.77,756.25
2016,7,20,16,15,886.0,67.0,4.05,23.5,577.0,983.67,743.51
2016,7,20,16,30,869.0,65.0,4.1,23.0,527.0,955.68,728.72
2016,7,20,16,45,846.5,62.0,4.15,22.5,474.5,918.32,707.17
2016,7,20,17,0,824.0,59.0,4.2,22.0,422.0,878.78,683.64
2016,7,20,17,15,792.5,56.0,4.2,21.0,368.5,829.02,653.07
2016,7,20,17,30,761.0,53.0,4.2,20.0,315.0,787.92,627.68
2016,7,20,17,45,715.5,49.0,4.2,19.5,262.5,722.19,581.17
2016,7,20,18,0,670.0,45.0,4.2,19.0,210.0,656.91,532.65
2016,7,20,18,15,598.5,39.0,4.1,18.0,160.5,568.75,463.88
2016,7,20,18,30,527.0,33.0,4.0,17.0,111.0,483.99,393.41
2016,7,20,18,45,401.5,25.0,3.9,16.0,70.5,361.9,284.8
2016,7,20,19,0,276.0,17.0,3.8,15.0,30.0,239.54,45.94
2016,7,20,19,15,138.0,8.5,3.65,14.5,15.0,96.18,0.0
2016,7,20,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,178.0,10.0,2.05,10.5,22.0,8.54,0.0
2016,7,21,5,30,356.0,20.0,2.1,11.0,44.0,18.08,6.83
2016,7,21,5,45,466.5,27.0,2.15,11.5,87.0,24.15,15.4
2016,7,21,6,0,577.0,34.0,2.2,12.0,130.0,30.27,21.37
2016,7,21,6,15,640.0,39.0,2.2,12.5,180.0,34.42,25.34
2016,7,21,6,30,703.0,44.0,2.2,13.0,230.0,38.59,29.14
2016,7,21,6,45,744.5,47.5,2.25,13.5,283.0,41.36,31.56
2016,7,21,7,0,786.0,51.0,2.3,14.0,336.0,49.79,38.91
2016,7,21,7,15,814.0,54.0,2.3,14.5,389.0,52.82,41.36
2016,7,21,7,30,842.0,57.0,2.3,15.0,442.0,55.74,43.67
2016,7,21,7,45,862.5,59.0,2.3,16.0,493.5,57.75,45.06
2016,7,21,8,0,883.0,61.0,2.3,17.0,545.0,59.66,46.36
2016,7,21,8,15,898.0,63.0,2.3,17.5,594.0,61.39,47.57
2016,7,21,8,30,913.0,65.0,2.3,18.0,643.0,63.01,48.69
2016,7,21,8,45,924.5,66.0,2.35,19.0,688.0,63.8,49.02
2016,7,21,9,0,936.0,67.0,2.4,20.0,733.0,72.45,55.97
2016,7,21,9,15,945.0,68.5,2.45,20.5,773.5,128.07,65.02
2016,7,21,9,30,954.0,70.0,2.5,21.0,814.0,184.97,101.14
2016,7,21,9,45,959.0,72.0,2.55,22.0,848.5,242.46,145.98
2016,7,21,10,0,964.0,74.0,2.6,23.0,883.0,300.36,194.65
2016,7,21,10,15,969.0,74.5,2.7,23.5,911.5,357.39,244.07
2016,7,21,10,30,974.0,75.0,2.8,24.0,940.0,414.35,293.08
2016,7,21,10,45,977.5,76.0,2.9,24.5,962.0,470.75,340.63
2016,7,21,11,0,981.0,77.0,3.0,25.0,984.0,526.48,386.33
2016,7,21,11,15,983.0,77.5,3.1,25.0,998.5,580.17,430.0
2016,7,21,11,30,985.0,78.0,3.2,25.0,1013.0,632.62,471.62
2016,7,21,11,45,986.0,78.0,3.35,25.5,1020.0,682.62,509.64
2016,7,21,12,0,987.0,78.0,3.5,26.0,1027.0,730.88,545.45
2016,7,21,12,15,987.0,78.0,3.65,26.0,1026.0,776.5,579.37
2016,7,21,12,30,987.0,78.0,3.8,26.0,1025.0,819.9,609.58
2016,7,21,12,45,978.5,83.0,3.95,26.0,1015.0,858.62,636.51
2016,7,21,13,0,970.0,88.0,4.1,26.0,1005.0,894.35,661.41
2016,7,21,13,15,967.5,87.5,4.2,25.5,989.0,926.96,685.34
2016,7,21,13,30,965.0,87.0,4.3,25.0,973.0,956.45,707.31
2016,7,21,13,45,962.0,85.5,4.45,25.0,950.5,981.22,725.13
2016,7,21,14,0,959.0,84.0,4.6,25.0,928.0,1002.55,741.0
2016,7,21,14,15,953.5,83.0,4.6,24.5,898.0,1018.48,753.93
2016,7,21,14,30,948.0,82.0,4.6,24.0,868.0,1030.8,764.68
2016,7,21,14,45,942.0,80.0,4.65,24.0,832.0,1037.87,771.05
2016,7,21,15,0,936.0,78.0,4.7,24.0,796.0,1041.25,775.18
2016,7,21,15,15,926.0,76.5,4.7,23.5,754.5,1037.52,775.87
2016,7,21,15,30,916.0,75.0,4.7,23.0,713.0,1030.22,774.37
2016,7,21,15,45,905.0,72.5,4.7,23.0,667.0,1017.18,767.61
2016,7,21,16,0,894.0,70.0,4.7,23.0,621.0,1000.76,758.71
2016,7,21,16,15,877.0,67.5,4.65,22.5,571.5,975.11,744.61
2016,7,21,16,30,860.0,65.0,4.6,22.0,522.0,946.58,728.5
2016,7,21,16,45,840.0,62.0,4.55,21.5,470.5,911.8,707.82
2016,7,21,17,0,820.0,59.0,4.5,21.0,419.0,874.77,685.19
2016,7,21,17,15,789.0,55.5,4.4,20.0,366.0,824.84,653.57
2016,7,21,17,30,758.0,52.0,4.3,19.0,313.0,783.54,627.3
2016,7,21,17,45,716.0,47.5,4.2,18.5,260.5,720.23,581.95
2016,7,21,18,0,674.0,43.0,4.1,18.0,208.0,657.23,534.58
2016,7,21,18,15,603.5,37.5,3.9,17.5,159.0,570.55,465.52
2016,7,21,18,30,533.0,32.0,3.7,17.0,110.0,487.2,395.05
2016,7,21,18,45,413.0,24.0,3.5,16.5,70.0,369.16,288.14
2016,7,21,19,0,293.0,16.0,3.3,16.0,30.0,242.72,20.76
2016,7,21,19,15,146.5,8.0,3.15,15.5,15.0,101.16,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,5,15,177.5,9.5,1.75,11.5,21.0,8.11,0.0
2016,7,22,5,30,355.0,19.0,1.9,12.0,42.0,17.15,5.62
2016,7,22,5,45,466.5,26.5,2.05,12.5,85.5,23.72,14.91
2016,7,22,6,0,578.0,34.0,2.2,13.0,129.0,30.3,21.28
2016,7,22,6,15,642.5,39.0,2.25,13.5,179.5,34.46,25.25
2016,7,22,6,30,707.0,44.0,2.3,14.0,230.0,38.64,29.06
2016,7,22,6,45,749.5,47.5,2.4,15.0,283.5,41.42,31.41
2016,7,22,7,0,792.0,51.0,2.5,16.0,337.0,49.83,38.63
2016,7,22,7,15,821.0,54.0,2.6,17.0,390.5,52.88,40.99
2016,7,22,7,30,850.0,57.0,2.7,18.0,444.0,55.83,43.22
2016,7,22,7,45,872.0,59.0,2.85,19.0,496.5,57.88,44.62
2016,7,22,8,0,894.0,61.0,3.0,20.0,549.0,59.83,45.93
2016,7,22,8,15,909.5,62.5,3.05,20.5,599.0,61.25,46.87
2016,7,22,8,30,925.0,64.0,3.1,21.0,649.0,62.57,47.73
2016,7,22,8,45,937.0,65.5,3.2,22.0,695.0,63.73,48.36
2016,7,22,9,0,949.0,67.0,3.3,23.0,741.0,71.15,54.22
2016,7,22,9,15,958.0,68.5,3.35,23.5,782.0,127.58,63.9
2016,7,22,9,30,967.0,70.0,3.4,24.0,823.0,185.27,99.85
2016,7,22,9,45,961.5,79.0,3.5,24.5,856.0,246.18,147.51
2016,7,22,10,0,956.0,88.0,3.6,25.0,889.0,306.42,198.36
2016,7,22,10,15,961.5,89.0,3.65,25.5,918.5,363.78,247.7
2016,7,22,10,30,967.0,90.0,3.7,26.0,948.0,421.14,296.74
2016,7,22,10,45,971.0,91.0,3.8,26.5,970.0,477.66,344.2
2016,7,22,11,0,975.0,92.0,3.9,27.0,992.0,533.59,389.91
2016,7,22,11,15,977.5,92.5,3.95,27.0,1007.0,587.56,433.59
2016,7,22,11,30,980.0,93.0,4.0,27.0,1022.0,640.37,475.26
