Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,11,45,981.0,93.0,4.05,27.5,1029.0,690.51,512.97
2016,7,22,12,0,982.0,93.0,4.1,28.0,1036.0,738.94,548.41
2016,7,22,12,15,982.0,93.0,4.1,28.0,1035.0,784.78,582.11
2016,7,22,12,30,982.0,93.0,4.1,28.0,1034.0,828.43,611.82
2016,7,22,12,45,982.5,91.0,4.2,28.0,1025.5,868.32,639.14
2016,7,22,13,0,983.0,89.0,4.3,28.0,1017.0,905.52,664.59
2016,7,22,13,15,980.0,88.5,4.3,27.5,1000.5,938.22,687.91
2016,7,22,13,30,977.0,88.0,4.3,27.0,984.0,967.71,709.2
2016,7,22,13,45,973.0,87.0,4.35,27.0,960.5,992.46,726.3
2016,7,22,14,0,969.0,86.0,4.4,27.0,937.0,1013.71,741.22
2016,7,22,14,15,962.5,85.0,4.4,26.5,906.5,1028.98,753.56
2016,7,22,14,30,956.0,84.0,4.4,26.0,876.0,1040.56,763.69
2016,7,22,14,45,948.0,82.5,4.4,25.5,839.0,1046.39,770.25
2016,7,22,15,0,940.0,81.0,4.4,25.0,802.0,1048.49,774.59
2016,7,22,15,15,929.5,79.5,4.4,24.5,759.5,1044.4,775.03
2016,7,22,15,30,919.0,78.0,4.4,24.0,717.0,1036.7,773.28
2016,7,22,15,45,891.5,81.5,4.45,24.0,667.0,1014.49,760.72
2016,7,22,16,0,864.0,85.0,4.5,24.0,617.0,989.31,746.22
2016,7,22,16,15,844.5,82.5,4.45,23.5,566.5,961.88,731.15
2016,7,22,16,30,825.0,80.0,4.4,23.0,516.0,942.98,721.88
2016,7,22,16,45,774.5,83.0,4.4,22.5,459.5,887.04,686.64
2016,7,22,17,0,724.0,86.0,4.4,22.0,403.0,835.71,654.03
2016,7,22,17,15,686.5,80.5,4.25,21.0,350.0,779.38,617.49
2016,7,22,17,30,649.0,75.0,4.1,20.0,297.0,722.37,579.07
2016,7,22,17,45,580.0,70.5,3.95,19.5,243.5,638.81,517.68
2016,7,22,18,0,511.0,66.0,3.8,19.0,190.0,556.95,455.0
2016,7,22,18,15,433.5,55.5,3.6,18.5,143.0,463.6,379.97
2016,7,22,18,30,356.0,45.0,3.4,18.0,96.0,374.44,304.72
2016,7,22,18,45,237.5,30.5,3.25,17.5,59.0,255.54,197.77
2016,7,22,19,0,119.0,16.0,3.1,17.0,22.0,125.08,0.0
2016,7,22,19,15,59.5,8.0,3.0,16.5,11.0,45.11,0.0
2016,7,22,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,79.5,11.5,1.45,11.5,16.5,9.82,0.0
2016,7,23,5,30,159.0,23.0,1.6,12.0,33.0,17.9,5.45
2016,7,23,5,45,273.5,36.0,1.8,13.0,72.5,27.91,18.44
2016,7,23,6,0,388.0,49.0,2.0,14.0,112.0,39.68,29.43
2016,7,23,6,15,460.0,59.0,2.0,14.5,160.0,46.86,36.15
2016,7,23,6,30,532.0,69.0,2.0,15.0,208.0,53.86,42.47
2016,7,23,6,45,588.0,75.5,2.05,16.0,260.5,57.79,45.76
2016,7,23,7,0,644.0,82.0,2.1,17.0,313.0,61.67,48.86
2016,7,23,7,15,680.0,87.5,2.25,18.0,365.5,64.51,50.96
2016,7,23,7,30,716.0,93.0,2.4,19.0,418.0,67.25,52.91
2016,7,23,7,45,743.0,97.5,2.55,20.0,470.0,69.07,54.05
2016,7,23,8,0,770.0,102.0,2.7,21.0,522.0,77.54,60.81
2016,7,23,8,15,790.5,105.5,2.85,21.5,571.0,78.55,61.32
2016,7,23,8,30,811.0,109.0,3.0,22.0,620.0,79.48,61.76
2016,7,23,8,45,823.5,113.5,3.15,23.0,665.0,80.79,62.42
2016,7,23,9,0,836.0,118.0,3.3,24.0,710.0,86.33,66.58
2016,7,23,9,15,848.0,120.5,3.45,24.5,751.0,138.67,76.39
2016,7,23,9,30,860.0,123.0,3.6,25.0,792.0,201.87,116.83
2016,7,23,9,45,870.5,124.5,3.75,26.0,828.0,255.67,157.44
2016,7,23,10,0,881.0,126.0,3.9,27.0,864.0,310.48,202.32
2016,7,23,10,15,888.0,127.5,3.9,27.5,893.0,365.03,248.54
2016,7,23,10,30,895.0,129.0,3.9,28.0,922.0,419.82,294.69
2016,7,23,10,45,861.0,154.0,3.95,28.5,932.0,470.58,337.46
2016,7,23,11,0,827.0,179.0,4.0,29.0,942.0,522.34,379.2
2016,7,23,11,15,831.0,180.0,4.05,29.0,956.5,572.83,419.36
2016,7,23,11,30,835.0,181.0,4.1,29.0,971.0,622.73,458.11
2016,7,23,11,45,799.0,205.0,4.15,29.5,966.0,664.28,488.66
2016,7,23,12,0,763.0,229.0,4.2,30.0,961.0,705.42,517.78
2016,7,23,12,15,762.5,229.0,4.25,30.0,960.0,747.09,548.18
2016,7,23,12,30,762.0,229.0,4.3,30.0,959.0,787.04,576.89
2016,7,23,12,45,770.5,221.0,4.35,30.0,953.5,825.21,604.26
2016,7,23,13,0,779.0,213.0,4.4,30.0,948.0,854.1,625.32
2016,7,23,13,15,774.5,211.5,4.45,30.0,932.0,889.98,650.12
2016,7,23,13,30,770.0,210.0,4.5,30.0,916.0,915.65,667.72
2016,7,23,13,45,728.5,228.0,4.55,30.0,882.5,923.05,673.31
2016,7,23,14,0,687.0,246.0,4.6,30.0,849.0,925.75,675.46
2016,7,23,14,15,677.0,242.0,4.6,29.5,819.5,933.32,682.9
2016,7,23,14,30,667.0,238.0,4.6,29.0,790.0,937.51,688.1
2016,7,23,14,45,645.0,237.5,4.6,29.0,751.5,929.83,683.92
2016,7,23,15,0,623.0,237.0,4.6,29.0,713.0,918.6,677.52
2016,7,23,15,15,606.5,230.0,4.6,28.5,672.5,903.21,670.04
2016,7,23,15,30,590.0,223.0,4.6,28.0,632.0,878.61,656.48
2016,7,23,15,45,580.0,210.5,4.6,28.0,590.0,858.14,644.53
2016,7,23,16,0,570.0,198.0,4.6,28.0,548.0,835.01,630.7
2016,7,23,16,15,544.5,188.5,4.5,27.5,500.5,797.4,607.11
2016,7,23,16,30,519.0,179.0,4.4,27.0,453.0,757.96,582.04
2016,7,23,16,45,507.5,162.0,4.35,26.5,407.0,721.58,559.42
2016,7,23,17,0,496.0,145.0,4.3,26.0,361.0,683.24,534.68
2016,7,23,17,15,456.0,132.5,4.05,25.0,311.0,622.37,492.76
2016,7,23,17,30,416.0,120.0,3.8,24.0,261.0,561.71,449.52
2016,7,23,17,45,381.5,103.0,3.55,23.0,215.0,500.72,404.57
2016,7,23,18,0,347.0,86.0,3.3,22.0,169.0,440.41,358.1
2016,7,23,18,15,280.0,68.5,3.05,21.0,125.0,354.34,288.35
2016,7,23,18,30,213.0,51.0,2.8,20.0,81.0,272.4,219.13
2016,7,23,18,45,139.0,32.0,2.55,19.0,48.5,187.54,141.93
2016,7,23,19,0,65.0,13.0,2.3,18.0,16.0,80.99,0.0
2016,7,23,19,15,32.5,6.5,2.25,17.5,8.0,26.44,0.0
2016,7,23,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,5,15,68.5,11.0,0.85,13.5,15.0,9.39,0.0
2016,7,24,5,30,137.0,22.0,0.9,14.0,30.0,17.1,4.13
2016,7,24,5,45,243.0,37.0,0.95,14.5,69.0,28.57,18.84
2016,7,24,6,0,349.0,52.0,1.0,15.0,108.0,39.89,29.5
2016,7,24,6,15,421.5,63.5,1.0,15.5,155.5,50.53,39.25
2016,7,24,6,30,494.0,75.0,1.0,16.0,203.0,58.59,46.47
2016,7,24,6,45,553.0,82.5,1.05,17.0,255.5,63.07,50.21
2016,7,24,7,0,612.0,90.0,1.1,18.0,308.0,67.47,53.72
2016,7,24,7,15,649.5,96.5,1.1,19.0,361.0,70.77,56.16
2016,7,24,7,30,687.0,103.0,1.1,20.0,414.0,73.94,58.42
2016,7,24,7,45,483.0,164.5,1.1,21.0,396.0,109.73,88.23
2016,7,24,8,0,279.0,226.0,1.1,22.0,378.0,147.95,119.19
2016,7,24,8,15,338.5,236.0,1.15,22.5,437.0,153.3,122.83
2016,7,24,8,30,398.0,246.0,1.2,23.0,496.0,158.44,126.39
2016,7,24,8,45,380.5,272.0,1.25,24.0,525.5,170.25,135.06
2016,7,24,9,0,363.0,298.0,1.3,25.0,555.0,182.83,144.21
2016,7,24,9,15,332.0,327.0,1.35,25.5,572.5,222.61,156.76
2016,7,24,9,30,301.0,356.0,1.4,26.0,590.0,259.9,182.07
2016,7,24,9,45,289.0,377.0,1.45,27.0,610.0,293.96,206.69
2016,7,24,10,0,277.0,398.0,1.5,28.0,630.0,327.39,231.76
2016,7,24,10,15,279.5,410.5,1.6,28.0,651.5,359.62,256.72
2016,7,24,10,30,282.0,423.0,1.7,28.0,673.0,392.53,282.18
2016,7,24,10,45,506.5,332.5,1.85,28.5,794.0,443.92,317.94
2016,7,24,11,0,731.0,242.0,2.0,29.0,915.0,518.31,371.98
2016,7,24,11,15,735.0,243.5,2.1,29.0,930.0,566.64,409.28
2016,7,24,11,30,739.0,245.0,2.2,29.0,945.0,614.65,445.64
2016,7,24,11,45,699.5,272.0,2.3,29.5,938.0,654.24,473.98
2016,7,24,12,0,660.0,299.0,2.4,30.0,931.0,689.84,498.68
2016,7,24,12,15,659.5,299.0,2.5,30.0,930.0,728.6,526.56
2016,7,24,12,30,659.0,299.0,2.6,30.0,929.0,765.93,553.04
2016,7,24,12,45,665.5,292.0,2.75,30.0,923.5,801.38,578.48
2016,7,24,13,0,672.0,285.0,2.9,30.0,918.0,835.01,602.54
2016,7,24,13,15,666.5,283.0,2.95,29.5,902.0,860.49,621.52
2016,7,24,13,30,661.0,281.0,3.0,29.0,886.0,883.09,638.65
2016,7,24,13,45,611.0,301.0,3.15,29.0,849.5,881.07,637.91
2016,7,24,14,0,561.0,321.0,3.3,29.0,813.0,874.72,634.4
2016,7,24,14,15,550.5,315.0,3.35,28.5,784.0,878.07,639.2
2016,7,24,14,30,540.0,309.0,3.4,28.0,755.0,878.47,642.05
2016,7,24,14,45,505.5,310.5,3.5,28.0,713.5,859.66,630.57
2016,7,24,15,0,471.0,312.0,3.6,28.0,672.0,837.75,617.05
2016,7,24,15,15,454.5,300.5,3.65,27.5,632.5,817.96,606.52
2016,7,24,15,30,438.0,289.0,3.7,27.0,593.0,795.6,594.14
2016,7,24,15,45,413.5,276.5,3.8,26.5,548.0,742.43,560.66
2016,7,24,16,0,389.0,264.0,3.9,26.0,503.0,707.17,538.88
2016,7,24,16,15,365.5,247.0,3.9,25.0,456.5,666.09,513.22
2016,7,24,16,30,342.0,230.0,3.9,24.0,410.0,623.82,486.11
2016,7,24,16,45,317.0,209.5,3.9,23.5,363.0,574.69,452.39
2016,7,24,17,0,292.0,189.0,3.9,23.0,316.0,524.88,417.36
2016,7,24,17,15,260.5,166.0,3.75,22.0,268.5,465.22,374.19
2016,7,24,17,30,229.0,143.0,3.6,21.0,221.0,405.62,329.7
2016,7,24,17,45,197.5,118.0,3.45,20.5,177.0,343.32,280.95
2016,7,24,18,0,166.0,93.0,3.3,20.0,133.0,281.18,230.72
2016,7,24,18,15,127.0,67.0,3.15,19.0,93.5,211.19,172.59
2016,7,24,18,30,88.0,41.0,3.0,18.0,54.0,140.43,112.26
2016,7,24,18,45,55.0,24.0,2.85,17.5,31.0,90.41,65.97
2016,7,24,19,0,22.0,7.0,2.7,17.0,8.0,21.0,0.0
2016,7,24,19,15,11.0,3.5,2.55,16.5,4.0,10.05,0.0
2016,7,24,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,15,44.0,9.0,0.8,11.5,11.5,7.68,0.0
2016,7,25,5,30,88.0,18.0,0.9,12.0,23.0,13.95,1.65
2016,7,25,5,45,172.0,36.5,1.0,12.5,59.5,27.98,18.45
2016,7,25,6,0,256.0,55.0,1.1,13.0,96.0,41.69,31.31
2016,7,25,6,15,322.0,71.0,1.1,13.5,141.5,53.14,41.88
2016,7,25,6,30,388.0,87.0,1.1,14.0,187.0,64.27,51.89
2016,7,25,6,45,447.0,98.0,1.15,15.0,238.0,71.55,58.11
2016,7,25,7,0,506.0,109.0,1.2,16.0,289.0,78.63,63.94
2016,7,25,7,15,545.5,119.0,1.3,17.0,340.5,84.62,68.66
2016,7,25,7,30,585.0,129.0,1.4,18.0,392.0,91.65,74.17
2016,7,25,7,45,622.0,134.5,1.55,19.0,444.5,93.08,74.8
2016,7,25,8,0,659.0,140.0,1.7,20.0,497.0,94.45,75.38
2016,7,25,8,15,682.5,146.0,1.75,21.0,545.5,95.83,75.98
2016,7,25,8,30,706.0,152.0,1.8,22.0,594.0,97.06,76.44
2016,7,25,8,45,727.5,155.5,1.9,23.0,640.5,96.56,75.49
2016,7,25,9,0,749.0,159.0,2.0,24.0,687.0,97.16,75.47
2016,7,25,9,15,763.0,163.0,2.05,24.5,728.0,146.82,86.16
2016,7,25,9,30,777.0,167.0,2.1,25.0,769.0,198.57,117.49
2016,7,25,9,45,837.0,143.5,2.2,26.0,818.5,250.63,154.18
2016,7,25,10,0,897.0,120.0,2.3,27.0,868.0,308.22,198.79
2016,7,25,10,15,903.5,121.5,2.3,27.0,897.5,363.58,245.7
2016,7,25,10,30,910.0,123.0,2.3,27.0,927.0,419.1,292.63
2016,7,25,10,45,884.0,143.0,2.35,27.5,940.0,473.16,337.4
2016,7,25,11,0,858.0,163.0,2.4,28.0,953.0,523.69,377.98
2016,7,25,11,15,861.5,164.0,2.4,28.0,967.5,575.41,418.53
2016,7,25,11,30,865.0,165.0,2.4,28.0,982.0,626.41,457.41
2016,7,25,11,45,833.5,186.5,2.45,28.5,978.5,670.46,489.32
2016,7,25,12,0,802.0,208.0,2.5,29.0,975.0,710.69,517.54
2016,7,25,12,15,801.5,208.0,2.55,29.0,974.0,752.51,547.63
2016,7,25,12,30,801.0,208.0,2.6,29.0,973.0,792.59,575.99
2016,7,25,12,45,808.0,201.5,2.7,29.0,967.5,831.23,603.51
2016,7,25,13,0,815.0,195.0,2.8,29.0,962.0,867.84,629.08
2016,7,25,13,15,810.5,194.0,2.85,28.5,945.5,897.08,649.95
2016,7,25,13,30,806.0,193.0,2.9,28.0,929.0,923.33,669.02
2016,7,25,13,45,763.5,211.5,2.95,28.0,895.0,938.69,679.8
2016,7,25,14,0,721.0,230.0,3.0,28.0,861.0,941.99,682.95
2016,7,25,14,15,711.0,226.5,3.05,27.5,830.5,950.54,691.12
2016,7,25,14,30,701.0,223.0,3.1,27.0,800.0,955.65,697.17
2016,7,25,14,45,669.0,228.0,3.2,27.0,759.0,943.97,691.34
2016,7,25,15,0,637.0,233.0,3.3,27.0,718.0,928.4,682.77
2016,7,25,15,15,620.0,226.0,3.35,26.5,677.0,912.6,675.49
2016,7,25,15,30,603.0,219.0,3.4,26.0,636.0,887.08,661.81
2016,7,25,15,45,570.5,215.5,3.45,26.0,588.5,854.0,641.08
2016,7,25,16,0,538.0,212.0,3.5,26.0,541.0,818.67,618.62
2016,7,25,16,15,512.0,201.0,3.5,25.0,493.0,779.32,595.54
2016,7,25,16,30,486.0,190.0,3.5,24.0,445.0,738.19,570.66
2016,7,25,16,45,442.0,180.0,3.5,23.5,393.5,679.32,530.84
2016,7,25,17,0,398.0,170.0,3.5,23.0,342.0,600.38,475.6
2016,7,25,17,15,360.0,152.5,3.35,22.0,293.0,539.02,432.27
2016,7,25,17,30,322.0,135.0,3.2,21.0,244.0,478.18,387.73
2016,7,25,17,45,269.0,115.0,3.1,20.5,195.0,401.49,328.17
2016,7,25,18,0,216.0,95.0,3.0,20.0,146.0,326.93,268.15
2016,7,25,18,15,167.0,71.0,2.85,19.0,104.5,251.02,205.45
2016,7,25,18,30,118.0,47.0,2.7,18.0,63.0,175.85,141.34
2016,7,25,18,45,71.5,27.5,2.55,17.5,36.0,111.52,81.76
2016,7,25,19,0,25.0,8.0,2.4,17.0,9.0,23.89,0.0
2016,7,25,19,15,12.5,4.0,2.3,16.5,4.5,3.41,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,5,15,36.0,8.5,0.4,15.5,10.5,7.26,0.0
2016,7,26,5,30,72.0,17.0,0.5,16.0,21.0,13.61,0.49
2016,7,26,5,45,153.0,36.5,0.6,16.5,56.5,27.94,18.0
2016,7,26,6,0,234.0,56.0,0.7,17.0,92.0,42.35,31.34
2016,7,26,6,15,299.5,73.0,0.75,17.5,137.5,54.49,42.35
2016,7,26,6,30,365.0,90.0,0.8,18.0,183.0,66.26,52.78
2016,7,26,6,45,422.5,102.0,0.85,19.0,233.0,74.14,59.41
2016,7,26,7,0,480.0,114.0,0.9,20.0,283.0,81.79,65.61
2016,7,26,7,15,519.5,124.0,0.85,21.0,334.0,87.66,70.12
2016,7,26,7,30,559.0,134.0,0.8,22.0,385.0,93.3,74.31
2016,7,26,7,45,594.0,141.0,0.8,23.0,436.5,97.5,77.22
2016,7,26,8,0,629.0,148.0,0.8,24.0,488.0,99.66,78.39
2016,7,26,8,15,653.0,154.5,0.8,25.0,536.5,101.14,79.0
2016,7,26,8,30,677.0,161.0,0.8,26.0,585.0,102.45,79.47
2016,7,26,8,45,692.0,168.0,0.8,27.0,629.0,103.71,79.93
2016,7,26,9,0,707.0,175.0,0.8,28.0,673.0,104.76,80.21
2016,7,26,9,15,721.5,179.5,0.75,28.5,713.0,152.19,90.17
2016,7,26,9,30,736.0,184.0,0.7,29.0,753.0,202.14,119.24
2016,7,26,9,45,773.0,173.0,0.65,29.5,795.0,256.6,157.37
2016,7,26,10,0,810.0,162.0,0.6,30.0,837.0,305.68,194.74
2016,7,26,10,15,817.5,164.5,0.5,30.0,865.5,358.82,237.32
2016,7,26,10,30,825.0,167.0,0.4,30.0,894.0,412.51,279.73
2016,7,26,10,45,785.5,195.5,0.35,30.5,902.0,465.16,320.35
2016,7,26,11,0,746.0,224.0,0.3,31.0,910.0,511.16,354.5
2016,7,26,11,15,750.0,225.5,0.4,31.0,924.0,560.05,391.13
2016,7,26,11,30,754.0,227.0,0.5,31.0,938.0,608.58,426.64
2016,7,26,11,45,705.5,259.0,0.65,31.0,928.5,647.09,454.84
2016,7,26,12,0,657.0,291.0,0.8,31.0,919.0,680.84,479.17
2016,7,26,12,15,656.0,291.0,0.95,31.0,917.5,719.04,506.63
2016,7,26,12,30,655.0,291.0,1.1,31.0,916.0,755.74,532.71
2016,7,26,12,45,701.5,258.5,1.25,31.5,923.0,801.33,564.14
2016,7,26,13,0,748.0,226.0,1.4,32.0,930.0,846.03,594.67
2016,7,26,13,15,743.0,224.5,1.5,32.0,913.0,873.66,613.71
2016,7,26,13,30,738.0,223.0,1.6,32.0,896.0,898.35,630.99
2016,7,26,13,45,675.5,252.0,1.75,32.0,856.5,895.95,630.43
2016,7,26,14,0,613.0,281.0,1.9,32.0,817.0,887.38,626.06
2016,7,26,14,15,602.0,276.0,1.95,31.5,787.0,892.06,631.84
2016,7,26,14,30,591.0,271.0,2.0,31.0,757.0,889.67,633.18
2016,7,26,14,45,547.5,278.5,2.1,31.0,713.5,868.49,620.84
2016,7,26,15,0,504.0,286.0,2.2,31.0,670.0,844.03,606.37
2016,7,26,15,15,486.5,276.5,2.3,30.5,630.0,825.15,597.48
2016,7,26,15,30,469.0,267.0,2.4,30.0,590.0,803.67,586.69
2016,7,26,15,45,437.0,258.5,2.5,29.5,543.5,766.21,564.68
2016,7,26,16,0,405.0,250.0,2.6,29.0,497.0,706.56,527.49
2016,7,26,16,15,380.5,234.5,2.65,28.5,451.0,665.82,502.28
2016,7,26,16,30,356.0,219.0,2.7,28.0,405.0,623.91,475.55
2016,7,26,16,45,325.5,200.5,2.8,27.5,357.0,571.48,440.66
2016,7,26,17,0,295.0,182.0,2.9,27.0,309.0,518.67,404.49
2016,7,26,17,15,262.0,160.0,2.8,26.0,262.0,458.69,362.08
2016,7,26,17,30,229.0,138.0,2.7,25.0,215.0,398.91,318.37
2016,7,26,17,45,194.5,113.5,2.6,24.5,171.0,334.51,268.88
2016,7,26,18,0,160.0,89.0,2.5,24.0,127.0,270.48,217.96
2016,7,26,18,15,121.0,64.0,2.3,23.0,88.5,202.1,162.02
2016,7,26,18,30,82.0,39.0,2.1,22.0,50.0,133.05,104.03
2016,7,26,18,45,48.5,22.0,1.95,21.5,28.0,81.99,57.09
2016,7,26,19,0,15.0,5.0,1.8,21.0,6.0,14.49,0.0
2016,7,26,19,15,7.5,2.5,1.65,20.5,3.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,7,27,5,15,25.5,7.0,0.2,19.5,8.5,5.97,0.0
2016,7,27,5,30,51.0,14.0,0.3,20.0,17.0,11.3,0.0
2016,7,27,5,45,117.0,34.0,0.4,20.5,49.5,26.55,16.43
2016,7,27,6,0,183.0,54.0,0.5,21.0,82.0,41.39,29.94
2016,7,27,6,15,242.0,72.5,0.5,21.5,124.5,54.87,41.95
2016,7,27,6,30,301.0,91.0,0.5,22.0,167.0,66.54,52.13
2016,7,27,6,45,354.0,105.5,0.5,23.0,215.0,76.01,60.0
2016,7,27,7,0,407.0,120.0,0.5,24.0,263.0,85.15,67.33
2016,7,27,7,15,446.0,131.5,0.55,24.5,311.5,91.81,72.55
2016,7,27,7,30,485.0,143.0,0.6,25.0,360.0,98.19,77.43
2016,7,27,7,45,518.0,152.0,0.65,26.0,409.0,102.62,80.46
2016,7,27,8,0,551.0,161.0,0.7,27.0,458.0,106.83,83.26
2016,7,27,8,15,575.5,168.5,0.8,27.5,504.5,109.53,85.01
2016,7,27,8,30,600.0,176.0,0.9,28.0,551.0,111.05,85.8
2016,7,27,8,45,616.5,183.5,1.05,28.5,593.5,112.22,86.33
2016,7,27,9,0,633.0,191.0,1.2,29.0,636.0,113.16,86.7
2016,7,27,9,15,648.5,196.5,1.35,29.0,675.0,155.84,95.55
2016,7,27,9,30,664.0,202.0,1.5,29.0,714.0,202.53,123.07
2016,7,27,9,45,692.5,196.5,1.65,29.5,752.5,246.95,154.53
2016,7,27,10,0,721.0,191.0,1.8,30.0,791.0,294.69,191.73
2016,7,27,10,15,730.0,194.0,1.95,30.0,819.5,345.08,233.23
2016,7,27,10,30,739.0,197.0,2.1,30.0,848.0,396.33,275.43
2016,7,27,10,45,710.0,221.0,2.25,30.5,859.0,446.93,316.37
2016,7,27,11,0,681.0,245.0,2.4,31.0,870.0,494.65,353.84
2016,7,27,11,15,685.5,246.5,2.55,31.0,884.0,540.86,389.82
2016,7,27,11,30,690.0,248.0,2.7,31.0,898.0,586.88,424.93
2016,7,27,11,45,654.0,273.5,2.85,31.0,893.5,625.47,453.73
2016,7,27,12,0,618.0,299.0,3.0,31.0,889.0,660.42,479.27
2016,7,27,12,15,617.5,298.5,3.1,31.0,888.0,697.06,505.88
2016,7,27,12,30,617.0,298.0,3.2,31.0,887.0,732.31,531.16
2016,7,27,12,45,618.0,294.5,3.35,31.0,879.5,764.65,554.5
2016,7,27,13,0,619.0,291.0,3.5,31.0,872.0,795.05,576.37
2016,7,27,13,15,614.0,288.5,3.55,30.5,856.5,818.94,594.45
2016,7,27,13,30,609.0,286.0,3.6,30.0,841.0,840.12,610.74
2016,7,27,13,45,572.5,299.0,3.7,30.0,810.0,841.93,612.43
2016,7,27,14,0,536.0,312.0,3.8,30.0,779.0,841.79,612.84
2016,7,27,14,15,525.5,305.5,3.85,29.5,750.5,844.04,616.77
2016,7,27,14,30,515.0,299.0,3.9,29.0,722.0,843.39,618.82
2016,7,27,14,45,489.0,297.0,3.95,29.0,684.5,829.14,610.16
2016,7,27,15,0,463.0,295.0,4.0,29.0,647.0,812.0,599.62
2016,7,27,15,15,446.5,284.0,4.0,28.5,608.0,792.46,588.82
2016,7,27,15,30,430.0,273.0,4.0,28.0,569.0,770.42,576.26
2016,7,27,15,45,410.5,260.0,4.05,27.5,527.0,720.06,544.4
2016,7,27,16,0,391.0,247.0,4.1,27.0,485.0,688.87,525.24
2016,7,27,16,15,367.5,231.0,4.0,26.5,439.5,648.57,498.69
2016,7,27,16,30,344.0,215.0,3.9,26.0,394.0,607.09,470.9
2016,7,27,16,45,324.0,195.0,3.85,25.5,349.5,562.97,440.94
2016,7,27,17,0,304.0,175.0,3.8,25.0,305.0,517.95,409.64
2016,7,27,17,15,271.5,154.0,3.6,24.5,259.0,459.32,366.62
2016,7,27,17,30,239.0,133.0,3.4,24.0,213.0,400.89,322.6
2016,7,27,17,45,211.0,110.0,3.2,23.5,171.5,343.86,278.46
2016,7,27,18,0,183.0,87.0,3.0,23.0,130.0,286.94,232.86
2016,7,27,18,15,140.0,63.5,2.8,22.0,91.0,217.01,175.22
2016,7,27,18,30,97.0,40.0,2.6,21.0,52.0,147.11,115.99
2016,7,27,18,45,59.0,22.5,2.4,20.5,29.0,90.69,63.2
2016,7,27,19,0,21.0,5.0,2.2,20.0,6.0,18.56,0.0
2016,7,27,19,15,10.5,2.5,2.05,19.5,3.0,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,15,35.5,8.0,1.15,15.5,9.5,6.83,0.0
2016,7,28,5,30,71.0,16.0,1.2,16.0,19.0,12.4,0.0
2016,7,28,5,45,159.0,34.0,1.25,17.0,54.0,26.1,16.21
2016,7,28,6,0,247.0,52.0,1.3,18.0,89.0,39.5,28.64
2016,7,28,6,15,314.5,67.0,1.25,18.5,133.0,50.29,38.47
2016,7,28,6,30,382.0,82.0,1.2,19.0,177.0,60.79,47.79
2016,7,28,6,45,443.5,91.0,1.2,19.5,226.5,66.79,52.93
2016,7,28,7,0,505.0,100.0,1.2,20.0,276.0,72.66,57.78
2016,7,28,7,15,544.0,108.5,1.2,21.0,326.0,78.9,62.7
2016,7,28,7,30,583.0,117.0,1.2,22.0,376.0,83.06,65.72
2016,7,28,7,45,401.5,174.0,1.25,23.0,363.0,114.85,91.86
2016,7,28,8,0,220.0,231.0,1.3,24.0,350.0,157.5,126.2
2016,7,28,8,15,226.5,254.5,1.35,24.5,387.0,170.58,136.02
2016,7,28,8,30,233.0,278.0,1.4,25.0,424.0,183.11,145.38
2016,7,28,8,45,239.0,297.5,1.45,26.0,456.5,193.16,152.37
2016,7,28,9,0,245.0,317.0,1.5,27.0,489.0,188.57,147.72
2016,7,28,9,15,249.0,334.5,1.55,27.5,518.0,217.42,154.93
2016,7,28,9,30,253.0,352.0,1.6,28.0,547.0,248.93,174.82
2016,7,28,9,45,253.0,367.5,1.65,28.5,570.0,279.62,196.65
2016,7,28,10,0,253.0,383.0,1.7,29.0,593.0,310.83,219.95
2016,7,28,10,15,256.0,395.0,1.8,29.0,614.0,341.38,243.56
2016,7,28,10,30,259.0,407.0,1.9,29.0,635.0,372.66,267.75
2016,7,28,10,45,495.0,311.0,2.0,29.5,759.5,422.5,302.04
2016,7,28,11,0,731.0,215.0,2.1,30.0,884.0,496.23,355.52
2016,7,28,11,15,735.0,216.0,2.2,30.0,898.5,543.92,392.57
2016,7,28,11,30,739.0,217.0,2.3,30.0,913.0,591.22,428.62
2016,7,28,11,45,705.5,240.5,2.45,30.5,909.0,631.98,458.22
2016,7,28,12,0,672.0,264.0,2.6,31.0,905.0,669.26,484.54
2016,7,28,12,15,672.0,264.0,2.7,30.5,904.0,708.33,513.79
2016,7,28,12,30,672.0,264.0,2.8,30.0,903.0,745.93,541.74
2016,7,28,12,45,660.0,268.5,2.9,30.0,892.0,776.08,563.15
2016,7,28,13,0,648.0,273.0,3.0,30.0,881.0,803.52,582.57
2016,7,28,13,15,643.0,271.0,3.1,30.0,865.5,828.49,600.42
2016,7,28,13,30,638.0,269.0,3.2,30.0,850.0,850.7,616.4
2016,7,28,13,45,603.0,281.5,3.3,30.0,819.5,855.51,620.15
2016,7,28,14,0,568.0,294.0,3.4,30.0,789.0,854.25,620.03
2016,7,28,14,15,558.0,288.5,3.45,29.5,760.5,858.28,625.21
2016,7,28,14,30,548.0,283.0,3.5,29.0,732.0,859.4,628.5
2016,7,28,14,45,522.5,281.5,3.55,29.0,694.5,846.41,620.84
2016,7,28,15,0,497.0,280.0,3.6,29.0,657.0,830.49,611.31
2016,7,28,15,15,480.5,270.5,3.6,28.5,618.0,812.51,601.73
2016,7,28,15,30,464.0,261.0,3.6,28.0,579.0,791.98,590.39
2016,7,28,15,45,363.0,268.0,3.65,27.5,506.5,681.41,514.53
2016,7,28,16,0,262.0,275.0,3.7,27.0,434.0,592.8,451.76
2016,7,28,16,15,264.5,245.0,3.65,26.5,394.0,563.14,433.52
2016,7,28,16,30,267.0,215.0,3.6,26.0,354.0,531.27,413.09
2016,7,28,16,45,297.5,193.0,3.6,25.5,332.5,534.78,419.32
2016,7,28,17,0,328.0,171.0,3.6,25.0,311.0,535.51,423.3
2016,7,28,17,15,293.5,151.5,3.4,24.0,264.5,476.42,380.63
2016,7,28,17,30,259.0,132.0,3.2,23.0,218.0,417.72,337.13
2016,7,28,17,45,223.0,109.5,3.05,22.5,174.0,353.89,287.53
2016,7,28,18,0,187.0,87.0,2.9,22.0,130.0,290.73,236.72
2016,7,28,18,15,142.5,63.5,2.7,21.5,91.5,219.57,177.5
2016,7,28,18,30,98.0,40.0,2.5,21.0,53.0,148.53,116.92
2016,7,28,18,45,57.5,22.5,2.35,20.5,29.0,89.51,61.2
2016,7,28,19,0,17.0,5.0,2.2,20.0,5.0,15.83,0.0
2016,7,28,19,15,8.5,2.5,2.1,19.5,2.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,5,15,28.0,6.5,1.05,16.0,8.0,5.55,0.0
2016,7,29,5,30,56.0,13.0,1.1,16.0,16.0,10.52,0.0
2016,7,29,5,45,133.0,32.0,1.15,16.5,49.5,24.53,14.84
2016,7,29,6,0,210.0,51.0,1.2,17.0,83.0,38.62,27.98
2016,7,29,6,15,273.5,68.0,1.2,17.5,126.0,50.81,39.07
2016,7,29,6,30,337.0,85.0,1.2,18.0,169.0,62.63,49.59
2016,7,29,6,45,402.0,95.5,1.2,19.0,218.5,69.58,55.47
2016,7,29,7,0,467.0,106.0,1.2,20.0,268.0,76.38,61.0
2016,7,29,7,15,506.0,116.0,1.2,21.0,317.5,82.37,65.67
2016,7,29,7,30,545.0,126.0,1.2,22.0,367.0,88.13,70.02
2016,7,29,7,45,583.0,131.0,1.2,23.0,418.0,90.48,71.43
2016,7,29,8,0,621.0,136.0,1.2,24.0,469.0,91.56,71.76
2016,7,29,8,15,645.0,142.0,1.2,24.5,516.5,93.02,72.56
2016,7,29,8,30,669.0,148.0,1.2,25.0,564.0,94.32,73.23
2016,7,29,8,45,687.0,153.5,1.25,26.0,608.0,95.04,73.3
2016,7,29,9,0,705.0,159.0,1.3,27.0,652.0,95.6,73.25
2016,7,29,9,15,719.5,163.0,1.3,27.5,691.5,138.31,81.4
2016,7,29,9,30,734.0,167.0,1.3,28.0,731.0,187.83,109.78
2016,7,29,9,45,721.0,183.5,1.35,28.5,759.0,241.95,150.02
2016,7,29,10,0,708.0,200.0,1.4,29.0,787.0,295.14,192.62
2016,7,29,10,15,717.0,202.5,1.45,29.5,815.0,344.71,232.73
2016,7,29,10,30,726.0,205.0,1.5,30.0,843.0,395.16,273.35
2016,7,29,10,45,709.0,222.0,1.6,30.5,857.5,445.53,313.58
2016,7,29,11,0,692.0,239.0,1.7,31.0,872.0,494.12,351.24
2016,7,29,11,15,696.5,240.5,1.8,31.0,886.5,540.92,387.28
2016,7,29,11,30,701.0,242.0,1.9,31.0,901.0,587.5,422.35
2016,7,29,11,45,675.0,261.0,2.05,31.0,899.5,628.06,452.47
2016,7,29,12,0,649.0,280.0,2.2,31.0,898.0,665.77,479.94
2016,7,29,12,15,649.0,280.0,2.3,31.0,897.0,704.2,507.57
2016,7,29,12,30,649.0,280.0,2.4,31.0,896.0,741.23,533.84
2016,7,29,12,45,660.5,270.0,2.55,31.0,892.5,777.35,559.83
2016,7,29,13,0,672.0,260.0,2.7,31.0,889.0,811.87,584.58
2016,7,29,13,15,667.0,258.0,2.75,30.5,873.0,837.38,603.56
2016,7,29,13,30,662.0,256.0,2.8,30.0,857.0,860.1,620.73
2016,7,29,13,45,626.0,269.5,2.9,30.0,826.5,865.61,624.98
2016,7,29,14,0,590.0,283.0,3.0,30.0,796.0,866.72,626.44
2016,7,29,14,15,579.5,278.0,3.1,29.5,767.0,868.25,630.38
2016,7,29,14,30,569.0,273.0,3.2,29.0,738.0,869.57,634.17
2016,7,29,14,45,542.0,273.0,3.3,29.0,700.0,856.83,627.01
2016,7,29,15,0,515.0,273.0,3.4,29.0,662.0,841.09,617.92
2016,7,29,15,15,498.0,263.5,3.45,28.5,623.0,822.62,608.37
2016,7,29,15,30,481.0,254.0,3.5,28.0,584.0,801.54,596.99
2016,7,29,15,45,460.0,243.0,3.6,27.5,540.5,772.36,580.12
2016,7,29,16,0,439.0,232.0,3.7,27.0,497.0,741.03,561.52
2016,7,29,16,15,414.0,218.0,3.7,26.5,451.5,700.45,535.67
2016,7,29,16,30,389.0,204.0,3.7,26.0,406.0,637.63,493.77
2016,7,29,16,45,365.0,186.5,3.7,25.5,360.0,591.82,463.07
2016,7,29,17,0,341.0,169.0,3.7,25.0,314.0,545.28,430.97
2016,7,29,17,15,305.5,150.0,3.6,24.0,266.5,485.63,388.34
2016,7,29,17,30,270.0,131.0,3.5,23.0,219.0,426.43,344.61
2016,7,29,17,45,234.5,109.0,3.4,22.0,175.5,363.48,296.29
2016,7,29,18,0,199.0,87.0,3.3,21.0,132.0,301.25,246.56
2016,7,29,18,15,151.5,63.5,3.1,20.5,92.5,227.37,184.73
2016,7,29,18,30,104.0,40.0,2.9,20.0,53.0,153.82,121.62
2016,7,29,18,45,61.5,22.5,2.75,19.5,29.0,92.31,62.22
2016,7,29,19,0,19.0,5.0,2.6,19.0,5.0,17.17,0.0
2016,7,29,19,15,9.5,2.5,2.45,18.5,2.5,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,37.5,7.0,1.35,15.5,9.0,5.97,0.0
2016,7,30,5,30,75.0,14.0,1.5,16.0,18.0,10.88,0.0
2016,7,30,5,45,165.0,31.5,1.7,16.5,52.0,24.26,14.49
2016,7,30,6,0,255.0,49.0,1.9,17.0,86.0,37.35,26.83
2016,7,30,6,15,325.5,63.0,1.9,17.5,130.5,47.5,36.15
2016,7,30,6,30,396.0,77.0,1.9,18.0,175.0,57.41,45.01
2016,7,30,6,45,458.5,86.0,1.9,19.0,225.0,63.52,50.2
2016,7,30,7,0,521.0,95.0,1.9,20.0,275.0,70.96,56.35
2016,7,30,7,15,561.0,103.0,1.95,20.5,325.5,75.12,59.62
2016,7,30,7,30,601.0,111.0,2.0,21.0,376.0,79.1,62.67
2016,7,30,7,45,637.5,115.5,2.05,22.0,427.5,80.37,63.24
2016,7,30,8,0,674.0,120.0,2.1,23.0,479.0,81.61,63.78
2016,7,30,8,15,697.0,125.0,2.15,23.5,527.5,82.89,64.48
2016,7,30,8,30,720.0,130.0,2.2,24.0,576.0,84.04,65.09
2016,7,30,8,45,741.5,132.0,2.25,25.0,621.5,83.25,63.96
2016,7,30,9,0,763.0,134.0,2.3,26.0,667.0,91.16,70.02
2016,7,30,9,15,777.0,137.5,2.4,26.5,707.5,134.23,77.56
2016,7,30,9,30,791.0,141.0,2.5,27.0,748.0,185.65,106.8
2016,7,30,9,45,830.0,128.0,2.65,27.5,791.0,232.79,140.05
2016,7,30,10,0,869.0,115.0,2.8,28.0,834.0,291.87,186.61
2016,7,30,10,15,876.0,116.5,2.9,28.5,863.0,346.08,232.2
2016,7,30,10,30,883.0,118.0,3.0,29.0,892.0,400.54,277.93
2016,7,30,10,45,867.5,131.5,3.1,29.5,908.0,453.8,322.22
2016,7,30,11,0,852.0,145.0,3.2,30.0,924.0,504.68,363.36
2016,7,30,11,15,855.5,146.0,3.25,30.0,938.5,554.58,403.14
2016,7,30,11,30,859.0,147.0,3.3,30.0,953.0,603.69,441.33
2016,7,30,11,45,838.0,162.0,3.4,30.0,953.5,650.97,477.08
2016,7,30,12,0,817.0,177.0,3.5,30.0,954.0,693.6,508.74
2016,7,30,12,15,817.0,177.0,3.55,30.0,953.5,736.02,539.75
2016,7,30,12,30,817.0,177.0,3.6,30.0,953.0,776.65,568.97
2016,7,30,12,45,810.5,179.5,3.65,30.0,943.0,812.25,594.28
2016,7,30,13,0,804.0,182.0,3.7,30.0,933.0,845.21,616.99
2016,7,30,13,15,800.0,181.0,3.75,29.5,917.5,874.38,638.1
2016,7,30,13,30,796.0,180.0,3.8,29.0,902.0,900.62,657.4
2016,7,30,13,45,769.5,190.0,3.85,29.0,873.5,913.41,666.58
2016,7,30,14,0,743.0,200.0,3.9,29.0,845.0,931.48,679.48
2016,7,30,14,15,734.0,197.0,3.9,28.5,815.5,941.49,688.25
2016,7,30,14,30,725.0,194.0,3.9,28.0,786.0,948.12,694.99
2016,7,30,14,45,703.0,195.0,3.9,28.0,748.0,942.7,692.55
2016,7,30,15,0,681.0,196.0,3.9,28.0,710.0,933.76,687.98
2016,7,30,15,15,665.0,190.5,3.9,27.5,669.0,920.57,682.08
2016,7,30,15,30,649.0,185.0,3.9,27.0,628.0,904.15,674.09
2016,7,30,15,45,622.0,181.5,3.9,27.0,582.0,875.67,656.61
2016,7,30,16,0,595.0,178.0,3.9,27.0,536.0,844.31,637.16
2016,7,30,16,15,569.0,169.5,3.85,26.5,488.5,798.3,608.32
2016,7,30,16,30,543.0,161.0,3.8,26.0,441.0,759.07,583.91
2016,7,30,16,45,502.0,152.5,3.75,25.5,390.0,703.83,547.41
2016,7,30,17,0,461.0,144.0,3.7,25.0,339.0,648.03,509.37
2016,7,30,17,15,420.0,131.0,3.55,24.0,290.0,586.55,466.57
2016,7,30,17,30,379.0,118.0,3.4,23.0,241.0,525.45,422.53
2016,7,30,17,45,319.0,102.0,3.25,22.5,192.5,444.89,360.51
2016,7,30,18,0,259.0,86.0,3.1,22.0,144.0,350.23,285.35
2016,7,30,18,15,199.5,64.5,2.95,21.0,102.5,268.26,217.86
2016,7,30,18,30,140.0,43.0,2.8,20.0,61.0,188.3,149.53
2016,7,30,18,45,82.5,24.5,2.65,19.5,34.0,112.15,74.68
2016,7,30,19,0,25.0,6.0,2.5,19.0,7.0,22.07,0.0
2016,7,30,19,15,12.5,3.0,2.45,18.5,3.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,9.5,1.3,14.5,9.5,8.11,0.0
2016,7,31,5,30,0.0,19.0,1.5,15.0,19.0,15.22,0.0
2016,7,31,5,45,154.5,32.5,1.7,15.5,54.5,25.0,15.05
2016,7,31,6,0,309.0,46.0,1.9,16.0,90.0,35.37,25.19
2016,7,31,6,15,384.0,57.5,1.9,16.5,135.5,43.86,33.09
2016,7,31,6,30,459.0,69.0,1.9,17.0,181.0,53.98,42.18
2016,7,31,6,45,523.5,75.5,1.9,18.0,232.5,57.82,45.42
2016,7,31,7,0,588.0,82.0,1.9,19.0,284.0,61.65,48.49
2016,7,31,7,15,626.5,88.5,2.05,19.5,335.5,65.15,51.26
2016,7,31,7,30,665.0,95.0,2.2,20.0,387.0,68.52,53.85
2016,7,31,7,45,699.0,98.0,2.35,21.0,438.5,69.3,54.08
2016,7,31,8,0,733.0,101.0,2.5,22.0,490.0,70.09,54.32
2016,7,31,8,15,754.5,104.5,2.6,22.5,539.0,77.82,60.51
2016,7,31,8,30,776.0,108.0,2.7,23.0,588.0,78.75,60.96
2016,7,31,8,45,793.0,111.0,2.8,24.0,633.0,79.19,60.88
2016,7,31,9,0,810.0,114.0,2.9,25.0,678.0,79.56,60.76
2016,7,31,9,15,823.0,116.5,2.9,25.5,718.5,122.74,68.13
2016,7,31,9,30,836.0,119.0,2.9,26.0,759.0,175.93,98.13
2016,7,31,9,45,816.5,137.0,2.95,26.5,786.0,234.89,142.84
2016,7,31,10,0,797.0,155.0,3.0,27.0,813.0,292.05,189.99
2016,7,31,10,15,805.0,157.0,3.0,27.0,842.0,344.53,234.3
2016,7,31,10,30,813.0,159.0,3.0,27.0,871.0,397.6,279.16
2016,7,31,10,45,792.5,177.0,3.05,27.5,885.0,450.62,323.08
2016,7,31,11,0,772.0,195.0,3.1,28.0,899.0,501.15,363.69
2016,7,31,11,15,776.0,196.0,3.1,28.0,913.5,549.51,402.08
2016,7,31,11,30,780.0,197.0,3.1,28.0,928.0,597.39,439.14
2016,7,31,11,45,753.5,216.0,3.1,28.0,926.5,641.05,471.92
2016,7,31,12,0,727.0,235.0,3.1,28.0,925.0,681.65,501.63
2016,7,31,12,15,726.5,235.0,3.15,28.0,924.0,722.24,531.28
2016,7,31,12,30,726.0,235.0,3.2,28.0,923.0,761.16,559.29
2016,7,31,12,45,773.0,203.0,3.25,28.0,929.5,802.03,589.53
2016,7,31,13,0,820.0,171.0,3.3,28.0,936.0,848.24,622.05
2016,7,31,13,15,816.0,169.5,3.35,28.0,920.0,877.26,641.73
2016,7,31,13,30,812.0,168.0,3.4,28.0,904.0,903.29,659.58
2016,7,31,13,45,761.0,192.5,3.45,28.0,868.0,907.55,663.13
2016,7,31,14,0,710.0,217.0,3.5,28.0,832.0,917.08,670.46
2016,7,31,14,15,700.0,213.5,3.55,27.5,802.0,925.29,678.36
2016,7,31,14,30,690.0,210.0,3.6,27.0,772.0,930.12,684.2
2016,7,31,14,45,651.5,218.5,3.65,27.0,730.0,915.57,675.92
2016,7,31,15,0,613.0,227.0,3.7,27.0,688.0,896.97,664.61
2016,7,31,15,15,596.0,220.0,3.7,26.5,647.5,881.0,656.7
2016,7,31,15,30,579.0,213.0,3.7,26.0,607.0,855.0,642.11
2016,7,31,15,45,552.0,207.0,3.75,26.0,561.5,824.69,623.1
2016,7,31,16,0,525.0,201.0,3.8,26.0,516.0,792.12,602.36
2016,7,31,16,15,498.5,190.5,3.75,25.0,469.0,752.87,578.69
2016,7,31,16,30,472.0,180.0,3.7,24.0,422.0,711.93,553.33
2016,7,31,16,45,440.5,167.0,3.7,23.5,374.0,661.83,519.76
2016,7,31,17,0,409.0,154.0,3.7,23.0,326.0,610.9,484.75
2016,7,31,17,15,369.5,138.5,3.6,22.5,277.5,549.1,440.13
2016,7,31,17,30,330.0,123.0,3.5,22.0,229.0,469.04,380.43
2016,7,31,17,45,282.0,104.0,3.4,21.5,183.0,397.65,324.88
2016,7,31,18,0,234.0,85.0,3.3,21.0,137.0,328.11,268.61
2016,7,31,18,15,178.0,63.0,3.15,20.0,96.5,248.93,202.73
2016,7,31,18,30,122.0,41.0,3.0,19.0,56.0,171.24,135.87
2016,7,31,18,45,71.5,23.0,2.85,18.5,31.0,100.53,64.31
2016,7,31,19,0,21.0,5.0,2.7,18.0,6.0,18.49,0.0
2016,7,31,19,15,10.5,2.5,2.6,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,62.5,7.5,0.85,13.5,10.0,6.4,0.0
2016,8,1,5,30,125.0,15.0,0.9,14.0,20.0,12.8,0.0
2016,8,1,5,45,245.5,28.0,1.0,14.5,56.0,22.9,13.27
2016,8,1,6,0,366.0,41.0,1.1,15.0,92.0,33.29,23.48
2016,8,1,6,15,443.0,50.0,1.15,15.5,138.5,39.85,29.7
2016,8,1,6,30,520.0,59.0,1.2,16.0,185.0,46.29,35.57
2016,8,1,6,45,578.5,64.5,1.25,17.0,236.5,49.74,38.51
2016,8,1,7,0,637.0,70.0,1.3,18.0,288.0,53.18,41.3
2016,8,1,7,15,673.5,75.0,1.35,18.5,339.5,56.0,43.52
2016,8,1,7,30,710.0,80.0,1.4,19.0,391.0,64.07,50.25
2016,8,1,7,45,739.5,83.5,1.45,20.0,442.5,65.76,51.27
2016,8,1,8,0,769.0,87.0,1.5,21.0,494.0,67.39,52.24
2016,8,1,8,15,789.5,90.0,1.55,21.5,543.0,68.48,52.85
