Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,8,30,810.0,93.0,1.6,22.0,592.0,69.49,53.41
2016,8,1,8,45,826.5,95.0,1.65,22.5,637.5,80.1,62.01
2016,8,1,9,0,843.0,97.0,1.7,23.0,683.0,81.0,62.43
2016,8,1,9,15,855.0,99.0,1.75,23.5,723.5,123.35,68.77
2016,8,1,9,30,867.0,101.0,1.8,24.0,764.0,176.99,98.44
2016,8,1,9,45,877.5,102.0,1.9,25.0,799.5,231.13,137.87
2016,8,1,10,0,888.0,103.0,2.0,26.0,835.0,286.28,182.44
2016,8,1,10,15,895.0,104.0,2.1,26.0,864.0,341.21,229.29
2016,8,1,10,30,902.0,105.0,2.2,26.0,893.0,396.35,276.46
2016,8,1,10,45,900.0,110.0,2.3,26.5,913.0,450.6,321.77
2016,8,1,11,0,898.0,115.0,2.4,27.0,933.0,503.79,365.01
2016,8,1,11,15,901.0,116.0,2.45,27.0,948.0,555.49,406.48
2016,8,1,11,30,904.0,117.0,2.5,27.0,963.0,606.22,446.13
2016,8,1,11,45,897.5,122.5,2.6,27.5,967.5,653.35,481.4
2016,8,1,12,0,891.0,128.0,2.7,28.0,972.0,698.44,514.25
2016,8,1,12,15,891.0,128.0,2.75,28.0,971.5,741.65,545.94
2016,8,1,12,30,891.0,128.0,2.8,28.0,971.0,782.91,575.48
2016,8,1,12,45,890.0,127.0,2.9,28.0,962.5,820.37,601.06
2016,8,1,13,0,889.0,126.0,3.0,28.0,954.0,855.33,624.96
2016,8,1,13,15,885.5,125.0,3.05,28.0,938.0,885.45,645.34
2016,8,1,13,30,882.0,124.0,3.1,28.0,922.0,912.56,663.8
2016,8,1,13,45,868.5,128.0,3.2,28.0,896.5,932.15,677.74
2016,8,1,14,0,855.0,132.0,3.3,28.0,871.0,948.28,689.61
2016,8,1,14,15,847.5,130.0,3.35,27.5,841.0,960.8,700.32
2016,8,1,14,30,840.0,128.0,3.4,27.0,811.0,969.86,709.0
2016,8,1,14,45,824.5,128.5,3.45,27.0,773.5,983.2,719.28
2016,8,1,15,0,809.0,129.0,3.5,27.0,736.0,980.33,719.05
2016,8,1,15,15,795.0,126.0,3.55,26.5,694.5,971.54,716.62
2016,8,1,15,30,781.0,123.0,3.6,26.0,653.0,959.32,712.05
2016,8,1,15,45,755.5,122.5,3.65,25.5,606.0,935.05,699.45
2016,8,1,16,0,730.0,122.0,3.7,25.0,559.0,915.15,689.86
2016,8,1,16,15,706.5,117.0,3.7,24.5,510.0,882.32,670.95
2016,8,1,16,30,683.0,112.0,3.7,24.0,461.0,847.02,650.17
2016,8,1,16,45,640.5,109.0,3.7,23.5,408.0,793.67,616.12
2016,8,1,17,0,598.0,106.0,3.7,23.0,355.0,738.99,580.32
2016,8,1,17,15,556.0,97.5,3.6,22.0,304.5,677.3,538.86
2016,8,1,17,30,514.0,89.0,3.5,21.0,254.0,615.26,495.5
2016,8,1,17,45,447.5,79.5,3.45,20.5,204.0,525.2,427.64
2016,8,1,18,0,381.0,70.0,3.4,20.0,154.0,446.24,365.5
2016,8,1,18,15,303.5,55.0,3.25,19.0,111.0,354.05,289.6
2016,8,1,18,30,226.0,40.0,3.1,18.0,68.0,267.24,214.06
2016,8,1,18,45,133.0,23.5,3.0,17.5,38.0,161.24,101.76
2016,8,1,19,0,40.0,7.0,2.9,17.0,8.0,33.02,0.0
2016,8,1,19,15,20.0,3.5,2.8,16.5,4.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,55.0,7.0,0.7,12.5,9.0,5.97,0.0
2016,8,2,5,30,110.0,14.0,0.7,13.0,18.0,11.95,0.0
2016,8,2,5,45,223.5,28.5,0.75,13.5,54.0,22.17,12.59
2016,8,2,6,0,337.0,43.0,0.8,14.0,90.0,35.0,25.07
2016,8,2,6,15,414.5,53.5,0.85,14.5,136.0,42.72,32.36
2016,8,2,6,30,492.0,64.0,0.9,15.0,182.0,50.24,39.23
2016,8,2,6,45,552.0,71.0,0.95,16.0,233.5,54.65,43.02
2016,8,2,7,0,612.0,78.0,1.0,17.0,285.0,58.99,46.58
2016,8,2,7,15,650.5,84.0,1.05,17.5,337.5,62.27,49.19
2016,8,2,7,30,689.0,90.0,1.1,18.0,390.0,65.44,51.65
2016,8,2,7,45,720.5,93.5,1.2,19.0,442.0,66.7,52.3
2016,8,2,8,0,752.0,97.0,1.3,20.0,494.0,74.34,58.4
2016,8,2,8,15,773.5,100.5,1.4,20.5,543.5,75.49,59.02
2016,8,2,8,30,795.0,104.0,1.5,21.0,593.0,76.56,59.6
2016,8,2,8,45,809.5,108.5,1.6,22.0,638.5,78.05,60.42
2016,8,2,9,0,824.0,113.0,1.7,23.0,684.0,79.38,61.1
2016,8,2,9,15,837.5,115.5,1.85,23.5,725.5,120.22,67.33
2016,8,2,9,30,851.0,118.0,2.0,24.0,767.0,183.86,104.62
2016,8,2,9,45,864.5,118.0,2.2,24.5,804.0,237.36,143.5
2016,8,2,10,0,878.0,118.0,2.4,25.0,841.0,292.18,188.09
2016,8,2,10,15,886.0,119.5,2.5,25.5,871.0,347.46,234.86
2016,8,2,10,30,894.0,121.0,2.6,26.0,901.0,403.09,281.91
2016,8,2,10,45,875.0,137.0,2.75,26.5,916.5,457.47,327.62
2016,8,2,11,0,856.0,153.0,2.9,27.0,932.0,508.2,369.24
2016,8,2,11,15,860.0,154.0,3.0,27.0,947.5,559.78,410.71
2016,8,2,11,30,864.0,155.0,3.1,27.0,963.0,609.74,450.01
2016,8,2,11,45,841.0,171.5,3.25,27.0,962.5,658.11,487.03
2016,8,2,12,0,818.0,188.0,3.4,27.0,962.0,701.1,519.39
2016,8,2,12,15,818.0,188.0,3.5,27.0,961.5,743.95,551.21
2016,8,2,12,30,818.0,188.0,3.6,27.0,961.0,784.99,581.24
2016,8,2,12,45,834.0,176.5,3.7,27.5,958.5,826.73,610.52
2016,8,2,13,0,850.0,165.0,3.8,28.0,956.0,866.67,636.9
2016,8,2,13,15,846.0,164.0,3.85,27.5,939.5,897.07,658.92
2016,8,2,13,30,842.0,163.0,3.9,27.0,923.0,924.41,679.07
2016,8,2,13,45,811.0,175.5,3.95,27.0,892.0,936.79,688.05
2016,8,2,14,0,780.0,188.0,4.0,27.0,861.0,944.74,694.32
2016,8,2,14,15,771.0,185.0,4.0,26.5,830.5,963.6,709.14
2016,8,2,14,30,762.0,182.0,4.0,26.0,800.0,970.67,716.21
2016,8,2,14,45,739.0,183.5,4.0,26.0,760.5,965.26,713.8
2016,8,2,15,0,716.0,185.0,4.0,26.0,721.0,956.21,709.19
2016,8,2,15,15,699.5,180.0,3.95,25.5,679.0,943.17,703.16
2016,8,2,15,30,683.0,175.0,3.9,25.0,637.0,926.81,694.99
2016,8,2,15,45,658.5,170.0,3.9,25.0,590.0,899.21,678.15
2016,8,2,16,0,634.0,165.0,3.9,25.0,543.0,868.69,659.3
2016,8,2,16,15,607.5,157.0,3.85,24.5,494.0,830.23,635.8
2016,8,2,16,30,581.0,149.0,3.8,24.0,445.0,780.94,604.27
2016,8,2,16,45,546.0,140.0,3.75,23.5,394.0,730.13,571.05
2016,8,2,17,0,511.0,131.0,3.7,23.0,343.0,678.43,536.35
2016,8,2,17,15,468.0,119.0,3.55,22.0,292.5,615.04,492.48
2016,8,2,17,30,425.0,107.0,3.4,21.0,242.0,552.05,447.3
2016,8,2,17,45,372.5,91.5,3.3,20.0,194.0,477.09,390.41
2016,8,2,18,0,320.0,76.0,3.2,19.0,146.0,404.17,332.37
2016,8,2,18,15,249.0,58.0,3.05,18.0,103.5,315.51,258.49
2016,8,2,18,30,178.0,40.0,2.9,17.0,61.0,231.35,184.9
2016,8,2,18,45,89.0,20.0,2.8,16.5,30.5,121.15,70.81
2016,8,2,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,5,15,42.5,6.5,1.1,12.5,8.0,0.0,0.0
2016,8,3,5,30,85.0,13.0,1.2,13.0,16.0,11.1,0.0
2016,8,3,5,45,200.0,29.0,1.3,13.5,52.5,22.5,12.65
2016,8,3,6,0,315.0,45.0,1.4,14.0,89.0,34.69,24.73
2016,8,3,6,15,395.5,57.5,1.4,14.5,136.0,46.14,35.35
2016,8,3,6,30,476.0,70.0,1.4,15.0,183.0,55.21,43.61
2016,8,3,6,45,536.0,78.5,1.45,16.0,235.0,60.58,48.24
2016,8,3,7,0,596.0,87.0,1.5,17.0,287.0,65.83,52.57
2016,8,3,7,15,636.5,93.5,1.5,17.5,340.5,69.2,55.23
2016,8,3,7,30,677.0,100.0,1.5,18.0,394.0,72.47,57.74
2016,8,3,7,45,705.5,106.0,1.55,19.0,446.0,75.09,59.52
2016,8,3,8,0,734.0,112.0,1.6,20.0,498.0,77.56,61.14
2016,8,3,8,15,757.0,116.5,1.65,20.5,548.5,78.81,61.85
2016,8,3,8,30,780.0,121.0,1.7,21.0,599.0,87.96,69.22
2016,8,3,8,45,789.5,128.5,1.8,22.0,643.5,90.94,71.2
2016,8,3,9,0,799.0,136.0,1.9,23.0,688.0,93.63,72.94
2016,8,3,9,15,812.5,139.0,2.05,23.5,729.5,132.12,77.93
2016,8,3,9,30,826.0,142.0,2.2,24.0,771.0,185.42,107.0
2016,8,3,9,45,838.5,143.5,2.35,25.0,807.5,239.36,145.8
2016,8,3,10,0,851.0,145.0,2.5,26.0,844.0,294.75,190.14
2016,8,3,10,15,858.5,147.0,2.65,26.0,874.0,350.25,237.19
2016,8,3,10,30,866.0,149.0,2.8,26.0,904.0,406.23,284.82
2016,8,3,10,45,823.0,180.0,2.95,26.5,911.5,462.4,331.87
2016,8,3,11,0,780.0,211.0,3.1,27.0,919.0,511.28,371.88
2016,8,3,11,15,784.0,212.0,3.25,27.0,933.5,561.84,412.33
2016,8,3,11,30,788.0,213.0,3.4,27.0,948.0,611.64,451.31
2016,8,3,11,45,746.5,241.0,3.6,27.0,941.5,654.13,483.91
2016,8,3,12,0,705.0,269.0,3.8,27.0,935.0,692.07,512.41
2016,8,3,12,15,704.5,269.0,3.9,27.0,934.0,732.6,542.47
2016,8,3,12,30,704.0,269.0,4.0,27.0,933.0,771.5,570.92
2016,8,3,12,45,721.5,255.0,4.1,27.0,930.0,810.89,599.82
2016,8,3,13,0,739.0,241.0,4.2,27.0,927.0,848.67,627.39
2016,8,3,13,15,734.0,239.0,4.25,27.0,910.5,876.13,647.08
2016,8,3,13,30,729.0,237.0,4.3,27.0,894.0,900.61,664.7
2016,8,3,13,45,687.5,253.5,4.4,27.0,860.0,905.9,668.69
2016,8,3,14,0,646.0,270.0,4.5,27.0,826.0,906.33,669.5
2016,8,3,14,15,635.0,265.0,4.55,26.5,796.0,911.64,675.73
2016,8,3,14,30,624.0,260.0,4.6,26.0,766.0,913.53,679.88
2016,8,3,14,45,604.5,256.5,4.65,25.5,728.0,900.57,673.99
2016,8,3,15,0,585.0,253.0,4.7,25.0,690.0,889.14,669.12
2016,8,3,15,15,567.5,245.0,4.65,24.5,649.0,871.93,659.75
2016,8,3,15,30,550.0,237.0,4.6,24.0,608.0,851.91,648.47
2016,8,3,15,45,543.0,221.5,4.6,24.0,566.0,831.48,636.36
2016,8,3,16,0,536.0,206.0,4.6,24.0,524.0,808.35,622.32
2016,8,3,16,15,509.0,194.5,4.45,23.0,475.5,767.43,596.57
2016,8,3,16,30,482.0,183.0,4.3,22.0,427.0,724.76,569.33
2016,8,3,16,45,476.0,163.0,4.2,21.5,382.0,690.79,547.76
2016,8,3,17,0,470.0,143.0,4.1,21.0,337.0,654.61,524.01
2016,8,3,17,15,427.5,129.0,3.9,20.5,286.5,590.36,477.13
2016,8,3,17,30,385.0,115.0,3.7,20.0,236.0,526.55,429.21
2016,8,3,17,45,361.0,95.0,3.5,19.5,191.5,471.82,387.14
2016,8,3,18,0,337.0,75.0,3.3,19.0,147.0,416.91,342.81
2016,8,3,18,15,262.5,57.0,3.1,18.0,103.5,324.93,266.03
2016,8,3,18,30,188.0,39.0,2.9,17.0,60.0,237.72,189.51
2016,8,3,18,45,94.0,19.5,2.75,16.5,30.0,122.84,65.83
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,24.5,6.0,2.1,10.0,7.0,0.0,0.0
2016,8,4,5,30,49.0,12.0,2.1,10.0,14.0,10.24,0.0
2016,8,4,5,45,160.0,30.0,2.15,10.5,49.0,23.17,13.16
2016,8,4,6,0,271.0,48.0,2.2,11.0,84.0,36.77,26.83
2016,8,4,6,15,349.0,61.5,2.1,11.5,130.0,46.66,36.21
2016,8,4,6,30,427.0,75.0,2.0,12.0,176.0,56.34,45.13
2016,8,4,6,45,394.5,92.5,1.95,13.0,204.0,67.68,55.16
2016,8,4,7,0,362.0,110.0,1.9,14.0,232.0,78.35,64.3
2016,8,4,7,15,505.0,107.5,1.8,14.5,308.0,77.0,62.77
2016,8,4,7,30,648.0,105.0,1.7,15.0,384.0,75.81,61.37
2016,8,4,7,45,682.5,109.0,1.65,16.0,436.5,76.94,61.86
2016,8,4,8,0,717.0,113.0,1.6,17.0,489.0,78.05,62.33
2016,8,4,8,15,740.0,117.5,1.55,17.5,538.5,79.25,63.0
2016,8,4,8,30,763.0,122.0,1.5,18.0,588.0,80.35,63.58
2016,8,4,8,45,773.0,129.0,1.5,19.0,632.0,91.07,72.18
2016,8,4,9,0,783.0,136.0,1.5,20.0,676.0,93.42,73.64
2016,8,4,9,15,797.0,139.0,1.65,20.5,717.0,129.78,77.96
2016,8,4,9,30,811.0,142.0,1.8,21.0,758.0,182.31,106.52
2016,8,4,9,45,798.0,157.5,1.95,22.0,787.0,240.16,149.63
2016,8,4,10,0,785.0,173.0,2.1,23.0,816.0,296.81,195.91
2016,8,4,10,15,793.0,175.0,2.25,23.0,845.0,349.01,240.33
2016,8,4,10,30,801.0,177.0,2.4,23.0,874.0,401.85,285.52
2016,8,4,10,45,760.0,207.0,2.55,23.5,881.5,451.01,327.44
2016,8,4,11,0,719.0,237.0,2.7,24.0,889.0,500.82,368.14
2016,8,4,11,15,723.0,238.5,2.85,24.0,903.0,549.1,407.01
2016,8,4,11,30,727.0,240.0,3.0,24.0,917.0,597.04,444.79
2016,8,4,11,45,686.0,267.5,3.15,24.5,910.0,636.59,474.39
2016,8,4,12,0,645.0,295.0,3.3,25.0,903.0,671.9,500.02
2016,8,4,12,15,644.5,294.5,3.45,25.0,902.0,709.93,528.59
2016,8,4,12,30,644.0,294.0,3.6,25.0,901.0,746.46,555.71
2016,8,4,12,45,655.5,284.0,3.8,25.0,896.5,782.86,582.96
2016,8,4,13,0,667.0,274.0,4.0,25.0,892.0,817.66,608.94
2016,8,4,13,15,661.5,271.5,4.05,24.5,875.5,842.56,628.26
2016,8,4,13,30,656.0,269.0,4.1,24.0,859.0,864.58,645.64
2016,8,4,13,45,614.0,284.5,4.2,24.0,825.5,866.33,647.22
2016,8,4,14,0,572.0,300.0,4.3,24.0,792.0,862.27,644.93
2016,8,4,14,15,561.5,294.0,4.3,23.5,762.5,865.67,649.6
2016,8,4,14,30,551.0,288.0,4.3,23.0,733.0,866.06,652.25
2016,8,4,14,45,530.0,284.0,4.35,22.5,696.0,855.21,647.2
2016,8,4,15,0,509.0,280.0,4.4,22.0,659.0,841.41,640.12
2016,8,4,15,15,492.0,269.5,4.35,21.5,619.0,822.01,629.06
2016,8,4,15,30,475.0,259.0,4.3,21.0,579.0,799.96,616.08
2016,8,4,15,45,470.0,241.5,4.3,21.0,539.0,779.93,603.95
2016,8,4,16,0,465.0,224.0,4.3,21.0,499.0,757.35,589.98
2016,8,4,16,15,439.0,210.5,4.2,20.0,452.0,716.04,563.6
2016,8,4,16,30,413.0,197.0,4.1,19.0,405.0,673.13,535.58
2016,8,4,16,45,410.5,174.5,4.1,18.5,362.0,641.13,515.2
2016,8,4,17,0,408.0,152.0,4.1,18.0,319.0,606.91,492.58
2016,8,4,17,15,367.5,135.5,4.0,17.0,270.0,543.06,445.93
2016,8,4,17,30,327.0,119.0,3.9,16.0,221.0,461.19,383.76
2016,8,4,17,45,306.0,97.5,3.8,15.5,179.0,409.41,342.94
2016,8,4,18,0,285.0,76.0,3.7,15.0,137.0,375.14,313.87
2016,8,4,18,15,216.5,56.5,3.6,14.5,95.5,287.82,238.75
2016,8,4,18,30,148.0,37.0,3.5,14.0,54.0,186.08,149.41
2016,8,4,18,45,74.0,18.5,3.4,13.5,27.0,91.34,42.48
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,7.0,2.25,10.0,8.5,0.0,0.0
2016,8,5,5,30,96.0,14.0,2.3,10.0,17.0,11.95,0.0
2016,8,5,5,45,236.0,27.5,2.4,10.5,54.0,22.72,12.53
2016,8,5,6,0,376.0,41.0,2.5,11.0,91.0,33.64,24.02
2016,8,5,6,15,460.5,51.0,2.5,11.5,139.0,41.07,31.19
2016,8,5,6,30,545.0,61.0,2.5,12.0,187.0,48.36,37.97
2016,8,5,6,45,611.0,66.0,2.5,12.5,241.5,51.41,40.71
2016,8,5,7,0,677.0,71.0,2.5,13.0,296.0,54.53,43.37
2016,8,5,7,15,714.5,76.0,2.45,13.5,350.0,57.38,45.67
2016,8,5,7,30,752.0,81.0,2.4,14.0,404.0,65.6,52.66
2016,8,5,7,45,781.5,84.0,2.35,14.5,457.5,66.93,53.51
2016,8,5,8,0,811.0,87.0,2.3,15.0,511.0,68.25,54.34
2016,8,5,8,15,831.0,90.0,2.25,15.5,561.0,69.39,55.0
2016,8,5,8,30,851.0,93.0,2.2,16.0,611.0,70.45,55.61
2016,8,5,8,45,866.0,95.5,2.2,17.0,658.0,81.25,64.44
2016,8,5,9,0,881.0,98.0,2.2,18.0,705.0,82.47,65.02
2016,8,5,9,15,892.5,100.5,2.2,18.5,746.5,120.67,69.53
2016,8,5,9,30,904.0,103.0,2.2,19.0,788.0,177.02,99.71
2016,8,5,9,45,900.5,111.5,2.2,19.5,821.0,235.81,143.53
2016,8,5,10,0,897.0,120.0,2.2,20.0,854.0,294.15,192.06
2016,8,5,10,15,904.0,121.5,2.25,20.5,883.5,350.48,240.46
2016,8,5,10,30,911.0,123.0,2.3,21.0,913.0,407.02,289.06
2016,8,5,10,45,903.0,132.0,2.35,21.5,931.5,462.52,336.18
2016,8,5,11,0,895.0,141.0,2.4,22.0,950.0,516.36,380.61
2016,8,5,11,15,898.5,141.5,2.45,22.0,965.0,568.55,423.17
2016,8,5,11,30,902.0,142.0,2.5,22.0,980.0,619.83,463.9
2016,8,5,11,45,890.5,150.5,2.6,22.5,983.0,666.59,499.49
2016,8,5,12,0,879.0,159.0,2.7,23.0,986.0,710.91,532.32
2016,8,5,12,15,878.5,159.0,2.75,23.0,985.0,754.18,564.58
2016,8,5,12,30,878.0,159.0,2.8,23.0,984.0,795.48,594.87
2016,8,5,12,45,898.5,144.5,2.9,23.5,982.0,839.4,624.81
2016,8,5,13,0,919.0,130.0,3.0,24.0,980.0,881.4,652.48
2016,8,5,13,15,915.5,129.0,3.1,24.0,963.0,912.76,674.21
2016,8,5,13,30,912.0,128.0,3.2,24.0,946.0,941.0,693.98
2016,8,5,13,45,891.0,135.5,3.3,24.0,917.5,958.04,706.44
2016,8,5,14,0,870.0,143.0,3.4,24.0,889.0,971.24,716.58
2016,8,5,14,15,862.0,141.0,3.45,23.5,858.0,996.92,736.24
2016,8,5,14,30,854.0,139.0,3.5,23.0,827.0,1006.36,745.24
2016,8,5,14,45,835.5,140.0,3.6,23.0,787.5,1005.01,746.3
2016,8,5,15,0,817.0,141.0,3.7,23.0,748.0,999.86,745.08
2016,8,5,15,15,802.5,137.5,3.7,22.5,705.0,990.19,741.75
2016,8,5,15,30,788.0,134.0,3.7,22.0,662.0,976.96,736.18
2016,8,5,15,45,770.0,129.5,3.75,22.0,615.0,963.36,729.4
2016,8,5,16,0,752.0,125.0,3.8,22.0,568.0,939.32,715.52
2016,8,5,16,15,727.5,120.0,3.8,21.5,517.5,905.27,695.77
2016,8,5,16,30,703.0,115.0,3.8,21.0,467.0,868.67,674.0
2016,8,5,16,45,677.0,106.5,3.8,20.5,415.0,824.01,646.02
2016,8,5,17,0,651.0,98.0,3.8,20.0,363.0,777.44,615.98
2016,8,5,17,15,607.0,90.5,3.7,19.5,310.0,713.99,571.99
2016,8,5,17,30,563.0,83.0,3.6,19.0,257.0,650.17,526.16
2016,8,5,17,45,511.0,72.0,3.5,18.5,206.5,575.47,469.79
2016,8,5,18,0,459.0,61.0,3.4,18.0,156.0,502.05,411.51
2016,8,5,18,15,367.5,48.5,3.25,17.0,110.5,397.71,325.76
2016,8,5,18,30,276.0,36.0,3.1,16.0,65.0,299.83,238.86
2016,8,5,18,45,138.0,18.0,3.0,15.5,32.5,149.31,59.27
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,1.7,10.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,1.7,10.0,14.0,10.24,0.0
2016,8,6,5,45,196.5,27.0,1.75,10.5,49.5,20.99,10.89
2016,8,6,6,0,327.0,42.0,1.8,11.0,85.0,34.43,24.69
2016,8,6,6,15,413.0,53.0,1.75,11.5,132.0,42.61,32.57
2016,8,6,6,30,499.0,64.0,1.7,12.0,179.0,50.61,39.99
2016,8,6,6,45,566.5,69.5,1.7,12.5,232.0,53.87,42.93
2016,8,6,7,0,634.0,75.0,1.7,13.0,285.0,57.19,45.76
2016,8,6,7,15,673.0,80.5,1.7,13.5,338.0,60.23,48.22
2016,8,6,7,30,712.0,86.0,1.7,14.0,391.0,63.18,50.54
2016,8,6,7,45,746.0,89.0,1.7,15.0,444.5,70.23,56.29
2016,8,6,8,0,780.0,92.0,1.7,16.0,498.0,71.42,56.87
2016,8,6,8,15,801.0,95.5,1.8,16.5,548.0,72.74,57.68
2016,8,6,8,30,822.0,99.0,1.9,17.0,598.0,73.97,58.41
2016,8,6,8,45,839.5,101.0,2.0,18.0,644.5,74.08,58.08
2016,8,6,9,0,857.0,103.0,2.1,19.0,691.0,84.94,66.86
2016,8,6,9,15,869.0,105.5,2.25,19.5,732.5,120.74,70.56
2016,8,6,9,30,881.0,108.0,2.4,20.0,774.0,175.93,99.63
2016,8,6,9,45,872.5,119.5,2.55,20.5,805.0,234.47,143.23
2016,8,6,10,0,864.0,131.0,2.7,21.0,836.0,292.01,191.15
2016,8,6,10,15,871.5,132.5,2.85,21.0,865.5,346.83,238.71
2016,8,6,10,30,879.0,134.0,3.0,21.0,895.0,401.95,286.87
2016,8,6,10,45,875.5,140.5,3.2,21.5,915.0,456.02,333.28
2016,8,6,11,0,872.0,147.0,3.4,22.0,935.0,508.92,377.61
2016,8,6,11,15,875.5,148.0,3.55,22.0,950.0,560.41,420.32
2016,8,6,11,30,879.0,149.0,3.7,22.0,965.0,611.04,461.36
2016,8,6,11,45,873.0,154.0,3.85,22.5,969.5,657.7,497.56
2016,8,6,12,0,867.0,159.0,4.0,23.0,974.0,702.39,531.37
2016,8,6,12,15,867.0,159.0,4.1,23.0,973.5,745.52,564.29
2016,8,6,12,30,867.0,159.0,4.2,23.0,973.0,786.74,595.3
2016,8,6,12,45,865.0,159.0,4.3,23.0,964.0,833.74,629.23
2016,8,6,13,0,863.0,159.0,4.4,23.0,955.0,869.93,654.7
2016,8,6,13,15,859.0,158.0,4.45,23.0,938.5,900.7,676.25
2016,8,6,13,30,855.0,157.0,4.5,23.0,922.0,928.37,695.88
2016,8,6,13,45,848.0,156.0,4.55,23.0,898.0,950.08,711.55
2016,8,6,14,0,841.0,155.0,4.6,23.0,874.0,968.32,725.03
2016,8,6,14,15,833.0,152.5,4.6,22.5,843.5,980.56,735.67
2016,8,6,14,30,825.0,150.0,4.6,22.0,813.0,989.2,744.08
2016,8,6,14,45,819.5,144.5,4.65,22.0,777.5,993.52,748.72
2016,8,6,15,0,814.0,139.0,4.7,22.0,742.0,994.22,751.12
2016,8,6,15,15,799.5,136.0,4.65,21.5,699.5,985.04,747.59
2016,8,6,15,30,785.0,133.0,4.6,21.0,657.0,972.33,741.84
2016,8,6,15,45,770.5,127.0,4.6,21.0,611.0,960.31,735.66
2016,8,6,16,0,756.0,121.0,4.6,21.0,565.0,937.85,722.31
2016,8,6,16,15,732.0,116.5,4.55,20.5,514.5,904.85,702.6
2016,8,6,16,30,708.0,112.0,4.5,20.0,464.0,869.3,680.89
2016,8,6,16,45,678.0,105.0,4.45,19.5,412.0,822.55,650.69
2016,8,6,17,0,648.0,98.0,4.4,19.0,360.0,774.06,618.53
2016,8,6,17,15,604.0,90.5,4.3,18.0,307.0,710.66,575.0
2016,8,6,17,30,560.0,83.0,4.2,17.0,254.0,646.88,529.49
2016,8,6,17,45,507.5,72.0,4.1,16.5,204.0,571.83,471.93
2016,8,6,18,0,455.0,61.0,4.0,16.0,154.0,498.07,412.41
2016,8,6,18,15,362.0,48.0,3.8,15.0,108.5,392.23,324.12
2016,8,6,18,30,269.0,35.0,3.6,14.0,63.0,293.23,234.51
2016,8,6,18,45,134.5,17.5,3.45,13.5,31.5,144.85,41.4
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,28.5,6.0,2.4,9.5,6.5,0.0,0.0
2016,8,7,5,30,57.0,12.0,2.5,10.0,13.0,10.24,0.0
2016,8,7,5,45,209.5,26.5,2.7,10.5,50.0,20.65,10.27
2016,8,7,6,0,362.0,41.0,2.9,11.0,87.0,33.75,24.03
2016,8,7,6,15,448.5,51.5,2.9,11.5,135.5,41.59,31.61
2016,8,7,6,30,535.0,62.0,2.9,12.0,184.0,49.27,38.76
2016,8,7,6,45,605.0,67.0,2.95,12.5,238.5,52.27,41.48
2016,8,7,7,0,675.0,72.0,3.0,13.0,293.0,55.38,44.13
2016,8,7,7,15,713.5,77.0,3.0,13.5,347.5,58.19,46.41
2016,8,7,7,30,752.0,82.0,3.0,14.0,402.0,66.49,53.47
2016,8,7,7,45,785.5,84.5,3.0,15.0,456.5,67.47,53.89
2016,8,7,8,0,819.0,87.0,3.0,16.0,511.0,68.48,54.34
2016,8,7,8,15,839.0,90.0,3.0,16.5,562.0,69.63,55.01
2016,8,7,8,30,859.0,93.0,3.0,17.0,613.0,70.7,55.63
2016,8,7,8,45,872.0,97.0,3.0,18.0,659.5,82.31,65.12
2016,8,7,9,0,885.0,101.0,3.0,19.0,706.0,84.37,66.4
2016,8,7,9,15,896.5,103.0,3.05,19.5,748.5,119.37,69.51
2016,8,7,9,30,908.0,105.0,3.1,20.0,791.0,175.82,98.77
2016,8,7,9,45,891.5,120.5,3.15,20.5,820.0,237.06,144.62
2016,8,7,10,0,875.0,136.0,3.2,21.0,849.0,289.54,189.01
2016,8,7,10,15,882.5,137.5,3.25,21.5,879.0,351.97,241.99
2016,8,7,10,30,890.0,139.0,3.3,22.0,909.0,407.87,290.1
2016,8,7,10,45,868.5,156.5,3.35,22.5,923.5,460.45,335.36
2016,8,7,11,0,847.0,174.0,3.4,23.0,938.0,514.81,380.31
2016,8,7,11,15,850.5,175.0,3.4,23.5,952.5,567.02,421.98
2016,8,7,11,30,854.0,176.0,3.4,24.0,967.0,618.51,461.83
2016,8,7,11,45,832.5,191.0,3.45,24.5,966.5,664.59,496.51
2016,8,7,12,0,811.0,206.0,3.5,25.0,966.0,707.57,527.91
2016,8,7,12,15,810.5,205.5,3.55,25.0,965.0,749.94,559.47
2016,8,7,12,30,810.0,205.0,3.6,25.0,964.0,790.43,589.16
2016,8,7,12,45,830.5,190.5,3.7,25.5,962.0,833.47,619.66
2016,8,7,13,0,851.0,176.0,3.8,26.0,960.0,874.86,647.73
2016,8,7,13,15,846.5,175.0,3.85,25.5,943.0,905.23,669.89
2016,8,7,13,30,842.0,174.0,3.9,25.0,926.0,932.48,690.13
2016,8,7,13,45,807.5,188.0,3.95,25.0,893.5,943.18,698.07
2016,8,7,14,0,773.0,202.0,4.0,25.0,861.0,958.77,709.54
2016,8,7,14,15,763.0,198.5,4.0,25.0,830.0,968.06,716.61
2016,8,7,14,30,753.0,195.0,4.0,25.0,799.0,973.76,721.49
2016,8,7,14,45,736.0,192.5,4.05,25.0,760.5,970.04,720.55
2016,8,7,15,0,719.0,190.0,4.1,25.0,722.0,962.7,717.39
2016,8,7,15,15,702.5,185.0,4.1,24.5,679.0,949.68,711.66
2016,8,7,15,30,686.0,180.0,4.1,24.0,636.0,933.28,703.76
2016,8,7,15,45,675.0,169.0,4.1,23.5,591.5,912.68,693.04
2016,8,7,16,0,664.0,158.0,4.1,23.0,547.0,888.92,680.13
2016,8,7,16,15,637.0,151.0,4.05,22.5,496.5,850.72,656.72
2016,8,7,16,30,610.0,144.0,4.0,22.0,446.0,810.05,631.28
2016,8,7,16,45,592.5,130.0,4.0,21.5,396.5,768.88,605.21
2016,8,7,17,0,575.0,116.0,4.0,21.0,347.0,725.61,576.92
2016,8,7,17,15,528.5,106.0,3.8,20.0,294.5,652.1,525.29
2016,8,7,17,30,482.0,96.0,3.6,19.0,242.0,587.03,478.26
2016,8,7,17,45,440.0,81.0,3.45,18.5,194.0,519.95,426.65
2016,8,7,18,0,398.0,66.0,3.3,18.0,146.0,454.09,373.34
2016,8,7,18,15,309.0,50.5,3.1,17.0,101.5,352.24,288.28
2016,8,7,18,30,220.0,35.0,2.9,16.0,57.0,257.07,202.05
2016,8,7,18,45,110.0,17.5,2.7,15.5,28.5,126.53,15.61
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,25.5,5.0,1.45,10.5,5.5,0.0,0.0
2016,8,8,5,30,51.0,10.0,1.7,11.0,11.0,8.54,0.0
2016,8,8,5,45,176.5,26.5,1.95,11.5,46.0,20.58,9.78
2016,8,8,6,0,302.0,43.0,2.2,12.0,81.0,33.21,23.41
2016,8,8,6,15,388.0,55.0,2.15,12.5,127.5,44.41,33.97
2016,8,8,6,30,474.0,67.0,2.1,13.0,174.0,53.15,42.06
2016,8,8,6,45,549.0,72.5,2.1,14.0,227.5,56.28,44.8
2016,8,8,7,0,624.0,78.0,2.1,15.0,281.0,59.53,47.46
2016,8,8,7,15,664.0,84.0,2.05,15.5,334.5,62.83,50.13
2016,8,8,7,30,704.0,90.0,2.0,16.0,388.0,66.04,52.65
2016,8,8,7,45,736.0,94.0,2.0,17.0,441.5,67.65,53.62
2016,8,8,8,0,768.0,98.0,2.0,18.0,495.0,75.74,60.16
2016,8,8,8,15,789.5,101.5,2.0,18.5,545.0,76.89,60.78
2016,8,8,8,30,811.0,105.0,2.0,19.0,595.0,77.96,61.35
2016,8,8,8,45,821.5,111.0,2.05,20.0,640.0,80.39,62.95
2016,8,8,9,0,832.0,117.0,2.1,21.0,685.0,82.58,64.35
2016,8,8,9,15,845.0,119.5,2.2,21.5,726.5,114.61,66.96
2016,8,8,9,30,858.0,122.0,2.3,22.0,768.0,169.59,95.15
2016,8,8,9,45,838.0,140.0,2.4,22.5,796.0,230.74,140.57
2016,8,8,10,0,818.0,158.0,2.5,23.0,824.0,289.98,189.47
2016,8,8,10,15,826.0,160.0,2.65,23.0,853.0,344.21,235.75
2016,8,8,10,30,834.0,162.0,2.8,23.0,882.0,399.03,282.88
2016,8,8,10,45,793.5,191.5,2.95,23.5,890.5,454.2,329.7
2016,8,8,11,0,753.0,221.0,3.1,24.0,899.0,502.14,369.5
2016,8,8,11,15,757.5,222.5,3.2,24.0,913.5,552.41,410.1
2016,8,8,11,30,762.0,224.0,3.3,24.0,928.0,602.28,449.44
2016,8,8,11,45,726.5,247.5,3.45,24.5,923.5,644.11,480.97
2016,8,8,12,0,691.0,271.0,3.6,25.0,919.0,682.08,508.77
2016,8,8,12,15,691.0,271.0,3.7,25.0,918.0,722.54,539.02
2016,8,8,12,30,691.0,271.0,3.8,25.0,917.0,761.41,567.7
2016,8,8,12,45,661.5,286.5,3.95,25.0,900.0,788.2,587.26
2016,8,8,13,0,632.0,302.0,4.1,25.0,883.0,811.06,603.91
2016,8,8,13,15,626.5,299.0,4.2,24.5,866.5,834.91,622.8
2016,8,8,13,30,621.0,296.0,4.3,24.0,850.0,855.9,639.72
2016,8,8,13,45,603.5,297.5,4.45,24.0,824.0,865.71,647.72
2016,8,8,14,0,586.0,299.0,4.6,24.0,798.0,873.35,654.6
2016,8,8,14,15,575.0,293.0,4.65,23.5,768.0,876.58,659.52
2016,8,8,14,30,564.0,287.0,4.7,23.0,738.0,876.73,662.42
2016,8,8,14,45,568.5,270.5,4.8,23.0,707.0,878.31,666.0
2016,8,8,15,0,573.0,254.0,4.9,23.0,676.0,876.89,667.6
2016,8,8,15,15,555.0,245.5,4.9,22.5,635.0,858.6,657.58
2016,8,8,15,30,537.0,237.0,4.9,22.0,594.0,837.52,645.65
2016,8,8,15,45,558.5,211.0,4.95,21.5,558.0,833.82,647.66
2016,8,8,16,0,580.0,185.0,5.0,21.0,522.0,826.47,646.67
2016,8,8,16,15,552.0,175.5,4.95,20.5,473.0,786.24,620.49
2016,8,8,16,30,524.0,166.0,4.9,20.0,424.0,744.22,592.75
2016,8,8,16,45,539.5,142.0,4.85,19.5,381.5,724.57,581.35
2016,8,8,17,0,555.0,118.0,4.8,19.0,339.0,701.17,566.72
2016,8,8,17,15,508.5,107.0,4.6,18.0,287.0,634.78,518.93
2016,8,8,17,30,462.0,96.0,4.4,17.0,235.0,568.95,470.0
2016,8,8,17,45,438.5,79.0,4.2,16.5,189.5,515.57,427.93
2016,8,8,18,0,415.0,62.0,4.0,16.0,144.0,464.45,385.37
2016,8,8,18,15,322.0,47.5,3.75,15.5,100.0,357.68,294.79
2016,8,8,18,30,229.0,33.0,3.5,15.0,56.0,260.68,204.55
2016,8,8,18,45,114.5,16.5,3.25,14.5,28.0,126.71,0.0
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,19.0,4.5,2.5,10.0,5.0,0.0,0.0
2016,8,9,5,30,38.0,9.0,2.6,10.0,10.0,7.68,0.0
2016,8,9,5,45,159.0,26.0,2.75,10.5,43.5,20.17,9.06
2016,8,9,6,0,280.0,43.0,2.9,11.0,77.0,33.14,23.39
2016,8,9,6,15,365.5,56.0,2.9,11.5,123.5,42.82,32.65
2016,8,9,6,30,451.0,69.0,2.9,12.0,170.0,54.8,43.7
2016,8,9,6,45,517.0,77.0,2.9,12.5,222.0,59.77,48.19
2016,8,9,7,0,583.0,85.0,2.9,13.0,274.0,64.67,52.43
2016,8,9,7,15,625.0,92.0,2.85,13.5,327.0,68.46,55.54
2016,8,9,7,30,667.0,99.0,2.8,14.0,380.0,72.13,58.45
2016,8,9,7,45,699.0,104.0,2.75,15.0,432.5,74.12,59.72
2016,8,9,8,0,731.0,109.0,2.7,16.0,485.0,76.02,60.9
2016,8,9,8,15,754.0,113.5,2.65,16.5,535.0,77.36,61.69
2016,8,9,8,30,777.0,118.0,2.6,17.0,585.0,86.4,69.11
2016,8,9,8,45,784.5,126.0,2.55,17.5,629.5,89.79,71.62
2016,8,9,9,0,792.0,134.0,2.5,18.0,674.0,92.88,73.88
2016,8,9,9,15,806.0,137.5,2.5,18.5,715.5,122.62,75.8
2016,8,9,9,30,820.0,141.0,2.5,19.0,757.0,176.28,103.34
2016,8,9,9,45,802.5,159.0,2.5,19.5,785.5,236.08,147.9
2016,8,9,10,0,785.0,177.0,2.5,20.0,814.0,294.18,196.02
2016,8,9,10,15,794.0,179.0,2.55,20.0,843.5,347.02,241.31
2016,8,9,10,30,803.0,181.0,2.6,20.0,873.0,400.61,287.56
2016,8,9,10,45,770.0,207.0,2.65,20.5,884.0,450.83,330.69
2016,8,9,11,0,737.0,233.0,2.7,21.0,895.0,502.64,373.28
2016,8,9,11,15,741.5,234.5,2.75,21.5,909.5,552.34,412.73
2016,8,9,11,30,746.0,236.0,2.8,22.0,924.0,601.7,450.8
2016,8,9,11,45,710.5,260.5,2.9,22.5,920.0,643.73,482.35
2016,8,9,12,0,675.0,285.0,3.0,23.0,916.0,681.91,510.13
2016,8,9,12,15,674.5,284.5,3.05,23.0,914.5,721.23,539.39
2016,8,9,12,30,674.0,284.0,3.1,23.0,913.0,758.93,567.03
2016,8,9,12,45,688.5,272.0,3.2,23.0,909.0,796.93,595.15
2016,8,9,13,0,703.0,260.0,3.3,23.0,905.0,833.33,621.96
2016,8,9,13,15,697.5,257.5,3.35,23.0,888.5,859.22,640.72
2016,8,9,13,30,692.0,255.0,3.4,23.0,872.0,882.11,657.43
2016,8,9,13,45,644.5,275.0,3.45,23.0,837.0,884.11,658.86
2016,8,9,14,0,597.0,295.0,3.5,23.0,802.0,879.43,655.91
2016,8,9,14,15,586.0,289.0,3.5,22.5,771.5,882.81,660.63
2016,8,9,14,30,575.0,283.0,3.5,22.0,741.0,883.09,663.26
2016,8,9,14,45,538.5,286.0,3.55,22.0,699.5,864.47,651.38
2016,8,9,15,0,502.0,289.0,3.6,22.0,658.0,842.63,637.35
2016,8,9,15,15,484.0,278.5,3.55,21.5,617.0,822.35,625.79
2016,8,9,15,30,466.0,268.0,3.5,21.0,576.0,799.41,612.3
2016,8,9,15,45,440.5,256.0,3.5,21.0,530.0,764.9,589.5
2016,8,9,16,0,415.0,244.0,3.5,21.0,484.0,709.26,551.78
2016,8,9,16,15,389.0,227.0,3.5,20.5,436.0,665.38,522.8
2016,8,9,16,30,363.0,210.0,3.5,20.0,388.0,620.31,492.25
2016,8,9,16,45,336.0,190.0,3.5,19.5,340.0,569.49,456.71
2016,8,9,17,0,309.0,170.0,3.5,19.0,292.0,518.1,419.78
2016,8,9,17,15,272.5,147.0,3.4,18.5,243.0,453.48,371.03
2016,8,9,17,30,236.0,124.0,3.3,18.0,194.0,389.18,320.95
2016,8,9,17,45,198.5,99.0,3.25,17.5,149.5,321.36,266.28
2016,8,9,18,0,161.0,74.0,3.2,17.0,105.0,253.82,209.79
2016,8,9,18,15,114.0,49.5,3.05,16.0,68.0,179.39,145.84
2016,8,9,18,30,67.0,25.0,2.9,15.0,31.0,103.04,77.43
2016,8,9,18,45,33.5,12.5,2.8,14.5,15.5,48.59,0.0
2016,8,9,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,3.5,1.25,10.5,3.5,0.0,0.0
2016,8,10,5,30,0.0,7.0,1.4,11.0,7.0,5.97,0.0
2016,8,10,5,45,113.5,24.0,1.55,11.5,37.5,18.56,7.34
2016,8,10,6,0,227.0,41.0,1.7,12.0,68.0,31.47,21.8
2016,8,10,6,15,307.0,56.5,1.7,12.5,113.0,42.91,32.6
2016,8,10,6,30,387.0,72.0,1.7,13.0,158.0,54.09,42.88
2016,8,10,6,45,193.5,88.0,1.7,13.5,131.0,65.41,53.03
2016,8,10,7,0,0.0,104.0,1.7,14.0,104.0,81.98,67.54
2016,8,10,7,15,297.0,108.5,1.65,14.5,233.0,75.69,61.67
2016,8,10,7,30,594.0,113.0,1.6,15.0,362.0,81.69,66.58
2016,8,10,7,45,626.0,120.5,1.55,16.0,414.0,84.95,68.87
2016,8,10,8,0,658.0,128.0,1.5,17.0,466.0,88.02,70.96
2016,8,10,8,15,683.5,134.0,1.45,17.5,515.5,89.78,72.05
2016,8,10,8,30,709.0,140.0,1.4,18.0,565.0,91.4,73.03
2016,8,10,8,45,726.5,145.5,1.4,19.0,611.0,92.41,73.35
2016,8,10,9,0,744.0,151.0,1.4,20.0,657.0,93.27,73.56
2016,8,10,9,15,759.5,155.0,1.4,20.5,698.5,120.7,75.18
2016,8,10,9,30,775.0,159.0,1.4,21.0,740.0,173.18,101.78
2016,8,10,9,45,834.0,137.0,1.4,21.5,789.5,225.65,136.82
2016,8,10,10,0,893.0,115.0,1.4,22.0,839.0,283.92,181.67
2016,8,10,10,15,900.5,116.5,1.4,22.5,868.5,340.45,229.33
2016,8,10,10,30,908.0,118.0,1.4,23.0,898.0,397.24,277.25
2016,8,10,10,45,901.0,126.0,1.4,23.5,917.0,452.73,323.45
2016,8,10,11,0,894.0,134.0,1.4,24.0,936.0,506.65,366.97
2016,8,10,11,15,897.5,135.0,1.5,24.0,951.0,559.35,409.33
2016,8,10,11,30,901.0,136.0,1.6,24.0,966.0,611.11,449.91
2016,8,10,11,45,889.0,144.5,1.7,24.5,968.5,657.85,484.91
2016,8,10,12,0,877.0,153.0,1.8,25.0,971.0,702.06,517.14
2016,8,10,12,15,876.5,153.0,1.95,25.0,970.0,745.31,549.49
2016,8,10,12,30,876.0,153.0,2.1,25.0,969.0,786.55,579.95
2016,8,10,12,45,875.5,151.5,2.25,25.0,960.5,824.36,606.99
2016,8,10,13,0,875.0,150.0,2.4,25.0,952.0,859.68,631.63
2016,8,10,13,15,871.0,149.0,2.55,25.0,934.5,889.76,652.84
2016,8,10,13,30,867.0,148.0,2.7,25.0,917.0,916.81,672.16
2016,8,10,13,45,849.5,152.5,2.85,25.0,889.0,945.99,693.0
2016,8,10,14,0,832.0,157.0,3.0,25.0,861.0,959.92,703.91
2016,8,10,14,15,822.5,154.5,3.15,24.5,829.5,970.58,714.33
2016,8,10,14,30,813.0,152.0,3.3,24.0,798.0,977.58,722.54
2016,8,10,14,45,798.0,150.5,3.45,24.0,759.5,976.58,724.21
2016,8,10,15,0,783.0,149.0,3.6,24.0,721.0,971.88,723.6
2016,8,10,15,15,767.0,145.0,3.65,23.5,678.0,967.9,724.38
2016,8,10,15,30,751.0,141.0,3.7,23.0,635.0,952.92,717.86
2016,8,10,15,45,732.0,135.5,3.8,22.5,588.0,929.89,706.23
2016,8,10,16,0,713.0,130.0,3.9,22.0,541.0,903.79,692.43
2016,8,10,16,15,686.0,124.5,3.9,21.5,490.5,866.95,670.37
2016,8,10,16,30,659.0,119.0,3.9,21.0,440.0,827.69,646.29
2016,8,10,16,45,625.5,111.5,3.95,20.5,388.0,777.68,614.08
2016,8,10,17,0,592.0,104.0,4.0,20.0,336.0,726.12,579.83
2016,8,10,17,15,544.0,95.0,3.85,19.0,283.5,658.37,532.46
2016,8,10,17,30,496.0,86.0,3.7,18.0,231.0,590.52,483.07
2016,8,10,17,45,430.0,74.0,3.6,17.5,181.5,500.52,412.99
2016,8,10,18,0,364.0,62.0,3.5,17.0,132.0,419.76,347.03
2016,8,10,18,15,273.0,46.0,3.35,16.5,89.5,317.08,259.29
2016,8,10,18,30,182.0,30.0,3.2,16.0,47.0,221.2,168.56
2016,8,10,18,45,91.0,15.0,3.05,15.5,23.5,76.89,0.0
2016,8,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,5,45,116.5,20.0,1.35,11.5,33.5,15.51,4.7
2016,8,11,6,0,233.0,40.0,1.6,12.0,67.0,30.76,21.12
2016,8,11,6,15,315.5,55.0,1.6,12.5,112.0,41.87,31.65
2016,8,11,6,30,398.0,70.0,1.6,13.0,157.0,52.75,41.68
2016,8,11,6,45,467.0,80.0,1.6,14.0,209.0,59.76,47.9
2016,8,11,7,0,536.0,90.0,1.6,15.0,261.0,68.4,55.31
2016,8,11,7,15,579.5,98.0,1.6,15.5,313.5,72.74,58.86
2016,8,11,7,30,623.0,106.0,1.6,16.0,366.0,76.92,62.17
2016,8,11,7,45,664.5,110.0,1.6,17.0,420.5,78.05,62.65
2016,8,11,8,0,706.0,114.0,1.6,18.0,475.0,79.2,63.14
2016,8,11,8,15,730.5,119.0,1.6,18.5,525.0,80.73,64.07
2016,8,11,8,30,755.0,124.0,1.6,19.0,575.0,82.14,64.91
2016,8,11,8,45,779.5,125.5,1.65,20.0,623.0,89.58,70.71
2016,8,11,9,0,804.0,127.0,1.7,21.0,671.0,88.77,69.53
2016,8,11,9,15,818.0,130.0,1.7,21.5,713.5,115.74,70.43
2016,8,11,9,30,832.0,133.0,1.7,22.0,756.0,169.85,96.88
