Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,9,45,862.5,125.5,1.75,23.0,798.0,221.68,131.98
2016,8,11,10,0,893.0,118.0,1.8,24.0,840.0,284.59,181.07
2016,8,11,10,15,900.5,119.5,1.8,24.0,870.0,341.24,229.07
2016,8,11,10,30,908.0,121.0,1.8,24.0,900.0,398.15,277.61
2016,8,11,10,45,904.5,127.5,1.8,24.5,920.0,454.14,324.26
2016,8,11,11,0,901.0,134.0,1.8,25.0,940.0,508.91,368.55
2016,8,11,11,15,904.5,134.5,1.8,25.0,955.0,561.69,410.68
2016,8,11,11,30,908.0,135.0,1.8,25.0,970.0,613.51,450.86
2016,8,11,11,45,899.0,141.5,1.85,25.5,973.5,661.01,486.12
2016,8,11,12,0,890.0,148.0,1.9,26.0,977.0,706.21,518.7
2016,8,11,12,15,890.0,148.0,1.9,26.0,976.0,750.32,550.47
2016,8,11,12,30,890.0,148.0,1.9,26.0,975.0,792.41,580.19
2016,8,11,12,45,888.5,147.5,1.95,26.0,966.0,830.69,606.37
2016,8,11,13,0,887.0,147.0,2.0,26.0,957.0,866.42,630.23
2016,8,11,13,15,882.5,145.5,2.05,26.0,939.5,895.98,650.04
2016,8,11,13,30,878.0,144.0,2.1,26.0,922.0,922.39,667.91
2016,8,11,13,45,859.0,150.0,2.2,26.0,893.5,951.62,688.2
2016,8,11,14,0,840.0,156.0,2.3,26.0,865.0,965.87,698.92
2016,8,11,14,15,831.0,153.5,2.35,25.5,833.5,977.14,708.92
2016,8,11,14,30,822.0,151.0,2.4,25.0,802.0,984.75,716.76
2016,8,11,14,45,802.0,151.5,2.45,25.0,762.0,981.0,716.08
2016,8,11,15,0,782.0,152.0,2.5,25.0,722.0,973.45,713.16
2016,8,11,15,15,765.5,148.5,2.6,24.5,679.0,969.94,714.94
2016,8,11,15,30,749.0,145.0,2.7,24.0,636.0,955.08,709.28
2016,8,11,15,45,725.5,141.0,2.8,24.0,587.5,929.35,695.07
2016,8,11,16,0,702.0,137.0,2.9,24.0,539.0,900.59,678.76
2016,8,11,16,15,674.0,131.0,2.95,23.5,488.0,862.24,656.6
2016,8,11,16,30,646.0,125.0,3.0,23.0,437.0,821.47,632.35
2016,8,11,16,45,608.5,117.5,3.15,22.5,384.5,767.73,598.74
2016,8,11,17,0,571.0,110.0,3.3,22.0,332.0,712.53,562.87
2016,8,11,17,15,522.5,100.0,3.2,21.0,279.5,636.89,510.24
2016,8,11,17,30,474.0,90.0,3.1,20.0,227.0,570.32,462.35
2016,8,11,17,45,404.5,77.5,3.05,19.5,177.5,483.65,395.49
2016,8,11,18,0,335.0,65.0,3.0,19.0,128.0,400.51,327.86
2016,8,11,18,15,246.5,47.5,2.9,18.0,86.0,299.19,242.25
2016,8,11,18,30,158.0,30.0,2.8,17.0,44.0,203.19,151.22
2016,8,11,18,45,79.0,15.0,2.7,16.5,22.0,68.31,0.0
2016,8,11,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,18.0,1.0,13.5,36.5,14.53,3.4
2016,8,12,6,0,324.0,36.0,1.1,14.0,73.0,29.57,19.86
2016,8,12,6,15,414.5,46.5,1.05,14.5,120.0,37.51,27.54
2016,8,12,6,30,505.0,57.0,1.0,15.0,167.0,45.3,34.75
2016,8,12,6,45,566.5,64.5,1.0,15.5,219.0,50.31,39.26
2016,8,12,7,0,628.0,72.0,1.0,16.0,271.0,55.24,43.51
2016,8,12,7,15,669.0,78.0,0.9,16.5,324.5,58.73,46.37
2016,8,12,7,30,710.0,84.0,0.8,17.0,378.0,62.12,49.05
2016,8,12,7,45,740.5,88.0,0.75,18.0,431.0,69.8,55.28
2016,8,12,8,0,771.0,92.0,0.7,19.0,484.0,71.68,56.43
2016,8,12,8,15,792.5,96.0,0.65,20.0,534.5,73.35,57.4
2016,8,12,8,30,814.0,100.0,0.6,21.0,585.0,74.92,58.27
2016,8,12,8,45,831.0,102.5,0.55,22.0,631.5,75.32,58.16
2016,8,12,9,0,848.0,105.0,0.5,23.0,678.0,75.67,58.03
2016,8,12,9,15,860.5,107.5,0.5,23.5,720.0,112.82,67.27
2016,8,12,9,30,873.0,110.0,0.5,24.0,762.0,168.01,92.86
2016,8,12,9,45,884.0,111.0,0.5,24.5,798.5,223.51,130.65
2016,8,12,10,0,895.0,112.0,0.5,25.0,835.0,280.05,174.87
2016,8,12,10,15,902.0,113.5,0.6,25.5,864.5,336.65,221.62
2016,8,12,10,30,909.0,115.0,0.7,26.0,894.0,393.45,268.72
2016,8,12,10,45,910.0,118.5,0.8,26.5,915.0,449.25,314.41
2016,8,12,11,0,911.0,122.0,0.9,27.0,936.0,504.25,358.25
2016,8,12,11,15,914.5,122.5,1.0,27.0,950.5,557.4,400.23
2016,8,12,11,30,918.0,123.0,1.1,27.0,965.0,609.55,440.4
2016,8,12,11,45,913.5,127.0,1.2,27.0,970.0,658.32,477.18
2016,8,12,12,0,909.0,131.0,1.3,27.0,975.0,705.08,511.73
2016,8,12,12,15,909.0,131.0,1.45,27.0,974.0,749.67,544.65
2016,8,12,12,30,909.0,131.0,1.6,27.0,973.0,792.16,575.64
2016,8,12,12,45,906.0,131.0,1.8,27.0,963.5,830.03,602.27
2016,8,12,13,0,903.0,131.0,2.0,27.0,954.0,865.17,627.01
2016,8,12,13,15,899.5,130.0,2.1,27.0,937.5,896.12,648.14
2016,8,12,13,30,896.0,129.0,2.2,27.0,921.0,923.96,667.35
2016,8,12,13,45,884.0,131.0,2.35,27.0,894.5,943.72,681.93
2016,8,12,14,0,872.0,133.0,2.5,27.0,868.0,959.91,694.41
2016,8,12,14,15,864.0,131.0,2.6,26.5,836.5,972.36,705.58
2016,8,12,14,30,856.0,129.0,2.7,26.0,805.0,993.73,722.77
2016,8,12,14,45,842.0,128.0,2.85,26.0,766.5,994.5,725.75
2016,8,12,15,0,828.0,127.0,3.0,26.0,728.0,991.56,726.6
2016,8,12,15,15,813.0,124.0,3.05,25.5,685.0,981.72,723.71
2016,8,12,15,30,798.0,121.0,3.1,25.0,642.0,968.34,718.62
2016,8,12,15,45,778.0,117.5,3.15,25.0,594.0,945.97,706.21
2016,8,12,16,0,758.0,114.0,3.2,25.0,546.0,927.41,696.45
2016,8,12,16,15,732.0,109.0,3.2,24.5,495.0,891.65,675.88
2016,8,12,16,30,706.0,104.0,3.2,24.0,444.0,853.4,653.37
2016,8,12,16,45,671.0,98.5,3.25,24.0,391.0,803.74,621.34
2016,8,12,17,0,636.0,93.0,3.3,24.0,338.0,752.55,587.43
2016,8,12,17,15,588.0,85.0,3.15,23.0,285.0,685.24,541.81
2016,8,12,17,30,540.0,77.0,3.0,22.0,232.0,617.87,494.17
2016,8,12,17,45,471.5,67.0,2.9,21.5,181.5,531.09,428.36
2016,8,12,18,0,403.0,57.0,2.8,21.0,131.0,446.54,360.87
2016,8,12,18,15,303.5,42.5,2.65,20.0,88.0,335.49,268.98
2016,8,12,18,30,204.0,28.0,2.5,19.0,45.0,231.62,168.09
2016,8,12,18,45,102.0,14.0,2.35,18.5,22.5,83.45,0.0
2016,8,12,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,5,45,160.0,17.5,0.35,16.5,35.5,14.14,2.4
2016,8,13,6,0,320.0,35.0,0.4,17.0,71.0,28.74,18.86
2016,8,13,6,15,412.5,45.5,0.45,17.5,117.5,36.72,26.49
2016,8,13,6,30,505.0,56.0,0.5,18.0,164.0,44.54,33.66
2016,8,13,6,45,566.0,63.0,0.55,18.5,216.0,49.18,37.79
2016,8,13,7,0,627.0,70.0,0.6,19.0,268.0,53.76,41.69
2016,8,13,7,15,668.5,75.5,0.7,20.0,321.5,56.95,44.16
2016,8,13,7,30,710.0,81.0,0.8,21.0,375.0,60.06,46.48
2016,8,13,7,45,742.0,85.0,0.95,22.0,428.0,67.61,52.53
2016,8,13,8,0,774.0,89.0,1.1,23.0,481.0,69.61,53.77
2016,8,13,8,15,796.0,92.5,1.15,23.5,531.0,71.02,54.64
2016,8,13,8,30,818.0,96.0,1.2,24.0,581.0,72.36,55.45
2016,8,13,8,45,834.0,99.0,1.3,25.0,627.5,73.18,55.71
2016,8,13,9,0,850.0,102.0,1.4,26.0,674.0,73.92,55.92
2016,8,13,9,15,862.5,104.0,1.4,26.5,716.0,109.45,64.65
2016,8,13,9,30,875.0,106.0,1.4,27.0,758.0,164.48,89.59
2016,8,13,9,45,886.0,107.0,1.45,28.0,794.5,220.08,127.05
2016,8,13,10,0,897.0,108.0,1.5,29.0,831.0,276.74,171.07
2016,8,13,10,15,904.5,109.5,1.5,29.0,860.5,333.6,218.23
2016,8,13,10,30,912.0,111.0,1.5,29.0,890.0,390.71,265.93
2016,8,13,10,45,903.5,120.0,1.5,29.5,908.5,446.72,311.71
2016,8,13,11,0,895.0,129.0,1.5,30.0,927.0,501.0,354.71
2016,8,13,11,15,898.5,129.5,1.55,30.0,941.5,553.49,395.91
2016,8,13,11,30,902.0,130.0,1.6,30.0,956.0,605.01,435.27
2016,8,13,11,45,887.5,140.5,1.65,30.5,958.0,651.91,469.31
2016,8,13,12,0,873.0,151.0,1.7,31.0,960.0,696.06,500.39
2016,8,13,12,15,873.0,151.0,1.8,31.0,959.0,739.54,531.8
2016,8,13,12,30,873.0,151.0,1.9,31.0,958.0,781.03,561.34
2016,8,13,12,45,870.0,150.5,2.05,31.0,948.5,817.59,586.98
2016,8,13,13,0,867.0,150.0,2.2,31.0,939.0,851.51,610.16
2016,8,13,13,15,863.0,149.0,2.35,30.5,922.0,881.34,632.02
2016,8,13,13,30,859.0,148.0,2.5,30.0,905.0,919.49,659.41
2016,8,13,13,45,836.0,156.0,2.65,30.0,876.0,935.53,671.3
2016,8,13,14,0,813.0,164.0,2.8,30.0,847.0,947.51,680.9
2016,8,13,14,15,803.5,161.5,2.9,29.5,815.5,957.88,690.62
2016,8,13,14,30,794.0,159.0,3.0,29.0,784.0,964.62,698.19
2016,8,13,14,45,775.0,158.5,3.1,29.0,744.5,960.46,697.48
2016,8,13,15,0,756.0,158.0,3.2,29.0,705.0,961.26,700.24
2016,8,13,15,15,739.5,154.0,3.3,28.5,662.5,949.14,696.02
2016,8,13,15,30,723.0,150.0,3.4,28.0,620.0,933.65,689.71
2016,8,13,15,45,702.0,144.5,3.5,28.0,572.5,908.7,675.71
2016,8,13,16,0,681.0,139.0,3.6,28.0,525.0,880.75,659.64
2016,8,13,16,15,653.0,132.5,3.65,27.0,474.5,841.96,638.22
2016,8,13,16,30,625.0,126.0,3.7,26.0,424.0,800.8,614.63
2016,8,13,16,45,592.5,116.5,3.8,25.5,372.5,749.84,582.34
2016,8,13,17,0,560.0,107.0,3.9,25.0,321.0,697.38,547.92
2016,8,13,17,15,511.0,97.0,3.75,24.0,269.5,621.39,494.8
2016,8,13,17,30,462.0,87.0,3.6,23.0,218.0,554.77,446.64
2016,8,13,17,45,403.5,73.0,3.5,22.5,170.0,475.78,385.6
2016,8,13,18,0,345.0,59.0,3.4,22.0,122.0,399.44,323.61
2016,8,13,18,15,251.0,43.0,3.2,21.0,80.5,295.75,236.13
2016,8,13,18,30,157.0,27.0,3.0,20.0,39.0,193.1,135.19
2016,8,13,18,45,78.5,13.5,2.85,19.5,19.5,66.41,0.0
2016,8,13,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,14,5,45,126.0,18.0,0.35,17.5,32.0,14.01,1.47
2016,8,14,6,0,252.0,36.0,0.4,18.0,64.0,27.85,17.94
2016,8,14,6,15,340.0,49.5,0.45,18.5,109.0,38.0,27.45
2016,8,14,6,30,428.0,63.0,0.5,19.0,154.0,50.04,38.28
2016,8,14,6,45,484.0,74.0,0.6,19.5,204.0,57.53,44.88
2016,8,14,7,0,540.0,85.0,0.7,20.0,254.0,64.75,51.03
2016,8,14,7,15,584.5,93.0,0.65,21.0,306.5,69.25,54.56
2016,8,14,7,30,629.0,101.0,0.6,22.0,359.0,73.6,57.82
2016,8,14,7,45,656.5,108.5,0.6,23.0,410.5,77.18,60.37
2016,8,14,8,0,684.0,116.0,0.6,24.0,462.0,80.55,62.69
2016,8,14,8,15,709.0,121.5,0.65,24.5,511.5,82.33,63.8
2016,8,14,8,30,734.0,127.0,0.7,25.0,561.0,83.99,64.81
2016,8,14,8,45,746.0,134.0,0.8,26.0,606.0,86.18,66.14
2016,8,14,9,0,758.0,141.0,0.9,27.0,651.0,88.14,67.27
2016,8,14,9,15,773.0,145.0,1.0,27.5,692.5,119.51,74.38
2016,8,14,9,30,788.0,149.0,1.1,28.0,734.0,171.98,98.27
2016,8,14,9,45,816.0,143.0,1.25,28.5,774.5,221.93,130.88
2016,8,14,10,0,844.0,137.0,1.4,29.0,815.0,275.08,171.57
2016,8,14,10,15,852.0,139.0,1.55,29.0,844.5,330.98,217.82
2016,8,14,10,30,860.0,141.0,1.7,29.0,874.0,387.38,264.95
2016,8,14,10,45,834.5,160.5,1.85,29.5,887.0,443.41,311.12
2016,8,14,11,0,809.0,180.0,2.0,30.0,900.0,496.35,353.55
2016,8,14,11,15,813.0,181.5,2.15,30.0,914.5,547.66,394.14
2016,8,14,11,30,817.0,183.0,2.3,30.0,929.0,598.36,433.33
2016,8,14,11,45,785.0,204.0,2.45,30.0,925.5,641.49,466.09
2016,8,14,12,0,753.0,225.0,2.6,30.0,922.0,683.51,497.12
2016,8,14,12,15,753.0,225.0,2.7,30.0,921.0,725.84,527.95
2016,8,14,12,30,753.0,225.0,2.8,30.0,920.0,766.37,557.06
2016,8,14,12,45,793.0,198.5,2.95,30.0,924.0,807.44,587.49
2016,8,14,13,0,833.0,172.0,3.1,30.0,928.0,852.87,619.83
2016,8,14,13,15,828.5,170.5,3.2,29.5,910.5,882.14,641.09
2016,8,14,13,30,824.0,169.0,3.3,29.0,893.0,908.28,660.55
2016,8,14,13,45,782.0,186.5,3.4,29.0,858.5,915.14,666.16
2016,8,14,14,0,740.0,204.0,3.5,29.0,824.0,926.71,675.16
2016,8,14,14,15,729.5,200.5,3.6,28.5,792.5,934.85,683.38
2016,8,14,14,30,719.0,197.0,3.7,28.0,761.0,939.46,689.47
2016,8,14,14,45,689.0,200.0,3.8,28.0,719.5,928.22,683.82
2016,8,14,15,0,659.0,203.0,3.9,28.0,678.0,913.14,675.79
2016,8,14,15,15,641.0,197.0,3.9,27.5,635.5,897.14,668.02
2016,8,14,15,30,623.0,191.0,3.9,27.0,593.0,877.85,658.06
2016,8,14,15,45,603.0,182.0,3.95,26.5,547.0,850.34,642.69
2016,8,14,16,0,583.0,173.0,4.0,26.0,501.0,812.59,620.02
2016,8,14,16,15,554.0,163.5,4.0,25.5,452.0,771.2,594.23
2016,8,14,16,30,525.0,154.0,4.0,25.0,403.0,728.08,566.71
2016,8,14,16,45,501.5,139.0,4.0,24.5,354.0,681.95,536.36
2016,8,14,17,0,478.0,124.0,4.0,24.0,305.0,634.46,504.13
2016,8,14,17,15,430.0,111.0,3.85,23.0,254.5,566.4,455.64
2016,8,14,17,30,382.0,98.0,3.7,22.0,204.0,499.23,405.47
2016,8,14,17,45,335.0,80.0,3.6,21.5,158.5,427.55,348.81
2016,8,14,18,0,288.0,62.0,3.5,21.0,113.0,357.62,290.82
2016,8,14,18,15,204.5,43.0,3.3,20.0,73.5,260.01,207.58
2016,8,14,18,30,121.0,24.0,3.1,19.0,34.0,158.61,106.42
2016,8,14,18,45,60.5,12.0,2.95,18.5,17.0,52.44,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,45,185.5,16.0,1.55,12.5,35.5,12.96,0.13
2016,8,15,6,0,371.0,32.0,1.7,13.0,71.0,26.38,16.98
2016,8,15,6,15,466.0,41.0,1.7,13.5,119.5,33.27,23.81
2016,8,15,6,30,561.0,50.0,1.7,14.0,168.0,40.08,30.2
2016,8,15,6,45,622.0,56.0,1.7,14.5,221.5,44.22,33.98
2016,8,15,7,0,683.0,62.0,1.7,15.0,275.0,52.61,41.36
2016,8,15,7,15,723.0,67.0,1.65,16.0,329.5,55.99,44.07
2016,8,15,7,30,763.0,72.0,1.6,17.0,384.0,59.31,46.63
2016,8,15,7,45,791.5,75.5,1.6,18.0,438.0,61.28,47.95
2016,8,15,8,0,820.0,79.0,1.6,19.0,492.0,63.2,49.2
2016,8,15,8,15,841.0,82.0,1.6,19.5,543.0,64.58,50.09
2016,8,15,8,30,862.0,85.0,1.6,20.0,594.0,75.19,58.82
2016,8,15,8,45,876.0,88.5,1.6,21.0,641.0,77.35,60.19
2016,8,15,9,0,890.0,92.0,1.6,22.0,688.0,79.34,61.42
2016,8,15,9,15,901.5,94.0,1.7,22.5,730.0,102.42,61.02
2016,8,15,9,30,913.0,96.0,1.8,23.0,772.0,159.59,86.43
2016,8,15,9,45,905.0,106.5,1.95,23.5,804.0,220.31,129.03
2016,8,15,10,0,897.0,117.0,2.1,24.0,836.0,280.06,177.35
2016,8,15,10,15,904.5,118.5,2.2,24.5,866.0,337.2,225.5
2016,8,15,10,30,912.0,120.0,2.3,25.0,896.0,394.6,274.24
2016,8,15,10,45,905.5,128.0,2.45,25.5,915.0,450.95,321.8
2016,8,15,11,0,899.0,136.0,2.6,26.0,934.0,505.77,366.91
2016,8,15,11,15,902.5,137.0,2.7,26.0,948.5,559.07,410.2
2016,8,15,11,30,906.0,138.0,2.8,26.0,963.0,611.41,451.65
2016,8,15,11,45,895.0,145.5,2.95,26.5,966.0,658.65,487.61
2016,8,15,12,0,884.0,153.0,3.1,27.0,969.0,703.38,520.78
2016,8,15,12,15,884.0,153.0,3.2,27.0,968.0,747.47,553.7
2016,8,15,12,30,884.0,153.0,3.3,27.0,967.0,789.53,584.64
2016,8,15,12,45,871.0,159.0,3.4,27.0,954.0,833.29,615.65
2016,8,15,13,0,858.0,165.0,3.5,27.0,941.0,866.34,638.45
2016,8,15,13,15,853.5,163.5,3.6,26.5,924.0,896.29,660.56
2016,8,15,13,30,849.0,162.0,3.7,26.0,907.0,923.04,680.69
2016,8,15,13,45,834.5,164.5,3.8,26.0,879.5,941.31,693.98
2016,8,15,14,0,820.0,167.0,3.9,26.0,852.0,955.81,704.96
2016,8,15,14,15,810.5,164.5,3.95,25.5,820.5,966.35,714.59
2016,8,15,14,30,801.0,162.0,4.0,25.0,789.0,973.21,721.99
2016,8,15,14,45,787.5,159.5,4.05,25.0,750.5,972.48,723.11
2016,8,15,15,0,774.0,157.0,4.1,25.0,712.0,976.73,727.81
2016,8,15,15,15,757.0,152.5,4.1,24.5,668.5,963.59,722.06
2016,8,15,15,30,740.0,148.0,4.1,24.0,625.0,947.0,714.17
2016,8,15,15,45,720.5,142.0,4.1,23.5,577.0,922.86,701.16
2016,8,15,16,0,701.0,136.0,4.1,23.0,529.0,895.64,686.0
2016,8,15,16,15,672.5,129.5,4.05,22.5,478.0,856.13,661.77
2016,8,15,16,30,644.0,123.0,4.0,22.0,427.0,814.2,635.49
2016,8,15,16,45,610.0,114.5,3.95,21.5,374.5,762.63,601.61
2016,8,15,17,0,576.0,106.0,3.9,21.0,322.0,709.49,565.65
2016,8,15,17,15,525.5,96.0,3.7,20.0,269.5,638.53,515.43
2016,8,15,17,30,475.0,86.0,3.5,19.0,217.0,564.02,460.32
2016,8,15,17,45,409.5,72.5,3.3,18.5,168.0,479.67,393.86
2016,8,15,18,0,344.0,59.0,3.1,18.0,119.0,398.62,326.74
2016,8,15,18,15,246.0,42.0,2.9,17.0,77.5,291.03,234.26
2016,8,15,18,30,148.0,25.0,2.7,16.0,36.0,179.28,115.68
2016,8,15,18,45,74.0,12.5,2.55,15.5,18.0,62.15,0.0
2016,8,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,16,5,45,145.5,17.5,0.65,12.5,32.5,13.67,0.0
2016,8,16,6,0,291.0,35.0,0.7,13.0,65.0,28.9,19.09
2016,8,16,6,15,386.0,47.0,0.7,13.5,112.0,38.13,28.11
2016,8,16,6,30,481.0,59.0,0.7,14.0,159.0,47.14,36.49
2016,8,16,6,45,544.0,68.0,0.7,14.5,211.5,53.25,42.03
2016,8,16,7,0,607.0,77.0,0.7,15.0,264.0,59.2,47.22
2016,8,16,7,15,651.0,83.5,0.7,16.0,318.5,62.91,50.16
2016,8,16,7,30,695.0,90.0,0.7,17.0,373.0,66.51,52.91
2016,8,16,7,45,725.0,95.5,0.75,18.0,426.0,69.11,54.72
2016,8,16,8,0,755.0,101.0,0.8,19.0,479.0,71.59,56.4
2016,8,16,8,15,779.0,105.5,0.85,20.0,530.5,80.23,63.29
2016,8,16,8,30,803.0,110.0,0.9,21.0,582.0,81.94,64.23
2016,8,16,8,45,815.0,115.5,0.95,22.0,628.0,83.99,65.47
2016,8,16,9,0,827.0,121.0,1.0,23.0,674.0,85.85,66.55
2016,8,16,9,15,841.0,124.0,1.05,23.5,716.5,106.3,65.52
2016,8,16,9,30,855.0,127.0,1.1,24.0,759.0,162.01,90.18
2016,8,16,9,45,852.0,136.5,1.15,25.0,792.0,221.11,130.6
2016,8,16,10,0,849.0,146.0,1.2,26.0,825.0,280.01,176.71
2016,8,16,10,15,857.5,148.0,1.2,26.0,854.5,336.58,223.46
2016,8,16,10,30,866.0,150.0,1.2,26.0,884.0,393.71,271.02
2016,8,16,10,45,846.5,166.0,1.3,26.5,899.5,450.27,317.58
2016,8,16,11,0,827.0,182.0,1.4,27.0,915.0,504.27,360.79
2016,8,16,11,15,831.0,183.0,1.45,27.0,929.5,556.31,401.65
2016,8,16,11,30,835.0,184.0,1.5,27.0,944.0,607.68,440.92
2016,8,16,11,45,810.5,200.5,1.6,27.5,942.5,652.96,474.12
2016,8,16,12,0,786.0,217.0,1.7,28.0,941.0,697.4,505.62
2016,8,16,12,15,785.5,217.0,1.8,28.0,939.0,740.71,536.98
2016,8,16,12,30,785.0,217.0,1.9,28.0,937.0,782.08,566.53
2016,8,16,12,45,793.0,209.5,2.0,28.0,931.0,821.22,594.45
2016,8,16,13,0,801.0,202.0,2.1,28.0,925.0,852.05,616.85
2016,8,16,13,15,796.0,200.5,2.2,28.0,907.5,880.44,636.75
2016,8,16,13,30,791.0,199.0,2.3,28.0,890.0,913.39,659.29
2016,8,16,13,45,763.0,207.5,2.4,28.0,859.0,925.28,668.25
2016,8,16,14,0,735.0,216.0,2.5,28.0,828.0,932.97,674.83
2016,8,16,14,15,724.0,212.5,2.55,27.5,796.0,940.72,682.54
2016,8,16,14,30,713.0,209.0,2.6,27.0,764.0,944.89,688.11
2016,8,16,14,45,693.5,206.0,2.7,27.0,724.5,937.69,685.51
2016,8,16,15,0,674.0,203.0,2.8,27.0,685.0,926.83,680.69
2016,8,16,15,15,655.5,196.5,2.85,26.5,642.0,909.84,672.85
2016,8,16,15,30,637.0,190.0,2.9,26.0,599.0,889.48,662.82
2016,8,16,15,45,618.0,180.5,3.0,26.0,552.0,862.36,647.21
2016,8,16,16,0,599.0,171.0,3.1,26.0,505.0,824.96,624.4
2016,8,16,16,15,569.0,161.5,3.1,25.0,454.5,782.43,599.51
2016,8,16,16,30,539.0,152.0,3.1,24.0,404.0,738.14,572.74
2016,8,16,16,45,509.5,138.5,3.1,23.5,353.5,687.95,539.81
2016,8,16,17,0,480.0,125.0,3.1,23.0,303.0,636.69,505.11
2016,8,16,17,15,430.5,111.0,2.95,22.0,251.5,566.08,454.85
2016,8,16,17,30,381.0,97.0,2.8,21.0,200.0,496.43,402.79
2016,8,16,17,45,325.5,79.0,2.7,20.5,153.5,417.81,340.53
2016,8,16,18,0,270.0,61.0,2.6,20.0,107.0,341.65,277.29
2016,8,16,18,15,186.5,41.0,2.5,19.0,67.5,243.7,193.35
2016,8,16,18,30,103.0,21.0,2.4,18.0,28.0,136.21,79.17
2016,8,16,18,45,51.5,10.5,2.3,17.0,14.0,44.7,0.0
2016,8,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,92.5,18.0,1.0,14.5,27.5,13.98,0.0
2016,8,17,6,0,185.0,36.0,1.1,15.0,55.0,27.68,17.76
2016,8,17,6,15,269.0,53.0,1.2,15.5,98.5,40.31,29.71
2016,8,17,6,30,353.0,70.0,1.3,16.0,142.0,52.64,40.98
2016,8,17,6,45,415.5,82.5,1.45,17.0,192.0,61.31,48.66
2016,8,17,7,0,478.0,95.0,1.6,18.0,242.0,69.76,55.85
2016,8,17,7,15,524.0,105.0,1.6,18.5,294.0,76.11,61.12
2016,8,17,7,30,570.0,115.0,1.6,19.0,346.0,83.79,67.41
2016,8,17,7,45,605.0,122.5,1.6,20.0,398.0,87.0,69.61
2016,8,17,8,0,640.0,130.0,1.6,21.0,450.0,90.05,71.63
2016,8,17,8,15,666.5,136.5,1.7,21.5,499.5,92.11,72.95
2016,8,17,8,30,693.0,143.0,1.8,22.0,549.0,94.02,74.15
2016,8,17,8,45,706.0,151.5,1.95,23.0,593.5,96.8,75.93
2016,8,17,9,0,719.0,160.0,2.1,24.0,638.0,99.31,77.48
2016,8,17,9,15,735.0,164.0,2.15,24.5,679.5,116.44,75.68
2016,8,17,9,30,751.0,168.0,2.2,25.0,721.0,168.01,98.81
2016,8,17,9,45,774.5,165.5,2.25,26.0,760.0,218.91,132.2
2016,8,17,10,0,798.0,163.0,2.3,27.0,799.0,279.37,178.41
2016,8,17,10,15,806.5,165.5,2.35,27.0,828.5,333.54,223.46
2016,8,17,10,30,815.0,168.0,2.4,27.0,858.0,388.38,269.58
2016,8,17,10,45,797.5,183.5,2.45,27.5,873.0,442.79,314.67
2016,8,17,11,0,780.0,199.0,2.5,28.0,888.0,492.03,354.62
2016,8,17,11,15,784.0,200.5,2.55,28.0,902.5,545.07,396.57
2016,8,17,11,30,788.0,202.0,2.6,28.0,917.0,594.7,435.06
2016,8,17,11,45,766.0,217.0,2.65,28.0,916.5,639.5,468.99
2016,8,17,12,0,744.0,232.0,2.7,28.0,916.0,681.71,500.17
2016,8,17,12,15,743.5,232.0,2.75,28.0,914.5,723.52,530.71
2016,8,17,12,30,743.0,232.0,2.8,28.0,913.0,763.49,559.45
2016,8,17,12,45,770.0,213.0,2.9,28.5,912.5,805.96,589.23
2016,8,17,13,0,797.0,194.0,3.0,29.0,912.0,841.35,614.07
2016,8,17,13,15,792.0,192.5,3.05,28.5,894.5,869.44,634.65
2016,8,17,13,30,787.0,191.0,3.1,28.0,877.0,894.43,653.13
2016,8,17,13,45,754.5,202.0,3.15,28.0,845.0,911.6,665.28
2016,8,17,14,0,722.0,213.0,3.2,28.0,813.0,917.37,670.12
2016,8,17,14,15,711.0,209.5,3.25,27.5,781.0,924.79,677.62
2016,8,17,14,30,700.0,206.0,3.3,27.0,749.0,928.67,682.95
2016,8,17,14,45,673.0,207.0,3.35,27.0,708.0,918.01,677.45
2016,8,17,15,0,646.0,208.0,3.4,27.0,667.0,903.57,669.63
2016,8,17,15,15,627.0,201.0,3.4,26.5,624.5,885.4,660.4
2016,8,17,15,30,608.0,194.0,3.4,26.0,582.0,863.94,648.97
2016,8,17,15,45,567.5,191.5,3.45,26.0,531.5,816.5,618.56
2016,8,17,16,0,527.0,189.0,3.5,26.0,481.0,774.58,591.18
2016,8,17,16,15,497.0,177.5,3.5,25.0,431.5,730.67,564.35
2016,8,17,16,30,467.0,166.0,3.5,24.0,382.0,685.17,535.64
2016,8,17,16,45,414.5,154.5,3.5,23.5,329.0,617.17,488.0
2016,8,17,17,0,362.0,143.0,3.5,23.0,276.0,530.36,425.1
2016,8,17,17,15,317.5,124.0,3.35,22.0,227.0,462.3,374.81
2016,8,17,17,30,273.0,105.0,3.2,21.0,178.0,395.27,323.15
2016,8,17,17,45,214.5,82.5,3.05,20.0,132.0,312.05,256.02
2016,8,17,18,0,156.0,60.0,2.9,19.0,86.0,230.65,187.8
2016,8,17,18,15,101.5,37.0,2.75,18.5,51.5,152.35,119.55
2016,8,17,18,30,47.0,14.0,2.6,18.0,17.0,63.16,29.62
2016,8,17,18,45,23.5,7.0,2.5,17.5,8.5,22.24,0.0
2016,8,17,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,18,5,45,39.0,14.5,1.4,12.5,18.5,11.63,0.0
2016,8,18,6,0,78.0,29.0,1.6,13.0,37.0,22.8,13.67
2016,8,18,6,15,129.5,53.5,1.6,13.5,76.0,40.78,30.34
2016,8,18,6,30,181.0,78.0,1.6,14.0,115.0,58.15,46.17
2016,8,18,6,45,234.5,100.0,1.65,14.5,162.5,73.42,59.86
2016,8,18,7,0,288.0,122.0,1.7,15.0,210.0,88.26,72.82
2016,8,18,7,15,328.5,140.5,1.7,16.0,258.5,100.4,82.94
2016,8,18,7,30,369.0,159.0,1.7,17.0,307.0,112.14,92.46
2016,8,18,7,45,345.0,177.5,1.75,18.0,331.0,122.64,100.7
2016,8,18,8,0,321.0,196.0,1.8,19.0,355.0,132.55,108.29
2016,8,18,8,15,413.0,202.0,1.9,19.5,429.0,129.61,105.2
2016,8,18,8,30,505.0,208.0,2.0,20.0,503.0,131.99,106.65
2016,8,18,8,45,526.0,217.5,2.1,21.0,547.0,135.15,108.52
2016,8,18,9,0,547.0,227.0,2.2,22.0,591.0,138.06,110.19
2016,8,18,9,15,565.0,235.0,2.25,22.5,631.0,153.35,108.52
2016,8,18,9,30,583.0,243.0,2.3,23.0,671.0,198.9,130.03
2016,8,18,9,45,615.5,239.0,2.4,24.0,711.0,240.04,156.12
2016,8,18,10,0,648.0,235.0,2.5,25.0,751.0,285.86,190.43
2016,8,18,10,15,658.5,239.0,2.55,25.0,779.5,334.88,230.83
2016,8,18,10,30,669.0,243.0,2.6,25.0,808.0,385.12,272.7
2016,8,18,10,45,625.0,275.5,2.65,25.5,814.5,434.97,314.09
2016,8,18,11,0,581.0,308.0,2.7,26.0,821.0,483.07,352.53
2016,8,18,11,15,586.0,310.5,2.7,26.0,835.0,527.19,387.23
2016,8,18,11,30,591.0,313.0,2.7,26.0,849.0,571.22,421.09
2016,8,18,11,45,549.0,340.5,2.7,26.0,841.0,605.75,447.04
2016,8,18,12,0,507.0,368.0,2.7,26.0,833.0,636.26,469.33
2016,8,18,12,15,506.5,368.0,2.7,26.0,832.0,669.98,493.95
2016,8,18,12,30,506.0,368.0,2.7,26.0,831.0,702.36,517.24
2016,8,18,12,45,556.0,335.5,2.7,26.5,839.0,744.89,547.27
2016,8,18,13,0,606.0,303.0,2.7,27.0,847.0,787.19,576.78
2016,8,18,13,15,600.5,300.0,2.7,26.5,830.5,809.67,593.75
2016,8,18,13,30,595.0,297.0,2.7,26.0,814.0,829.26,608.9
2016,8,18,13,45,537.0,318.0,2.7,26.0,775.0,821.58,603.28
2016,8,18,14,0,479.0,339.0,2.7,26.0,736.0,809.1,594.54
2016,8,18,14,15,467.5,330.5,2.75,25.5,706.0,807.99,596.41
2016,8,18,14,30,456.0,322.0,2.8,25.0,676.0,804.0,596.29
2016,8,18,14,45,422.5,318.5,2.85,25.0,633.5,763.55,569.99
2016,8,18,15,0,389.0,315.0,2.9,25.0,591.0,737.9,553.47
2016,8,18,15,15,372.0,300.0,2.95,24.5,550.5,713.52,539.29
2016,8,18,15,30,355.0,285.0,3.0,24.0,510.0,687.11,523.48
2016,8,18,15,45,332.5,267.0,3.15,23.5,465.0,649.87,500.01
2016,8,18,16,0,310.0,249.0,3.3,23.0,420.0,611.04,474.91
2016,8,18,16,15,286.0,227.5,3.3,22.5,373.5,565.06,443.54
2016,8,18,16,30,262.0,206.0,3.3,22.0,327.0,518.0,410.68
2016,8,18,16,45,237.0,181.0,3.3,21.5,280.0,464.46,372.1
2016,8,18,17,0,212.0,156.0,3.3,21.0,233.0,391.18,317.32
2016,8,18,17,15,181.0,128.5,3.2,20.0,187.0,327.94,268.75
2016,8,18,17,30,150.0,101.0,3.1,19.0,141.0,264.24,217.97
2016,8,18,17,45,118.5,74.0,3.05,18.0,101.0,200.34,165.15
2016,8,18,18,0,87.0,47.0,3.0,17.0,61.0,135.35,109.8
2016,8,18,18,15,55.0,28.0,2.85,16.5,35.5,83.23,63.52
2016,8,18,18,30,23.0,9.0,2.7,16.0,10.0,34.63,10.46
2016,8,18,18,45,11.5,4.5,2.55,15.5,5.0,11.78,0.0
2016,8,18,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,5,45,37.0,13.5,1.4,12.5,17.0,10.86,0.0
2016,8,19,6,0,74.0,27.0,1.6,13.0,34.0,21.31,12.32
2016,8,19,6,15,124.0,51.0,1.65,13.5,72.0,39.01,28.74
2016,8,19,6,30,174.0,75.0,1.7,14.0,110.0,56.1,44.34
2016,8,19,6,45,233.0,97.5,1.75,14.5,159.0,71.78,58.4
2016,8,19,7,0,292.0,120.0,1.8,15.0,208.0,87.03,71.75
2016,8,19,7,15,332.5,138.5,1.75,15.5,257.0,99.2,82.08
2016,8,19,7,30,373.0,157.0,1.7,16.0,306.0,110.99,91.84
2016,8,19,7,45,423.5,167.0,1.65,17.0,358.5,112.82,92.69
2016,8,19,8,0,474.0,177.0,1.6,18.0,411.0,117.66,96.08
2016,8,19,8,15,501.5,188.0,1.45,18.5,459.0,122.56,99.63
2016,8,19,8,30,529.0,199.0,1.3,19.0,507.0,127.17,102.91
2016,8,19,8,45,564.5,202.0,1.15,20.0,555.0,127.0,101.98
2016,8,19,9,0,600.0,205.0,1.0,21.0,603.0,126.83,101.1
2016,8,19,9,15,617.5,211.5,0.95,21.5,643.5,139.52,97.61
2016,8,19,9,30,635.0,218.0,0.9,22.0,684.0,186.23,118.41
2016,8,19,9,45,603.5,246.5,0.85,23.0,706.0,243.81,158.95
2016,8,19,10,0,572.0,275.0,0.8,24.0,728.0,296.28,199.7
2016,8,19,10,15,582.5,280.0,0.75,24.5,756.5,342.63,236.01
2016,8,19,10,30,593.0,285.0,0.7,25.0,785.0,390.15,273.33
2016,8,19,10,45,597.0,291.0,0.7,25.5,805.0,436.86,309.8
2016,8,19,11,0,601.0,297.0,0.7,26.0,825.0,483.78,345.45
2016,8,19,11,15,606.0,299.0,0.7,26.0,839.0,525.49,377.25
2016,8,19,11,30,611.0,301.0,0.7,26.0,853.0,570.0,410.11
2016,8,19,11,45,610.0,304.0,0.75,26.5,858.0,611.47,439.64
2016,8,19,12,0,609.0,307.0,0.8,27.0,863.0,651.94,467.73
2016,8,19,12,15,608.5,306.5,0.85,27.0,861.5,688.83,493.85
2016,8,19,12,30,608.0,306.0,0.9,27.0,860.0,724.18,518.56
2016,8,19,12,45,597.5,308.5,1.0,27.0,848.5,753.43,539.41
2016,8,19,13,0,587.0,311.0,1.1,27.0,837.0,778.73,557.58
2016,8,19,13,15,581.0,308.0,1.25,27.0,820.0,800.13,573.91
2016,8,19,13,30,575.0,305.0,1.4,27.0,803.0,818.86,588.46
2016,8,19,13,45,565.5,300.5,1.55,27.0,779.0,830.26,598.24
2016,8,19,14,0,556.0,296.0,1.7,27.0,755.0,838.67,606.13
2016,8,19,14,15,544.5,289.5,1.85,26.5,724.0,840.25,610.81
2016,8,19,14,30,533.0,283.0,2.0,26.0,693.0,838.81,613.57
2016,8,19,14,45,521.0,273.0,2.15,26.0,657.5,830.32,610.57
2016,8,19,15,0,509.0,263.0,2.3,26.0,622.0,818.91,605.63
2016,8,19,15,15,490.0,252.5,2.45,25.5,580.5,797.24,594.76
2016,8,19,15,30,471.0,242.0,2.6,25.0,539.0,772.92,581.92
2016,8,19,15,45,451.0,228.0,2.8,24.5,494.5,741.35,564.09
2016,8,19,16,0,431.0,214.0,3.0,24.0,450.0,707.56,544.23
2016,8,19,16,15,402.0,198.5,3.1,23.0,402.0,641.06,501.0
2016,8,19,16,30,373.0,183.0,3.2,22.0,354.0,594.38,470.65
2016,8,19,16,45,339.5,164.5,3.35,21.5,305.0,538.77,431.62
2016,8,19,17,0,306.0,146.0,3.5,21.0,256.0,482.96,391.11
2016,8,19,17,15,265.0,124.0,3.45,20.0,208.0,415.45,340.13
2016,8,19,17,30,224.0,102.0,3.4,19.0,160.0,348.55,287.56
2016,8,19,17,45,179.0,77.5,3.35,18.5,117.0,274.85,226.72
2016,8,19,18,0,134.0,53.0,3.3,18.0,74.0,201.33,164.02
2016,8,19,18,15,85.5,31.5,3.15,17.0,43.0,130.26,101.11
2016,8,19,18,30,37.0,10.0,3.0,16.0,12.0,46.84,9.7
2016,8,19,18,45,18.5,5.0,2.9,15.5,6.0,17.0,0.0
2016,8,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,13.5,0.6,12.5,18.0,10.85,0.0
2016,8,20,6,0,88.0,27.0,0.7,13.0,36.0,21.33,12.25
2016,8,20,6,15,145.0,50.5,0.7,13.5,75.0,38.72,28.5
2016,8,20,6,30,202.0,74.0,0.7,14.0,114.0,55.57,43.88
2016,8,20,6,45,255.5,94.5,0.7,14.5,161.0,69.98,56.8
2016,8,20,7,0,309.0,115.0,0.7,15.0,208.0,84.01,69.04
2016,8,20,7,15,350.5,132.5,0.7,15.5,257.0,95.67,78.9
2016,8,20,7,30,392.0,150.0,0.7,16.0,306.0,103.47,85.21
2016,8,20,7,45,429.5,162.5,0.7,17.0,355.5,110.1,90.2
2016,8,20,8,0,467.0,175.0,0.7,18.0,405.0,116.41,94.83
2016,8,20,8,15,494.5,186.0,0.7,18.5,452.5,121.34,98.42
2016,8,20,8,30,522.0,197.0,0.7,19.0,500.0,125.99,101.74
2016,8,20,8,45,541.5,207.0,0.75,20.0,543.5,129.62,104.04
2016,8,20,9,0,561.0,217.0,0.8,21.0,587.0,133.0,106.11
2016,8,20,9,15,578.0,224.5,0.85,21.5,627.5,146.11,103.88
2016,8,20,9,30,595.0,232.0,0.9,22.0,668.0,191.94,124.47
2016,8,20,9,45,671.5,205.0,1.0,23.0,719.0,224.93,141.98
2016,8,20,10,0,748.0,178.0,1.1,24.0,770.0,268.41,172.84
2016,8,20,10,15,757.0,180.5,1.15,24.5,798.5,321.25,216.16
2016,8,20,10,30,766.0,183.0,1.2,25.0,827.0,374.88,260.4
2016,8,20,10,45,748.0,199.0,1.3,25.5,841.5,428.12,304.28
2016,8,20,11,0,730.0,215.0,1.4,26.0,856.0,479.3,345.3
2016,8,20,11,15,734.5,216.5,1.45,26.0,870.0,528.8,384.27
2016,8,20,11,30,739.0,218.0,1.5,26.0,884.0,577.88,421.94
2016,8,20,11,45,715.0,234.5,1.6,26.5,882.5,621.01,453.71
2016,8,20,12,0,691.0,251.0,1.7,27.0,881.0,661.11,482.44
2016,8,20,12,15,690.5,251.0,1.8,27.0,879.5,701.0,511.67
2016,8,20,12,30,690.0,251.0,1.9,27.0,878.0,739.16,539.26
2016,8,20,12,45,711.5,235.0,2.0,27.0,876.0,778.53,567.87
2016,8,20,13,0,733.0,219.0,2.1,27.0,874.0,816.41,595.26
2016,8,20,13,15,728.0,217.0,2.2,27.0,856.5,843.22,614.6
2016,8,20,13,30,723.0,215.0,2.3,27.0,839.0,867.03,631.98
2016,8,20,13,45,682.5,230.0,2.45,27.0,805.5,872.13,636.58
2016,8,20,14,0,642.0,245.0,2.6,27.0,772.0,872.45,638.12
2016,8,20,14,15,630.5,240.0,2.75,26.5,741.0,876.68,644.44
2016,8,20,14,30,619.0,235.0,2.9,26.0,710.0,877.49,648.5
2016,8,20,14,45,590.0,235.5,3.05,26.0,669.5,857.53,637.14
2016,8,20,15,0,561.0,236.0,3.2,26.0,629.0,840.72,627.78
2016,8,20,15,15,541.5,227.0,3.3,25.5,587.5,820.0,616.99
2016,8,20,15,30,522.0,218.0,3.4,25.0,546.0,796.53,604.2
2016,8,20,15,45,498.0,207.5,3.5,24.5,500.0,764.41,585.11
2016,8,20,16,0,474.0,197.0,3.6,24.0,454.0,730.07,564.14
2016,8,20,16,15,444.0,183.5,3.65,23.0,406.0,684.51,535.43
2016,8,20,16,30,414.0,170.0,3.7,22.0,358.0,637.5,504.85
2016,8,20,16,45,383.0,153.0,3.75,21.5,310.0,584.29,467.78
2016,8,20,17,0,352.0,136.0,3.8,21.0,262.0,511.11,414.61
2016,8,20,17,15,306.5,117.0,3.65,20.0,213.5,442.37,362.68
2016,8,20,17,30,261.0,98.0,3.5,19.0,165.0,374.72,309.44
2016,8,20,17,45,212.0,76.0,3.35,18.5,122.0,300.57,248.12
2016,8,20,18,0,163.0,54.0,3.2,18.0,79.0,227.57,185.58
2016,8,20,18,15,103.0,32.5,3.1,17.5,46.0,147.39,113.96
2016,8,20,18,30,43.0,11.0,3.0,17.0,13.0,53.21,1.19
2016,8,20,18,45,21.5,5.5,2.9,16.5,6.5,19.45,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,49.5,14.5,0.95,11.5,19.0,12.38,0.0
2016,8,21,6,0,99.0,29.0,1.1,12.0,38.0,22.79,13.38
2016,8,21,6,15,163.5,51.0,1.1,12.5,77.5,39.11,28.9
2016,8,21,6,30,228.0,73.0,1.1,13.0,117.0,55.02,43.53
2016,8,21,6,45,290.0,90.5,1.1,14.0,164.5,67.6,54.8
2016,8,21,7,0,352.0,108.0,1.1,15.0,212.0,77.86,63.67
2016,8,21,7,15,397.0,122.0,1.1,15.5,261.5,86.53,71.0
