Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,7,30,442.0,136.0,1.1,16.0,311.0,94.87,77.86
2016,8,21,7,45,482.5,146.0,1.1,17.0,361.5,100.23,81.85
2016,8,21,8,0,523.0,156.0,1.1,18.0,412.0,105.36,85.58
2016,8,21,8,15,551.0,165.0,1.1,18.5,460.0,109.46,88.55
2016,8,21,8,30,579.0,174.0,1.1,19.0,508.0,113.34,91.31
2016,8,21,8,45,603.0,180.0,1.15,20.0,553.5,114.37,91.52
2016,8,21,9,0,627.0,186.0,1.2,21.0,599.0,114.78,91.23
2016,8,21,9,15,644.5,191.5,1.25,21.5,639.5,125.81,87.96
2016,8,21,9,30,662.0,197.0,1.3,22.0,680.0,173.5,108.26
2016,8,21,9,45,688.5,194.5,1.4,22.5,718.0,219.91,138.12
2016,8,21,10,0,715.0,192.0,1.5,23.0,756.0,269.55,176.08
2016,8,21,10,15,724.5,195.0,1.55,23.5,785.0,321.2,218.57
2016,8,21,10,30,734.0,198.0,1.6,24.0,814.0,373.76,262.17
2016,8,21,10,45,728.0,208.0,1.65,24.5,831.5,425.98,305.19
2016,8,21,11,0,722.0,218.0,1.7,25.0,849.0,477.27,346.32
2016,8,21,11,15,726.5,219.5,1.8,25.0,863.5,526.45,385.61
2016,8,21,11,30,731.0,221.0,1.9,25.0,878.0,575.21,423.67
2016,8,21,11,45,720.0,229.5,2.05,25.5,880.0,619.57,457.01
2016,8,21,12,0,709.0,238.0,2.2,26.0,882.0,661.9,488.05
2016,8,21,12,15,708.5,237.5,2.35,26.0,880.5,701.9,518.0
2016,8,21,12,30,708.0,237.0,2.5,26.0,879.0,740.09,546.27
2016,8,21,12,45,718.0,228.0,2.65,26.5,873.0,776.92,572.45
2016,8,21,13,0,728.0,219.0,2.8,27.0,867.0,811.82,597.02
2016,8,21,13,15,722.5,217.0,2.9,26.5,849.5,838.03,617.34
2016,8,21,13,30,717.0,215.0,3.0,26.0,832.0,861.22,635.68
2016,8,21,13,45,694.0,220.0,3.2,26.0,803.0,872.34,644.93
2016,8,21,14,0,671.0,225.0,3.4,26.0,774.0,879.6,651.65
2016,8,21,14,15,659.5,220.5,3.5,25.5,742.5,884.6,658.03
2016,8,21,14,30,648.0,216.0,3.6,25.0,711.0,886.16,662.19
2016,8,21,14,45,629.0,212.5,3.7,25.0,673.0,878.0,658.43
2016,8,21,15,0,610.0,209.0,3.8,25.0,635.0,866.36,652.39
2016,8,21,15,15,590.5,201.5,3.85,24.5,593.0,839.32,637.07
2016,8,21,15,30,571.0,194.0,3.9,24.0,551.0,817.19,624.95
2016,8,21,15,45,548.0,184.5,3.95,23.5,505.0,786.68,606.71
2016,8,21,16,0,525.0,175.0,4.0,23.0,459.0,753.83,586.58
2016,8,21,16,15,494.5,164.5,4.0,22.5,410.5,710.48,558.17
2016,8,21,16,30,464.0,154.0,4.0,22.0,362.0,665.65,528.08
2016,8,21,16,45,428.0,140.0,4.05,21.5,313.0,610.22,489.37
2016,8,21,17,0,392.0,126.0,4.1,21.0,264.0,554.29,449.05
2016,8,21,17,15,343.5,109.5,4.0,20.0,215.5,483.96,396.26
2016,8,21,17,30,295.0,93.0,3.9,19.0,167.0,396.49,327.95
2016,8,21,17,45,238.5,72.5,3.8,18.5,123.5,317.2,262.31
2016,8,21,18,0,182.0,52.0,3.7,18.0,80.0,239.84,195.78
2016,8,21,18,15,114.5,31.5,3.55,17.0,46.5,155.34,119.56
2016,8,21,18,30,47.0,11.0,3.4,16.0,13.0,55.97,0.0
2016,8,21,18,45,23.5,5.5,3.25,15.5,6.5,4.69,0.0
2016,8,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,52.0,14.5,2.15,11.5,19.5,12.38,0.0
2016,8,22,6,0,104.0,29.0,2.2,12.0,39.0,22.78,13.18
2016,8,22,6,15,172.5,50.5,2.2,12.0,78.5,38.77,28.59
2016,8,22,6,30,241.0,72.0,2.2,12.0,118.0,54.39,43.1
2016,8,22,6,45,307.0,88.0,2.2,12.5,166.0,64.63,52.47
2016,8,22,7,0,373.0,104.0,2.2,13.0,214.0,75.32,61.94
2016,8,22,7,15,418.5,117.0,2.15,13.5,263.5,83.42,68.87
2016,8,22,7,30,464.0,130.0,2.1,14.0,313.0,91.22,75.36
2016,8,22,7,45,311.0,170.5,2.05,15.0,300.5,118.13,98.14
2016,8,22,8,0,158.0,211.0,2.0,16.0,288.0,144.86,120.2
2016,8,22,8,15,240.0,224.5,1.9,16.5,356.0,146.77,121.06
2016,8,22,8,30,322.0,238.0,1.8,17.0,424.0,154.45,126.83
2016,8,22,8,45,491.0,204.0,1.75,18.0,513.5,127.25,103.13
2016,8,22,9,0,660.0,170.0,1.7,19.0,603.0,105.34,84.11
2016,8,22,9,15,676.5,175.0,1.7,19.5,643.5,115.58,80.97
2016,8,22,9,30,693.0,180.0,1.7,20.0,684.0,164.7,101.48
2016,8,22,9,45,675.5,199.5,1.7,20.5,711.0,220.26,140.28
2016,8,22,10,0,658.0,219.0,1.7,21.0,738.0,274.36,183.49
2016,8,22,10,15,668.5,223.0,1.85,21.5,766.0,324.0,224.45
2016,8,22,10,30,679.0,227.0,2.0,22.0,794.0,374.8,266.87
2016,8,22,10,45,674.5,236.0,2.15,22.5,812.0,424.32,308.21
2016,8,22,11,0,670.0,245.0,2.3,23.0,830.0,473.12,348.03
2016,8,22,11,15,674.5,246.5,2.45,23.0,843.5,520.06,386.18
2016,8,22,11,30,679.0,248.0,2.6,23.0,857.0,566.7,423.29
2016,8,22,11,45,669.0,256.0,2.8,23.5,859.5,609.21,455.87
2016,8,22,12,0,659.0,264.0,3.0,24.0,862.0,649.85,486.3
2016,8,22,12,15,658.5,264.0,3.1,24.0,860.5,688.58,515.53
2016,8,22,12,30,658.0,264.0,3.2,24.0,859.0,725.65,543.15
2016,8,22,12,45,632.5,276.0,3.35,24.5,843.0,751.63,561.38
2016,8,22,13,0,607.0,288.0,3.5,25.0,827.0,773.91,576.78
2016,8,22,13,15,601.0,285.0,3.6,25.0,810.0,796.09,593.41
2016,8,22,13,30,595.0,282.0,3.7,25.0,793.0,815.42,608.03
2016,8,22,13,45,579.5,281.5,3.8,25.0,766.5,823.21,614.61
2016,8,22,14,0,564.0,281.0,3.9,25.0,740.0,829.97,620.52
2016,8,22,14,15,552.0,274.5,3.95,24.5,709.5,830.9,623.69
2016,8,22,14,30,540.0,268.0,4.0,24.0,679.0,828.78,624.87
2016,8,22,14,45,526.0,259.5,4.05,24.0,643.5,819.68,620.1
2016,8,22,15,0,512.0,251.0,4.1,24.0,608.0,807.66,613.41
2016,8,22,15,15,492.5,241.0,4.1,23.5,566.5,785.85,600.79
2016,8,22,15,30,473.0,231.0,4.1,23.0,525.0,761.41,586.28
2016,8,22,15,45,455.0,217.0,4.1,22.5,481.5,731.61,567.94
2016,8,22,16,0,437.0,203.0,4.1,22.0,438.0,699.58,547.76
2016,8,22,16,15,407.0,189.0,4.05,21.5,390.5,653.95,516.82
2016,8,22,16,30,377.0,175.0,4.0,21.0,343.0,587.23,469.87
2016,8,22,16,45,347.5,156.5,3.95,20.5,296.0,535.2,432.63
2016,8,22,17,0,318.0,138.0,3.9,20.0,249.0,482.79,393.89
2016,8,22,17,15,274.0,117.5,3.75,19.0,201.5,414.47,341.46
2016,8,22,17,30,230.0,97.0,3.6,18.0,154.0,347.13,287.72
2016,8,22,17,45,183.5,73.5,3.5,17.5,112.0,273.78,226.42
2016,8,22,18,0,137.0,50.0,3.4,17.0,70.0,200.89,163.47
2016,8,22,18,15,83.0,29.0,3.25,16.5,39.5,126.84,95.48
2016,8,22,18,30,29.0,8.0,3.1,16.0,9.0,27.72,0.0
2016,8,22,18,45,14.5,4.0,3.0,15.5,4.5,3.41,0.0
2016,8,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,53.5,14.5,1.8,12.5,19.0,12.38,0.0
2016,8,23,6,0,107.0,29.0,2.1,13.0,38.0,22.75,12.9
2016,8,23,6,15,179.0,49.5,2.1,13.5,78.0,38.07,27.75
2016,8,23,6,30,251.0,70.0,2.1,14.0,118.0,52.25,40.84
2016,8,23,6,45,319.5,86.0,2.15,14.5,166.5,63.34,50.91
2016,8,23,7,0,388.0,102.0,2.2,15.0,215.0,74.11,60.39
2016,8,23,7,15,434.5,114.5,2.15,15.5,265.0,81.94,67.04
2016,8,23,7,30,481.0,127.0,2.1,16.0,315.0,89.49,73.28
2016,8,23,7,45,522.0,135.5,2.1,17.0,366.5,94.1,76.69
2016,8,23,8,0,563.0,144.0,2.1,18.0,418.0,98.54,79.89
2016,8,23,8,15,591.0,152.0,2.1,18.5,466.5,102.71,82.98
2016,8,23,8,30,619.0,160.0,2.1,19.0,515.0,105.21,84.63
2016,8,23,8,45,642.0,165.5,2.15,19.5,560.5,105.77,84.66
2016,8,23,9,0,665.0,171.0,2.2,20.0,606.0,106.27,84.65
2016,8,23,9,15,682.0,176.0,2.25,20.5,646.5,115.36,81.21
2016,8,23,9,30,699.0,181.0,2.3,21.0,687.0,164.9,101.41
2016,8,23,9,45,681.5,201.0,2.4,22.0,714.5,221.26,140.33
2016,8,23,10,0,664.0,221.0,2.5,23.0,742.0,276.16,183.75
2016,8,23,10,15,674.0,224.5,2.6,23.5,770.0,325.75,224.56
2016,8,23,10,30,684.0,228.0,2.7,24.0,798.0,376.42,266.78
2016,8,23,10,45,686.0,233.5,2.85,24.5,818.0,426.34,308.28
2016,8,23,11,0,688.0,239.0,3.0,25.0,838.0,476.14,348.79
2016,8,23,11,15,692.5,241.0,3.1,25.0,852.0,524.33,387.77
2016,8,23,11,30,697.0,243.0,3.2,25.0,866.0,572.2,425.63
2016,8,23,11,45,695.5,245.5,3.3,25.5,871.0,616.37,459.12
2016,8,23,12,0,694.0,248.0,3.4,26.0,876.0,659.22,490.83
2016,8,23,12,15,693.5,248.0,3.5,26.0,874.5,699.19,520.87
2016,8,23,12,30,693.0,248.0,3.6,26.0,873.0,737.4,549.22
2016,8,23,12,45,719.5,228.5,3.7,26.0,871.5,777.45,579.16
2016,8,23,13,0,746.0,209.0,3.8,26.0,870.0,816.06,607.9
2016,8,23,13,15,740.5,207.5,3.85,26.0,852.0,843.07,627.56
2016,8,23,13,30,735.0,206.0,3.9,26.0,834.0,867.04,645.11
2016,8,23,13,45,724.0,205.0,3.95,26.0,808.0,883.43,657.06
2016,8,23,14,0,713.0,204.0,4.0,26.0,782.0,896.37,666.84
2016,8,23,14,15,701.5,200.0,4.05,25.5,750.5,902.33,673.38
2016,8,23,14,30,690.0,196.0,4.1,25.0,719.0,904.77,677.76
2016,8,23,14,45,683.0,188.0,4.15,25.0,683.0,903.9,678.75
2016,8,23,15,0,676.0,180.0,4.2,25.0,647.0,899.63,677.59
2016,8,23,15,15,657.0,174.0,4.2,24.5,604.5,882.34,668.7
2016,8,23,15,30,638.0,168.0,4.2,24.0,562.0,861.77,657.65
2016,8,23,15,45,623.0,158.0,4.2,24.0,516.5,837.71,642.89
2016,8,23,16,0,608.0,148.0,4.2,24.0,471.0,810.72,626.02
2016,8,23,16,15,576.5,139.5,4.15,23.0,421.5,766.63,598.87
2016,8,23,16,30,545.0,131.0,4.1,22.0,372.0,712.94,564.06
2016,8,23,16,45,511.5,119.0,4.05,21.5,322.0,660.49,528.11
2016,8,23,17,0,478.0,107.0,4.0,21.0,272.0,607.25,490.41
2016,8,23,17,15,424.5,94.5,3.8,20.0,222.0,535.26,437.16
2016,8,23,17,30,371.0,82.0,3.6,19.0,172.0,464.69,382.56
2016,8,23,17,45,303.5,65.5,3.45,18.5,127.0,378.86,311.78
2016,8,23,18,0,236.0,49.0,3.3,18.0,82.0,296.78,240.94
2016,8,23,18,15,146.5,30.0,3.15,17.5,47.5,198.29,148.38
2016,8,23,18,30,57.0,11.0,3.0,17.0,13.0,50.32,0.0
2016,8,23,18,45,28.5,5.5,2.9,16.5,6.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,5,45,72.0,14.5,1.6,12.5,20.5,12.38,0.0
2016,8,24,6,0,144.0,29.0,1.8,13.0,41.0,22.37,12.37
2016,8,24,6,15,228.5,47.0,1.8,13.5,82.0,35.84,25.77
2016,8,24,6,30,313.0,65.0,1.8,14.0,123.0,48.98,37.93
2016,8,24,6,45,380.5,78.0,1.8,14.5,172.0,58.11,46.26
2016,8,24,7,0,448.0,91.0,1.8,15.0,221.0,67.0,54.12
2016,8,24,7,15,495.5,101.5,1.75,15.5,272.5,73.76,59.86
2016,8,24,7,30,543.0,112.0,1.7,16.0,324.0,82.1,66.84
2016,8,24,7,45,579.5,120.0,1.7,17.0,375.0,85.75,69.47
2016,8,24,8,0,616.0,128.0,1.7,18.0,426.0,89.24,71.91
2016,8,24,8,15,643.5,134.5,1.7,18.5,475.5,91.36,73.3
2016,8,24,8,30,671.0,141.0,1.7,19.0,525.0,93.35,74.57
2016,8,24,8,45,687.5,148.0,1.7,20.0,569.5,95.32,75.69
2016,8,24,9,0,704.0,155.0,1.7,21.0,614.0,97.11,76.65
2016,8,24,9,15,720.5,159.5,1.75,21.5,655.0,105.38,73.32
2016,8,24,9,30,737.0,164.0,1.8,22.0,696.0,156.74,93.45
2016,8,24,9,45,753.0,165.5,1.9,22.5,732.5,208.39,126.96
2016,8,24,10,0,769.0,167.0,2.0,23.0,769.0,261.96,168.5
2016,8,24,10,15,778.5,169.5,2.1,23.5,798.0,322.35,218.16
2016,8,24,10,30,788.0,172.0,2.2,24.0,827.0,376.29,263.53
2016,8,24,10,45,768.5,189.0,2.35,25.0,841.5,425.93,305.28
2016,8,24,11,0,749.0,206.0,2.5,26.0,856.0,478.45,347.62
2016,8,24,11,15,753.0,207.0,2.6,26.0,870.0,528.32,387.85
2016,8,24,11,30,757.0,208.0,2.7,26.0,884.0,577.6,426.71
2016,8,24,11,45,736.5,222.5,2.85,26.0,883.5,622.22,461.3
2016,8,24,12,0,716.0,237.0,3.0,26.0,883.0,664.03,493.06
2016,8,24,12,15,715.5,237.0,3.05,26.0,881.5,704.75,523.35
2016,8,24,12,30,715.0,237.0,3.1,26.0,880.0,743.64,551.85
2016,8,24,12,45,739.0,220.0,3.2,26.5,877.5,784.37,580.9
2016,8,24,13,0,763.0,203.0,3.3,27.0,875.0,823.59,608.56
2016,8,24,13,15,757.5,201.0,3.4,26.5,857.5,850.54,629.51
2016,8,24,13,30,752.0,199.0,3.5,26.0,840.0,874.37,648.09
2016,8,24,13,45,726.0,206.5,3.6,26.0,810.0,886.04,657.06
2016,8,24,14,0,700.0,214.0,3.7,26.0,780.0,893.66,663.54
2016,8,24,14,15,688.5,210.0,3.75,25.5,748.0,899.5,670.04
2016,8,24,14,30,677.0,206.0,3.8,25.0,716.0,901.82,674.34
2016,8,24,14,45,667.5,198.0,3.85,25.0,679.5,898.5,673.68
2016,8,24,15,0,658.0,190.0,3.9,25.0,643.0,891.74,670.87
2016,8,24,15,15,638.5,184.0,3.9,24.5,600.0,873.87,661.61
2016,8,24,15,30,619.0,178.0,3.9,24.0,557.0,852.72,650.16
2016,8,24,15,45,614.0,163.5,3.95,24.0,514.0,833.82,639.28
2016,8,24,16,0,609.0,149.0,4.0,24.0,471.0,811.79,626.17
2016,8,24,16,15,577.5,140.5,3.95,23.0,421.0,767.64,599.01
2016,8,24,16,30,546.0,132.0,3.9,22.0,371.0,714.44,564.64
2016,8,24,16,45,527.0,117.0,3.9,21.5,323.0,671.65,536.16
2016,8,24,17,0,508.0,102.0,3.9,21.0,275.0,627.24,505.41
2016,8,24,17,15,453.0,90.0,3.75,20.0,224.0,553.8,451.37
2016,8,24,17,30,398.0,78.0,3.6,19.0,173.0,481.82,395.98
2016,8,24,17,45,337.0,62.0,3.45,18.5,128.0,401.18,329.82
2016,8,24,18,0,276.0,46.0,3.3,18.0,83.0,323.81,262.5
2016,8,24,18,15,172.5,28.5,3.2,17.5,48.0,212.86,156.17
2016,8,24,18,30,69.0,11.0,3.1,17.0,13.0,58.77,0.0
2016,8,24,18,45,34.5,5.5,3.05,16.5,6.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,72.0,14.5,2.1,11.5,20.5,12.38,0.0
2016,8,25,6,0,144.0,29.0,2.2,12.0,41.0,22.38,12.18
2016,8,25,6,15,232.0,47.0,2.2,12.5,82.5,35.88,25.86
2016,8,25,6,30,320.0,65.0,2.2,13.0,124.0,49.05,38.11
2016,8,25,6,45,395.0,77.0,2.2,13.5,174.0,57.53,45.92
2016,8,25,7,0,470.0,89.0,2.2,14.0,224.0,65.83,53.3
2016,8,25,7,15,518.5,98.5,2.2,14.5,275.5,71.99,58.55
2016,8,25,7,30,567.0,108.0,2.2,15.0,327.0,79.41,64.76
2016,8,25,7,45,607.5,114.0,2.2,15.5,379.5,81.77,66.45
2016,8,25,8,0,648.0,120.0,2.2,16.0,432.0,84.09,68.07
2016,8,25,8,15,675.0,126.0,2.2,16.5,482.0,86.12,69.42
2016,8,25,8,30,702.0,132.0,2.2,17.0,532.0,88.03,70.67
2016,8,25,8,45,720.5,137.5,2.2,18.0,577.5,89.35,71.27
2016,8,25,9,0,739.0,143.0,2.2,19.0,623.0,90.53,71.77
2016,8,25,9,15,755.5,147.0,2.2,19.5,664.5,97.8,77.53
2016,8,25,9,30,772.0,151.0,2.2,20.0,706.0,150.82,88.65
2016,8,25,9,45,782.0,155.0,2.25,20.5,741.5,212.91,130.48
2016,8,25,10,0,792.0,159.0,2.3,21.0,777.0,267.52,173.3
2016,8,25,10,15,801.5,161.0,2.35,21.5,806.0,321.64,218.72
2016,8,25,10,30,811.0,163.0,2.4,22.0,835.0,376.51,265.39
2016,8,25,10,45,794.5,178.0,2.5,22.5,850.5,431.38,312.04
2016,8,25,11,0,778.0,193.0,2.6,23.0,866.0,480.96,353.46
2016,8,25,11,15,782.0,194.0,2.65,23.0,880.0,533.94,396.49
2016,8,25,11,30,786.0,195.0,2.7,23.0,894.0,583.25,435.81
2016,8,25,11,45,765.0,209.0,2.8,23.5,893.5,627.82,469.83
2016,8,25,12,0,744.0,223.0,2.9,24.0,893.0,670.09,501.14
2016,8,25,12,15,743.5,223.0,2.95,24.0,891.0,711.75,532.34
2016,8,25,12,30,743.0,223.0,3.0,24.0,889.0,751.49,561.65
2016,8,25,12,45,748.0,217.0,3.05,24.5,881.0,788.01,587.35
2016,8,25,13,0,753.0,211.0,3.1,25.0,873.0,822.28,611.14
2016,8,25,13,15,747.0,209.0,3.15,25.0,855.0,848.66,630.31
2016,8,25,13,30,741.0,207.0,3.2,25.0,837.0,871.9,647.31
2016,8,25,13,45,713.5,214.5,3.3,25.0,806.0,881.97,655.22
2016,8,25,14,0,686.0,222.0,3.4,25.0,775.0,887.91,660.42
2016,8,25,14,15,674.0,218.0,3.45,24.5,743.0,893.08,666.71
2016,8,25,14,30,662.0,214.0,3.5,24.0,711.0,894.73,670.65
2016,8,25,14,45,641.5,210.5,3.6,24.0,671.5,885.16,666.02
2016,8,25,15,0,621.0,207.0,3.7,24.0,632.0,872.01,659.05
2016,8,25,15,15,601.0,199.5,3.75,23.5,589.0,844.72,643.45
2016,8,25,15,30,581.0,192.0,3.8,23.0,546.0,822.06,631.02
2016,8,25,15,45,566.0,179.5,3.85,22.5,501.0,795.81,615.92
2016,8,25,16,0,551.0,167.0,3.9,22.0,456.0,766.98,598.8
2016,8,25,16,15,518.5,156.5,3.9,21.5,406.5,721.38,568.96
2016,8,25,16,30,486.0,146.0,3.9,21.0,357.0,674.3,537.4
2016,8,25,16,45,463.0,129.5,3.9,20.5,309.0,627.44,505.2
2016,8,25,17,0,440.0,113.0,3.9,20.0,261.0,579.33,470.92
2016,8,25,17,15,386.5,98.5,3.8,19.0,211.5,506.02,415.74
2016,8,25,17,30,333.0,84.0,3.7,18.0,162.0,434.2,359.02
2016,8,25,17,45,278.5,65.0,3.6,17.0,118.5,357.31,295.37
2016,8,25,18,0,224.0,46.0,3.5,16.0,75.0,283.0,230.46
2016,8,25,18,15,134.5,27.0,3.4,15.5,42.0,179.13,127.57
2016,8,25,18,30,45.0,8.0,3.3,15.0,9.0,38.93,0.0
2016,8,25,18,45,22.5,4.0,3.2,14.5,4.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,5,45,119.0,13.0,1.75,11.5,22.5,11.1,0.0
2016,8,26,6,0,238.0,26.0,2.0,12.0,45.0,21.44,11.13
2016,8,26,6,15,344.0,38.5,2.0,12.0,89.5,31.34,21.9
2016,8,26,6,30,450.0,51.0,2.0,12.0,134.0,41.0,31.08
2016,8,26,6,45,517.5,60.0,2.0,12.5,185.0,47.31,36.97
2016,8,26,7,0,585.0,69.0,2.0,13.0,236.0,53.49,42.5
2016,8,26,7,15,631.5,76.0,2.0,13.5,289.5,57.79,46.18
2016,8,26,7,30,678.0,83.0,2.0,14.0,343.0,61.97,49.64
2016,8,26,7,45,709.0,88.5,2.0,15.0,395.5,64.76,51.7
2016,8,26,8,0,740.0,94.0,2.0,16.0,448.0,67.45,53.62
2016,8,26,8,15,764.5,98.0,2.0,16.5,498.5,75.43,60.21
2016,8,26,8,30,789.0,102.0,2.0,17.0,549.0,77.01,61.22
2016,8,26,8,45,805.5,106.0,2.0,17.5,595.5,78.37,62.06
2016,8,26,9,0,822.0,110.0,2.0,18.0,642.0,79.64,62.81
2016,8,26,9,15,835.5,113.0,2.0,18.5,684.0,86.23,68.09
2016,8,26,9,30,849.0,116.0,2.0,19.0,726.0,142.02,79.62
2016,8,26,9,45,830.0,133.5,2.05,19.5,754.0,204.42,122.29
2016,8,26,10,0,811.0,151.0,2.1,20.0,782.0,264.96,171.08
2016,8,26,10,15,819.5,153.0,2.15,20.5,811.0,319.9,217.37
2016,8,26,10,30,828.0,155.0,2.2,21.0,840.0,375.43,264.82
2016,8,26,10,45,834.5,156.5,2.25,21.5,862.0,430.21,311.24
2016,8,26,11,0,841.0,158.0,2.3,22.0,884.0,484.9,356.47
2016,8,26,11,15,844.5,159.0,2.4,22.0,898.0,537.45,399.78
2016,8,26,11,30,848.0,160.0,2.5,22.0,912.0,589.14,441.35
2016,8,26,11,45,850.0,160.0,2.6,22.5,918.0,638.06,479.01
2016,8,26,12,0,852.0,160.0,2.7,23.0,924.0,685.5,514.59
2016,8,26,12,15,851.0,160.0,2.8,23.0,921.5,729.16,547.71
2016,8,26,12,30,850.0,160.0,2.9,23.0,919.0,770.63,578.73
2016,8,26,12,45,843.0,161.5,3.0,23.5,907.5,806.44,604.15
2016,8,26,13,0,836.0,163.0,3.1,24.0,896.0,839.28,626.52
2016,8,26,13,15,831.0,162.0,3.2,24.0,877.5,868.34,647.07
2016,8,26,13,30,826.0,161.0,3.3,24.0,859.0,894.21,665.56
2016,8,26,13,45,817.5,159.0,3.4,24.0,833.0,912.67,679.19
2016,8,26,14,0,809.0,157.0,3.5,24.0,807.0,927.55,690.6
2016,8,26,14,15,798.5,154.5,3.55,23.5,774.0,936.44,699.23
2016,8,26,14,30,788.0,152.0,3.6,23.0,741.0,941.64,705.61
2016,8,26,14,45,775.0,148.0,3.65,23.0,702.5,939.21,705.66
2016,8,26,15,0,762.0,144.0,3.7,23.0,664.0,940.82,708.71
2016,8,26,15,15,743.5,140.0,3.7,22.5,619.5,926.25,701.91
2016,8,26,15,30,725.0,136.0,3.7,22.0,575.0,908.3,692.97
2016,8,26,15,45,702.5,130.0,3.7,22.0,527.0,880.83,676.11
2016,8,26,16,0,680.0,124.0,3.7,22.0,479.0,850.39,657.16
2016,8,26,16,15,649.0,117.5,3.65,21.5,427.5,808.46,630.79
2016,8,26,16,30,618.0,111.0,3.6,21.0,376.0,764.3,602.33
2016,8,26,16,45,577.0,102.5,3.55,20.5,324.0,706.59,563.07
2016,8,26,17,0,536.0,94.0,3.5,20.0,272.0,647.73,521.66
2016,8,26,17,15,478.5,83.0,3.35,19.0,220.5,565.19,460.8
2016,8,26,17,30,421.0,72.0,3.2,18.0,169.0,491.85,404.21
2016,8,26,17,45,340.5,57.5,3.1,17.5,122.5,396.73,326.3
2016,8,26,18,0,260.0,43.0,3.0,17.0,76.0,306.64,247.86
2016,8,26,18,15,155.0,25.5,2.9,16.0,42.5,189.54,128.86
2016,8,26,18,30,50.0,8.0,2.8,15.0,9.0,42.38,0.0
2016,8,26,18,45,25.0,4.0,2.75,14.5,4.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,5,45,83.0,13.5,1.85,11.0,19.5,11.52,0.0
2016,8,27,6,0,166.0,27.0,1.9,11.0,39.0,20.93,10.45
2016,8,27,6,15,262.5,43.0,1.85,11.5,81.5,33.04,23.4
2016,8,27,6,30,359.0,59.0,1.8,12.0,124.0,44.92,34.56
2016,8,27,6,45,432.0,70.0,1.75,12.5,174.0,52.84,41.9
2016,8,27,7,0,505.0,81.0,1.7,13.0,224.0,62.57,50.61
2016,8,27,7,15,417.5,109.5,1.65,13.5,244.0,78.6,64.66
2016,8,27,7,30,330.0,138.0,1.6,14.0,264.0,98.9,82.14
2016,8,27,7,45,350.0,157.5,1.6,14.5,308.5,110.91,92.09
2016,8,27,8,0,370.0,177.0,1.6,15.0,353.0,122.44,101.47
2016,8,27,8,15,377.5,198.0,1.6,15.5,394.5,134.15,110.87
2016,8,27,8,30,385.0,219.0,1.6,16.0,436.0,145.29,119.68
2016,8,27,8,45,581.5,172.5,1.6,16.5,532.0,110.22,89.38
2016,8,27,9,0,778.0,126.0,1.6,17.0,628.0,89.56,71.48
2016,8,27,9,15,793.0,129.5,1.65,17.5,669.0,94.55,75.4
2016,8,27,9,30,808.0,133.0,1.7,18.0,710.0,148.45,86.81
2016,8,27,9,45,805.5,142.5,1.8,18.5,742.5,205.83,124.88
2016,8,27,10,0,803.0,152.0,1.9,19.0,775.0,263.03,170.37
2016,8,27,10,15,811.5,154.0,1.95,19.5,803.5,317.56,216.37
2016,8,27,10,30,820.0,156.0,2.0,20.0,832.0,372.67,263.57
2016,8,27,10,45,825.0,158.0,2.15,20.5,853.5,426.85,309.83
2016,8,27,11,0,830.0,160.0,2.3,21.0,875.0,480.8,354.9
2016,8,27,11,15,834.0,161.0,2.4,21.0,889.0,533.06,398.16
2016,8,27,11,30,838.0,162.0,2.5,21.0,903.0,584.53,439.74
2016,8,27,11,45,837.5,163.5,2.65,21.5,908.0,632.74,477.23
2016,8,27,12,0,837.0,165.0,2.8,22.0,913.0,679.31,512.57
2016,8,27,12,15,836.5,165.0,2.9,22.0,911.0,722.75,545.72
2016,8,27,12,30,836.0,165.0,3.0,22.0,909.0,764.07,576.82
2016,8,27,12,45,845.0,157.0,3.1,22.5,902.0,803.15,605.01
2016,8,27,13,0,854.0,149.0,3.2,23.0,895.0,839.95,630.11
2016,8,27,13,15,849.5,148.0,3.2,23.0,877.0,869.68,650.6
2016,8,27,13,30,845.0,147.0,3.2,23.0,859.0,896.2,668.98
2016,8,27,13,45,836.0,146.0,3.25,23.0,832.5,915.4,682.83
2016,8,27,14,0,827.0,145.0,3.3,23.0,806.0,931.0,694.44
2016,8,27,14,15,817.0,142.5,3.3,22.5,773.5,940.47,703.15
2016,8,27,14,30,807.0,140.0,3.3,22.0,741.0,946.24,709.6
2016,8,27,14,45,793.0,137.5,3.35,22.0,702.0,944.48,710.16
2016,8,27,15,0,779.0,135.0,3.4,22.0,663.0,939.03,708.45
2016,8,27,15,15,761.5,131.0,3.35,21.5,619.0,932.1,706.62
2016,8,27,15,30,744.0,127.0,3.3,21.0,575.0,915.02,697.96
2016,8,27,15,45,720.5,122.0,3.3,21.0,526.5,887.62,681.26
2016,8,27,16,0,697.0,117.0,3.3,21.0,478.0,857.27,662.48
2016,8,27,16,15,666.5,111.0,3.25,20.5,426.5,816.25,636.89
2016,8,27,16,30,636.0,105.0,3.2,20.0,375.0,773.0,609.21
2016,8,27,16,45,594.5,97.0,3.15,19.5,322.5,715.2,570.03
2016,8,27,17,0,553.0,89.0,3.1,19.0,270.0,656.3,528.7
2016,8,27,17,15,495.0,79.0,3.0,18.0,218.5,579.88,472.78
2016,8,27,17,30,437.0,69.0,2.9,17.0,167.0,500.51,411.57
2016,8,27,17,45,354.0,55.0,2.8,16.5,120.5,403.67,332.12
2016,8,27,18,0,271.0,41.0,2.7,16.0,74.0,312.15,252.14
2016,8,27,18,15,159.5,24.0,2.65,15.5,41.0,187.92,119.4
2016,8,27,18,30,48.0,7.0,2.6,15.0,8.0,39.99,0.0
2016,8,27,18,45,24.0,3.5,2.6,14.5,4.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,92.5,12.5,1.25,10.5,19.5,10.67,0.0
2016,8,28,6,0,185.0,25.0,1.3,11.0,39.0,19.45,8.94
2016,8,28,6,15,287.5,40.0,1.25,11.5,81.5,30.91,21.5
2016,8,28,6,30,390.0,55.0,1.2,12.0,124.0,44.32,34.01
2016,8,28,6,45,466.0,65.0,1.15,12.5,175.5,51.28,40.51
2016,8,28,7,0,542.0,75.0,1.1,13.0,227.0,58.09,46.62
2016,8,28,7,15,590.5,83.0,1.0,13.5,280.0,62.93,50.77
2016,8,28,7,30,639.0,91.0,0.9,14.0,333.0,67.61,54.65
2016,8,28,7,45,679.0,95.5,0.8,15.0,387.0,69.52,55.88
2016,8,28,8,0,719.0,100.0,0.7,16.0,441.0,71.41,57.07
2016,8,28,8,15,744.5,104.5,0.7,17.0,491.5,73.05,58.03
2016,8,28,8,30,770.0,109.0,0.7,18.0,542.0,81.86,65.09
2016,8,28,8,45,793.0,111.0,0.7,19.0,589.5,81.77,64.51
2016,8,28,9,0,816.0,113.0,0.7,20.0,637.0,81.71,64.0
2016,8,28,9,15,830.5,116.0,0.85,20.5,679.0,85.53,66.9
2016,8,28,9,30,845.0,119.0,1.0,21.0,721.0,141.23,79.03
2016,8,28,9,45,859.0,119.5,1.2,21.5,758.0,197.07,114.16
2016,8,28,10,0,873.0,120.0,1.4,22.0,795.0,261.98,164.37
2016,8,28,10,15,881.0,121.5,1.55,22.5,824.0,318.67,211.83
2016,8,28,10,30,889.0,123.0,1.7,23.0,853.0,375.65,260.42
2016,8,28,10,45,893.0,124.5,1.9,23.5,874.5,431.19,307.71
2016,8,28,11,0,897.0,126.0,2.1,24.0,896.0,486.16,353.54
2016,8,28,11,15,900.0,127.0,2.2,24.0,910.0,539.5,397.4
2016,8,28,11,30,903.0,128.0,2.3,24.0,924.0,591.73,439.3
2016,8,28,11,45,903.0,129.0,2.45,24.5,929.5,640.9,477.23
2016,8,28,12,0,903.0,130.0,2.6,25.0,935.0,688.28,512.88
2016,8,28,12,15,902.5,130.0,2.7,25.0,933.0,732.53,546.32
2016,8,28,12,30,902.0,130.0,2.8,25.0,931.0,774.52,577.59
2016,8,28,12,45,914.0,121.0,2.9,25.5,924.5,815.74,605.84
2016,8,28,13,0,926.0,112.0,3.0,26.0,918.0,854.65,631.53
2016,8,28,13,15,922.0,111.0,3.1,25.5,899.5,885.26,654.14
2016,8,28,13,30,918.0,110.0,3.2,25.0,881.0,912.57,674.75
2016,8,28,13,45,910.5,109.5,3.3,25.0,854.5,933.87,690.2
2016,8,28,14,0,903.0,109.0,3.4,25.0,828.0,951.56,703.43
2016,8,28,14,15,894.5,107.5,3.45,25.0,795.0,963.63,712.78
2016,8,28,14,30,886.0,106.0,3.5,25.0,762.0,972.0,719.89
2016,8,28,14,45,875.0,103.5,3.55,25.0,722.5,973.15,722.42
2016,8,28,15,0,864.0,101.0,3.6,25.0,683.0,970.6,722.72
2016,8,28,15,15,848.5,98.0,3.55,24.5,638.5,970.81,725.85
2016,8,28,15,30,833.0,95.0,3.5,24.0,594.0,956.13,719.09
2016,8,28,15,45,806.0,94.0,3.5,23.5,543.5,929.24,704.51
2016,8,28,16,0,779.0,93.0,3.5,23.0,493.0,899.2,687.71
2016,8,28,16,15,750.5,88.5,3.4,22.5,440.5,860.54,664.05
2016,8,28,16,30,722.0,84.0,3.3,22.0,388.0,825.88,642.84
2016,8,28,16,45,674.0,79.5,3.25,21.5,333.0,765.3,602.52
2016,8,28,17,0,626.0,75.0,3.2,21.0,278.0,703.85,560.22
2016,8,28,17,15,567.5,67.0,3.05,20.0,225.0,628.17,505.75
2016,8,28,17,30,509.0,59.0,2.9,19.0,172.0,553.29,448.82
2016,8,28,17,45,418.5,48.0,2.75,18.5,124.0,450.09,365.27
2016,8,28,18,0,328.0,37.0,2.6,18.0,76.0,351.65,280.27
2016,8,28,18,15,164.0,18.5,2.5,17.0,38.0,183.22,103.78
2016,8,28,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,99.5,12.5,1.75,10.5,19.5,10.67,0.0
2016,8,29,6,0,199.0,25.0,1.9,11.0,39.0,19.49,8.49
2016,8,29,6,15,306.5,39.0,1.9,11.5,82.0,31.89,22.29
2016,8,29,6,30,414.0,53.0,1.9,12.0,125.0,42.8,32.61
2016,8,29,6,45,492.5,61.5,1.95,12.5,177.0,48.62,38.11
2016,8,29,7,0,571.0,70.0,2.0,13.0,229.0,54.4,43.31
2016,8,29,7,15,619.0,77.0,2.0,13.5,282.0,58.66,46.97
2016,8,29,7,30,667.0,84.0,2.0,14.0,335.0,62.81,50.41
2016,8,29,7,45,702.5,89.0,2.0,15.0,388.5,65.26,52.17
2016,8,29,8,0,738.0,94.0,2.0,16.0,442.0,67.65,53.84
2016,8,29,8,15,762.5,98.0,2.0,16.5,492.5,75.67,60.45
2016,8,29,8,30,787.0,102.0,2.0,17.0,543.0,77.26,61.47
2016,8,29,8,45,802.0,106.5,2.05,18.0,588.5,78.95,62.46
2016,8,29,9,0,817.0,111.0,2.1,19.0,634.0,80.52,63.34
2016,8,29,9,15,831.0,114.0,2.1,19.5,676.0,83.04,65.16
2016,8,29,9,30,845.0,117.0,2.1,20.0,718.0,138.75,77.93
2016,8,29,9,45,871.0,111.5,2.15,21.0,757.5,201.14,117.54
2016,8,29,10,0,897.0,106.0,2.2,22.0,797.0,256.74,159.93
2016,8,29,10,15,904.0,107.0,2.2,22.5,826.0,314.04,208.28
2016,8,29,10,30,911.0,108.0,2.2,23.0,855.0,371.46,257.55
2016,8,29,10,45,887.0,125.5,2.25,23.5,868.5,428.64,306.63
2016,8,29,11,0,863.0,143.0,2.3,24.0,882.0,480.66,350.31
2016,8,29,11,15,866.5,144.0,2.35,24.5,895.5,534.46,393.53
2016,8,29,11,30,870.0,145.0,2.4,25.0,909.0,585.59,433.49
2016,8,29,11,45,848.0,159.0,2.45,25.5,907.5,633.74,469.83
2016,8,29,12,0,826.0,173.0,2.5,26.0,906.0,677.36,501.8
2016,8,29,12,15,825.0,173.0,2.6,26.0,904.0,720.14,533.89
2016,8,29,12,30,824.0,173.0,2.7,26.0,902.0,760.76,563.93
2016,8,29,12,45,831.5,166.0,2.8,26.5,894.5,799.3,591.18
2016,8,29,13,0,839.0,159.0,2.9,27.0,887.0,835.55,615.86
2016,8,29,13,15,834.0,158.0,2.9,27.0,868.5,864.54,635.45
2016,8,29,13,30,829.0,157.0,2.9,27.0,850.0,890.32,652.98
2016,8,29,13,45,801.0,165.5,2.95,27.0,818.0,901.58,661.34
2016,8,29,14,0,773.0,174.0,3.0,27.0,786.0,915.85,671.96
2016,8,29,14,15,762.0,170.5,3.05,26.5,753.5,923.24,679.5
2016,8,29,14,30,751.0,167.0,3.1,26.0,721.0,926.98,684.87
2016,8,29,14,45,734.5,164.0,3.2,26.0,681.5,922.41,683.9
2016,8,29,15,0,718.0,161.0,3.3,26.0,642.0,914.24,680.71
2016,8,29,15,15,698.5,156.0,3.35,25.5,598.0,897.43,672.82
2016,8,29,15,30,679.0,151.0,3.4,25.0,554.0,877.26,662.71
2016,8,29,15,45,665.0,141.0,3.45,24.5,508.0,853.64,650.19
2016,8,29,16,0,651.0,131.0,3.5,24.0,462.0,826.96,635.41
2016,8,29,16,15,618.0,123.5,3.55,23.5,411.0,782.13,607.44
2016,8,29,16,30,585.0,116.0,3.6,23.0,360.0,735.13,577.28
2016,8,29,16,45,555.5,103.5,3.65,22.5,309.5,684.05,543.11
2016,8,29,17,0,526.0,91.0,3.7,22.0,259.0,631.55,506.52
2016,8,29,17,15,465.5,80.0,3.65,21.0,208.0,547.4,444.35
2016,8,29,17,30,405.0,69.0,3.6,20.0,157.0,472.36,386.12
2016,8,29,17,45,330.5,53.5,3.55,19.0,112.0,381.79,311.89
2016,8,29,18,0,256.0,38.0,3.5,18.0,67.0,295.91,235.75
2016,8,29,18,15,128.0,19.0,3.45,17.0,33.5,150.25,70.32
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,129.0,11.5,2.25,11.5,20.5,9.82,0.0
2016,8,30,6,0,258.0,23.0,2.4,12.0,41.0,19.05,7.57
2016,8,30,6,15,374.0,34.0,2.45,12.5,85.5,27.8,18.57
2016,8,30,6,30,490.0,45.0,2.5,13.0,130.0,36.41,26.78
2016,8,30,6,45,577.0,50.0,2.65,14.0,184.0,39.88,30.06
2016,8,30,7,0,664.0,55.0,2.8,15.0,238.0,47.31,36.66
2016,8,30,7,15,708.0,59.5,2.8,15.5,292.0,50.49,39.36
2016,8,30,7,30,752.0,64.0,2.8,16.0,346.0,53.65,41.95
2016,8,30,7,45,785.5,67.0,2.85,17.0,400.5,55.52,43.25
2016,8,30,8,0,819.0,70.0,2.9,18.0,455.0,57.38,44.51
2016,8,30,8,15,841.0,73.0,2.95,18.5,506.0,67.11,52.64
2016,8,30,8,30,863.0,76.0,3.0,19.0,557.0,69.47,54.35
2016,8,30,8,45,878.5,78.0,3.05,20.0,603.5,70.95,55.19
2016,8,30,9,0,894.0,80.0,3.1,21.0,650.0,72.31,55.94
2016,8,30,9,15,906.0,82.0,3.15,21.5,692.0,74.23,57.29
2016,8,30,9,30,918.0,84.0,3.2,22.0,734.0,132.41,70.37
2016,8,30,9,45,924.0,87.0,3.25,22.5,769.5,191.76,107.64
2016,8,30,10,0,930.0,90.0,3.3,23.0,805.0,251.6,154.49
2016,8,30,10,15,936.5,91.0,3.35,23.5,834.0,310.44,204.44
2016,8,30,10,30,943.0,92.0,3.4,24.0,863.0,369.31,255.42
2016,8,30,10,45,935.5,99.5,3.45,25.0,881.0,427.49,305.02
2016,8,30,11,0,928.0,107.0,3.5,26.0,899.0,483.89,351.74
2016,8,30,11,15,931.0,107.5,3.55,26.0,912.5,538.19,396.75
2016,8,30,11,30,934.0,108.0,3.6,26.0,926.0,591.28,439.65
2016,8,30,11,45,922.5,115.5,3.65,26.0,928.0,640.02,478.18
2016,8,30,12,0,911.0,123.0,3.7,26.0,930.0,686.01,513.7
2016,8,30,12,15,910.0,123.0,3.8,26.0,927.5,730.1,547.39
2016,8,30,12,30,909.0,123.0,3.9,26.0,925.0,771.84,578.82
2016,8,30,12,45,921.0,114.0,4.0,26.5,918.0,812.97,607.17
2016,8,30,13,0,933.0,105.0,4.1,27.0,911.0,851.74,633.01
2016,8,30,13,15,928.0,104.5,4.15,26.5,891.5,881.97,655.31
2016,8,30,13,30,923.0,104.0,4.2,26.0,872.0,908.84,675.52
2016,8,30,13,45,902.0,110.0,4.3,26.0,841.5,924.64,687.31
2016,8,30,14,0,881.0,116.0,4.4,26.0,811.0,936.46,696.64
2016,8,30,14,15,871.0,114.0,4.4,25.5,777.5,946.29,705.72
2016,8,30,14,30,861.0,112.0,4.4,25.0,744.0,952.4,712.49
2016,8,30,14,45,846.5,110.5,4.45,25.0,703.5,962.46,721.04
2016,8,30,15,0,832.0,109.0,4.5,25.0,663.0,957.71,719.7
2016,8,30,15,15,814.5,106.0,4.5,24.5,618.0,944.62,714.02
2016,8,30,15,30,797.0,103.0,4.5,24.0,573.0,927.96,706.13
2016,8,30,15,45,785.0,96.0,4.55,23.5,526.0,908.45,696.69
2016,8,30,16,0,773.0,89.0,4.6,23.0,479.0,885.6,684.84
2016,8,30,16,15,743.5,84.5,4.5,22.5,426.5,846.02,659.84
2016,8,30,16,30,714.0,80.0,4.4,22.0,374.0,810.09,637.12
2016,8,30,16,45,688.5,71.5,4.35,21.5,323.0,764.85,607.26
2016,8,30,17,0,663.0,63.0,4.3,21.0,272.0,717.85,574.9
2016,8,30,17,15,604.5,56.5,4.1,20.5,219.0,643.66,519.67
2016,8,30,17,30,546.0,50.0,3.9,20.0,166.0,570.5,462.34
2016,8,30,17,45,464.5,40.0,3.7,19.5,119.0,475.52,384.23
2016,8,30,18,0,383.0,30.0,3.5,19.0,72.0,385.38,302.94
2016,8,30,18,15,191.5,15.0,3.35,18.0,36.0,192.9,65.02
2016,8,30,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
