Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,5,45,163.0,10.0,2.5,11.5,21.0,8.54,0.0
2016,8,31,6,0,326.0,20.0,2.7,12.0,42.0,18.06,6.24
2016,8,31,6,15,443.5,28.5,2.7,12.5,87.5,25.44,16.46
2016,8,31,6,30,561.0,37.0,2.7,13.0,133.0,32.82,23.56
2016,8,31,6,45,632.5,42.0,2.7,13.5,186.0,36.87,27.43
2016,8,31,7,0,704.0,47.0,2.7,14.0,239.0,40.99,31.16
2016,8,31,7,15,746.0,51.0,2.7,14.5,294.0,44.07,33.82
2016,8,31,7,30,788.0,55.0,2.7,15.0,349.0,47.13,36.36
2016,8,31,7,45,819.0,57.5,2.7,16.0,403.0,55.5,43.43
2016,8,31,8,0,850.0,60.0,2.7,17.0,457.0,58.05,45.29
2016,8,31,8,15,870.5,62.5,2.65,17.5,508.5,60.35,47.01
2016,8,31,8,30,891.0,65.0,2.6,18.0,560.0,62.55,48.63
2016,8,31,8,45,907.0,67.0,2.55,18.5,607.5,64.23,49.79
2016,8,31,9,0,923.0,69.0,2.5,19.0,655.0,65.8,50.87
2016,8,31,9,15,934.5,70.5,2.55,19.5,697.5,66.88,51.54
2016,8,31,9,30,946.0,72.0,2.6,20.0,740.0,125.54,64.91
2016,8,31,9,45,949.0,76.5,2.7,20.5,775.0,187.0,103.69
2016,8,31,10,0,952.0,81.0,2.8,21.0,810.0,248.63,152.27
2016,8,31,10,15,958.5,82.0,2.9,21.5,839.5,308.63,203.52
2016,8,31,10,30,965.0,83.0,3.0,22.0,869.0,368.64,255.86
2016,8,31,10,45,967.5,85.0,3.15,22.5,890.5,427.68,307.13
2016,8,31,11,0,970.0,87.0,3.3,23.0,912.0,485.86,356.56
2016,8,31,11,15,973.0,87.5,3.45,23.0,926.0,542.02,403.86
2016,8,31,11,30,976.0,88.0,3.6,23.0,940.0,596.87,448.95
2016,8,31,11,45,975.5,89.5,3.75,23.0,945.5,648.97,490.9
2016,8,31,12,0,975.0,91.0,3.9,23.0,951.0,699.02,530.37
2016,8,31,12,15,974.5,91.0,4.0,23.0,948.5,745.53,566.35
2016,8,31,12,30,974.0,91.0,4.1,23.0,946.0,789.53,599.55
2016,8,31,12,45,967.5,93.0,4.25,23.5,934.0,828.13,625.91
2016,8,31,13,0,961.0,95.0,4.4,24.0,922.0,863.52,649.95
2016,8,31,13,15,957.0,94.5,4.45,23.5,903.0,895.21,673.53
2016,8,31,13,30,953.0,94.0,4.5,23.0,884.0,923.51,695.13
2016,8,31,13,45,947.0,92.5,4.6,23.0,857.5,945.49,711.58
2016,8,31,14,0,941.0,91.0,4.7,23.0,831.0,963.75,725.7
2016,8,31,14,15,933.0,90.0,4.75,22.5,797.0,976.94,737.64
2016,8,31,14,30,925.0,89.0,4.8,22.0,763.0,986.32,747.24
2016,8,31,14,45,915.5,86.0,4.85,22.0,723.5,988.17,750.43
2016,8,31,15,0,906.0,83.0,4.9,22.0,684.0,986.14,751.21
2016,8,31,15,15,891.0,81.0,4.9,21.5,638.0,976.23,747.82
2016,8,31,15,30,876.0,79.0,4.9,21.0,592.0,962.71,742.11
2016,8,31,15,45,849.5,78.5,4.9,21.0,540.5,936.57,726.13
2016,8,31,16,0,823.0,78.0,4.9,21.0,489.0,918.23,715.75
2016,8,31,16,15,794.5,74.0,4.8,20.0,436.0,879.65,692.76
2016,8,31,16,30,766.0,70.0,4.7,19.0,383.0,838.55,667.46
2016,8,31,16,45,717.0,67.0,4.65,18.5,327.0,777.68,625.62
2016,8,31,17,0,668.0,64.0,4.6,18.0,271.0,722.44,586.53
2016,8,31,17,15,607.0,57.5,4.35,17.5,217.5,646.02,528.16
2016,8,31,17,30,546.0,51.0,4.1,17.0,164.0,570.67,467.84
2016,8,31,17,45,446.5,41.5,3.95,16.5,116.0,461.89,377.58
2016,8,31,18,0,347.0,32.0,3.8,16.0,68.0,358.75,283.77
2016,8,31,18,15,173.5,16.0,3.6,15.5,34.0,178.74,24.37
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,12.0,2.3,10.5,18.5,10.24,0.0
2016,9,1,6,0,211.0,24.0,2.5,11.0,37.0,20.03,6.74
2016,9,1,6,15,330.5,36.5,2.5,11.5,81.0,30.01,20.45
2016,9,1,6,30,450.0,49.0,2.5,12.0,125.0,39.78,29.83
2016,9,1,6,45,550.5,54.0,2.5,12.5,180.0,43.05,33.08
2016,9,1,7,0,651.0,59.0,2.5,13.0,235.0,46.57,36.3
2016,9,1,7,15,697.5,64.0,2.45,13.5,290.0,54.18,43.0
2016,9,1,7,30,744.0,69.0,2.4,14.0,345.0,57.61,45.82
2016,9,1,7,45,783.0,71.5,2.4,15.0,400.5,58.98,46.68
2016,9,1,8,0,822.0,74.0,2.4,16.0,456.0,60.42,47.56
2016,9,1,8,15,844.5,77.0,2.35,16.5,507.5,61.99,48.64
2016,9,1,8,30,867.0,80.0,2.3,17.0,559.0,72.17,57.14
2016,9,1,8,45,881.0,83.5,2.25,18.0,606.0,74.54,58.74
2016,9,1,9,0,895.0,87.0,2.2,19.0,653.0,76.76,60.19
2016,9,1,9,15,907.5,89.0,2.2,19.5,695.5,77.88,60.84
2016,9,1,9,30,920.0,91.0,2.2,20.0,738.0,134.37,73.22
2016,9,1,9,45,911.0,102.0,2.2,20.5,769.5,197.13,113.22
2016,9,1,10,0,902.0,113.0,2.2,21.0,801.0,258.76,161.73
2016,9,1,10,15,909.5,114.5,2.3,21.5,830.5,317.07,210.92
2016,9,1,10,30,917.0,116.0,2.4,22.0,860.0,375.56,261.31
2016,9,1,10,45,898.5,130.0,2.5,22.5,875.0,432.98,310.9
2016,9,1,11,0,880.0,144.0,2.6,23.0,890.0,485.92,355.72
2016,9,1,11,15,883.0,145.0,2.75,23.0,903.5,540.4,400.92
2016,9,1,11,30,886.0,146.0,2.9,23.0,917.0,592.21,443.07
2016,9,1,11,45,863.5,160.0,3.05,23.5,915.5,641.09,480.89
2016,9,1,12,0,841.0,174.0,3.2,24.0,914.0,685.27,514.2
2016,9,1,12,15,840.5,174.0,3.35,24.0,911.5,729.06,547.76
2016,9,1,12,30,840.0,174.0,3.5,24.0,909.0,770.68,579.23
2016,9,1,12,45,876.5,151.0,3.7,24.0,909.5,817.32,614.8
2016,9,1,13,0,913.0,128.0,3.9,24.0,910.0,854.84,641.93
2016,9,1,13,15,908.0,127.0,4.0,23.5,891.0,884.52,664.31
2016,9,1,13,30,903.0,126.0,4.1,23.0,872.0,910.87,684.62
2016,9,1,13,45,864.5,140.5,4.25,23.0,836.5,930.1,699.18
2016,9,1,14,0,826.0,155.0,4.4,23.0,801.0,935.04,704.15
2016,9,1,14,15,815.0,152.0,4.4,22.5,767.0,943.01,712.11
2016,9,1,14,30,804.0,149.0,4.4,22.0,733.0,947.18,717.64
2016,9,1,14,45,779.5,150.0,4.45,22.0,690.5,946.57,718.98
2016,9,1,15,0,755.0,151.0,4.5,22.0,648.0,935.38,713.36
2016,9,1,15,15,735.0,146.0,4.4,21.5,602.5,918.06,703.98
2016,9,1,15,30,715.0,141.0,4.3,21.0,557.0,897.29,692.44
2016,9,1,15,45,695.5,133.0,4.25,20.5,508.5,870.28,676.73
2016,9,1,16,0,676.0,125.0,4.2,20.0,460.0,840.23,658.73
2016,9,1,16,15,642.0,117.5,4.15,19.5,408.0,794.17,628.81
2016,9,1,16,30,608.0,110.0,4.1,19.0,356.0,745.94,596.65
2016,9,1,16,45,572.0,99.0,4.05,18.5,304.0,690.13,557.79
2016,9,1,17,0,536.0,88.0,4.0,18.0,252.0,633.09,516.49
2016,9,1,17,15,471.0,76.5,3.9,17.0,200.0,549.47,453.07
2016,9,1,17,30,406.0,65.0,3.8,16.0,148.0,465.75,386.17
2016,9,1,17,45,319.5,49.5,3.75,15.5,102.5,366.17,301.95
2016,9,1,18,0,233.0,34.0,3.7,15.0,57.0,272.58,214.37
2016,9,1,18,15,116.5,17.0,3.55,14.5,28.5,133.1,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,5,45,84.0,11.5,2.05,10.5,16.5,9.82,0.0
2016,9,2,6,0,168.0,23.0,2.3,11.0,33.0,17.92,4.51
2016,9,2,6,15,285.0,37.0,2.4,11.5,75.0,30.4,20.72
2016,9,2,6,30,402.0,51.0,2.5,12.0,117.0,41.38,31.23
2016,9,2,6,45,501.0,57.0,2.65,13.0,170.5,45.27,34.98
2016,9,2,7,0,600.0,63.0,2.8,14.0,224.0,49.37,38.63
2016,9,2,7,15,648.0,69.0,2.75,14.5,277.5,53.12,41.87
2016,9,2,7,30,696.0,75.0,2.7,15.0,331.0,56.81,44.94
2016,9,2,7,45,734.5,78.5,2.7,15.5,385.0,63.85,50.87
2016,9,2,8,0,773.0,82.0,2.7,16.0,439.0,65.74,52.21
2016,9,2,8,15,796.5,85.5,2.65,16.5,489.5,67.4,53.34
2016,9,2,8,30,820.0,89.0,2.6,17.0,540.0,69.01,54.42
2016,9,2,8,45,837.0,92.0,2.6,18.0,586.5,70.1,54.95
2016,9,2,9,0,854.0,95.0,2.6,19.0,633.0,71.14,55.43
2016,9,2,9,15,867.0,97.0,2.65,19.5,674.5,81.94,64.31
2016,9,2,9,30,880.0,99.0,2.7,20.0,716.0,135.0,75.47
2016,9,2,9,45,901.5,95.0,2.75,20.5,754.5,190.14,108.35
2016,9,2,10,0,923.0,91.0,2.8,21.0,793.0,247.27,152.26
2016,9,2,10,15,929.5,92.0,2.9,21.5,822.0,305.84,202.14
2016,9,2,10,30,936.0,93.0,3.0,22.0,851.0,364.43,253.17
2016,9,2,10,45,924.0,103.0,3.1,22.5,867.5,422.51,303.73
2016,9,2,11,0,912.0,113.0,3.2,23.0,884.0,478.36,351.22
2016,9,2,11,15,915.0,113.5,3.35,23.0,897.0,531.99,396.37
2016,9,2,11,30,918.0,114.0,3.5,23.0,910.0,584.42,439.5
2016,9,2,11,45,904.0,123.0,3.7,23.5,911.0,632.25,477.31
2016,9,2,12,0,890.0,132.0,3.9,24.0,912.0,677.13,511.89
2016,9,2,12,15,889.0,132.0,4.0,24.0,909.5,720.48,545.44
2016,9,2,12,30,888.0,132.0,4.1,24.0,907.0,761.51,576.73
2016,9,2,12,45,887.5,130.0,4.2,24.0,896.5,798.7,604.37
2016,9,2,13,0,887.0,128.0,4.3,24.0,886.0,833.15,628.92
2016,9,2,13,15,882.5,127.0,4.3,23.5,867.0,862.33,650.68
2016,9,2,13,30,878.0,126.0,4.3,23.0,848.0,888.29,670.36
2016,9,2,13,45,858.5,130.5,4.3,23.0,818.0,913.36,688.26
2016,9,2,14,0,839.0,135.0,4.3,23.0,788.0,925.21,697.19
2016,9,2,14,15,828.5,133.0,4.25,23.0,754.5,934.55,704.41
2016,9,2,14,30,818.0,131.0,4.2,23.0,721.0,940.15,709.25
2016,9,2,14,45,803.0,128.0,4.2,23.0,681.0,936.65,708.33
2016,9,2,15,0,788.0,125.0,4.2,23.0,641.0,929.41,705.08
2016,9,2,15,15,769.5,121.0,4.2,22.5,596.0,914.04,697.73
2016,9,2,15,30,751.0,117.0,4.2,22.0,551.0,902.05,692.88
2016,9,2,15,45,729.0,111.5,4.2,21.5,502.5,875.21,677.59
2016,9,2,16,0,707.0,106.0,4.2,21.0,454.0,845.41,660.13
2016,9,2,16,15,674.0,100.5,4.15,20.5,402.0,802.5,632.66
2016,9,2,16,30,641.0,95.0,4.1,20.0,350.0,757.47,603.05
2016,9,2,16,45,598.5,86.5,4.1,19.5,298.0,698.24,562.01
2016,9,2,17,0,556.0,78.0,4.1,19.0,246.0,638.1,518.65
2016,9,2,17,15,490.0,68.5,3.95,18.0,194.5,555.95,456.4
2016,9,2,17,30,424.0,59.0,3.8,17.0,143.0,475.03,391.72
2016,9,2,17,45,330.5,45.5,3.7,16.5,98.5,370.16,303.29
2016,9,2,18,0,237.0,32.0,3.6,16.0,54.0,272.59,210.71
2016,9,2,18,15,118.5,16.0,3.45,15.5,27.0,100.19,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,7.0,3.4,11.0,7.0,5.97,0.0
2016,9,3,6,0,0.0,14.0,3.5,11.0,14.0,11.54,0.15
2016,9,3,6,15,0.0,33.5,3.6,11.0,33.5,27.1,17.83
2016,9,3,6,30,0.0,53.0,3.7,11.0,53.0,42.19,32.03
2016,9,3,6,45,10.5,74.5,3.8,11.5,77.5,58.59,47.11
2016,9,3,7,0,21.0,96.0,3.9,12.0,102.0,73.09,60.2
2016,9,3,7,15,28.5,117.0,3.9,12.5,127.0,88.01,73.34
2016,9,3,7,30,36.0,138.0,3.9,13.0,152.0,102.65,85.95
2016,9,3,7,45,116.0,166.5,3.9,13.5,218.5,117.98,98.92
2016,9,3,8,0,196.0,195.0,3.9,14.0,285.0,136.04,114.03
2016,9,3,8,15,491.5,147.0,3.85,14.5,407.5,98.69,81.03
2016,9,3,8,30,787.0,99.0,3.8,15.0,530.0,75.6,60.59
2016,9,3,8,45,809.0,100.5,3.8,15.5,577.0,75.46,60.16
2016,9,3,9,0,831.0,102.0,3.8,16.0,624.0,75.37,59.77
2016,9,3,9,15,845.0,104.5,3.8,16.5,665.5,75.79,59.85
2016,9,3,9,30,859.0,107.0,3.8,17.0,707.0,137.07,79.24
2016,9,3,9,45,873.5,107.0,3.85,17.5,743.5,192.79,113.22
2016,9,3,10,0,888.0,107.0,3.9,18.0,780.0,249.85,157.83
2016,9,3,10,15,896.0,108.0,3.95,18.0,809.0,307.1,207.47
2016,9,3,10,30,904.0,109.0,4.0,18.0,838.0,364.56,258.72
2016,9,3,10,45,884.0,125.0,4.05,18.5,853.0,422.19,309.83
2016,9,3,11,0,864.0,141.0,4.1,19.0,868.0,475.0,355.81
2016,9,3,11,15,868.0,141.5,4.2,19.0,882.0,528.9,401.76
2016,9,3,11,30,872.0,142.0,4.3,19.0,896.0,580.04,444.59
2016,9,3,11,45,855.0,154.0,4.4,19.0,896.5,629.54,484.98
2016,9,3,12,0,838.0,166.0,4.5,19.0,897.0,675.11,521.46
2016,9,3,12,15,837.5,165.5,4.65,19.0,895.0,718.13,555.85
2016,9,3,12,30,837.0,165.0,4.8,19.0,893.0,758.95,588.11
2016,9,3,12,45,853.5,153.5,5.0,19.0,887.5,800.25,621.01
2016,9,3,13,0,870.0,142.0,5.2,19.0,882.0,839.52,651.05
2016,9,3,13,15,865.0,141.0,5.3,18.5,863.0,868.98,674.34
2016,9,3,13,30,860.0,140.0,5.4,18.0,844.0,895.13,695.5
2016,9,3,13,45,832.0,149.0,5.5,18.0,812.5,907.66,705.76
2016,9,3,14,0,804.0,158.0,5.6,18.0,781.0,915.75,713.08
2016,9,3,14,15,793.0,155.0,5.6,17.5,747.0,923.24,720.99
2016,9,3,14,30,782.0,152.0,5.6,17.0,713.0,934.17,731.6
2016,9,3,14,45,776.0,144.5,5.6,17.0,675.5,934.45,733.32
2016,9,3,15,0,770.0,137.0,5.6,17.0,638.0,931.07,732.66
2016,9,3,15,15,750.0,132.5,5.45,16.5,592.5,914.16,722.87
2016,9,3,15,30,730.0,128.0,5.3,16.0,547.0,893.82,710.72
2016,9,3,15,45,713.0,120.0,5.2,16.0,499.0,868.93,694.22
2016,9,3,16,0,696.0,112.0,5.1,16.0,451.0,840.97,675.45
2016,9,3,16,15,662.0,106.0,4.95,15.5,399.5,796.58,645.19
2016,9,3,16,30,628.0,100.0,4.8,15.0,348.0,750.04,612.78
2016,9,3,16,45,580.0,92.0,4.7,14.5,295.0,686.55,566.57
2016,9,3,17,0,532.0,84.0,4.6,14.0,242.0,622.2,518.03
2016,9,3,17,15,465.0,73.5,4.4,13.5,191.0,538.28,451.22
2016,9,3,17,30,398.0,63.0,4.2,13.0,140.0,455.07,381.88
2016,9,3,17,45,297.5,48.0,4.05,12.5,95.0,346.1,287.61
2016,9,3,18,0,197.0,33.0,3.9,12.0,50.0,244.95,188.31
2016,9,3,18,15,98.5,16.5,3.8,11.5,25.0,85.74,0.0
2016,9,3,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,5,45,19.0,10.0,3.7,9.5,11.0,8.54,0.0
2016,9,4,6,0,38.0,20.0,3.8,10.0,22.0,16.09,1.21
2016,9,4,6,15,110.5,45.0,3.75,10.0,61.0,34.23,23.99
2016,9,4,6,30,183.0,70.0,3.7,10.0,100.0,52.18,41.03
2016,9,4,6,45,250.0,91.0,3.7,10.5,148.0,67.14,54.94
2016,9,4,7,0,317.0,112.0,3.7,11.0,196.0,81.76,68.19
2016,9,4,7,15,370.0,128.5,3.6,11.0,247.0,93.12,78.33
2016,9,4,7,30,423.0,145.0,3.5,11.0,298.0,101.84,85.89
2016,9,4,7,45,463.0,158.0,3.45,11.5,349.5,109.08,91.82
2016,9,4,8,0,503.0,171.0,3.4,12.0,401.0,116.03,97.38
2016,9,4,8,15,534.5,181.0,3.35,12.5,450.5,120.67,100.86
2016,9,4,8,30,566.0,191.0,3.3,13.0,500.0,125.08,104.12
2016,9,4,8,45,590.5,198.5,3.25,13.5,545.5,127.67,105.8
2016,9,4,9,0,615.0,206.0,3.2,14.0,591.0,130.12,107.36
2016,9,4,9,15,634.0,211.5,3.25,14.5,631.0,131.38,107.94
2016,9,4,9,30,653.0,217.0,3.3,15.0,671.0,173.88,116.48
2016,9,4,9,45,730.0,187.0,3.4,15.5,719.0,208.48,132.74
2016,9,4,10,0,807.0,157.0,3.5,16.0,767.0,259.49,169.8
2016,9,4,10,15,816.0,159.0,3.6,16.0,796.0,314.7,217.43
2016,9,4,10,30,825.0,161.0,3.7,16.0,825.0,370.54,266.93
2016,9,4,10,45,764.5,201.5,3.8,16.5,829.0,424.66,315.62
2016,9,4,11,0,704.0,242.0,3.9,17.0,833.0,477.72,361.42
2016,9,4,11,15,708.5,243.5,4.0,17.0,846.0,526.7,402.77
2016,9,4,11,30,713.0,245.0,4.1,17.0,859.0,575.22,442.87
2016,9,4,11,45,679.5,266.5,4.25,17.5,854.5,616.55,475.67
2016,9,4,12,0,646.0,288.0,4.4,18.0,850.0,653.81,504.58
2016,9,4,12,15,645.0,287.0,4.5,18.0,847.0,691.11,534.14
2016,9,4,12,30,644.0,286.0,4.6,18.0,844.0,726.57,561.94
2016,9,4,12,45,727.5,233.5,4.75,18.5,855.5,779.91,603.38
2016,9,4,13,0,811.0,181.0,4.9,19.0,867.0,827.75,640.78
2016,9,4,13,15,805.5,179.0,4.95,19.0,848.0,854.7,661.01
2016,9,4,13,30,800.0,177.0,5.0,19.0,829.0,878.39,678.71
2016,9,4,13,45,740.5,201.0,5.1,19.0,789.5,884.17,684.12
2016,9,4,14,0,681.0,225.0,5.2,19.0,750.0,877.65,680.33
2016,9,4,14,15,668.0,220.0,5.2,18.5,716.5,880.44,685.09
2016,9,4,14,30,655.0,215.0,5.2,18.0,683.0,879.6,687.3
2016,9,4,14,45,639.0,208.5,5.25,18.0,644.0,870.87,682.91
2016,9,4,15,0,623.0,202.0,5.3,18.0,605.0,858.57,676.06
2016,9,4,15,15,600.5,194.5,5.2,17.5,560.5,829.68,657.6
2016,9,4,15,30,578.0,187.0,5.1,17.0,516.0,804.49,641.83
2016,9,4,15,45,578.5,168.5,5.1,16.5,473.0,785.83,631.38
2016,9,4,16,0,579.0,150.0,5.1,16.0,430.0,764.04,618.46
2016,9,4,16,15,542.0,140.5,4.95,15.5,379.0,715.18,584.0
2016,9,4,16,30,505.0,131.0,4.8,15.0,328.0,665.0,547.92
2016,9,4,16,45,488.5,113.0,4.65,14.5,280.0,621.64,516.21
2016,9,4,17,0,472.0,95.0,4.5,14.0,232.0,576.59,481.89
2016,9,4,17,15,404.0,81.5,4.2,13.5,181.5,492.28,413.7
2016,9,4,17,30,336.0,68.0,3.9,13.0,131.0,410.64,344.66
2016,9,4,17,45,256.5,49.5,3.6,12.5,88.5,316.0,261.41
2016,9,4,18,0,177.0,31.0,3.3,12.0,46.0,223.12,166.77
2016,9,4,18,15,88.5,15.5,3.15,11.5,23.0,77.36,0.0
2016,9,4,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,5,45,29.0,10.0,1.35,8.5,11.5,8.54,0.0
2016,9,5,6,0,58.0,20.0,1.5,9.0,23.0,15.76,0.0
2016,9,5,6,15,142.5,42.0,1.5,9.5,61.5,32.23,22.25
2016,9,5,6,30,227.0,64.0,1.5,10.0,100.0,48.39,37.66
2016,9,5,6,45,346.0,74.0,1.5,10.5,152.5,55.43,44.45
2016,9,5,7,0,465.0,84.0,1.5,11.0,205.0,62.68,51.09
2016,9,5,7,15,518.0,93.5,1.4,11.5,257.0,71.53,58.9
2016,9,5,7,30,571.0,103.0,1.3,12.0,309.0,77.02,63.51
2016,9,5,7,45,621.0,107.5,1.25,13.0,363.0,78.5,64.35
2016,9,5,8,0,671.0,112.0,1.2,14.0,417.0,80.08,65.22
2016,9,5,8,15,698.5,117.0,1.25,14.5,467.0,81.72,66.26
2016,9,5,8,30,726.0,122.0,1.3,15.0,517.0,83.29,67.25
2016,9,5,8,45,739.0,129.5,1.4,16.0,561.5,86.16,69.22
2016,9,5,9,0,752.0,137.0,1.5,17.0,606.0,88.81,71.0
2016,9,5,9,15,768.5,140.5,1.6,17.5,647.0,88.92,70.75
2016,9,5,9,30,785.0,144.0,1.7,18.0,688.0,144.36,87.69
2016,9,5,9,45,829.0,131.0,1.85,19.0,731.5,191.79,113.4
2016,9,5,10,0,873.0,118.0,2.0,20.0,775.0,251.73,157.81
2016,9,5,10,15,880.5,119.5,2.15,20.5,804.0,308.58,205.72
2016,9,5,10,30,888.0,121.0,2.3,21.0,833.0,365.6,255.04
2016,9,5,10,45,838.0,153.0,2.5,21.5,838.5,420.0,303.19
2016,9,5,11,0,788.0,185.0,2.7,22.0,844.0,474.03,349.19
2016,9,5,11,15,792.0,186.0,2.85,22.0,857.5,524.6,391.3
2016,9,5,11,30,796.0,187.0,3.0,22.0,871.0,574.41,431.89
2016,9,5,11,45,755.0,212.0,3.15,22.5,864.0,616.77,464.89
2016,9,5,12,0,714.0,237.0,3.3,23.0,857.0,655.4,494.01
2016,9,5,12,15,713.0,237.0,3.4,23.0,854.0,695.55,524.8
2016,9,5,12,30,712.0,237.0,3.5,23.0,851.0,733.73,553.68
2016,9,5,12,45,753.0,210.5,3.6,23.0,852.0,777.88,587.32
2016,9,5,13,0,794.0,184.0,3.7,23.0,853.0,816.0,616.68
2016,9,5,13,15,787.5,182.0,3.75,23.0,834.0,841.57,635.55
2016,9,5,13,30,781.0,180.0,3.8,23.0,815.0,870.2,656.04
2016,9,5,13,45,728.5,200.0,3.9,23.0,776.5,871.57,658.09
2016,9,5,14,0,676.0,220.0,4.0,23.0,738.0,867.29,655.96
2016,9,5,14,15,662.5,215.5,4.05,22.5,704.5,869.9,660.65
2016,9,5,14,30,649.0,211.0,4.1,22.0,671.0,868.91,662.89
2016,9,5,14,45,625.0,207.5,4.15,22.0,630.5,855.38,655.03
2016,9,5,15,0,601.0,204.0,4.2,22.0,590.0,832.12,640.58
2016,9,5,15,15,578.5,196.0,4.2,21.5,546.0,809.15,627.31
2016,9,5,15,30,556.0,188.0,4.2,21.0,502.0,783.4,611.93
2016,9,5,15,45,544.5,172.5,4.25,21.0,457.0,756.88,595.29
2016,9,5,16,0,533.0,157.0,4.3,21.0,412.0,727.7,576.24
2016,9,5,16,15,496.0,146.0,4.2,20.5,362.0,677.69,541.93
2016,9,5,16,30,459.0,135.0,4.1,20.0,312.0,626.47,505.72
2016,9,5,16,45,440.0,116.0,4.0,19.5,265.0,580.65,473.08
2016,9,5,17,0,421.0,97.0,3.9,19.0,218.0,533.37,437.7
2016,9,5,17,15,355.5,81.5,3.45,18.0,169.0,450.04,371.57
2016,9,5,17,30,290.0,66.0,3.0,17.0,120.0,369.26,304.38
2016,9,5,17,45,223.5,47.0,2.6,16.5,80.0,285.85,231.51
2016,9,5,18,0,157.0,28.0,2.2,16.0,40.0,199.42,140.75
2016,9,5,18,15,78.5,14.0,2.05,15.5,20.0,68.61,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,5,45,73.5,9.0,0.5,11.5,12.5,7.68,0.0
2016,9,6,6,0,147.0,18.0,0.5,12.0,25.0,14.06,0.0
2016,9,6,6,15,267.5,32.5,0.6,12.5,66.0,26.65,17.13
2016,9,6,6,30,388.0,47.0,0.7,13.0,107.0,38.19,28.21
2016,9,6,6,45,465.5,57.5,0.8,14.0,157.5,45.81,35.3
2016,9,6,7,0,543.0,68.0,0.9,15.0,208.0,53.25,41.94
2016,9,6,7,15,595.0,75.0,1.0,15.5,261.0,57.54,45.65
2016,9,6,7,30,647.0,82.0,1.1,16.0,314.0,61.76,49.15
2016,9,6,7,45,685.5,87.5,1.2,17.0,367.0,64.64,51.29
2016,9,6,8,0,724.0,93.0,1.3,18.0,420.0,67.44,53.3
2016,9,6,8,15,750.0,97.0,1.45,19.0,470.5,68.98,54.19
2016,9,6,8,30,776.0,101.0,1.6,20.0,521.0,77.15,60.73
2016,9,6,8,45,792.5,106.0,1.8,21.0,567.0,79.28,62.08
2016,9,6,9,0,809.0,111.0,2.0,22.0,613.0,81.29,63.32
2016,9,6,9,15,824.0,114.0,2.05,22.5,654.5,81.84,63.47
2016,9,6,9,30,839.0,117.0,2.1,23.0,696.0,129.01,72.72
2016,9,6,9,45,849.5,119.5,2.2,24.0,731.5,185.64,105.79
2016,9,6,10,0,860.0,122.0,2.3,25.0,767.0,243.39,149.04
2016,9,6,10,15,868.0,124.0,2.35,25.0,796.0,307.29,201.7
2016,9,6,10,30,876.0,126.0,2.4,25.0,825.0,364.19,250.38
2016,9,6,10,45,841.5,149.0,2.45,25.5,834.5,417.4,296.38
2016,9,6,11,0,807.0,172.0,2.5,26.0,844.0,471.51,341.35
2016,9,6,11,15,811.0,173.0,2.55,26.0,857.5,522.9,383.25
2016,9,6,11,30,815.0,174.0,2.6,26.0,871.0,573.48,423.47
2016,9,6,11,45,780.5,194.5,2.65,26.5,865.5,616.6,456.2
2016,9,6,12,0,746.0,215.0,2.7,27.0,860.0,656.7,485.58
2016,9,6,12,15,745.5,215.0,2.75,27.0,857.0,698.09,516.44
2016,9,6,12,30,745.0,215.0,2.8,27.0,854.0,737.48,545.34
2016,9,6,12,45,769.0,198.5,2.85,27.0,851.0,778.15,575.27
2016,9,6,13,0,793.0,182.0,2.9,27.0,848.0,812.44,600.72
2016,9,6,13,15,787.0,180.0,2.95,27.0,828.5,838.3,619.34
2016,9,6,13,30,781.0,178.0,3.0,27.0,809.0,867.11,639.44
2016,9,6,13,45,736.5,193.5,3.05,27.0,773.0,871.07,642.98
2016,9,6,14,0,692.0,209.0,3.1,27.0,737.0,869.94,643.32
2016,9,6,14,15,679.0,204.5,3.15,26.5,703.5,873.14,648.28
2016,9,6,14,30,666.0,200.0,3.2,26.0,670.0,872.74,650.84
2016,9,6,14,45,641.0,197.5,3.25,26.0,629.0,859.45,643.53
2016,9,6,15,0,616.0,195.0,3.3,26.0,588.0,842.44,633.87
2016,9,6,15,15,593.0,187.5,3.3,25.5,543.5,812.3,616.12
2016,9,6,15,30,570.0,180.0,3.3,25.0,499.0,786.51,601.34
2016,9,6,15,45,555.5,166.0,3.35,24.5,453.5,758.62,585.13
2016,9,6,16,0,541.0,152.0,3.4,24.0,408.0,728.14,566.82
2016,9,6,16,15,503.0,141.0,3.2,23.5,357.5,677.06,532.05
2016,9,6,16,30,465.0,130.0,3.0,23.0,307.0,624.8,495.72
2016,9,6,16,45,441.0,112.5,2.85,22.5,260.0,576.13,461.2
2016,9,6,17,0,417.0,95.0,2.7,22.0,213.0,526.36,424.41
2016,9,6,17,15,349.5,79.5,2.3,21.0,164.0,441.57,358.2
2016,9,6,17,30,282.0,64.0,1.9,20.0,115.0,359.5,291.01
2016,9,6,17,45,210.5,45.0,1.55,19.0,75.5,272.57,216.76
2016,9,6,18,0,139.0,26.0,1.2,18.0,36.0,179.45,117.98
2016,9,6,18,15,69.5,13.0,1.15,17.5,18.0,61.06,0.0
2016,9,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.5,8.0,0.9,15.5,11.0,6.83,0.0
2016,9,7,6,0,117.0,16.0,0.9,16.0,22.0,12.48,0.0
2016,9,7,6,15,228.5,32.5,1.0,16.5,61.5,25.18,15.44
2016,9,7,6,30,340.0,49.0,1.1,17.0,101.0,37.68,27.22
2016,9,7,6,45,415.5,61.5,1.2,18.0,150.5,49.01,37.47
2016,9,7,7,0,491.0,74.0,1.3,19.0,200.0,57.91,45.29
2016,9,7,7,15,544.5,83.5,1.4,19.5,252.5,63.91,50.43
2016,9,7,7,30,598.0,93.0,1.5,20.0,305.0,69.74,55.25
2016,9,7,7,45,634.0,100.5,1.6,21.0,357.5,73.66,58.2
2016,9,7,8,0,670.0,108.0,1.7,22.0,410.0,77.43,60.95
2016,9,7,8,15,698.0,114.0,1.65,22.5,460.0,79.89,62.66
2016,9,7,8,30,726.0,120.0,1.6,23.0,510.0,82.23,64.26
2016,9,7,8,45,743.5,126.0,1.6,23.5,556.0,84.27,65.61
2016,9,7,9,0,761.0,132.0,1.6,24.0,602.0,86.18,66.85
2016,9,7,9,15,777.0,136.0,1.55,24.5,643.5,86.72,66.97
2016,9,7,9,30,793.0,140.0,1.5,25.0,685.0,140.11,82.5
2016,9,7,9,45,851.0,120.5,1.45,25.5,732.5,185.39,104.76
2016,9,7,10,0,909.0,101.0,1.4,26.0,780.0,245.24,147.29
2016,9,7,10,15,916.0,102.0,1.4,26.0,808.5,303.47,195.3
2016,9,7,10,30,923.0,103.0,1.4,26.0,837.0,361.76,244.69
2016,9,7,10,45,908.5,114.5,1.4,26.5,852.5,419.58,293.23
2016,9,7,11,0,894.0,126.0,1.4,27.0,868.0,474.9,338.41
2016,9,7,11,15,897.0,126.5,1.45,27.0,881.0,527.9,381.18
2016,9,7,11,30,900.0,127.0,1.5,27.0,894.0,579.7,421.88
2016,9,7,11,45,882.0,138.0,1.55,27.0,893.5,626.13,457.59
2016,9,7,12,0,864.0,149.0,1.6,27.0,893.0,673.39,492.69
2016,9,7,12,15,863.0,149.0,1.65,27.0,889.5,717.19,524.83
2016,9,7,12,30,862.0,149.0,1.7,27.0,886.0,758.66,554.77
2016,9,7,12,45,858.0,148.5,1.8,27.5,874.0,794.89,580.03
2016,9,7,13,0,854.0,148.0,1.9,28.0,862.0,828.18,602.31
2016,9,7,13,15,848.0,146.5,1.95,27.5,842.0,855.78,622.26
2016,9,7,13,30,842.0,145.0,2.0,27.0,822.0,880.0,640.2
2016,9,7,13,45,815.0,152.5,2.1,27.0,790.0,891.38,649.15
2016,9,7,14,0,788.0,160.0,2.2,27.0,758.0,898.36,655.5
2016,9,7,14,15,776.0,156.5,2.3,27.0,723.5,910.87,665.67
2016,9,7,14,30,764.0,153.0,2.4,27.0,689.0,913.26,669.32
2016,9,7,14,45,740.0,152.5,2.5,27.0,647.5,904.05,665.56
2016,9,7,15,0,716.0,152.0,2.6,27.0,606.0,891.14,659.52
2016,9,7,15,15,694.5,146.5,2.65,26.5,560.5,871.44,649.91
2016,9,7,15,30,673.0,141.0,2.7,26.0,515.0,848.41,638.05
2016,9,7,15,45,637.0,136.5,2.75,25.5,464.5,809.53,615.11
2016,9,7,16,0,601.0,132.0,2.8,25.0,414.0,767.86,589.84
2016,9,7,16,15,563.0,123.0,2.75,24.5,363.0,716.99,556.81
2016,9,7,16,30,525.0,114.0,2.7,24.0,312.0,658.35,517.22
2016,9,7,16,45,467.0,104.0,2.7,23.5,259.5,587.39,467.24
2016,9,7,17,0,409.0,94.0,2.7,23.0,207.0,517.21,415.7
2016,9,7,17,15,341.0,78.0,2.45,22.0,158.5,431.69,349.27
2016,9,7,17,30,273.0,62.0,2.2,21.0,110.0,348.94,281.7
2016,9,7,17,45,186.0,42.0,2.0,20.0,69.5,248.5,196.46
2016,9,7,18,0,99.0,22.0,1.8,19.0,29.0,138.75,82.41
2016,9,7,18,15,49.5,11.0,1.7,18.5,14.5,44.83,0.0
2016,9,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,33.0,7.5,1.05,11.5,9.0,6.4,0.0
2016,9,8,6,0,66.0,15.0,1.1,12.0,18.0,12.02,0.0
2016,9,8,6,15,160.0,35.0,1.15,12.5,55.5,26.89,17.06
2016,9,8,6,30,254.0,55.0,1.2,13.0,93.0,41.77,31.26
2016,9,8,6,45,341.5,69.0,1.25,13.5,142.0,51.89,40.71
2016,9,8,7,0,429.0,83.0,1.3,14.0,191.0,61.81,49.7
2016,9,8,7,15,483.5,93.5,1.2,14.5,242.5,68.82,55.82
2016,9,8,7,30,538.0,104.0,1.1,15.0,294.0,77.9,63.56
2016,9,8,7,45,586.0,110.0,1.05,16.0,346.5,80.4,65.26
2016,9,8,8,0,634.0,116.0,1.0,17.0,399.0,82.91,66.92
2016,9,8,8,15,663.0,122.0,0.95,17.5,448.5,85.12,68.41
2016,9,8,8,30,692.0,128.0,0.9,18.0,498.0,87.23,69.83
2016,9,8,8,45,707.0,135.5,0.9,19.0,542.5,90.0,71.65
2016,9,8,9,0,722.0,143.0,0.9,20.0,587.0,92.58,73.3
2016,9,8,9,15,739.0,147.0,0.9,20.5,628.0,92.86,73.17
2016,9,8,9,30,756.0,151.0,0.9,21.0,669.0,134.94,81.08
2016,9,8,9,45,771.5,153.0,0.95,22.0,704.5,188.26,111.63
2016,9,8,10,0,787.0,155.0,1.0,23.0,740.0,250.46,157.55
2016,9,8,10,15,796.0,157.0,1.05,23.5,768.5,304.56,201.48
2016,9,8,10,30,805.0,159.0,1.1,24.0,797.0,359.27,247.03
2016,9,8,10,45,770.5,183.0,1.2,24.5,806.5,410.34,290.54
2016,9,8,11,0,736.0,207.0,1.3,25.0,816.0,462.78,333.48
2016,9,8,11,15,740.5,208.5,1.4,25.0,829.0,512.81,373.68
2016,9,8,11,30,745.0,210.0,1.5,25.0,842.0,562.25,412.5
2016,9,8,11,45,709.5,231.5,1.6,25.0,836.5,603.86,444.66
2016,9,8,12,0,674.0,253.0,1.7,25.0,831.0,641.24,472.91
2016,9,8,12,15,673.0,252.5,1.75,25.0,828.0,679.42,501.23
2016,9,8,12,30,672.0,252.0,1.8,25.0,825.0,715.68,527.74
2016,9,8,12,45,729.5,216.5,1.9,25.5,830.5,762.95,561.83
2016,9,8,13,0,787.0,181.0,2.0,26.0,836.0,804.75,592.03
2016,9,8,13,15,781.0,179.0,2.05,26.0,816.5,835.71,613.92
2016,9,8,13,30,775.0,177.0,2.1,26.0,797.0,858.76,629.99
2016,9,8,13,45,718.5,198.0,2.2,26.0,758.0,857.57,630.65
2016,9,8,14,0,662.0,219.0,2.3,26.0,719.0,850.49,626.91
2016,9,8,14,15,648.5,214.0,2.4,25.5,685.5,852.18,631.45
2016,9,8,14,30,635.0,209.0,2.5,25.0,652.0,850.3,633.59
2016,9,8,14,45,598.0,210.5,2.6,25.0,608.5,823.05,617.0
2016,9,8,15,0,561.0,212.0,2.7,25.0,565.0,799.71,602.9
2016,9,8,15,15,537.5,203.0,2.75,24.5,521.0,774.66,588.8
2016,9,8,15,30,514.0,194.0,2.8,24.0,477.0,746.93,572.63
2016,9,8,15,45,486.5,182.0,2.9,24.0,430.5,709.55,548.51
2016,9,8,16,0,459.0,170.0,3.0,24.0,384.0,670.11,522.48
2016,9,8,16,15,422.5,156.0,3.05,23.0,334.5,618.22,488.28
2016,9,8,16,30,386.0,142.0,3.1,22.0,285.0,565.28,452.1
2016,9,8,16,45,349.0,123.5,3.15,21.5,237.0,487.5,395.07
2016,9,8,17,0,312.0,105.0,3.2,21.0,189.0,428.93,350.37
2016,9,8,17,15,253.5,84.0,3.05,20.0,142.5,348.54,286.02
2016,9,8,17,30,195.0,63.0,2.9,19.0,96.0,269.83,220.29
2016,9,8,17,45,134.5,41.0,2.8,18.5,59.5,189.01,149.6
2016,9,8,18,0,74.0,19.0,2.7,18.0,23.0,96.33,48.41
2016,9,8,18,15,37.0,9.5,2.65,17.5,11.5,34.5,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,58.5,7.5,0.4,11.5,10.0,6.4,0.0
2016,9,9,6,0,117.0,15.0,0.4,12.0,20.0,11.72,0.0
2016,9,9,6,15,234.5,30.5,0.4,12.5,59.0,23.7,14.29
2016,9,9,6,30,352.0,46.0,0.4,13.0,98.0,37.44,27.47
2016,9,9,6,45,433.0,57.0,0.4,13.5,147.5,45.47,35.05
2016,9,9,7,0,514.0,68.0,0.4,14.0,197.0,53.32,42.18
2016,9,9,7,15,567.5,76.0,0.45,15.0,249.5,58.35,46.49
2016,9,9,7,30,621.0,84.0,0.5,16.0,302.0,63.28,50.51
2016,9,9,7,45,662.0,89.5,0.55,17.0,355.0,66.08,52.57
2016,9,9,8,0,703.0,95.0,0.6,18.0,408.0,68.84,54.53
2016,9,9,8,15,730.5,99.5,0.7,18.5,458.0,70.66,55.77
2016,9,9,8,30,758.0,104.0,0.8,19.0,508.0,79.37,62.88
2016,9,9,8,45,780.0,107.0,0.95,20.0,555.0,80.12,63.04
2016,9,9,9,0,802.0,110.0,1.1,21.0,602.0,80.85,63.21
2016,9,9,9,15,817.5,113.0,1.2,21.5,643.0,81.46,63.41
2016,9,9,9,30,833.0,116.0,1.3,22.0,684.0,124.54,70.92
2016,9,9,9,45,861.0,110.0,1.4,22.5,724.0,185.99,106.39
2016,9,9,10,0,889.0,104.0,1.5,23.0,764.0,241.11,146.72
2016,9,9,10,15,897.0,105.5,1.55,23.5,792.5,298.85,194.44
2016,9,9,10,30,905.0,107.0,1.6,24.0,821.0,356.78,243.61
2016,9,9,10,45,905.5,110.5,1.65,25.0,840.5,413.43,291.09
2016,9,9,11,0,906.0,114.0,1.7,26.0,860.0,469.08,336.46
2016,9,9,11,15,909.0,114.5,1.65,26.0,873.0,522.46,379.69
2016,9,9,11,30,912.0,115.0,1.6,26.0,886.0,574.6,420.62
2016,9,9,11,45,908.0,118.0,1.6,26.5,889.5,623.29,457.18
2016,9,9,12,0,904.0,121.0,1.6,27.0,893.0,669.76,490.95
2016,9,9,12,15,903.0,121.0,1.6,27.0,889.5,713.33,522.8
2016,9,9,12,30,902.0,121.0,1.6,27.0,886.0,754.49,552.28
2016,9,9,12,45,894.0,123.5,1.6,27.0,873.0,790.08,577.03
2016,9,9,13,0,886.0,126.0,1.6,27.0,860.0,822.53,598.43
2016,9,9,13,15,880.5,125.0,1.65,27.0,840.0,850.53,617.43
2016,9,9,13,30,875.0,124.0,1.7,27.0,820.0,875.21,634.39
2016,9,9,13,45,859.5,126.0,1.75,27.0,791.0,900.57,651.92
2016,9,9,14,0,844.0,128.0,1.8,27.0,762.0,913.14,661.3
2016,9,9,14,15,833.0,125.5,1.85,26.5,727.5,921.1,669.35
2016,9,9,14,30,822.0,123.0,1.9,26.0,693.0,925.27,675.19
2016,9,9,14,45,803.5,121.5,2.0,26.0,652.0,919.76,674.16
2016,9,9,15,0,785.0,120.0,2.1,26.0,611.0,910.47,670.84
2016,9,9,15,15,764.5,116.0,2.2,25.5,565.0,899.12,667.57
2016,9,9,15,30,744.0,112.0,2.3,25.0,519.0,878.57,658.16
2016,9,9,15,45,713.5,108.5,2.4,25.0,469.0,846.0,639.21
2016,9,9,16,0,683.0,105.0,2.5,25.0,419.0,810.65,618.06
2016,9,9,16,15,645.5,98.5,2.6,24.0,367.0,762.57,589.71
2016,9,9,16,30,608.0,92.0,2.7,23.0,315.0,712.58,558.82
2016,9,9,16,45,552.5,84.5,2.8,22.5,262.0,643.7,511.31
2016,9,9,17,0,497.0,77.0,2.9,22.0,209.0,574.32,461.06
2016,9,9,17,15,421.0,65.0,2.85,21.0,159.5,479.1,388.14
2016,9,9,17,30,345.0,53.0,2.8,20.0,110.0,393.34,318.57
2016,9,9,17,45,238.0,37.0,2.75,19.0,69.5,281.44,222.15
2016,9,9,18,0,131.0,21.0,2.7,18.0,29.0,157.12,63.09
2016,9,9,18,15,65.5,10.5,2.6,17.0,14.5,55.49,0.0
2016,9,9,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,7.0,1.0,11.5,8.5,0.0,0.0
2016,9,10,6,0,66.0,14.0,1.1,12.0,17.0,11.95,0.0
2016,9,10,6,15,173.0,32.0,1.1,12.5,53.5,24.68,14.91
2016,9,10,6,30,280.0,50.0,1.1,13.0,90.0,38.22,28.06
2016,9,10,6,45,362.0,63.0,1.15,13.5,138.0,47.71,36.97
2016,9,10,7,0,444.0,76.0,1.2,14.0,186.0,57.03,45.44
2016,9,10,7,15,499.5,85.5,1.2,14.5,237.0,65.49,52.89
2016,9,10,7,30,555.0,95.0,1.2,15.0,288.0,71.22,57.72
2016,9,10,7,45,596.0,102.0,1.2,16.0,339.0,74.71,60.34
2016,9,10,8,0,637.0,109.0,1.2,17.0,390.0,78.11,62.81
2016,9,10,8,15,666.0,114.5,1.2,17.5,439.0,80.17,64.22
2016,9,10,8,30,695.0,120.0,1.2,18.0,488.0,82.16,65.55
2016,9,10,8,45,714.5,125.5,1.25,19.0,533.0,83.91,66.55
2016,9,10,9,0,734.0,131.0,1.3,20.0,578.0,85.55,67.45
2016,9,10,9,15,750.5,134.5,1.4,20.5,618.5,85.83,67.36
