Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,9,30,767.0,138.0,1.5,21.0,659.0,125.61,74.37
2016,9,10,9,45,771.5,144.5,1.65,22.0,692.0,188.56,112.49
2016,9,10,10,0,776.0,151.0,1.8,23.0,725.0,243.72,153.52
2016,9,10,10,15,785.0,153.5,1.9,23.0,753.0,297.51,198.0
2016,9,10,10,30,794.0,156.0,2.0,23.0,781.0,351.93,244.44
2016,9,10,10,45,784.0,166.5,2.1,23.5,797.0,405.84,290.3
2016,9,10,11,0,774.0,177.0,2.2,24.0,813.0,458.05,333.74
2016,9,10,11,15,778.0,178.0,2.3,24.0,825.5,507.73,374.71
2016,9,10,11,30,782.0,179.0,2.4,24.0,838.0,556.63,414.14
2016,9,10,11,45,766.5,189.5,2.55,24.5,838.5,601.1,448.63
2016,9,10,12,0,751.0,200.0,2.7,25.0,839.0,644.05,481.0
2016,9,10,12,15,750.0,199.5,2.75,25.0,835.5,684.41,511.55
2016,9,10,12,30,749.0,199.0,2.8,25.0,832.0,722.66,540.09
2016,9,10,12,45,774.0,182.0,2.9,25.0,828.5,758.95,567.8
2016,9,10,13,0,799.0,165.0,3.0,25.0,825.0,797.46,596.74
2016,9,10,13,15,793.5,163.5,3.05,25.0,805.5,823.86,615.65
2016,9,10,13,30,788.0,162.0,3.1,25.0,786.0,847.06,632.22
2016,9,10,13,45,759.0,169.5,3.2,25.0,754.0,861.62,643.35
2016,9,10,14,0,730.0,177.0,3.3,25.0,722.0,866.95,648.44
2016,9,10,14,15,717.0,173.5,3.35,24.5,688.5,871.24,654.03
2016,9,10,14,30,704.0,170.0,3.4,24.0,655.0,871.93,657.36
2016,9,10,14,45,679.0,168.5,3.45,24.0,614.0,859.98,650.9
2016,9,10,15,0,654.0,167.0,3.5,24.0,573.0,844.38,642.11
2016,9,10,15,15,631.5,161.0,3.5,23.5,529.0,822.9,630.25
2016,9,10,15,30,609.0,155.0,3.5,23.0,485.0,798.17,616.09
2016,9,10,15,45,582.0,146.0,3.55,23.0,437.5,754.87,587.53
2016,9,10,16,0,555.0,137.0,3.6,23.0,390.0,718.16,563.43
2016,9,10,16,15,516.0,127.0,3.55,22.0,339.5,667.2,529.95
2016,9,10,16,30,477.0,117.0,3.5,21.0,289.0,615.17,494.6
2016,9,10,16,45,433.0,103.0,3.45,20.5,240.0,552.84,448.98
2016,9,10,17,0,389.0,89.0,3.4,20.0,191.0,490.64,401.48
2016,9,10,17,15,319.5,73.0,3.25,19.0,144.0,404.95,332.78
2016,9,10,17,30,250.0,57.0,3.1,18.0,97.0,322.34,263.25
2016,9,10,17,45,166.5,37.0,3.0,17.5,59.5,226.4,177.85
2016,9,10,18,0,83.0,17.0,2.9,17.0,22.0,111.04,23.13
2016,9,10,18,15,41.5,8.5,2.75,16.5,11.0,36.62,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,8.5,1.5,11.5,8.5,0.0,0.0
2016,9,11,6,0,0.0,17.0,1.7,12.0,17.0,14.51,0.0
2016,9,11,6,15,158.0,32.0,1.75,12.5,54.5,24.66,14.68
2016,9,11,6,30,316.0,47.0,1.8,13.0,92.0,36.15,26.19
2016,9,11,6,45,403.5,58.0,1.85,13.5,140.5,46.36,35.73
2016,9,11,7,0,491.0,69.0,1.9,14.0,189.0,54.18,42.89
2016,9,11,7,15,545.5,77.5,1.85,14.5,241.0,59.55,47.62
2016,9,11,7,30,600.0,86.0,1.8,15.0,293.0,64.79,52.07
2016,9,11,7,45,641.5,91.5,1.8,15.5,345.0,67.51,54.18
2016,9,11,8,0,683.0,97.0,1.8,16.0,397.0,70.2,56.21
2016,9,11,8,15,710.5,102.0,1.75,16.5,446.5,72.28,57.68
2016,9,11,8,30,738.0,107.0,1.7,17.0,496.0,74.29,59.08
2016,9,11,8,45,757.5,111.0,1.7,18.0,541.5,82.83,65.94
2016,9,11,9,0,777.0,115.0,1.7,19.0,587.0,84.1,66.54
2016,9,11,9,15,792.5,118.5,1.75,19.5,628.0,84.91,66.9
2016,9,11,9,30,808.0,122.0,1.8,20.0,669.0,124.7,73.35
2016,9,11,9,45,834.0,117.0,1.9,21.0,707.0,176.47,101.08
2016,9,11,10,0,860.0,112.0,2.0,22.0,745.0,238.65,146.89
2016,9,11,10,15,868.0,113.5,2.1,22.0,773.0,294.87,193.97
2016,9,11,10,30,876.0,115.0,2.2,22.0,801.0,351.3,242.91
2016,9,11,10,45,871.5,121.5,2.35,22.5,819.0,406.79,290.92
2016,9,11,11,0,867.0,128.0,2.5,23.0,837.0,460.84,336.78
2016,9,11,11,15,870.0,128.5,2.6,23.0,849.5,512.43,380.11
2016,9,11,11,30,873.0,129.0,2.7,23.0,862.0,562.84,421.46
2016,9,11,11,45,864.5,135.0,2.85,23.5,864.0,609.6,458.35
2016,9,11,12,0,856.0,141.0,3.0,24.0,866.0,657.41,494.81
2016,9,11,12,15,855.0,141.0,3.15,24.0,862.5,700.52,528.22
2016,9,11,12,30,854.0,141.0,3.3,24.0,859.0,741.3,559.43
2016,9,11,12,45,859.0,135.5,3.45,24.5,849.0,772.15,582.53
2016,9,11,13,0,864.0,130.0,3.6,25.0,839.0,806.44,606.29
2016,9,11,13,15,858.5,128.5,3.7,24.5,819.5,833.26,626.78
2016,9,11,13,30,853.0,127.0,3.8,24.0,800.0,865.84,651.46
2016,9,11,13,45,837.5,129.0,3.95,24.0,771.0,881.69,663.73
2016,9,11,14,0,822.0,131.0,4.1,24.0,742.0,893.71,673.65
2016,9,11,14,15,810.5,128.5,4.15,23.5,708.0,900.74,681.18
2016,9,11,14,30,799.0,126.0,4.2,23.0,674.0,904.05,686.37
2016,9,11,14,45,783.5,123.0,4.3,23.0,633.5,899.38,685.17
2016,9,11,15,0,768.0,120.0,4.4,23.0,593.0,891.02,681.6
2016,9,11,15,15,747.5,116.0,4.4,22.5,548.0,879.68,676.96
2016,9,11,15,30,727.0,112.0,4.4,22.0,503.0,859.09,665.84
2016,9,11,15,45,679.0,113.0,4.45,21.5,450.5,815.63,638.59
2016,9,11,16,0,631.0,114.0,4.5,21.0,398.0,769.43,608.91
2016,9,11,16,15,592.5,106.5,4.4,20.0,347.0,719.75,576.19
2016,9,11,16,30,554.0,99.0,4.3,19.0,296.0,668.21,541.02
2016,9,11,16,45,476.0,92.5,4.2,18.5,242.0,575.8,471.82
2016,9,11,17,0,398.0,86.0,4.1,18.0,188.0,493.53,407.96
2016,9,11,17,15,326.5,70.5,3.95,17.0,141.0,406.76,337.54
2016,9,11,17,30,255.0,55.0,3.8,16.0,94.0,323.29,266.17
2016,9,11,17,45,161.0,35.0,3.65,15.5,56.5,219.28,172.06
2016,9,11,18,0,67.0,15.0,3.5,15.0,19.0,93.32,0.0
2016,9,11,18,15,33.5,7.5,3.4,14.5,9.5,30.01,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,45,11.5,5.0,2.35,10.0,5.5,0.0,0.0
2016,9,12,6,0,23.0,10.0,2.4,10.0,11.0,8.54,0.0
2016,9,12,6,15,89.0,33.5,2.45,10.5,45.0,25.89,15.61
2016,9,12,6,30,155.0,57.0,2.5,11.0,79.0,43.06,32.45
2016,9,12,6,45,250.0,75.0,2.55,11.5,128.0,56.4,44.95
2016,9,12,7,0,345.0,93.0,2.6,12.0,177.0,68.5,56.02
2016,9,12,7,15,400.0,107.0,2.6,12.5,227.0,77.68,64.18
2016,9,12,7,30,455.0,121.0,2.6,13.0,277.0,86.58,71.82
2016,9,12,7,45,518.0,126.0,2.6,13.5,330.5,89.29,73.85
2016,9,12,8,0,581.0,131.0,2.6,14.0,384.0,92.03,75.82
2016,9,12,8,15,612.0,138.0,2.6,14.5,433.0,96.62,79.39
2016,9,12,8,30,643.0,145.0,2.6,15.0,482.0,99.02,81.01
2016,9,12,8,45,660.5,153.0,2.65,15.5,526.5,101.78,82.96
2016,9,12,9,0,678.0,161.0,2.7,16.0,571.0,104.38,84.76
2016,9,12,9,15,696.0,166.0,2.8,16.5,611.5,104.9,84.8
2016,9,12,9,30,714.0,171.0,2.9,17.0,652.0,141.04,90.53
2016,9,12,9,45,762.5,157.5,3.0,18.0,695.0,186.08,113.24
2016,9,12,10,0,811.0,144.0,3.1,19.0,738.0,243.24,154.67
2016,9,12,10,15,820.0,145.5,3.25,19.0,766.0,298.33,201.3
2016,9,12,10,30,829.0,147.0,3.4,19.0,794.0,353.95,250.1
2016,9,12,10,45,750.5,194.5,3.6,19.5,792.0,408.01,298.95
2016,9,12,11,0,672.0,242.0,3.8,20.0,790.0,459.0,343.24
2016,9,12,11,15,676.5,243.5,3.9,20.0,802.5,506.21,382.87
2016,9,12,11,30,681.0,245.0,4.0,20.0,815.0,552.95,421.31
2016,9,12,11,45,622.5,280.0,4.15,20.0,802.5,589.25,450.83
2016,9,12,12,0,564.0,315.0,4.3,20.0,790.0,620.13,475.29
2016,9,12,12,15,562.5,314.0,4.4,20.0,786.5,653.42,501.7
2016,9,12,12,30,561.0,313.0,4.5,20.0,783.0,684.96,526.48
2016,9,12,12,45,645.5,262.0,4.6,20.0,795.5,736.36,567.24
2016,9,12,13,0,730.0,211.0,4.7,20.0,808.0,788.73,608.59
2016,9,12,13,15,723.5,208.5,4.75,19.5,788.0,812.79,628.45
2016,9,12,13,30,717.0,206.0,4.8,19.0,768.0,833.66,646.18
2016,9,12,13,45,641.5,234.5,4.85,19.0,724.5,820.95,636.93
2016,9,12,14,0,566.0,263.0,4.9,19.0,681.0,798.83,620.97
2016,9,12,14,15,551.5,256.5,4.9,18.5,648.0,796.77,622.12
2016,9,12,14,30,537.0,250.0,4.9,18.0,615.0,791.6,620.97
2016,9,12,14,45,503.5,246.5,4.95,18.0,573.0,768.85,605.68
2016,9,12,15,0,470.0,243.0,5.0,18.0,531.0,743.07,588.13
2016,9,12,15,15,446.5,231.0,4.9,17.5,488.0,714.94,569.6
2016,9,12,15,30,423.0,219.0,4.8,17.0,445.0,666.03,535.67
2016,9,12,15,45,415.0,199.0,4.75,16.5,402.5,638.8,518.14
2016,9,12,16,0,407.0,179.0,4.7,16.0,360.0,609.44,498.58
2016,9,12,16,15,370.0,162.0,4.5,15.5,311.0,555.5,458.2
2016,9,12,16,30,333.0,145.0,4.3,15.0,262.0,501.09,416.57
2016,9,12,16,45,324.0,121.0,4.15,14.5,219.5,461.04,386.2
2016,9,12,17,0,315.0,97.0,4.0,14.0,177.0,436.06,366.23
2016,9,12,17,15,250.5,76.5,3.75,13.5,130.5,335.03,281.79
2016,9,12,17,30,186.0,56.0,3.5,13.0,84.0,253.12,210.11
2016,9,12,17,45,125.5,35.0,3.3,12.5,50.5,175.35,136.79
2016,9,12,18,0,65.0,14.0,3.1,12.0,17.0,59.8,0.0
2016,9,12,18,15,32.5,7.0,3.0,11.5,8.5,5.97,0.0
2016,9,12,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,5,45,13.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,9,13,6,0,26.0,11.0,1.8,10.0,12.0,9.39,0.0
2016,9,13,6,15,111.0,34.0,1.9,10.0,47.5,26.24,15.67
2016,9,13,6,30,196.0,57.0,2.0,10.0,83.0,43.17,32.63
2016,9,13,6,45,289.0,73.0,2.1,10.5,132.0,54.68,43.57
2016,9,13,7,0,382.0,89.0,2.2,11.0,181.0,65.96,53.96
2016,9,13,7,15,212.0,109.5,2.25,11.0,162.5,79.62,66.29
2016,9,13,7,30,42.0,130.0,2.3,11.0,144.0,96.89,81.57
2016,9,13,7,45,30.0,143.0,2.4,11.5,154.0,106.41,89.57
2016,9,13,8,0,18.0,156.0,2.5,12.0,164.0,120.55,101.47
2016,9,13,8,15,36.5,186.5,2.5,12.5,204.5,135.26,113.67
2016,9,13,8,30,55.0,217.0,2.5,13.0,245.0,154.19,129.33
2016,9,13,8,45,147.5,244.0,2.5,13.5,330.0,163.56,136.62
2016,9,13,9,0,240.0,271.0,2.5,14.0,415.0,179.43,149.36
2016,9,13,9,15,133.5,265.0,2.45,14.0,346.5,174.88,145.07
2016,9,13,9,30,27.0,259.0,2.4,14.0,278.0,197.93,156.22
2016,9,13,9,45,72.0,305.0,2.35,14.5,357.0,224.17,174.04
2016,9,13,10,0,117.0,351.0,2.3,15.0,436.0,269.4,206.79
2016,9,13,10,15,63.0,278.0,2.3,15.0,324.0,223.89,173.33
2016,9,13,10,30,9.0,205.0,2.3,15.0,212.0,168.41,131.37
2016,9,13,10,45,8.5,196.5,2.3,15.5,203.5,163.08,126.94
2016,9,13,11,0,8.0,188.0,2.3,16.0,195.0,157.4,122.15
2016,9,13,11,15,13.5,241.0,2.35,16.0,253.0,203.08,158.31
2016,9,13,11,30,19.0,294.0,2.4,16.0,311.0,249.89,194.89
2016,9,13,11,45,16.5,273.5,2.5,16.5,287.5,234.7,182.67
2016,9,13,12,0,14.0,253.0,2.6,17.0,264.0,218.59,169.89
2016,9,13,12,15,15.5,267.5,2.65,17.0,280.0,233.49,181.7
2016,9,13,12,30,17.0,282.0,2.7,17.0,296.0,248.84,193.78
2016,9,13,12,45,17.0,279.0,2.75,17.5,293.0,248.52,193.31
2016,9,13,13,0,17.0,276.0,2.8,18.0,290.0,248.11,192.84
2016,9,13,13,15,22.0,290.0,2.8,17.5,307.5,266.85,208.15
2016,9,13,13,30,27.0,304.0,2.8,17.0,325.0,300.18,234.74
2016,9,13,13,45,24.5,291.5,2.85,17.0,310.5,275.92,216.18
2016,9,13,14,0,22.0,279.0,2.9,17.0,296.0,264.96,208.05
2016,9,13,14,15,21.0,266.0,2.9,17.0,281.5,254.58,200.35
2016,9,13,14,30,20.0,253.0,2.9,17.0,267.0,244.01,192.49
2016,9,13,14,45,18.0,237.0,2.95,17.0,249.0,229.34,181.37
2016,9,13,15,0,16.0,221.0,3.0,17.0,231.0,214.46,170.02
2016,9,13,15,15,257.0,211.5,2.95,16.5,348.0,493.11,397.69
2016,9,13,15,30,498.0,202.0,2.9,16.0,465.0,735.37,585.02
2016,9,13,15,45,468.0,189.0,2.9,16.0,417.0,694.86,555.05
2016,9,13,16,0,438.0,176.0,2.9,16.0,369.0,652.36,525.26
2016,9,13,16,15,398.5,160.5,2.8,15.5,319.0,579.26,472.36
2016,9,13,16,30,359.0,145.0,2.7,15.0,269.0,524.43,431.72
2016,9,13,16,45,318.5,124.0,2.65,15.0,220.5,460.77,382.11
2016,9,13,17,0,278.0,103.0,2.6,15.0,172.0,397.39,330.88
2016,9,13,17,15,216.5,79.5,2.3,14.0,125.5,312.81,260.58
2016,9,13,17,30,155.0,56.0,2.0,13.0,79.0,229.59,188.73
2016,9,13,17,45,93.5,33.0,1.75,12.5,45.5,147.86,112.05
2016,9,13,18,0,32.0,10.0,1.5,12.0,12.0,31.99,0.0
2016,9,13,18,15,16.0,5.0,1.4,11.5,6.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,5,45,31.5,6.0,0.35,9.5,6.5,0.0,0.0
2016,9,14,6,0,63.0,12.0,0.4,10.0,13.0,10.24,0.0
2016,9,14,6,15,181.5,29.0,0.35,10.5,49.5,22.47,12.37
2016,9,14,6,30,300.0,46.0,0.3,11.0,86.0,35.39,25.71
2016,9,14,6,45,390.5,58.5,0.3,11.5,135.0,44.69,34.55
2016,9,14,7,0,481.0,71.0,0.3,12.0,184.0,56.12,45.02
2016,9,14,7,15,538.0,79.5,0.45,12.5,236.5,61.42,49.71
2016,9,14,7,30,595.0,88.0,0.6,13.0,289.0,66.62,54.14
2016,9,14,7,45,640.5,93.5,0.8,14.0,342.0,69.31,56.12
2016,9,14,8,0,686.0,99.0,1.0,15.0,395.0,71.99,58.03
2016,9,14,8,15,714.5,104.0,1.05,15.5,445.0,74.05,59.48
2016,9,14,8,30,743.0,109.0,1.1,16.0,495.0,76.05,60.86
2016,9,14,8,45,767.5,112.0,1.15,16.5,542.0,76.62,61.02
2016,9,14,9,0,792.0,115.0,1.2,17.0,589.0,84.79,67.69
2016,9,14,9,15,808.0,118.0,1.15,17.5,630.0,85.32,67.8
2016,9,14,9,30,824.0,121.0,1.1,18.0,671.0,121.7,72.55
2016,9,14,9,45,879.5,102.0,1.05,18.5,716.5,177.21,101.01
2016,9,14,10,0,935.0,83.0,1.0,19.0,762.0,229.18,137.32
2016,9,14,10,15,942.0,84.0,0.9,19.5,790.5,288.66,186.67
2016,9,14,10,30,949.0,85.0,0.8,20.0,819.0,348.13,237.3
2016,9,14,10,45,954.5,85.5,0.75,20.5,840.0,406.45,286.66
2016,9,14,11,0,960.0,86.0,0.7,21.0,861.0,464.11,334.08
2016,9,14,11,15,963.0,86.5,0.7,21.0,874.0,519.72,379.36
2016,9,14,11,30,966.0,87.0,0.7,21.0,887.0,573.92,422.12
2016,9,14,11,45,967.5,86.5,0.7,21.5,891.5,624.81,460.31
2016,9,14,12,0,969.0,86.0,0.7,22.0,896.0,673.66,495.74
2016,9,14,12,15,968.5,86.0,0.8,22.0,892.0,719.39,530.19
2016,9,14,12,30,968.0,86.0,0.9,22.0,888.0,762.53,562.27
2016,9,14,12,45,957.5,90.0,1.05,22.0,874.0,799.36,588.92
2016,9,14,13,0,947.0,94.0,1.2,22.0,860.0,832.7,612.88
2016,9,14,13,15,942.5,93.0,1.35,22.0,840.0,862.35,634.49
2016,9,14,13,30,938.0,92.0,1.5,22.0,820.0,888.53,653.95
2016,9,14,13,45,931.5,90.5,1.65,22.0,792.0,908.9,669.75
2016,9,14,14,0,925.0,89.0,1.8,22.0,764.0,925.55,683.3
2016,9,14,14,15,915.5,87.5,1.95,22.0,729.0,935.73,692.79
2016,9,14,14,30,906.0,86.0,2.1,22.0,694.0,942.08,699.97
2016,9,14,14,45,893.0,84.0,2.25,22.0,653.0,940.8,702.26
2016,9,14,15,0,880.0,82.0,2.4,22.0,612.0,935.76,702.2
2016,9,14,15,15,862.5,79.5,2.45,21.5,565.5,922.22,696.96
2016,9,14,15,30,845.0,77.0,2.5,21.0,519.0,915.46,696.48
2016,9,14,15,45,820.0,74.0,2.6,21.0,468.0,887.45,680.46
2016,9,14,16,0,795.0,71.0,2.7,21.0,417.0,856.38,662.16
2016,9,14,16,15,761.0,67.0,2.7,20.5,364.0,812.96,635.13
2016,9,14,16,30,727.0,63.0,2.7,20.0,311.0,767.31,605.58
2016,9,14,16,45,674.5,57.5,2.7,19.5,257.0,701.57,559.71
2016,9,14,17,0,622.0,52.0,2.7,19.0,203.0,642.46,516.29
2016,9,14,17,15,539.0,44.5,2.45,18.0,151.5,549.54,443.58
2016,9,14,17,30,456.0,37.0,2.2,17.0,100.0,459.65,368.43
2016,9,14,17,45,306.5,25.5,1.95,16.0,59.5,316.09,233.97
2016,9,14,18,0,157.0,14.0,1.7,15.0,19.0,126.52,0.0
2016,9,14,18,15,78.5,7.0,1.7,14.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,15,5,45,78.0,6.0,0.5,10.5,8.0,0.0,0.0
2016,9,15,6,0,156.0,12.0,0.5,11.0,16.0,10.24,0.0
2016,9,15,6,15,310.5,23.0,0.6,11.5,55.5,18.94,9.18
2016,9,15,6,30,465.0,34.0,0.7,12.0,95.0,27.91,18.94
2016,9,15,6,45,551.0,41.5,0.8,12.5,146.5,36.59,27.14
2016,9,15,7,0,637.0,49.0,0.9,13.0,198.0,42.76,32.85
2016,9,15,7,15,689.0,54.5,1.05,14.0,252.5,46.93,36.51
2016,9,15,7,30,741.0,60.0,1.2,15.0,307.0,51.07,39.97
2016,9,15,7,45,777.0,63.5,1.4,16.0,361.0,53.43,41.75
2016,9,15,8,0,813.0,67.0,1.6,17.0,415.0,55.77,43.46
2016,9,15,8,15,837.0,70.0,1.7,17.5,466.0,57.57,44.76
2016,9,15,8,30,861.0,73.0,1.8,18.0,517.0,67.42,53.0
2016,9,15,8,45,879.5,75.0,1.9,19.0,564.5,69.08,54.01
2016,9,15,9,0,898.0,77.0,2.0,20.0,612.0,70.65,54.94
2016,9,15,9,15,911.0,79.0,2.0,20.5,653.5,72.03,55.84
2016,9,15,9,30,924.0,81.0,2.0,21.0,695.0,109.92,60.47
2016,9,15,9,45,935.5,81.5,2.0,21.5,731.0,169.14,91.69
2016,9,15,10,0,947.0,82.0,2.0,22.0,767.0,229.3,135.96
2016,9,15,10,15,953.5,83.0,2.0,22.5,795.5,289.35,185.86
2016,9,15,10,30,960.0,84.0,2.0,23.0,824.0,349.32,237.41
2016,9,15,10,45,964.0,85.0,2.0,23.5,844.5,408.09,287.89
2016,9,15,11,0,968.0,86.0,2.0,24.0,865.0,466.03,336.56
2016,9,15,11,15,970.5,86.5,2.05,24.0,877.5,521.82,383.05
2016,9,15,11,30,973.0,87.0,2.1,24.0,890.0,576.13,427.12
2016,9,15,11,45,973.0,87.5,2.15,24.0,894.0,627.34,467.73
2016,9,15,12,0,973.0,88.0,2.2,24.0,898.0,676.4,505.72
2016,9,15,12,15,972.0,88.0,2.3,24.0,894.0,722.0,540.69
2016,9,15,12,30,971.0,88.0,2.4,24.0,890.0,764.95,573.14
2016,9,15,12,45,965.5,89.0,2.5,24.5,876.5,802.71,599.05
2016,9,15,13,0,960.0,90.0,2.6,25.0,863.0,837.2,622.03
2016,9,15,13,15,955.0,89.0,2.7,24.5,842.5,866.7,644.14
2016,9,15,13,30,950.0,88.0,2.8,24.0,822.0,892.65,664.08
2016,9,15,13,45,942.0,87.5,2.9,24.0,793.5,912.94,679.11
2016,9,15,14,0,934.0,87.0,3.0,24.0,765.0,929.44,691.83
2016,9,15,14,15,924.5,85.5,3.05,24.0,729.5,939.68,700.19
2016,9,15,14,30,915.0,84.0,3.1,24.0,694.0,946.05,706.22
2016,9,15,14,45,901.5,82.0,3.2,24.0,652.5,944.3,707.39
2016,9,15,15,0,888.0,80.0,3.3,24.0,611.0,938.74,706.22
2016,9,15,15,15,870.0,77.5,3.35,23.5,564.0,924.67,700.44
2016,9,15,15,30,852.0,75.0,3.4,23.0,517.0,907.1,692.35
2016,9,15,15,45,825.5,72.5,3.45,22.5,465.5,888.46,683.49
2016,9,15,16,0,799.0,70.0,3.5,22.0,414.0,856.61,665.14
2016,9,15,16,15,764.5,66.0,3.4,21.5,360.5,812.69,636.88
2016,9,15,16,30,730.0,62.0,3.3,21.0,307.0,766.57,606.14
2016,9,15,16,45,674.5,57.0,3.25,20.5,252.5,698.87,558.16
2016,9,15,17,0,619.0,52.0,3.2,20.0,198.0,638.17,512.89
2016,9,15,17,15,534.5,44.0,2.85,19.0,147.0,543.6,438.19
2016,9,15,17,30,450.0,36.0,2.5,18.0,96.0,452.23,361.06
2016,9,15,17,45,297.5,24.0,2.2,17.0,56.0,303.21,216.22
2016,9,15,18,0,145.0,12.0,1.9,16.0,16.0,115.59,0.0
2016,9,15,18,15,72.5,6.0,1.85,15.5,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,16,5,45,71.5,5.5,0.7,9.5,7.0,0.0,0.0
2016,9,16,6,0,143.0,11.0,0.7,10.0,14.0,9.39,0.0
2016,9,16,6,15,299.5,22.5,0.65,10.5,53.5,18.53,8.57
2016,9,16,6,30,456.0,34.0,0.6,11.0,93.0,27.93,19.01
2016,9,16,6,45,543.5,42.0,0.6,12.0,144.5,34.03,24.91
2016,9,16,7,0,631.0,50.0,0.6,13.0,196.0,43.64,33.66
2016,9,16,7,15,684.0,55.5,0.5,13.5,250.0,47.78,37.37
2016,9,16,7,30,737.0,61.0,0.4,14.0,304.0,51.89,40.9
2016,9,16,7,45,773.0,64.5,0.35,15.0,358.0,54.2,42.65
2016,9,16,8,0,809.0,68.0,0.3,16.0,412.0,56.52,44.34
2016,9,16,8,15,833.5,71.0,0.35,17.0,463.5,58.29,45.51
2016,9,16,8,30,858.0,74.0,0.4,18.0,515.0,68.04,53.53
2016,9,16,8,45,875.0,77.0,0.5,19.0,561.5,70.33,55.06
2016,9,16,9,0,892.0,80.0,0.6,20.0,608.0,72.5,56.48
2016,9,16,9,15,905.0,82.0,0.65,20.5,650.0,73.84,57.33
2016,9,16,9,30,918.0,84.0,0.7,21.0,692.0,110.18,61.31
2016,9,16,9,45,928.5,85.0,0.75,22.0,727.5,169.33,91.73
2016,9,16,10,0,939.0,86.0,0.8,23.0,763.0,229.32,134.9
2016,9,16,10,15,946.0,87.0,0.8,23.5,791.0,289.11,183.56
2016,9,16,10,30,953.0,88.0,0.8,24.0,819.0,348.87,233.77
2016,9,16,10,45,950.5,92.5,0.85,24.5,838.0,407.67,283.32
2016,9,16,11,0,948.0,97.0,0.9,25.0,857.0,465.06,330.56
2016,9,16,11,15,950.5,97.5,0.95,25.0,869.0,520.01,375.24
2016,9,16,11,30,953.0,98.0,1.0,25.0,881.0,573.52,417.57
2016,9,16,11,45,946.5,102.5,1.05,25.0,883.0,623.66,456.28
2016,9,16,12,0,940.0,107.0,1.1,25.0,885.0,671.25,492.14
2016,9,16,12,15,938.5,107.0,1.15,25.0,881.0,715.51,524.93
2016,9,16,12,30,937.0,107.0,1.2,25.0,877.0,757.16,555.28
2016,9,16,12,45,936.0,105.0,1.3,25.5,864.5,794.55,581.19
2016,9,16,13,0,935.0,103.0,1.4,26.0,852.0,828.93,603.76
2016,9,16,13,15,929.5,102.0,1.5,25.5,831.5,857.54,624.98
2016,9,16,13,30,924.0,101.0,1.6,25.0,811.0,882.65,644.16
2016,9,16,13,45,907.5,104.0,1.7,25.0,780.0,898.93,656.54
2016,9,16,14,0,891.0,107.0,1.8,25.0,749.0,911.31,666.63
2016,9,16,14,15,880.0,105.0,1.85,24.5,713.5,919.38,674.88
2016,9,16,14,30,869.0,103.0,1.9,24.0,678.0,933.75,687.53
2016,9,16,14,45,850.0,102.0,2.0,24.0,635.5,928.38,686.59
2016,9,16,15,0,831.0,101.0,2.1,24.0,593.0,919.16,683.42
2016,9,16,15,15,810.5,97.5,2.15,23.5,546.5,901.86,675.77
2016,9,16,15,30,790.0,94.0,2.2,23.0,500.0,881.01,665.77
2016,9,16,15,45,755.0,91.5,2.25,23.0,448.0,844.5,643.63
2016,9,16,16,0,720.0,89.0,2.3,23.0,396.0,811.98,623.98
2016,9,16,16,15,681.0,83.0,2.25,22.5,343.0,762.95,592.5
2016,9,16,16,30,642.0,77.0,2.2,22.0,290.0,712.12,558.72
2016,9,16,16,45,576.0,70.5,2.15,21.5,236.0,635.64,504.42
2016,9,16,17,0,510.0,64.0,2.1,21.0,182.0,559.21,447.41
2016,9,16,17,15,422.0,52.5,1.85,20.0,133.0,459.77,369.19
2016,9,16,17,30,334.0,41.0,1.6,19.0,84.0,363.62,288.82
2016,9,16,17,45,201.0,25.0,1.4,18.0,47.5,225.1,150.85
2016,9,16,18,0,68.0,9.0,1.2,17.0,11.0,56.87,0.0
2016,9,16,18,15,34.0,4.5,1.15,16.5,5.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,45,41.0,4.5,0.95,13.5,5.5,0.0,0.0
2016,9,17,6,0,82.0,9.0,0.9,14.0,11.0,7.68,0.0
2016,9,17,6,15,226.0,23.5,0.95,14.5,47.5,19.33,8.52
2016,9,17,6,30,370.0,38.0,1.0,15.0,84.0,31.17,21.38
2016,9,17,6,45,460.0,48.0,1.05,16.0,133.5,38.67,28.48
2016,9,17,7,0,550.0,58.0,1.1,17.0,183.0,46.07,35.18
2016,9,17,7,15,607.0,65.0,1.1,17.5,236.5,50.7,39.28
2016,9,17,7,30,664.0,72.0,1.1,18.0,290.0,55.28,43.16
2016,9,17,7,45,703.5,76.5,1.1,19.0,343.0,57.76,45.01
2016,9,17,8,0,743.0,81.0,1.1,20.0,396.0,65.7,51.5
2016,9,17,8,15,770.0,85.0,1.25,21.0,446.0,67.8,52.88
2016,9,17,8,30,797.0,89.0,1.4,22.0,496.0,69.86,54.21
2016,9,17,8,45,816.0,93.0,1.6,23.0,542.5,71.73,55.37
2016,9,17,9,0,835.0,97.0,1.8,24.0,589.0,73.52,56.46
2016,9,17,9,15,849.5,99.5,1.85,24.5,630.0,74.17,56.72
2016,9,17,9,30,864.0,102.0,1.9,25.0,671.0,107.82,60.4
2016,9,17,9,45,874.0,104.0,1.95,26.0,706.0,174.12,96.7
2016,9,17,10,0,884.0,106.0,2.0,27.0,741.0,231.86,137.75
2016,9,17,10,15,892.0,107.5,2.0,27.0,768.5,289.41,184.59
2016,9,17,10,30,900.0,109.0,2.0,27.0,796.0,347.12,233.45
2016,9,17,10,45,882.5,122.0,2.0,27.5,810.0,404.06,281.74
2016,9,17,11,0,865.0,135.0,2.0,28.0,824.0,456.22,325.2
2016,9,17,11,15,868.0,135.5,1.95,28.0,836.5,509.04,368.0
2016,9,17,11,30,871.0,136.0,1.9,28.0,849.0,560.68,408.62
2016,9,17,11,45,849.0,148.5,1.9,28.5,846.0,606.99,443.46
2016,9,17,12,0,827.0,161.0,1.9,29.0,843.0,649.74,474.56
2016,9,17,12,15,825.5,161.0,1.9,29.0,839.0,691.45,505.2
2016,9,17,12,30,824.0,161.0,1.9,29.0,835.0,730.81,533.58
2016,9,17,12,45,849.0,145.0,1.95,29.0,830.5,772.37,563.82
2016,9,17,13,0,874.0,129.0,2.0,29.0,826.0,804.85,586.95
2016,9,17,13,15,868.0,128.0,2.1,28.5,805.0,839.8,612.31
2016,9,17,13,30,862.0,127.0,2.2,28.0,784.0,864.14,630.81
2016,9,17,13,45,824.0,138.5,2.3,28.0,748.5,870.5,636.48
2016,9,17,14,0,786.0,150.0,2.4,28.0,713.0,871.84,639.15
2016,9,17,14,15,773.0,146.5,2.45,27.5,678.0,882.19,648.88
2016,9,17,14,30,760.0,143.0,2.5,27.0,643.0,882.97,652.37
2016,9,17,14,45,732.0,143.0,2.55,27.0,600.0,870.27,645.82
2016,9,17,15,0,704.0,143.0,2.6,27.0,557.0,853.84,636.96
2016,9,17,15,15,680.0,137.0,2.6,26.5,511.0,830.83,624.57
2016,9,17,15,30,656.0,131.0,2.6,26.0,465.0,804.56,609.89
2016,9,17,15,45,620.0,125.0,2.6,26.0,415.0,764.12,583.95
2016,9,17,16,0,584.0,119.0,2.6,26.0,365.0,721.02,555.78
2016,9,17,16,15,541.0,109.5,2.3,25.0,313.5,658.58,513.46
2016,9,17,16,30,498.0,100.0,2.0,24.0,262.0,603.57,475.32
2016,9,17,16,45,438.5,87.5,1.75,23.5,211.5,529.8,420.87
2016,9,17,17,0,379.0,75.0,1.5,23.0,161.0,457.12,364.99
2016,9,17,17,15,298.5,58.5,1.4,22.0,115.0,363.24,290.46
2016,9,17,17,30,218.0,42.0,1.3,21.0,69.0,273.41,214.79
2016,9,17,17,45,109.0,21.0,1.2,20.0,34.5,144.5,86.88
2016,9,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,5,45,20.0,3.0,0.65,17.0,3.5,0.0,0.0
2016,9,18,6,0,40.0,6.0,0.7,17.0,7.0,5.12,0.0
2016,9,18,6,15,151.0,23.5,0.7,17.5,40.0,18.25,7.11
2016,9,18,6,30,262.0,41.0,0.7,18.0,73.0,31.58,21.39
2016,9,18,6,45,346.0,55.0,0.7,19.0,119.5,41.97,30.96
2016,9,18,7,0,430.0,69.0,0.7,20.0,166.0,52.17,40.02
2016,9,18,7,15,489.0,79.5,0.85,20.5,217.5,61.51,48.15
2016,9,18,7,30,548.0,90.0,1.0,21.0,269.0,68.24,53.81
2016,9,18,7,45,589.5,98.5,1.15,22.0,320.5,73.04,57.54
2016,9,18,8,0,631.0,107.0,1.3,23.0,372.0,77.66,61.03
2016,9,18,8,15,662.0,113.0,1.25,24.0,421.5,80.19,62.66
2016,9,18,8,30,693.0,119.0,1.2,25.0,471.0,82.64,64.21
2016,9,18,8,45,709.5,126.0,1.2,26.0,515.0,85.44,66.03
2016,9,18,9,0,726.0,133.0,1.2,27.0,559.0,88.08,67.71
2016,9,18,9,15,743.5,137.0,1.1,27.5,600.0,88.71,67.88
2016,9,18,9,30,761.0,141.0,1.0,28.0,641.0,118.82,70.92
2016,9,18,9,45,778.5,142.5,0.9,28.5,676.5,172.23,97.75
2016,9,18,10,0,796.0,144.0,0.8,29.0,712.0,234.42,141.2
2016,9,18,10,15,805.5,146.0,0.75,29.5,740.0,289.07,183.77
2016,9,18,10,30,815.0,148.0,0.7,30.0,768.0,344.32,228.17
2016,9,18,10,45,774.5,173.0,0.65,30.5,774.5,395.27,270.16
2016,9,18,11,0,734.0,198.0,0.6,31.0,781.0,446.83,310.75
2016,9,18,11,15,738.0,199.0,0.6,31.0,793.0,495.79,348.44
2016,9,18,11,30,742.0,200.0,0.6,31.0,805.0,544.0,384.52
2016,9,18,11,45,700.5,223.0,0.6,31.0,796.0,583.67,413.57
2016,9,18,12,0,659.0,246.0,0.6,31.0,787.0,618.46,438.31
2016,9,18,12,15,657.0,245.5,0.65,31.0,782.5,654.74,464.32
2016,9,18,12,30,655.0,245.0,0.7,31.0,778.0,689.0,488.53
2016,9,18,12,45,665.0,236.0,0.8,31.0,770.0,722.44,512.77
2016,9,18,13,0,675.0,227.0,0.9,31.0,762.0,754.0,535.62
2016,9,18,13,15,667.0,224.0,1.0,31.0,741.5,774.56,551.01
2016,9,18,13,30,659.0,221.0,1.1,31.0,721.0,791.96,564.43
2016,9,18,13,45,606.5,235.0,1.2,31.0,682.0,779.22,557.66
2016,9,18,14,0,554.0,249.0,1.3,31.0,643.0,767.72,551.63
2016,9,18,14,15,538.5,241.5,1.4,30.5,609.5,763.11,552.1
2016,9,18,14,30,523.0,234.0,1.5,30.0,576.0,755.4,550.44
2016,9,18,14,45,486.5,230.0,1.6,30.0,532.5,729.17,534.88
2016,9,18,15,0,450.0,226.0,1.7,30.0,489.0,699.98,517.2
2016,9,18,15,15,425.5,213.0,1.6,29.5,445.5,669.59,498.45
2016,9,18,15,30,401.0,200.0,1.5,29.0,402.0,617.98,465.15
2016,9,18,15,45,365.5,184.5,1.45,28.5,354.5,570.66,434.08
2016,9,18,16,0,330.0,169.0,1.4,28.0,307.0,522.21,401.36
2016,9,18,16,15,294.5,149.0,1.3,27.0,259.5,466.9,363.3
2016,9,18,16,30,259.0,129.0,1.2,26.0,212.0,411.07,323.49
2016,9,18,16,45,217.0,105.0,1.1,25.0,166.0,343.29,272.87
2016,9,18,17,0,175.0,81.0,1.0,24.0,120.0,275.28,219.89
2016,9,18,17,15,128.0,56.5,1.0,23.0,80.5,201.82,160.38
2016,9,18,17,30,81.0,32.0,1.0,22.0,41.0,126.62,97.17
2016,9,18,17,45,40.5,16.0,1.05,21.5,20.5,64.22,30.49
2016,9,18,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,96.5,20.0,0.9,20.5,31.5,15.47,4.54
2016,9,19,6,30,193.0,40.0,0.9,21.0,63.0,30.6,20.2
2016,9,19,6,45,263.0,58.5,0.9,21.5,107.5,44.15,32.44
2016,9,19,7,0,333.0,77.0,0.9,22.0,152.0,57.31,44.08
2016,9,19,7,15,388.5,91.5,1.1,22.5,201.0,67.16,52.59
2016,9,19,7,30,444.0,106.0,1.3,23.0,250.0,76.7,60.6
2016,9,19,7,45,479.5,119.0,1.5,23.5,298.5,84.72,67.13
2016,9,19,8,0,515.0,132.0,1.7,24.0,347.0,92.43,73.27
2016,9,19,8,15,546.5,141.5,1.7,24.5,394.5,97.55,77.13
2016,9,19,8,30,578.0,151.0,1.7,25.0,442.0,102.48,80.78
2016,9,19,8,45,591.0,162.0,1.75,26.0,484.0,107.83,84.59
2016,9,19,9,0,604.0,173.0,1.8,27.0,526.0,113.14,88.32
2016,9,19,9,15,623.0,179.5,1.8,27.5,565.5,114.43,88.93
2016,9,19,9,30,642.0,186.0,1.8,28.0,605.0,140.85,91.17
2016,9,19,9,45,686.5,177.0,1.85,28.5,646.5,183.51,110.41
2016,9,19,10,0,731.0,168.0,1.9,29.0,688.0,231.41,142.43
2016,9,19,10,15,740.5,171.0,1.95,29.0,715.0,284.29,184.48
2016,9,19,10,30,750.0,174.0,2.0,29.0,742.0,337.89,228.79
2016,9,19,10,45,698.0,205.5,2.15,29.5,745.0,391.55,274.12
2016,9,19,11,0,646.0,237.0,2.3,30.0,748.0,439.66,313.82
2016,9,19,11,15,650.0,238.5,2.35,30.0,759.5,485.0,350.13
2016,9,19,11,30,654.0,240.0,2.4,30.0,771.0,529.8,385.24
2016,9,19,11,45,607.0,266.0,2.5,30.0,760.0,564.73,412.48
2016,9,19,12,0,560.0,292.0,2.6,30.0,749.0,594.22,435.01
2016,9,19,12,15,558.0,291.0,2.65,30.0,744.5,626.2,459.05
2016,9,19,12,30,556.0,290.0,2.7,30.0,740.0,656.37,481.44
2016,9,19,12,45,590.0,268.0,2.75,30.5,739.0,692.12,507.13
2016,9,19,13,0,624.0,246.0,2.8,31.0,738.0,730.63,534.33
2016,9,19,13,15,616.0,242.5,2.85,30.5,718.0,749.34,549.35
2016,9,19,13,30,608.0,239.0,2.9,30.0,698.0,764.98,562.42
2016,9,19,13,45,544.0,256.5,2.95,30.0,656.0,746.23,549.93
2016,9,19,14,0,480.0,274.0,3.0,30.0,614.0,726.9,536.95
2016,9,19,14,15,465.0,265.0,3.05,29.5,580.5,720.34,535.09
2016,9,19,14,30,450.0,256.0,3.1,29.0,547.0,710.89,531.14
2016,9,19,14,45,410.5,250.0,3.2,28.5,503.0,661.65,499.39
2016,9,19,15,0,371.0,244.0,3.3,28.0,459.0,627.98,477.84
2016,9,19,15,15,348.5,228.0,3.35,27.5,416.5,596.31,457.67
2016,9,19,15,30,326.0,212.0,3.4,27.0,374.0,562.82,435.78
2016,9,19,15,45,296.0,192.5,3.45,26.5,328.0,516.44,403.8
2016,9,19,16,0,266.0,173.0,3.5,26.0,282.0,468.82,370.11
2016,9,19,16,15,235.0,149.5,3.25,25.0,236.5,413.87,330.13
2016,9,19,16,30,204.0,126.0,3.0,24.0,191.0,358.06,288.23
2016,9,19,16,45,172.5,100.5,2.8,23.5,148.5,298.07,241.12
2016,9,19,17,0,141.0,75.0,2.6,23.0,106.0,237.09,191.64
2016,9,19,17,15,102.0,50.5,2.5,22.0,69.5,170.29,136.0
2016,9,19,17,30,63.0,26.0,2.4,21.0,33.0,100.69,76.45
2016,9,19,17,45,31.5,13.0,2.3,20.5,16.5,50.41,16.93
2016,9,19,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,6,15,61.0,19.0,0.65,16.0,26.0,15.15,3.91
2016,9,20,6,30,122.0,38.0,0.8,16.0,52.0,29.56,19.74
2016,9,20,6,45,179.5,60.5,1.0,16.5,93.5,46.01,34.76
2016,9,20,7,0,237.0,83.0,1.2,17.0,135.0,62.01,49.13
2016,9,20,7,15,287.0,102.0,1.2,17.5,182.0,75.28,60.79
2016,9,20,7,30,337.0,121.0,1.2,18.0,229.0,88.19,71.84
2016,9,20,7,45,377.5,136.0,1.3,19.0,276.5,95.12,77.32
2016,9,20,8,0,418.0,151.0,1.4,20.0,324.0,103.82,84.17
2016,9,20,8,15,449.5,162.5,1.4,20.5,370.0,109.81,88.76
2016,9,20,8,30,481.0,174.0,1.4,21.0,416.0,115.56,93.09
2016,9,20,8,45,365.5,219.5,1.4,22.0,413.0,145.76,117.5
2016,9,20,9,0,250.0,265.0,1.4,23.0,410.0,176.21,141.5
2016,9,20,9,15,262.5,280.0,1.45,23.5,442.0,174.43,139.32
2016,9,20,9,30,275.0,295.0,1.5,24.0,474.0,194.51,142.33
2016,9,20,9,45,311.5,300.0,1.6,24.5,513.0,225.95,159.36
2016,9,20,10,0,348.0,305.0,1.7,25.0,552.0,261.55,183.22
