Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,10,15,353.5,315.0,1.75,25.0,573.5,297.32,210.98
2016,9,20,10,30,359.0,325.0,1.8,25.0,595.0,333.81,240.2
2016,9,20,10,45,338.5,340.0,1.9,25.5,600.0,365.42,266.09
2016,9,20,11,0,318.0,355.0,2.0,26.0,605.0,395.0,289.87
2016,9,20,11,15,321.0,359.0,2.1,26.0,614.5,425.28,313.96
2016,9,20,11,30,324.0,363.0,2.2,26.0,624.0,455.49,337.66
2016,9,20,11,45,300.5,374.0,2.3,26.5,617.0,476.37,353.49
2016,9,20,12,0,277.0,385.0,2.4,27.0,610.0,494.88,367.15
2016,9,20,12,15,276.0,384.0,2.5,27.0,607.0,515.63,383.14
2016,9,20,12,30,275.0,383.0,2.6,27.0,604.0,535.47,398.32
2016,9,20,12,45,503.5,284.5,2.75,27.0,682.0,643.02,479.78
2016,9,20,13,0,732.0,186.0,2.9,27.0,760.0,757.13,564.47
2016,9,20,13,15,724.5,183.5,3.0,26.5,739.5,779.45,582.08
2016,9,20,13,30,717.0,181.0,3.1,26.0,719.0,798.55,598.12
2016,9,20,13,45,651.0,203.5,3.25,26.0,678.0,789.47,592.56
2016,9,20,14,0,585.0,226.0,3.4,26.0,637.0,768.87,579.15
2016,9,20,14,15,570.0,219.5,3.45,25.5,603.5,765.78,579.84
2016,9,20,14,30,555.0,213.0,3.5,25.0,570.0,759.58,578.29
2016,9,20,14,45,517.0,211.5,3.6,25.0,527.5,734.85,562.26
2016,9,20,15,0,479.0,210.0,3.7,25.0,485.0,707.14,544.04
2016,9,20,15,15,453.5,199.0,3.7,24.5,442.0,677.88,525.66
2016,9,20,15,30,428.0,188.0,3.7,24.0,399.0,646.25,505.28
2016,9,20,15,45,324.0,177.0,3.75,23.5,327.5,521.72,413.95
2016,9,20,16,0,220.0,166.0,3.8,23.0,256.0,417.35,334.39
2016,9,20,16,15,253.5,145.0,3.7,22.5,235.0,424.13,342.8
2016,9,20,16,30,287.0,124.0,3.6,22.0,214.0,428.39,348.44
2016,9,20,16,45,244.0,102.5,3.55,21.5,169.0,363.21,296.93
2016,9,20,17,0,201.0,81.0,3.5,21.0,124.0,298.35,243.9
2016,9,20,17,15,145.0,57.0,3.35,20.0,83.5,218.63,176.89
2016,9,20,17,30,89.0,33.0,3.2,19.0,43.0,137.93,106.44
2016,9,20,17,45,44.5,16.5,3.1,18.5,21.5,67.96,12.9
2016,9,20,18,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,15,12.5,20.0,2.3,12.0,21.5,16.38,4.01
2016,9,21,6,30,25.0,40.0,2.3,12.0,43.0,31.61,21.77
2016,9,21,6,45,54.0,63.5,2.3,12.5,74.0,48.88,37.81
2016,9,21,7,0,83.0,87.0,2.3,13.0,105.0,64.73,52.31
2016,9,21,7,15,102.5,110.5,2.35,13.5,139.0,80.81,66.69
2016,9,21,7,30,122.0,134.0,2.4,14.0,173.0,96.47,80.34
2016,9,21,7,45,146.0,153.5,2.45,14.5,208.0,109.5,91.38
2016,9,21,8,0,170.0,173.0,2.5,15.0,243.0,122.19,101.92
2016,9,21,8,15,227.0,190.0,2.55,15.0,296.0,128.32,106.83
2016,9,21,8,30,284.0,207.0,2.6,15.0,349.0,138.28,115.0
2016,9,21,8,45,305.0,225.0,2.7,15.5,390.0,147.93,122.63
2016,9,21,9,0,326.0,243.0,2.8,16.0,431.0,157.21,129.88
2016,9,21,9,15,357.0,255.0,2.85,16.5,474.0,163.11,134.23
2016,9,21,9,30,388.0,267.0,2.9,17.0,517.0,184.46,136.74
2016,9,21,9,45,605.5,195.5,3.0,17.5,610.0,185.48,120.76
2016,9,21,10,0,823.0,124.0,3.1,18.0,703.0,221.57,137.59
2016,9,21,10,15,832.5,125.5,3.25,18.0,731.0,277.14,184.34
2016,9,21,10,30,842.0,127.0,3.4,18.0,759.0,333.21,233.73
2016,9,21,10,45,798.0,154.5,3.6,18.0,765.5,390.89,285.89
2016,9,21,11,0,754.0,182.0,3.8,18.0,772.0,439.84,330.01
2016,9,21,11,15,758.5,183.0,3.95,18.0,784.5,489.65,372.93
2016,9,21,11,30,763.0,184.0,4.1,18.0,797.0,538.68,414.32
2016,9,21,11,45,730.0,203.0,4.25,18.5,792.0,580.8,448.55
2016,9,21,12,0,697.0,222.0,4.4,19.0,787.0,618.77,478.72
2016,9,21,12,15,696.0,222.0,4.5,19.0,783.0,657.17,509.63
2016,9,21,12,30,695.0,222.0,4.6,19.0,779.0,693.54,538.57
2016,9,21,12,45,739.0,195.5,4.7,19.0,779.5,736.4,572.87
2016,9,21,13,0,783.0,169.0,4.8,19.0,780.0,778.16,606.23
2016,9,21,13,15,776.5,167.0,4.85,19.0,759.5,802.95,625.83
2016,9,21,13,30,770.0,165.0,4.9,19.0,739.0,824.46,642.58
2016,9,21,13,45,722.0,179.5,4.95,19.0,701.5,824.44,643.64
2016,9,21,14,0,674.0,194.0,5.0,19.0,664.0,819.14,640.75
2016,9,21,14,15,659.5,189.5,5.05,18.5,630.5,819.71,644.22
2016,9,21,14,30,645.0,185.0,5.1,18.0,597.0,816.7,645.09
2016,9,21,14,45,631.5,176.5,5.2,17.5,558.5,807.08,641.37
2016,9,21,15,0,618.0,168.0,5.3,17.0,520.0,794.04,635.23
2016,9,21,15,15,593.0,161.0,5.25,16.5,476.0,761.65,613.87
2016,9,21,15,30,568.0,154.0,5.2,16.0,432.0,734.38,596.28
2016,9,21,15,45,576.0,134.5,5.2,15.5,390.5,719.57,588.22
2016,9,21,16,0,584.0,115.0,5.2,15.0,349.0,709.07,583.27
2016,9,21,16,15,540.0,106.0,5.05,14.5,298.5,647.42,537.38
2016,9,21,16,30,496.0,97.0,4.9,14.0,248.0,592.72,495.8
2016,9,21,16,45,486.5,78.5,4.75,13.5,203.0,557.72,468.25
2016,9,21,17,0,477.0,60.0,4.6,13.0,158.0,517.85,434.38
2016,9,21,17,15,378.5,47.5,4.3,12.5,111.0,410.98,342.66
2016,9,21,17,30,280.0,35.0,4.0,12.0,64.0,308.63,247.17
2016,9,21,17,45,140.0,17.5,3.75,11.5,32.0,153.14,0.0
2016,9,21,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,6,15,150.0,20.0,4.15,9.0,37.0,15.59,2.68
2016,9,22,6,30,300.0,40.0,4.3,9.0,74.0,31.01,21.42
2016,9,22,6,45,400.5,51.5,4.5,9.5,122.5,41.88,31.95
2016,9,22,7,0,501.0,63.0,4.7,10.0,171.0,50.39,40.0
2016,9,22,7,15,564.5,71.5,4.7,10.0,224.0,56.01,45.26
2016,9,22,7,30,628.0,80.0,4.7,10.0,277.0,61.55,50.26
2016,9,22,7,45,671.0,86.0,4.75,10.5,330.0,64.88,53.03
2016,9,22,8,0,714.0,92.0,4.8,11.0,383.0,68.15,55.67
2016,9,22,8,15,744.0,96.5,4.7,11.5,433.5,70.14,57.12
2016,9,22,8,30,774.0,101.0,4.6,12.0,484.0,72.09,58.52
2016,9,22,8,45,795.0,105.0,4.6,12.5,530.5,80.55,65.63
2016,9,22,9,0,816.0,109.0,4.6,13.0,577.0,82.12,66.67
2016,9,22,9,15,832.5,111.5,4.6,13.0,618.5,82.55,66.85
2016,9,22,9,30,849.0,114.0,4.6,13.0,660.0,108.96,68.15
2016,9,22,9,45,868.0,112.5,4.7,13.5,696.5,164.46,95.44
2016,9,22,10,0,887.0,111.0,4.8,14.0,733.0,229.21,143.58
2016,9,22,10,15,895.5,112.5,4.85,14.0,760.5,287.12,193.3
2016,9,22,10,30,904.0,114.0,4.9,14.0,788.0,345.2,245.77
2016,9,22,10,45,892.5,123.5,5.0,14.5,804.0,402.11,297.74
2016,9,22,11,0,881.0,133.0,5.1,15.0,820.0,454.81,345.42
2016,9,22,11,15,884.5,133.5,5.1,15.0,832.0,508.51,392.97
2016,9,22,11,30,888.0,134.0,5.1,15.0,844.0,561.01,438.4
2016,9,22,11,45,881.5,138.5,5.2,15.5,845.5,609.98,479.32
2016,9,22,12,0,875.0,143.0,5.3,16.0,847.0,656.53,517.25
2016,9,22,12,15,874.0,142.5,5.35,16.0,842.5,699.59,552.62
2016,9,22,12,30,873.0,142.0,5.4,16.0,838.0,740.17,585.5
2016,9,22,12,45,884.5,133.0,5.5,16.5,828.5,779.08,616.0
2016,9,22,13,0,896.0,124.0,5.6,17.0,819.0,808.77,638.56
2016,9,22,13,15,889.5,123.0,5.55,16.5,797.5,835.55,659.75
2016,9,22,13,30,883.0,122.0,5.5,16.0,776.0,867.3,684.71
2016,9,22,13,45,863.0,125.0,5.5,16.0,744.5,880.64,695.27
2016,9,22,14,0,843.0,128.0,5.5,16.0,713.0,889.83,703.08
2016,9,22,14,15,830.0,125.5,5.45,16.0,677.0,895.28,708.08
2016,9,22,14,30,817.0,123.0,5.4,16.0,641.0,896.85,710.47
2016,9,22,14,45,805.0,117.5,5.4,16.0,600.0,892.25,708.86
2016,9,22,15,0,793.0,112.0,5.4,16.0,559.0,883.9,704.7
2016,9,22,15,15,769.5,108.0,5.3,15.5,512.0,869.42,696.95
2016,9,22,15,30,746.0,104.0,5.2,15.0,465.0,845.77,682.42
2016,9,22,15,45,731.5,94.0,5.15,15.0,416.5,819.58,664.9
2016,9,22,16,0,717.0,84.0,5.1,15.0,368.0,790.24,644.75
2016,9,22,16,15,673.0,78.5,4.95,14.5,315.0,737.76,607.0
2016,9,22,16,30,629.0,73.0,4.8,14.0,262.0,683.65,566.74
2016,9,22,16,45,578.0,63.0,4.65,14.0,210.5,616.7,513.38
2016,9,22,17,0,527.0,53.0,4.5,14.0,159.0,549.64,457.19
2016,9,22,17,15,419.5,42.5,4.25,13.5,110.5,437.32,361.57
2016,9,22,17,30,312.0,32.0,4.0,13.0,62.0,329.98,259.88
2016,9,22,17,45,156.0,16.0,3.75,12.5,31.0,128.53,0.0
2016,9,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,23,6,15,202.5,15.5,1.7,9.5,37.5,12.55,0.09
2016,9,23,6,30,405.0,31.0,1.8,10.0,75.0,25.58,16.57
2016,9,23,6,45,506.5,38.5,1.9,10.5,125.0,31.31,22.4
2016,9,23,7,0,608.0,46.0,2.0,11.0,175.0,40.36,30.85
2016,9,23,7,15,665.0,51.5,2.2,11.5,228.5,44.6,34.75
2016,9,23,7,30,722.0,57.0,2.4,12.0,282.0,48.84,38.48
2016,9,23,7,45,762.5,60.0,2.65,13.0,335.5,50.89,40.06
2016,9,23,8,0,803.0,63.0,2.9,14.0,389.0,52.99,41.62
2016,9,23,8,15,828.5,66.0,3.15,14.5,439.5,61.87,49.2
2016,9,23,8,30,854.0,69.0,3.4,15.0,490.0,64.52,51.22
2016,9,23,8,45,874.0,70.5,3.65,16.0,536.5,65.96,52.09
2016,9,23,9,0,894.0,72.0,3.9,17.0,583.0,67.33,52.89
2016,9,23,9,15,907.0,74.0,4.0,17.5,623.5,68.83,53.91
2016,9,23,9,30,920.0,76.0,4.1,18.0,664.0,95.5,55.21
2016,9,23,9,45,932.0,76.0,4.25,18.5,699.0,154.04,82.92
2016,9,23,10,0,944.0,76.0,4.4,19.0,734.0,213.5,125.87
2016,9,23,10,15,950.5,77.0,4.45,19.0,761.5,273.16,176.36
2016,9,23,10,30,957.0,78.0,4.5,19.0,789.0,332.69,229.47
2016,9,23,10,45,960.5,79.0,4.55,19.5,808.0,390.83,281.52
2016,9,23,11,0,964.0,80.0,4.6,20.0,827.0,448.04,331.98
2016,9,23,11,15,965.5,80.5,4.6,20.0,838.5,502.77,379.91
2016,9,23,11,30,967.0,81.0,4.6,20.0,850.0,555.87,425.31
2016,9,23,11,45,966.0,81.5,4.65,20.5,852.5,605.77,466.33
2016,9,23,12,0,965.0,82.0,4.7,21.0,855.0,653.37,504.44
2016,9,23,12,15,963.0,82.0,4.75,21.0,849.5,697.4,539.96
2016,9,23,12,30,961.0,82.0,4.8,21.0,844.0,738.67,572.77
2016,9,23,12,45,951.5,84.5,4.85,21.5,829.0,774.06,598.81
2016,9,23,13,0,942.0,87.0,4.9,22.0,814.0,805.98,621.03
2016,9,23,13,15,936.0,86.5,4.95,22.0,792.5,834.04,641.75
2016,9,23,13,30,930.0,86.0,5.0,22.0,771.0,858.56,660.09
2016,9,23,13,45,921.0,85.0,5.05,22.0,741.5,876.43,673.87
2016,9,23,14,0,912.0,84.0,5.1,22.0,712.0,890.51,685.19
2016,9,23,14,15,901.0,82.5,5.1,21.5,676.5,898.49,693.47
2016,9,23,14,30,890.0,81.0,5.1,21.0,641.0,902.66,699.3
2016,9,23,14,45,873.5,79.5,5.1,21.0,598.5,898.12,697.79
2016,9,23,15,0,857.0,78.0,5.1,21.0,556.0,889.88,693.86
2016,9,23,15,15,836.5,75.0,4.95,20.5,509.5,872.58,683.97
2016,9,23,15,30,816.0,72.0,4.8,20.0,463.0,861.67,678.79
2016,9,23,15,45,787.5,69.0,4.7,19.5,412.5,830.54,659.09
2016,9,23,16,0,759.0,66.0,4.6,19.0,362.0,796.57,637.02
2016,9,23,16,15,719.0,61.5,4.35,18.5,309.5,747.86,602.41
2016,9,23,16,30,679.0,57.0,4.1,18.0,257.0,697.3,565.58
2016,9,23,16,45,621.5,50.5,3.9,17.5,205.5,627.89,512.53
2016,9,23,17,0,564.0,44.0,3.7,17.0,154.0,566.29,462.43
2016,9,23,17,15,459.5,35.5,3.3,16.5,106.5,459.02,372.06
2016,9,23,17,30,355.0,27.0,2.9,16.0,59.0,357.46,272.04
2016,9,23,17,45,177.5,13.5,2.55,15.5,29.5,141.61,0.0
2016,9,23,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,6,15,225.5,13.5,1.0,11.5,37.5,11.87,0.0
2016,9,24,6,30,451.0,27.0,1.2,12.0,75.0,24.29,15.24
2016,9,24,6,45,546.5,34.0,1.45,13.0,125.0,30.24,21.19
2016,9,24,7,0,642.0,41.0,1.7,14.0,175.0,36.23,26.77
2016,9,24,7,15,696.5,45.5,1.85,14.5,228.5,39.84,30.07
2016,9,24,7,30,751.0,50.0,2.0,15.0,282.0,43.47,33.24
2016,9,24,7,45,787.5,53.5,2.15,16.0,335.0,46.13,35.37
2016,9,24,8,0,824.0,57.0,2.3,17.0,388.0,55.03,42.9
2016,9,24,8,15,848.5,59.5,2.5,17.5,438.5,57.52,44.82
2016,9,24,8,30,873.0,62.0,2.7,18.0,489.0,59.92,46.63
2016,9,24,8,45,890.5,64.0,2.9,19.0,535.0,61.77,47.87
2016,9,24,9,0,908.0,66.0,3.1,20.0,581.0,63.53,49.02
2016,9,24,9,15,921.0,67.5,3.15,20.5,622.0,64.81,49.85
2016,9,24,9,30,934.0,69.0,3.2,21.0,663.0,90.05,50.66
2016,9,24,9,45,943.5,70.5,3.25,22.0,697.5,150.01,78.32
2016,9,24,10,0,953.0,72.0,3.3,23.0,732.0,210.65,121.1
2016,9,24,10,15,959.5,72.5,3.25,23.5,759.5,270.36,170.22
2016,9,24,10,30,966.0,73.0,3.2,24.0,787.0,329.9,221.68
2016,9,24,10,45,970.0,74.0,3.2,24.5,807.0,388.58,272.76
2016,9,24,11,0,974.0,75.0,3.2,25.0,827.0,446.35,322.21
2016,9,24,11,15,976.5,75.0,3.15,25.0,838.5,501.48,368.97
2016,9,24,11,30,979.0,75.0,3.1,25.0,850.0,555.03,413.19
2016,9,24,11,45,979.5,75.5,3.05,25.5,853.5,606.14,453.42
2016,9,24,12,0,980.0,76.0,3.0,26.0,857.0,655.06,490.72
2016,9,24,12,15,979.0,76.0,2.95,26.0,852.0,700.17,525.2
2016,9,24,12,30,978.0,76.0,2.9,26.0,847.0,742.55,556.94
2016,9,24,12,45,970.0,78.0,2.9,26.5,832.5,778.99,582.09
2016,9,24,13,0,962.0,80.0,2.9,27.0,818.0,811.99,603.64
2016,9,24,13,15,957.0,79.0,2.9,27.0,796.5,840.69,623.44
2016,9,24,13,30,952.0,78.0,2.9,27.0,775.0,865.81,640.9
2016,9,24,13,45,943.5,77.5,2.95,27.0,746.0,884.91,654.79
2016,9,24,14,0,935.0,77.0,3.0,27.0,717.0,900.2,666.34
2016,9,24,14,15,924.5,75.5,3.0,26.5,681.0,908.76,674.6
2016,9,24,14,30,914.0,74.0,3.0,26.0,645.0,913.44,680.52
2016,9,24,14,45,899.0,72.5,3.05,26.0,603.0,910.24,680.4
2016,9,24,15,0,884.0,71.0,3.1,26.0,561.0,903.3,677.97
2016,9,24,15,15,864.5,68.5,3.05,25.5,514.0,887.36,670.21
2016,9,24,15,30,845.0,66.0,3.0,25.0,467.0,868.0,660.16
2016,9,24,15,45,804.0,66.0,3.0,25.0,413.5,839.07,642.42
2016,9,24,16,0,763.0,66.0,3.0,25.0,360.0,797.77,615.65
2016,9,24,16,15,721.0,61.5,2.6,24.0,307.0,747.3,581.64
2016,9,24,16,30,679.0,57.0,2.2,23.0,254.0,695.0,544.85
2016,9,24,16,45,596.0,52.5,1.85,22.5,200.0,613.89,484.1
2016,9,24,17,0,513.0,48.0,1.5,22.0,146.0,528.18,416.93
2016,9,24,17,15,404.0,37.5,1.4,21.0,99.5,416.17,327.58
2016,9,24,17,30,295.0,27.0,1.3,20.0,53.0,307.8,223.69
2016,9,24,17,45,147.5,13.5,1.2,19.0,26.5,119.1,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,6,15,183.5,15.0,1.5,14.5,34.0,12.17,0.0
2016,9,25,6,30,367.0,30.0,1.8,15.0,68.0,24.71,15.26
2016,9,25,6,45,470.0,39.0,2.1,16.0,117.0,31.68,22.11
2016,9,25,7,0,573.0,48.0,2.4,17.0,166.0,38.61,28.47
2016,9,25,7,15,632.5,54.0,2.55,17.5,219.0,42.82,32.29
2016,9,25,7,30,692.0,60.0,2.7,18.0,272.0,51.15,39.56
2016,9,25,7,45,731.5,64.5,2.85,19.0,324.5,54.24,42.0
2016,9,25,8,0,771.0,69.0,3.0,20.0,377.0,57.31,44.34
2016,9,25,8,15,798.5,72.5,3.2,21.0,427.5,59.42,45.81
2016,9,25,8,30,826.0,76.0,3.4,22.0,478.0,61.51,47.23
2016,9,25,8,45,842.0,80.0,3.65,23.0,523.5,63.72,48.74
2016,9,25,9,0,858.0,84.0,3.9,24.0,569.0,74.6,57.52
2016,9,25,9,15,872.5,86.5,4.0,24.5,609.5,76.27,58.63
2016,9,25,9,30,887.0,89.0,4.1,25.0,650.0,99.64,59.07
2016,9,25,9,45,899.0,90.0,4.25,26.0,685.0,157.16,84.7
2016,9,25,10,0,911.0,91.0,4.4,27.0,720.0,215.65,124.98
2016,9,25,10,15,919.0,92.5,4.35,27.0,748.0,274.35,172.69
2016,9,25,10,30,927.0,94.0,4.3,27.0,776.0,333.14,223.13
2016,9,25,10,45,900.5,110.0,4.3,27.5,787.0,390.93,273.53
2016,9,25,11,0,874.0,126.0,4.3,28.0,798.0,442.48,318.04
2016,9,25,11,15,877.5,127.0,4.2,28.0,810.0,495.92,362.71
2016,9,25,11,30,881.0,128.0,4.1,28.0,822.0,548.04,405.18
2016,9,25,11,45,855.5,141.5,4.0,28.5,817.5,593.89,440.95
2016,9,25,12,0,830.0,155.0,3.9,29.0,813.0,635.65,472.44
2016,9,25,12,15,828.5,155.0,3.8,29.0,808.5,676.93,503.81
2016,9,25,12,30,827.0,155.0,3.7,29.0,804.0,715.82,532.75
2016,9,25,12,45,840.5,146.0,3.6,29.0,795.5,754.55,561.31
2016,9,25,13,0,854.0,137.0,3.5,29.0,787.0,791.12,587.92
2016,9,25,13,15,847.5,135.0,3.4,29.0,766.0,816.54,605.3
2016,9,25,13,30,841.0,133.0,3.3,29.0,745.0,838.5,620.24
2016,9,25,13,45,800.5,144.0,3.2,29.0,708.5,841.64,622.57
2016,9,25,14,0,760.0,155.0,3.1,29.0,672.0,846.32,626.2
2016,9,25,14,15,745.5,151.5,3.0,28.5,636.5,848.77,629.72
2016,9,25,14,30,731.0,148.0,2.9,28.0,601.0,847.54,630.92
2016,9,25,14,45,700.5,147.0,2.85,28.0,557.5,831.05,621.0
2016,9,25,15,0,670.0,146.0,2.8,28.0,514.0,810.8,608.72
2016,9,25,15,15,643.0,139.5,2.65,27.5,467.5,784.26,592.71
2016,9,25,15,30,616.0,133.0,2.5,27.0,421.0,754.5,574.36
2016,9,25,15,45,585.5,123.5,2.35,27.0,372.5,715.43,548.12
2016,9,25,16,0,555.0,114.0,2.2,27.0,324.0,667.65,515.27
2016,9,25,16,15,506.5,103.0,1.95,26.0,273.5,607.99,474.39
2016,9,25,16,30,458.0,92.0,1.7,25.0,223.0,547.8,431.57
2016,9,25,16,45,400.0,77.5,1.5,24.0,174.5,474.9,377.24
2016,9,25,17,0,342.0,63.0,1.3,23.0,126.0,403.28,320.8
2016,9,25,17,15,248.5,45.0,1.3,22.0,83.0,300.32,236.6
2016,9,25,17,30,155.0,27.0,1.3,21.0,40.0,196.03,136.48
2016,9,25,17,45,77.5,13.5,1.3,20.5,20.0,67.78,0.0
2016,9,25,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,146.5,16.5,1.1,18.5,31.0,13.5,0.0
2016,9,26,6,30,293.0,33.0,1.1,19.0,62.0,27.26,16.97
2016,9,26,6,45,399.0,44.0,1.1,20.0,109.5,35.71,25.16
2016,9,26,7,0,505.0,55.0,1.1,21.0,157.0,44.06,32.7
2016,9,26,7,15,569.0,62.5,1.3,21.5,209.5,49.14,37.23
2016,9,26,7,30,633.0,70.0,1.5,22.0,262.0,54.18,41.52
2016,9,26,7,45,679.0,75.0,1.75,23.0,314.5,57.1,43.76
2016,9,26,8,0,725.0,80.0,2.0,24.0,367.0,60.01,45.91
2016,9,26,8,15,755.0,84.0,2.1,25.0,417.5,67.65,52.01
2016,9,26,8,30,785.0,88.0,2.2,26.0,468.0,69.79,53.39
2016,9,26,8,45,808.0,91.0,2.35,27.0,514.0,71.08,54.04
2016,9,26,9,0,831.0,94.0,2.5,28.0,560.0,72.35,54.69
2016,9,26,9,15,847.0,96.5,2.5,28.5,601.0,73.16,55.07
2016,9,26,9,30,863.0,99.0,2.5,29.0,642.0,94.39,55.07
2016,9,26,9,45,873.5,101.5,2.5,29.5,676.5,160.66,87.24
2016,9,26,10,0,884.0,104.0,2.5,30.0,711.0,218.64,126.41
2016,9,26,10,15,892.0,105.5,2.4,30.0,738.0,276.03,171.89
2016,9,26,10,30,900.0,107.0,2.3,30.0,765.0,333.51,219.9
2016,9,26,10,45,903.0,109.0,2.25,30.5,784.5,389.56,266.84
2016,9,26,11,0,906.0,111.0,2.2,31.0,804.0,444.73,312.2
2016,9,26,11,15,909.0,111.5,2.1,31.0,815.5,497.65,355.17
2016,9,26,11,30,912.0,112.0,2.0,31.0,827.0,549.21,395.8
2016,9,26,11,45,910.0,114.0,1.95,31.5,829.0,597.72,432.3
2016,9,26,12,0,908.0,116.0,1.9,32.0,831.0,644.05,465.99
2016,9,26,12,15,906.5,115.5,1.9,32.0,826.0,686.18,497.09
2016,9,26,12,30,905.0,115.0,1.9,32.0,821.0,725.71,525.73
2016,9,26,12,45,926.5,102.0,1.9,32.0,814.0,767.18,555.51
2016,9,26,13,0,948.0,89.0,1.9,32.0,807.0,806.39,581.55
2016,9,26,13,15,942.5,88.0,1.95,31.5,785.5,834.39,601.68
2016,9,26,13,30,937.0,87.0,2.0,31.0,764.0,858.84,619.76
2016,9,26,13,45,925.0,87.5,2.15,31.0,734.0,875.88,632.87
2016,9,26,14,0,913.0,88.0,2.3,31.0,704.0,889.07,643.7
2016,9,26,14,15,901.5,86.5,2.4,31.0,667.5,896.62,650.64
2016,9,26,14,30,890.0,85.0,2.5,31.0,631.0,900.34,655.31
2016,9,26,14,45,871.5,83.5,2.7,31.0,588.5,894.05,654.38
2016,9,26,15,0,853.0,82.0,2.9,31.0,546.0,893.63,657.45
2016,9,26,15,15,831.5,79.0,2.95,30.5,498.5,875.61,649.08
2016,9,26,15,30,810.0,76.0,3.0,30.0,451.0,854.11,638.41
2016,9,26,15,45,778.0,72.5,3.15,29.5,400.0,819.27,618.93
2016,9,26,16,0,746.0,69.0,3.3,29.0,349.0,781.6,596.82
2016,9,26,16,15,702.0,64.0,2.9,28.0,296.0,729.01,561.61
2016,9,26,16,30,658.0,59.0,2.5,27.0,243.0,681.47,528.51
2016,9,26,16,45,586.0,52.5,2.2,26.0,190.5,601.71,470.15
2016,9,26,17,0,514.0,46.0,1.9,25.0,138.0,522.89,409.08
2016,9,26,17,15,399.0,35.0,1.75,24.0,92.0,406.43,315.51
2016,9,26,17,30,284.0,24.0,1.6,23.0,46.0,287.49,189.69
2016,9,26,17,45,142.0,12.0,1.5,22.0,23.0,112.82,0.0
2016,9,26,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,6,15,174.5,14.5,0.2,20.5,31.5,11.82,0.0
2016,9,27,6,30,349.0,29.0,0.2,21.0,63.0,23.92,14.0
2016,9,27,6,45,455.0,38.5,0.2,21.5,112.0,31.32,21.26
2016,9,27,7,0,561.0,48.0,0.2,22.0,161.0,38.66,27.94
2016,9,27,7,15,622.0,54.5,0.2,22.5,213.5,43.25,32.02
2016,9,27,7,30,683.0,61.0,0.2,23.0,266.0,52.04,39.54
2016,9,27,7,45,725.0,65.5,0.25,24.0,319.0,55.11,41.88
2016,9,27,8,0,767.0,70.0,0.3,25.0,372.0,58.16,44.15
2016,9,27,8,15,795.0,73.5,0.65,25.5,422.0,60.26,45.65
2016,9,27,8,30,823.0,77.0,1.0,26.0,472.0,62.32,47.12
2016,9,27,8,45,843.0,80.0,1.35,27.0,518.0,63.88,48.05
2016,9,27,9,0,863.0,83.0,1.7,28.0,564.0,74.05,56.1
2016,9,27,9,15,877.5,85.0,1.85,28.0,605.0,75.45,57.08
2016,9,27,9,30,892.0,87.0,2.0,28.0,646.0,95.74,56.72
2016,9,27,9,45,907.0,87.0,2.2,28.5,681.5,153.1,80.77
2016,9,27,10,0,922.0,87.0,2.4,29.0,717.0,211.72,120.12
2016,9,27,10,15,929.5,88.0,2.45,29.0,744.0,270.46,166.98
2016,9,27,10,30,937.0,89.0,2.5,29.0,771.0,329.17,216.58
2016,9,27,10,45,937.0,92.0,2.65,29.5,789.5,386.66,265.54
2016,9,27,11,0,937.0,95.0,2.8,30.0,808.0,442.92,312.8
2016,9,27,11,15,940.0,95.5,2.9,30.0,819.0,497.07,357.89
2016,9,27,11,30,943.0,96.0,3.0,30.0,830.0,549.77,400.8
2016,9,27,11,45,934.5,100.5,3.1,30.0,830.5,598.01,439.4
2016,9,27,12,0,926.0,105.0,3.2,30.0,831.0,643.48,475.02
2016,9,27,12,15,924.5,105.0,3.3,30.0,826.0,686.49,508.17
2016,9,27,12,30,923.0,105.0,3.4,30.0,821.0,726.88,538.87
2016,9,27,12,45,914.5,106.5,3.5,30.0,805.5,760.93,564.64
2016,9,27,13,0,906.0,108.0,3.6,30.0,790.0,791.63,586.81
2016,9,27,13,15,899.5,107.0,3.65,29.5,768.5,818.0,606.62
2016,9,27,13,30,893.0,106.0,3.7,29.0,747.0,840.9,624.27
2016,9,27,13,45,870.5,110.0,3.75,29.0,714.5,860.53,638.63
2016,9,27,14,0,848.0,114.0,3.8,29.0,682.0,868.57,645.33
2016,9,27,14,15,835.0,111.5,3.8,28.5,646.0,873.61,651.3
2016,9,27,14,30,822.0,109.0,3.8,28.0,610.0,874.83,654.89
2016,9,27,14,45,784.5,112.0,3.85,28.0,563.5,856.51,644.24
2016,9,27,15,0,747.0,115.0,3.9,28.0,517.0,840.71,635.51
2016,9,27,15,15,721.0,110.0,3.85,27.5,470.5,816.84,621.94
2016,9,27,15,30,695.0,105.0,3.8,27.0,424.0,789.74,606.02
2016,9,27,15,45,639.5,103.5,3.75,27.0,371.0,737.46,570.65
2016,9,27,16,0,584.0,102.0,3.7,27.0,318.0,682.62,532.76
2016,9,27,16,15,534.0,92.5,3.25,26.0,267.0,621.71,489.97
2016,9,27,16,30,484.0,83.0,2.8,25.0,216.0,555.05,441.16
2016,9,27,16,45,401.0,71.5,2.4,24.0,165.5,465.14,372.4
2016,9,27,17,0,318.0,60.0,2.0,23.0,115.0,378.12,302.28
2016,9,27,17,15,224.5,41.5,1.8,22.0,73.5,275.8,216.51
2016,9,27,17,30,131.0,23.0,1.6,21.0,32.0,164.97,99.96
2016,9,27,17,45,65.5,11.5,1.45,20.5,16.0,56.91,0.0
2016,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,6,15,149.5,15.0,1.05,17.5,29.0,12.28,0.0
2016,9,28,6,30,299.0,30.0,1.1,18.0,58.0,24.75,14.7
2016,9,28,6,45,400.5,41.0,1.2,18.5,104.5,33.3,23.17
2016,9,28,7,0,502.0,52.0,1.3,19.0,151.0,41.7,30.89
2016,9,28,7,15,565.0,59.5,1.35,19.5,202.0,46.87,35.55
2016,9,28,7,30,628.0,67.0,1.4,20.0,253.0,51.98,39.97
2016,9,28,7,45,671.0,72.5,1.45,20.5,305.0,55.32,42.71
2016,9,28,8,0,714.0,78.0,1.5,21.0,357.0,58.61,45.32
2016,9,28,8,15,744.0,82.5,1.4,22.0,406.0,66.55,51.75
2016,9,28,8,30,774.0,87.0,1.3,23.0,455.0,69.09,53.49
2016,9,28,8,45,796.0,90.0,1.25,24.0,501.0,70.38,54.16
2016,9,28,9,0,818.0,93.0,1.2,25.0,547.0,71.66,54.82
2016,9,28,9,15,834.0,95.5,1.2,25.5,587.0,72.49,55.22
2016,9,28,9,30,850.0,98.0,1.2,26.0,627.0,90.58,54.51
2016,9,28,9,45,865.0,98.5,1.2,26.5,662.0,155.11,84.68
2016,9,28,10,0,880.0,99.0,1.2,27.0,697.0,211.83,122.43
2016,9,28,10,15,888.0,100.5,1.25,27.0,724.0,268.81,167.59
2016,9,28,10,30,896.0,102.0,1.3,27.0,751.0,325.87,215.44
2016,9,28,10,45,901.0,103.0,1.4,27.5,770.0,381.45,262.34
2016,9,28,11,0,906.0,104.0,1.5,28.0,789.0,436.31,307.97
2016,9,28,11,15,909.0,104.5,1.6,28.0,800.5,488.97,351.58
2016,9,28,11,30,912.0,105.0,1.7,28.0,812.0,540.26,393.09
2016,9,28,11,45,912.0,105.5,1.85,28.0,814.5,588.34,431.51
2016,9,28,12,0,912.0,106.0,2.0,28.0,817.0,634.35,467.59
2016,9,28,12,15,910.5,105.5,2.15,28.0,811.5,676.26,500.1
2016,9,28,12,30,909.0,105.0,2.3,28.0,806.0,715.56,530.24
2016,9,28,12,45,897.0,108.5,2.5,28.0,790.5,748.42,555.68
2016,9,28,13,0,885.0,112.0,2.7,28.0,775.0,777.82,577.79
2016,9,28,13,15,878.5,111.0,2.85,27.5,753.0,803.57,597.74
2016,9,28,13,30,872.0,110.0,3.0,27.0,731.0,825.92,615.6
2016,9,28,13,45,859.0,109.5,3.15,27.0,701.5,848.24,632.43
2016,9,28,14,0,846.0,109.0,3.3,27.0,672.0,859.15,641.67
2016,9,28,14,15,832.5,106.5,3.4,26.5,636.0,863.58,647.76
2016,9,28,14,30,819.0,104.0,3.5,26.0,600.0,864.19,651.48
2016,9,28,14,45,794.5,103.5,3.6,26.0,557.0,853.56,646.36
2016,9,28,15,0,770.0,103.0,3.7,26.0,514.0,839.15,638.77
2016,9,28,15,15,745.0,98.5,3.7,25.5,467.5,821.9,629.99
2016,9,28,15,30,720.0,94.0,3.7,25.0,421.0,796.22,615.18
2016,9,28,15,45,677.0,91.0,3.7,24.5,370.0,753.47,587.83
2016,9,28,16,0,634.0,88.0,3.7,24.0,319.0,708.32,558.04
2016,9,28,16,15,585.0,80.5,3.5,23.0,268.0,650.38,517.94
2016,9,28,16,30,536.0,73.0,3.3,22.0,217.0,591.16,475.08
2016,9,28,16,45,456.0,63.0,3.15,21.5,167.0,502.49,406.32
2016,9,28,17,0,376.0,53.0,3.0,21.0,117.0,414.94,335.01
2016,9,28,17,15,267.0,38.0,2.85,20.0,75.0,302.88,239.84
2016,9,28,17,30,158.0,23.0,2.7,19.0,33.0,183.16,98.8
2016,9,28,17,45,79.0,11.5,2.55,18.0,16.5,66.35,0.0
2016,9,28,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,148.5,14.5,0.4,12.5,28.0,12.38,0.0
2016,9,29,6,30,297.0,29.0,0.4,13.0,56.0,23.93,14.26
2016,9,29,6,45,402.5,39.5,0.4,13.5,102.5,32.09,22.67
2016,9,29,7,0,508.0,50.0,0.4,14.0,149.0,40.15,30.23
2016,9,29,7,15,571.5,57.5,0.4,14.5,200.0,45.39,35.05
2016,9,29,7,30,635.0,65.0,0.4,15.0,251.0,50.58,39.62
2016,9,29,7,45,680.0,69.5,0.4,16.0,303.0,53.26,41.75
2016,9,29,8,0,725.0,74.0,0.4,17.0,355.0,60.98,48.19
2016,9,29,8,15,754.0,78.0,0.4,18.0,404.0,63.3,49.81
2016,9,29,8,30,783.0,82.0,0.4,19.0,453.0,65.59,51.39
2016,9,29,8,45,806.5,84.5,0.45,20.0,499.0,66.68,51.92
2016,9,29,9,0,830.0,87.0,0.5,21.0,545.0,67.78,52.46
2016,9,29,9,15,845.5,89.5,0.6,21.5,585.0,68.75,53.01
2016,9,29,9,30,861.0,92.0,0.7,22.0,625.0,94.93,59.67
2016,9,29,9,45,877.0,91.5,0.85,23.0,660.0,150.27,81.88
2016,9,29,10,0,893.0,91.0,1.0,24.0,695.0,206.96,119.55
2016,9,29,10,15,900.5,92.5,1.1,24.0,721.5,264.38,165.53
2016,9,29,10,30,908.0,94.0,1.2,24.0,748.0,321.81,214.32
2016,9,29,10,45,914.0,94.5,1.3,24.5,767.5,377.78,262.13
2016,9,29,11,0,920.0,95.0,1.4,25.0,787.0,433.11,308.73
2016,9,29,11,15,923.0,95.5,1.5,25.0,798.5,486.25,353.28
2016,9,29,11,30,926.0,96.0,1.6,25.0,810.0,537.97,395.66
2016,9,29,11,45,927.0,96.0,1.75,25.5,813.0,586.57,434.13
2016,9,29,12,0,928.0,96.0,1.9,26.0,816.0,633.11,470.09
2016,9,29,12,15,927.0,96.0,1.95,26.0,810.5,676.16,503.11
2016,9,29,12,30,926.0,96.0,2.0,26.0,805.0,716.61,533.64
2016,9,29,12,45,923.0,95.0,2.15,26.5,792.0,751.93,559.73
2016,9,29,13,0,920.0,94.0,2.3,27.0,779.0,784.15,582.02
2016,9,29,13,15,914.5,93.0,2.4,26.5,757.5,811.21,602.55
2016,9,29,13,30,909.0,92.0,2.5,26.0,736.0,834.81,620.97
2016,9,29,13,45,901.0,90.5,2.6,26.0,707.0,852.3,634.25
2016,9,29,14,0,893.0,89.0,2.7,26.0,678.0,866.09,645.26
2016,9,29,14,15,881.5,87.0,2.75,25.5,642.5,872.61,652.51
2016,9,29,14,30,870.0,85.0,2.8,25.0,607.0,875.36,657.49
2016,9,29,14,45,854.0,82.5,2.9,25.0,565.0,869.84,656.1
2016,9,29,15,0,838.0,80.0,3.0,25.0,523.0,870.07,658.86
2016,9,29,15,15,816.0,77.0,3.1,24.5,476.5,851.52,649.98
2016,9,29,15,30,794.0,74.0,3.2,24.0,430.0,829.57,638.71
2016,9,29,15,45,763.0,70.0,3.3,24.0,379.5,795.16,617.07
2016,9,29,16,0,732.0,66.0,3.4,24.0,329.0,757.99,592.88
2016,9,29,16,15,686.5,61.0,3.35,23.0,277.0,704.55,557.31
2016,9,29,16,30,641.0,56.0,3.3,22.0,225.0,656.3,523.73
2016,9,29,16,45,568.5,49.0,3.3,21.0,174.0,576.48,463.63
2016,9,29,17,0,496.0,42.0,3.3,20.0,123.0,497.88,400.33
2016,9,29,17,15,372.5,31.0,3.3,19.0,79.0,377.0,297.43
2016,9,29,17,30,249.0,20.0,3.3,18.0,35.0,244.95,106.67
2016,9,29,17,45,124.5,10.0,3.35,17.0,17.5,97.21,0.0
2016,9,29,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,175.5,13.5,1.8,9.5,29.0,11.52,0.0
2016,9,30,6,30,351.0,27.0,1.9,10.0,58.0,22.36,12.91
2016,9,30,6,45,461.0,35.5,2.05,10.5,105.5,28.98,20.1
2016,9,30,7,0,571.0,44.0,2.2,11.0,153.0,35.62,26.45
2016,9,30,7,15,633.5,50.0,2.15,11.5,205.5,43.47,33.69
2016,9,30,7,30,696.0,56.0,2.1,12.0,258.0,48.15,37.88
2016,9,30,7,45,739.0,59.5,2.1,12.5,310.5,50.59,39.93
2016,9,30,8,0,782.0,63.0,2.1,13.0,363.0,53.07,41.94
2016,9,30,8,15,809.5,66.0,2.1,13.5,413.0,55.0,43.41
2016,9,30,8,30,837.0,69.0,2.1,14.0,463.0,64.18,51.24
2016,9,30,8,45,858.5,71.0,2.1,15.0,509.0,66.01,52.45
2016,9,30,9,0,880.0,73.0,2.1,16.0,555.0,67.76,53.57
2016,9,30,9,15,894.5,75.0,2.1,16.5,595.5,69.31,54.64
2016,9,30,9,30,909.0,77.0,2.1,17.0,636.0,85.49,53.68
2016,9,30,9,45,922.5,77.0,2.15,17.5,671.0,143.35,77.05
2016,9,30,10,0,936.0,77.0,2.2,18.0,706.0,202.27,117.49
2016,9,30,10,15,943.0,78.0,2.3,18.5,733.0,261.38,166.06
2016,9,30,10,30,950.0,79.0,2.4,19.0,760.0,320.38,217.53
2016,9,30,10,45,955.0,80.0,2.55,19.5,779.5,378.37,268.86
2016,9,30,11,0,960.0,81.0,2.7,20.0,799.0,435.56,318.88
2016,9,30,11,15,963.0,81.0,2.85,20.0,810.5,490.01,366.37
2016,9,30,11,30,966.0,81.0,3.0,20.0,822.0,542.93,411.54
2016,9,30,11,45,967.0,81.5,3.2,20.5,825.0,593.47,453.1
2016,9,30,12,0,968.0,82.0,3.4,21.0,828.0,641.88,491.95
