Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,12,15,967.0,82.0,3.55,20.5,823.0,686.24,528.76
2016,9,30,12,30,966.0,82.0,3.7,20.0,818.0,727.89,563.07
2016,9,30,12,45,958.0,84.0,3.9,20.0,803.0,763.7,591.77
2016,9,30,13,0,950.0,86.0,4.1,20.0,788.0,796.1,616.04
2016,9,30,13,15,944.5,85.0,4.2,19.5,766.5,823.82,637.89
2016,9,30,13,30,939.0,84.0,4.3,19.0,745.0,847.97,657.43
2016,9,30,13,45,930.5,83.0,4.4,19.0,715.5,866.03,671.72
2016,9,30,14,0,922.0,82.0,4.5,19.0,686.0,880.31,683.68
2016,9,30,14,15,911.0,80.0,4.55,18.5,650.0,887.5,691.83
2016,9,30,14,30,900.0,78.0,4.6,18.0,614.0,890.83,697.5
2016,9,30,14,45,884.0,76.0,4.65,18.0,571.5,885.97,696.16
2016,9,30,15,0,868.0,74.0,4.7,18.0,529.0,877.39,692.34
2016,9,30,15,15,846.5,71.5,4.65,17.5,481.5,859.75,682.68
2016,9,30,15,30,825.0,69.0,4.6,17.0,434.0,848.13,677.46
2016,9,30,15,45,794.5,65.5,4.6,16.5,383.0,814.65,656.18
2016,9,30,16,0,764.0,62.0,4.6,16.0,332.0,778.34,632.24
2016,9,30,16,15,718.0,57.0,4.55,15.5,279.0,724.21,593.33
2016,9,30,16,30,672.0,52.0,4.5,15.0,226.0,668.45,551.28
2016,9,30,16,45,598.5,45.5,4.45,14.5,174.0,586.96,486.17
2016,9,30,17,0,525.0,39.0,4.4,14.0,122.0,515.32,424.76
2016,9,30,17,15,394.0,29.0,4.25,13.5,77.5,389.9,312.59
2016,9,30,17,30,263.0,19.0,4.1,13.0,33.0,250.53,69.4
2016,9,30,17,45,131.5,9.5,3.95,12.5,16.5,101.35,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,6,15,191.5,13.0,2.75,8.5,29.5,11.1,0.0
2016,10,1,6,30,383.0,26.0,3.0,9.0,59.0,21.62,12.12
2016,10,1,6,45,495.5,35.0,3.25,9.5,108.5,28.76,19.93
2016,10,1,7,0,608.0,44.0,3.5,10.0,158.0,39.05,29.62
2016,10,1,7,15,671.0,49.5,3.65,10.5,212.0,43.35,33.69
2016,10,1,7,30,734.0,55.0,3.8,11.0,266.0,47.68,37.6
2016,10,1,7,45,776.5,58.5,3.95,11.5,320.0,50.21,39.73
2016,10,1,8,0,819.0,62.0,4.1,12.0,374.0,52.76,41.82
2016,10,1,8,15,845.5,65.0,4.1,12.5,424.5,54.75,43.36
2016,10,1,8,30,872.0,68.0,4.1,13.0,475.0,63.95,51.25
2016,10,1,8,45,893.0,70.0,4.1,13.5,522.0,65.83,52.62
2016,10,1,9,0,914.0,72.0,4.1,14.0,569.0,67.62,53.91
2016,10,1,9,15,927.5,74.0,4.05,14.5,610.0,69.21,55.03
2016,10,1,9,30,941.0,76.0,4.0,15.0,651.0,84.32,53.9
2016,10,1,9,45,953.0,76.0,4.0,15.5,686.0,143.9,77.49
2016,10,1,10,0,965.0,76.0,4.0,16.0,721.0,204.34,119.23
2016,10,1,10,15,972.0,77.0,3.9,16.5,748.5,265.08,169.66
2016,10,1,10,30,979.0,78.0,3.8,17.0,776.0,325.67,223.18
2016,10,1,10,45,983.0,79.0,3.75,17.5,795.0,384.9,276.3
2016,10,1,11,0,987.0,80.0,3.7,18.0,814.0,443.17,327.86
2016,10,1,11,15,989.5,80.0,3.65,18.0,825.5,498.75,376.74
2016,10,1,11,30,992.0,80.0,3.6,18.0,837.0,552.7,423.0
2016,10,1,11,45,992.0,80.5,3.6,18.5,839.5,603.89,465.11
2016,10,1,12,0,992.0,81.0,3.6,19.0,842.0,652.79,504.19
2016,10,1,12,15,990.5,80.5,3.6,19.0,836.0,697.33,539.98
2016,10,1,12,30,989.0,80.0,3.6,19.0,830.0,739.01,572.91
2016,10,1,12,45,985.5,79.5,3.65,19.5,815.5,776.27,600.99
2016,10,1,13,0,982.0,79.0,3.7,20.0,801.0,810.21,624.48
2016,10,1,13,15,976.0,78.5,3.75,20.0,778.5,838.81,645.38
2016,10,1,13,30,970.0,78.0,3.8,20.0,756.0,863.74,663.83
2016,10,1,13,45,961.5,77.0,3.85,20.0,725.5,882.32,678.0
2016,10,1,14,0,953.0,76.0,3.9,20.0,695.0,897.02,689.67
2016,10,1,14,15,941.5,74.5,3.9,19.5,658.0,904.67,697.68
2016,10,1,14,30,930.0,73.0,3.9,19.0,621.0,908.36,703.2
2016,10,1,14,45,913.5,71.0,3.95,19.0,578.0,903.16,701.62
2016,10,1,15,0,897.0,69.0,4.0,19.0,535.0,894.13,697.54
2016,10,1,15,15,875.5,66.5,4.0,18.5,486.5,876.37,688.37
2016,10,1,15,30,854.0,64.0,4.0,18.0,438.0,855.21,676.72
2016,10,1,15,45,822.5,61.0,4.0,18.0,386.0,830.62,661.08
2016,10,1,16,0,791.0,58.0,4.0,18.0,334.0,793.92,636.03
2016,10,1,16,15,745.0,53.5,3.85,17.0,280.5,740.24,598.96
2016,10,1,16,30,699.0,49.0,3.7,16.0,227.0,684.91,558.59
2016,10,1,16,45,622.0,43.0,3.55,15.5,174.0,601.0,492.13
2016,10,1,17,0,545.0,37.0,3.4,15.0,121.0,517.59,421.8
2016,10,1,17,15,405.5,27.5,3.2,14.0,76.0,395.61,312.16
2016,10,1,17,30,266.0,18.0,3.0,13.0,31.0,247.96,5.7
2016,10,1,17,45,133.0,9.0,2.85,12.5,15.5,101.55,0.0
2016,10,1,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,182.0,12.5,2.65,8.5,27.5,10.67,0.0
2016,10,2,6,30,364.0,25.0,2.8,9.0,55.0,20.75,11.14
2016,10,2,6,45,477.5,33.5,3.0,9.5,103.5,27.47,18.75
2016,10,2,7,0,591.0,42.0,3.2,10.0,152.0,37.21,27.94
2016,10,2,7,15,654.5,48.0,3.25,10.5,205.0,41.99,32.46
2016,10,2,7,30,718.0,54.0,3.3,11.0,258.0,46.77,36.77
2016,10,2,7,45,762.0,57.0,3.4,11.5,311.0,48.91,38.58
2016,10,2,8,0,806.0,60.0,3.5,12.0,364.0,51.11,40.37
2016,10,2,8,15,832.5,63.0,3.5,12.5,414.0,59.6,47.69
2016,10,2,8,30,859.0,66.0,3.5,13.0,464.0,62.36,49.86
2016,10,2,8,45,879.5,68.0,3.55,13.5,510.5,64.25,51.25
2016,10,2,9,0,900.0,70.0,3.6,14.0,557.0,66.05,52.55
2016,10,2,9,15,913.5,71.5,3.65,14.0,597.0,67.32,53.5
2016,10,2,9,30,927.0,73.0,3.7,14.0,637.0,80.34,52.1
2016,10,2,9,45,936.5,74.5,3.8,14.5,670.5,139.76,75.42
2016,10,2,10,0,946.0,76.0,3.9,15.0,704.0,199.83,116.92
2016,10,2,10,15,952.5,77.0,4.0,15.0,730.5,259.31,166.75
2016,10,2,10,30,959.0,78.0,4.1,15.0,757.0,318.6,219.98
2016,10,2,10,45,962.0,79.0,4.2,15.5,775.5,376.33,272.51
2016,10,2,11,0,965.0,80.0,4.3,16.0,794.0,433.01,323.58
2016,10,2,11,15,967.0,80.5,4.4,16.0,804.5,487.57,372.55
2016,10,2,11,30,969.0,81.0,4.5,16.0,815.0,540.5,419.09
2016,10,2,11,45,968.5,81.0,4.6,16.5,817.0,589.82,460.88
2016,10,2,12,0,968.0,81.0,4.7,17.0,819.0,636.83,499.75
2016,10,2,12,15,966.0,81.0,4.8,17.0,813.0,680.41,536.07
2016,10,2,12,30,964.0,81.0,4.9,17.0,807.0,721.18,569.63
2016,10,2,12,45,954.0,83.5,5.0,17.0,791.5,755.89,598.08
2016,10,2,13,0,944.0,86.0,5.1,17.0,776.0,787.07,622.14
2016,10,2,13,15,938.5,85.0,5.1,16.5,753.5,814.46,644.01
2016,10,2,13,30,933.0,84.0,5.1,16.0,731.0,838.32,663.48
2016,10,2,13,45,925.5,82.0,5.2,16.0,702.0,855.83,677.79
2016,10,2,14,0,918.0,80.0,5.3,16.0,673.0,869.57,689.57
2016,10,2,14,15,906.5,78.5,5.25,15.5,637.0,876.7,697.21
2016,10,2,14,30,895.0,77.0,5.2,15.0,601.0,880.01,702.3
2016,10,2,14,45,881.5,74.0,5.2,15.0,559.0,875.99,701.17
2016,10,2,15,0,868.0,71.0,5.2,15.0,517.0,868.25,697.48
2016,10,2,15,15,846.5,68.5,5.1,14.5,470.0,850.53,687.21
2016,10,2,15,30,825.0,66.0,5.0,14.0,423.0,838.74,681.4
2016,10,2,15,45,794.5,62.5,4.9,14.0,372.5,805.32,657.75
2016,10,2,16,0,764.0,59.0,4.8,14.0,322.0,769.12,631.54
2016,10,2,16,15,717.5,54.5,4.6,13.5,269.5,715.45,591.48
2016,10,2,16,30,671.0,50.0,4.4,13.0,217.0,660.19,548.31
2016,10,2,16,45,591.0,43.5,4.25,13.0,165.0,573.88,477.04
2016,10,2,17,0,511.0,37.0,4.1,13.0,113.0,497.97,410.06
2016,10,2,17,15,367.5,27.0,3.8,12.5,70.0,364.8,287.22
2016,10,2,17,30,224.0,17.0,3.5,12.0,27.0,212.51,0.0
2016,10,2,17,45,112.0,8.5,3.2,11.5,13.5,7.26,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,149.0,13.0,1.45,9.0,25.0,11.1,0.0
2016,10,3,6,30,298.0,26.0,1.6,9.0,50.0,21.56,11.49
2016,10,3,6,45,419.0,35.0,1.8,9.5,96.0,28.58,19.71
2016,10,3,7,0,540.0,44.0,2.0,10.0,142.0,35.63,26.51
2016,10,3,7,15,605.5,50.0,2.0,10.5,193.0,39.93,30.6
2016,10,3,7,30,671.0,56.0,2.0,11.0,244.0,48.12,38.01
2016,10,3,7,45,716.5,59.5,2.05,11.5,296.0,50.54,40.06
2016,10,3,8,0,762.0,63.0,2.1,12.0,348.0,53.01,42.08
2016,10,3,8,15,790.5,66.0,2.15,12.5,397.0,54.92,43.55
2016,10,3,8,30,819.0,69.0,2.2,13.0,446.0,56.83,44.99
2016,10,3,8,45,840.5,71.0,2.25,13.5,491.0,65.72,52.56
2016,10,3,9,0,862.0,73.0,2.3,14.0,536.0,67.46,53.8
2016,10,3,9,15,540.5,175.5,2.35,14.5,473.5,113.93,93.74
2016,10,3,9,30,219.0,278.0,2.4,15.0,411.0,186.23,145.8
2016,10,3,9,45,225.0,294.5,2.5,15.5,437.5,216.44,163.01
2016,10,3,10,0,231.0,311.0,2.6,16.0,464.0,247.66,185.17
2016,10,3,10,15,120.0,260.5,2.7,16.0,340.5,214.69,163.93
2016,10,3,10,30,9.0,210.0,2.8,16.0,217.0,171.1,133.76
2016,10,3,10,45,8.5,207.0,2.95,16.5,213.5,170.35,132.96
2016,10,3,11,0,8.0,204.0,3.1,17.0,210.0,169.32,131.88
2016,10,3,11,15,148.0,281.0,3.15,17.0,393.0,288.87,224.89
2016,10,3,11,30,288.0,358.0,3.2,17.0,576.0,428.43,332.05
2016,10,3,11,45,181.0,356.5,3.3,17.5,493.5,391.55,304.35
2016,10,3,12,0,74.0,355.0,3.4,18.0,411.0,340.42,264.94
2016,10,3,12,15,57.0,336.0,3.4,18.0,379.0,322.47,251.51
2016,10,3,12,30,40.0,317.0,3.4,18.0,347.0,301.88,235.74
2016,10,3,12,45,26.0,274.0,3.45,18.0,293.5,259.23,202.74
2016,10,3,13,0,12.0,231.0,3.5,18.0,240.0,205.44,160.51
2016,10,3,13,15,9.5,211.5,3.5,17.5,218.5,187.83,147.09
2016,10,3,13,30,7.0,192.0,3.5,17.0,197.0,169.71,133.07
2016,10,3,13,45,3.5,168.5,3.5,17.0,171.0,146.72,114.71
2016,10,3,14,0,0.0,145.0,3.5,17.0,145.0,123.32,95.87
2016,10,3,14,15,2.0,159.0,3.45,17.0,160.5,138.57,108.59
2016,10,3,14,30,4.0,173.0,3.4,17.0,176.0,154.87,122.16
2016,10,3,14,45,2.0,149.5,3.4,17.0,151.0,131.96,103.73
2016,10,3,15,0,0.0,126.0,3.4,17.0,126.0,108.78,84.97
2016,10,3,15,15,0.0,112.5,3.3,16.5,112.5,96.88,75.58
2016,10,3,15,30,0.0,99.0,3.2,16.0,99.0,84.88,65.98
2016,10,3,15,45,367.0,78.0,3.15,16.0,202.5,441.75,369.03
2016,10,3,16,0,734.0,57.0,3.1,16.0,306.0,737.81,598.03
2016,10,3,16,15,686.5,52.5,2.9,15.5,255.0,683.85,556.05
2016,10,3,16,30,639.0,48.0,2.7,15.0,204.0,628.5,513.63
2016,10,3,16,45,561.5,41.5,2.55,14.5,154.5,545.29,446.93
2016,10,3,17,0,484.0,35.0,2.4,14.0,105.0,472.17,383.88
2016,10,3,17,15,341.0,25.0,2.2,13.5,64.0,341.05,261.74
2016,10,3,17,30,198.0,15.0,2.0,13.0,23.0,157.0,0.0
2016,10,3,17,45,99.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,135.5,13.0,1.15,10.0,23.5,11.1,0.0
2016,10,4,6,30,271.0,26.0,1.4,10.0,47.0,21.58,11.04
2016,10,4,6,45,378.5,37.5,1.65,10.5,91.5,30.68,21.42
2016,10,4,7,0,486.0,49.0,1.9,11.0,136.0,39.61,29.94
2016,10,4,7,15,555.5,56.5,1.95,11.5,186.5,44.88,34.91
2016,10,4,7,30,625.0,64.0,2.0,12.0,237.0,50.11,39.64
2016,10,4,7,45,345.0,107.0,2.1,12.5,205.5,76.41,63.01
2016,10,4,8,0,65.0,150.0,2.2,13.0,174.0,110.16,92.47
2016,10,4,8,15,88.0,174.0,2.25,13.5,211.0,126.08,105.84
2016,10,4,8,30,111.0,198.0,2.3,14.0,248.0,136.4,114.19
2016,10,4,8,45,467.0,143.5,2.35,14.5,388.0,96.5,79.11
2016,10,4,9,0,823.0,89.0,2.4,15.0,528.0,69.57,55.41
2016,10,4,9,15,839.5,91.5,2.4,15.0,568.0,70.54,56.11
2016,10,4,9,30,856.0,94.0,2.4,15.0,608.0,79.8,54.24
2016,10,4,9,45,883.0,89.0,2.45,15.5,645.0,141.66,79.4
2016,10,4,10,0,910.0,84.0,2.5,16.0,682.0,196.87,115.54
2016,10,4,10,15,918.5,85.5,2.5,16.5,709.0,255.12,163.09
2016,10,4,10,30,927.0,87.0,2.5,17.0,736.0,313.45,213.98
2016,10,4,10,45,933.0,87.5,2.55,17.5,756.0,370.06,264.35
2016,10,4,11,0,939.0,88.0,2.6,18.0,776.0,425.97,313.55
2016,10,4,11,15,942.5,88.5,2.65,18.0,787.0,479.87,360.75
2016,10,4,11,30,946.0,89.0,2.7,18.0,798.0,532.35,405.65
2016,10,4,11,45,947.0,89.5,2.8,18.5,801.0,581.86,446.47
2016,10,4,12,0,948.0,90.0,2.9,19.0,804.0,629.27,484.56
2016,10,4,12,15,947.5,89.5,3.0,19.0,799.0,672.55,519.64
2016,10,4,12,30,947.0,89.0,3.1,19.0,794.0,713.16,552.1
2016,10,4,12,45,939.5,90.5,3.25,19.0,779.0,748.07,580.08
2016,10,4,13,0,932.0,92.0,3.4,19.0,764.0,779.63,604.39
2016,10,4,13,15,926.5,91.0,3.5,19.0,742.5,806.7,624.63
2016,10,4,13,30,921.0,90.0,3.6,19.0,721.0,830.27,642.54
2016,10,4,13,45,912.5,88.5,3.75,19.0,691.5,847.31,656.25
2016,10,4,14,0,904.0,87.0,3.9,19.0,662.0,860.61,667.54
2016,10,4,14,15,891.5,85.5,4.0,18.5,625.5,866.79,675.03
2016,10,4,14,30,879.0,84.0,4.1,18.0,589.0,869.19,680.1
2016,10,4,14,45,862.5,81.0,4.25,18.0,547.0,871.53,684.29
2016,10,4,15,0,846.0,78.0,4.4,18.0,505.0,861.44,679.86
2016,10,4,15,15,822.5,75.0,4.4,17.5,457.5,841.56,668.87
2016,10,4,15,30,799.0,72.0,4.4,17.0,410.0,818.28,655.28
2016,10,4,15,45,766.5,68.0,4.45,17.0,359.5,782.71,631.26
2016,10,4,16,0,734.0,64.0,4.5,17.0,309.0,744.38,604.45
2016,10,4,16,15,683.0,58.5,4.35,16.0,256.5,686.06,562.29
2016,10,4,16,30,632.0,53.0,4.2,15.0,204.0,633.75,522.54
2016,10,4,16,45,550.5,45.5,4.05,14.5,153.5,547.38,452.06
2016,10,4,17,0,469.0,38.0,3.9,14.0,103.0,462.75,378.53
2016,10,4,17,15,318.0,26.5,3.65,13.5,61.5,322.39,243.64
2016,10,4,17,30,167.0,15.0,3.4,13.0,20.0,133.82,0.0
2016,10,4,17,45,83.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,6,15,139.0,13.0,2.1,8.0,23.5,11.1,0.0
2016,10,5,6,30,278.0,26.0,2.3,8.0,47.0,21.69,10.72
2016,10,5,6,45,407.0,36.0,2.5,8.5,93.5,29.55,20.54
2016,10,5,7,0,536.0,46.0,2.7,9.0,140.0,37.41,28.17
2016,10,5,7,15,607.0,52.5,2.8,9.5,192.5,42.05,32.62
2016,10,5,7,30,678.0,59.0,2.9,10.0,245.0,50.87,40.64
2016,10,5,7,45,727.0,63.0,3.05,11.0,298.5,53.62,42.92
2016,10,5,8,0,776.0,67.0,3.2,12.0,352.0,56.43,45.15
2016,10,5,8,15,806.0,70.5,3.2,12.5,402.5,58.65,46.88
2016,10,5,8,30,836.0,74.0,3.2,13.0,453.0,60.85,48.57
2016,10,5,8,45,860.0,76.0,3.25,13.5,500.0,61.86,49.2
2016,10,5,9,0,884.0,78.0,3.3,14.0,547.0,71.13,57.05
2016,10,5,9,15,899.5,80.0,3.3,14.5,588.0,72.69,58.11
2016,10,5,9,30,915.0,82.0,3.3,15.0,629.0,81.1,65.13
2016,10,5,9,45,931.0,81.5,3.35,15.5,664.5,139.13,76.12
2016,10,5,10,0,947.0,81.0,3.4,16.0,700.0,198.43,115.46
2016,10,5,10,15,955.0,82.0,3.45,16.5,727.0,258.25,164.36
2016,10,5,10,30,963.0,83.0,3.5,17.0,754.0,318.03,216.85
2016,10,5,10,45,969.0,83.5,3.6,17.5,774.0,376.51,269.25
2016,10,5,11,0,975.0,84.0,3.7,18.0,794.0,434.22,320.51
2016,10,5,11,15,978.5,84.5,3.75,18.0,805.0,489.85,369.67
2016,10,5,11,30,982.0,85.0,3.8,18.0,816.0,543.99,416.44
2016,10,5,11,45,984.0,84.5,3.9,18.5,819.5,594.72,458.71
2016,10,5,12,0,986.0,84.0,4.0,19.0,823.0,643.3,498.16
2016,10,5,12,15,985.0,83.5,4.1,19.0,817.0,687.68,534.49
2016,10,5,12,30,984.0,83.0,4.2,19.0,811.0,729.26,568.04
2016,10,5,12,45,981.5,82.5,4.35,19.0,797.0,766.82,598.36
2016,10,5,13,0,979.0,82.0,4.5,19.0,783.0,801.16,624.87
2016,10,5,13,15,973.5,81.0,4.55,19.0,760.5,829.34,645.96
2016,10,5,13,30,968.0,80.0,4.6,19.0,738.0,853.87,664.57
2016,10,5,13,45,960.5,78.5,4.7,19.0,708.0,872.5,679.49
2016,10,5,14,0,953.0,77.0,4.8,19.0,678.0,887.26,691.88
2016,10,5,14,15,941.5,75.5,4.8,19.0,641.0,894.78,698.65
2016,10,5,14,30,930.0,74.0,4.8,19.0,604.0,898.36,702.85
2016,10,5,14,45,914.5,72.0,4.8,19.0,561.0,894.01,701.58
2016,10,5,15,0,899.0,70.0,4.8,19.0,518.0,885.87,697.77
2016,10,5,15,15,876.5,67.0,4.7,18.5,469.5,866.68,686.72
2016,10,5,15,30,854.0,64.0,4.6,18.0,421.0,844.11,673.14
2016,10,5,15,45,821.0,60.5,4.6,17.5,368.5,817.48,656.88
2016,10,5,16,0,788.0,57.0,4.6,17.0,316.0,779.02,631.05
2016,10,5,16,15,737.5,52.5,4.15,16.5,262.5,721.98,587.54
2016,10,5,16,30,687.0,48.0,3.7,16.0,209.0,663.38,541.44
2016,10,5,16,45,600.0,41.5,3.3,15.5,156.0,571.78,466.84
2016,10,5,17,0,513.0,35.0,2.9,15.0,103.0,480.8,388.05
2016,10,5,17,15,348.0,24.0,2.6,14.0,61.0,337.8,245.55
2016,10,5,17,30,183.0,13.0,2.3,13.0,19.0,143.04,0.0
2016,10,5,17,45,91.5,6.5,2.0,12.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,160.0,11.5,1.3,8.5,23.0,9.82,0.0
2016,10,6,6,30,320.0,23.0,1.4,9.0,46.0,19.13,8.21
2016,10,6,6,45,443.0,32.0,1.55,10.0,92.5,26.29,17.5
2016,10,6,7,0,566.0,41.0,1.7,11.0,139.0,36.43,27.04
2016,10,6,7,15,633.5,47.0,1.85,11.5,191.0,41.2,31.59
2016,10,6,7,30,701.0,53.0,2.0,12.0,243.0,46.0,35.95
2016,10,6,7,45,745.5,57.0,2.15,13.0,295.5,48.94,38.41
2016,10,6,8,0,790.0,61.0,2.3,14.0,348.0,51.9,40.78
2016,10,6,8,15,818.5,64.0,2.4,14.5,398.0,53.9,42.33
2016,10,6,8,30,847.0,67.0,2.5,15.0,448.0,62.81,49.92
2016,10,6,8,45,868.0,69.5,2.7,16.0,494.0,65.05,51.49
2016,10,6,9,0,889.0,72.0,2.9,17.0,540.0,67.19,52.97
2016,10,6,9,15,903.5,74.0,2.95,17.5,580.0,68.81,54.1
2016,10,6,9,30,918.0,76.0,3.0,18.0,620.0,75.64,59.7
2016,10,6,9,45,934.0,75.0,3.05,19.0,655.0,133.27,70.7
2016,10,6,10,0,950.0,74.0,3.1,20.0,690.0,192.14,108.61
2016,10,6,10,15,957.0,75.0,3.1,20.0,717.0,251.71,156.76
2016,10,6,10,30,964.0,76.0,3.1,20.0,744.0,311.11,208.61
2016,10,6,10,45,969.0,76.5,3.1,20.5,763.0,369.09,259.93
2016,10,6,11,0,974.0,77.0,3.1,21.0,782.0,426.19,309.96
2016,10,6,11,15,976.5,77.5,3.1,21.0,792.5,481.11,357.83
2016,10,6,11,30,979.0,78.0,3.1,21.0,803.0,534.41,403.2
2016,10,6,11,45,979.5,78.0,3.15,21.5,805.5,584.4,444.15
2016,10,6,12,0,980.0,78.0,3.2,22.0,808.0,632.12,482.2
2016,10,6,12,15,978.5,77.5,3.2,22.0,801.5,675.7,516.99
2016,10,6,12,30,977.0,77.0,3.2,22.0,795.0,716.43,548.95
2016,10,6,12,45,973.5,76.5,3.2,22.5,780.5,752.79,576.06
2016,10,6,13,0,970.0,76.0,3.2,23.0,766.0,785.88,598.96
2016,10,6,13,15,964.0,75.0,3.2,23.0,743.5,813.15,618.46
2016,10,6,13,30,958.0,74.0,3.2,23.0,721.0,836.77,635.53
2016,10,6,13,45,949.0,73.0,3.2,23.0,691.0,854.26,648.5
2016,10,6,14,0,940.0,72.0,3.2,23.0,661.0,867.89,659.02
2016,10,6,14,15,928.0,70.5,3.15,22.5,624.0,874.57,665.91
2016,10,6,14,30,916.0,69.0,3.1,22.0,587.0,877.35,670.36
2016,10,6,14,45,898.5,67.5,3.1,22.0,544.0,871.58,668.13
2016,10,6,15,0,881.0,66.0,3.1,22.0,501.0,862.09,663.5
2016,10,6,15,15,858.5,63.5,3.0,21.5,453.0,843.42,653.12
2016,10,6,15,30,836.0,61.0,2.9,21.0,405.0,821.47,640.35
2016,10,6,15,45,802.0,57.5,2.85,21.0,354.0,794.09,622.48
2016,10,6,16,0,768.0,54.0,2.8,21.0,303.0,755.05,595.56
2016,10,6,16,15,718.0,49.5,2.4,20.0,250.5,698.91,555.1
2016,10,6,16,30,668.0,45.0,2.0,19.0,198.0,641.4,511.34
2016,10,6,16,45,583.5,38.5,1.6,18.0,147.0,552.79,440.96
2016,10,6,17,0,499.0,32.0,1.2,17.0,96.0,465.31,366.51
2016,10,6,17,15,340.0,21.5,1.15,16.0,56.0,314.92,214.97
2016,10,6,17,30,181.0,11.0,1.1,15.0,16.0,139.24,0.0
2016,10,6,17,45,90.5,5.5,1.1,14.5,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,15,166.5,10.5,1.1,10.5,22.0,8.96,0.0
2016,10,7,6,30,333.0,21.0,1.2,11.0,44.0,17.44,6.27
2016,10,7,6,45,450.5,30.0,1.35,12.0,90.0,26.86,17.78
2016,10,7,7,0,568.0,39.0,1.5,13.0,136.0,34.67,25.23
2016,10,7,7,15,634.5,45.0,1.65,13.5,187.5,39.52,29.81
2016,10,7,7,30,701.0,51.0,1.8,14.0,239.0,44.37,34.19
2016,10,7,7,45,741.5,55.5,2.0,14.5,290.5,47.74,37.1
2016,10,7,8,0,782.0,60.0,2.2,15.0,342.0,51.08,39.9
2016,10,7,8,15,810.5,63.0,2.25,16.0,391.5,53.1,41.38
2016,10,7,8,30,839.0,66.0,2.3,17.0,441.0,61.98,48.81
2016,10,7,8,45,858.0,69.0,2.35,18.0,486.0,64.55,50.66
2016,10,7,9,0,877.0,72.0,2.4,19.0,531.0,67.0,52.39
2016,10,7,9,15,892.0,74.0,2.35,19.5,570.5,68.62,53.51
2016,10,7,9,30,907.0,76.0,2.3,20.0,610.0,73.76,57.62
2016,10,7,9,45,915.5,78.5,2.25,21.0,643.5,132.46,70.56
2016,10,7,10,0,924.0,81.0,2.2,22.0,677.0,191.7,108.43
2016,10,7,10,15,931.5,82.0,2.15,22.5,703.0,249.97,154.4
2016,10,7,10,30,939.0,83.0,2.1,23.0,729.0,308.16,203.81
2016,10,7,10,45,943.0,84.0,2.1,23.5,747.5,364.93,253.06
2016,10,7,11,0,947.0,85.0,2.1,24.0,766.0,420.77,300.97
2016,10,7,11,15,949.5,85.5,2.0,24.0,776.5,474.4,346.43
2016,10,7,11,30,952.0,86.0,1.9,24.0,787.0,526.47,389.33
2016,10,7,11,45,951.5,86.5,1.8,24.5,789.0,575.22,427.57
2016,10,7,12,0,951.0,87.0,1.7,25.0,791.0,621.7,462.73
2016,10,7,12,15,949.5,86.5,1.55,25.0,785.0,664.2,494.43
2016,10,7,12,30,948.0,86.0,1.4,25.0,779.0,703.94,523.1
2016,10,7,12,45,937.5,88.5,1.3,25.0,763.0,737.58,547.02
2016,10,7,13,0,927.0,91.0,1.2,25.0,747.0,767.7,567.38
2016,10,7,13,15,768.0,148.5,1.1,25.0,680.5,748.09,552.41
2016,10,7,13,30,609.0,206.0,1.0,25.0,614.0,707.72,523.04
2016,10,7,13,45,540.0,217.5,0.9,25.0,568.0,679.67,503.87
2016,10,7,14,0,471.0,229.0,0.8,25.0,522.0,652.07,484.44
2016,10,7,14,15,513.5,200.5,0.75,25.0,502.5,672.18,500.51
2016,10,7,14,30,556.0,172.0,0.7,25.0,483.0,689.63,514.3
2016,10,7,14,45,693.0,125.0,0.7,25.0,483.0,773.89,573.18
2016,10,7,15,0,830.0,78.0,0.7,25.0,483.0,839.2,616.8
2016,10,7,15,15,804.5,74.5,0.75,24.5,436.0,816.97,605.21
2016,10,7,15,30,779.0,71.0,0.8,24.0,389.0,791.4,592.29
2016,10,7,15,45,742.0,67.0,0.85,23.5,338.5,752.22,569.59
2016,10,7,16,0,705.0,63.0,0.9,23.0,288.0,710.43,544.13
2016,10,7,16,15,649.5,57.5,0.85,22.0,236.0,655.71,507.73
2016,10,7,16,30,594.0,52.0,0.8,21.0,184.0,594.61,464.32
2016,10,7,16,45,503.0,43.5,0.8,20.0,135.0,500.96,393.84
2016,10,7,17,0,412.0,35.0,0.8,19.0,86.0,409.87,319.52
2016,10,7,17,15,252.0,22.5,0.85,18.5,49.0,255.94,161.42
2016,10,7,17,30,92.0,10.0,0.9,18.0,12.0,74.21,0.0
2016,10,7,17,45,46.0,5.0,0.95,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,115.5,11.5,1.05,13.5,19.0,9.82,0.0
2016,10,8,6,30,231.0,23.0,1.0,14.0,38.0,19.12,6.41
2016,10,8,6,45,358.5,34.0,1.0,15.0,82.0,27.88,18.35
2016,10,8,7,0,486.0,45.0,1.0,16.0,126.0,36.56,26.53
2016,10,8,7,15,560.5,52.5,1.15,16.5,177.0,41.97,31.58
2016,10,8,7,30,635.0,60.0,1.3,17.0,228.0,47.37,36.41
2016,10,8,7,45,682.0,65.5,1.45,18.0,279.5,50.95,39.39
2016,10,8,8,0,729.0,71.0,1.6,19.0,331.0,59.37,46.47
2016,10,8,8,15,761.5,74.5,1.75,20.0,380.5,61.45,47.92
2016,10,8,8,30,794.0,78.0,1.9,21.0,430.0,63.53,49.34
2016,10,8,8,45,816.5,81.5,2.05,22.0,475.0,65.47,50.62
2016,10,8,9,0,839.0,85.0,2.2,23.0,520.0,67.38,51.86
2016,10,8,9,15,855.5,87.5,2.3,23.5,560.5,68.47,52.52
2016,10,8,9,30,872.0,90.0,2.4,24.0,601.0,71.49,54.79
2016,10,8,9,45,913.5,79.5,2.5,25.0,641.0,131.28,69.07
2016,10,8,10,0,955.0,69.0,2.6,26.0,681.0,185.64,100.91
2016,10,8,10,15,962.0,70.0,2.6,26.0,707.5,245.26,147.6
2016,10,8,10,30,969.0,71.0,2.6,26.0,734.0,304.71,198.08
2016,10,8,10,45,974.5,71.5,2.6,26.5,753.0,362.87,248.24
2016,10,8,11,0,980.0,72.0,2.6,27.0,772.0,420.17,297.18
2016,10,8,11,15,982.5,72.0,2.55,27.0,783.0,474.72,343.5
2016,10,8,11,30,985.0,72.0,2.5,27.0,794.0,527.6,387.28
2016,10,8,11,45,985.5,72.0,2.45,27.5,796.0,577.57,426.8
2016,10,8,12,0,986.0,72.0,2.4,28.0,798.0,625.25,463.33
2016,10,8,12,15,985.0,72.0,2.3,28.0,792.0,669.55,497.03
2016,10,8,12,30,984.0,72.0,2.2,28.0,786.0,711.05,527.83
2016,10,8,12,45,978.0,73.0,2.1,28.0,771.5,747.21,554.13
2016,10,8,13,0,972.0,74.0,2.0,28.0,757.0,779.99,576.38
2016,10,8,13,15,966.5,73.0,1.9,28.0,734.5,807.51,594.38
2016,10,8,13,30,961.0,72.0,1.8,28.0,712.0,831.4,609.92
2016,10,8,13,45,952.0,71.5,1.75,28.0,681.5,849.37,622.07
2016,10,8,14,0,943.0,71.0,1.7,28.0,651.0,863.51,631.86
2016,10,8,14,15,931.0,69.5,1.65,27.5,614.5,870.14,638.15
2016,10,8,14,30,919.0,68.0,1.6,27.0,578.0,872.87,642.13
2016,10,8,14,45,901.5,66.0,1.6,27.0,535.0,866.45,639.61
2016,10,8,15,0,884.0,64.0,1.6,27.0,492.0,856.29,634.81
2016,10,8,15,15,861.0,61.5,1.6,26.5,444.0,837.18,625.33
2016,10,8,15,30,838.0,59.0,1.6,26.0,396.0,814.8,613.54
2016,10,8,15,45,803.0,56.0,1.6,25.5,345.0,787.26,597.82
2016,10,8,16,0,768.0,53.0,1.6,25.0,294.0,748.2,573.3
2016,10,8,16,15,716.0,48.5,1.4,24.0,241.5,690.67,533.59
2016,10,8,16,30,664.0,44.0,1.2,23.0,189.0,631.82,490.51
2016,10,8,16,45,575.5,37.0,1.05,22.0,138.5,540.07,420.34
2016,10,8,17,0,487.0,30.0,0.9,21.0,88.0,449.83,345.17
2016,10,8,17,15,243.5,15.0,0.9,20.0,44.0,229.9,129.24
2016,10,8,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,6,15,163.0,10.0,0.95,15.0,20.0,8.54,0.0
2016,10,9,6,30,326.0,20.0,0.9,15.0,40.0,18.17,4.75
2016,10,9,6,45,449.0,29.0,0.9,15.5,85.5,26.04,16.66
2016,10,9,7,0,572.0,38.0,0.9,16.0,131.0,33.9,24.18
2016,10,9,7,15,640.0,43.5,1.05,16.5,183.0,38.35,28.37
2016,10,9,7,30,708.0,49.0,1.2,17.0,235.0,42.83,32.41
2016,10,9,7,45,750.0,53.5,1.35,18.0,286.5,46.28,35.3
2016,10,9,8,0,792.0,58.0,1.5,19.0,338.0,49.71,38.06
2016,10,9,8,15,820.5,61.0,1.5,20.0,387.5,51.79,39.58
2016,10,9,8,30,849.0,64.0,1.5,21.0,437.0,60.66,46.9
2016,10,9,8,45,868.0,66.5,1.55,22.0,482.0,62.92,48.46
2016,10,9,9,0,887.0,69.0,1.6,23.0,527.0,65.09,49.93
2016,10,9,9,15,901.5,71.0,1.65,23.5,566.5,66.76,51.09
2016,10,9,9,30,916.0,73.0,1.7,24.0,606.0,68.62,52.39
2016,10,9,9,45,927.5,74.0,1.75,24.5,640.0,126.88,65.74
2016,10,9,10,0,939.0,75.0,1.8,25.0,674.0,185.95,102.17
2016,10,9,10,15,946.0,76.0,1.8,25.0,700.0,244.74,147.93
2016,10,9,10,30,953.0,77.0,1.8,25.0,726.0,303.35,197.48
2016,10,9,10,45,957.5,78.0,1.85,25.5,744.5,360.79,246.87
2016,10,9,11,0,962.0,79.0,1.9,26.0,763.0,417.31,295.04
2016,10,9,11,15,964.5,79.0,1.9,26.0,773.5,471.02,340.55
2016,10,9,11,30,967.0,79.0,1.9,26.0,784.0,523.11,383.61
2016,10,9,11,45,967.5,79.5,1.95,26.0,785.5,572.77,423.87
2016,10,9,12,0,968.0,80.0,2.0,26.0,787.0,620.22,461.48
2016,10,9,12,15,966.0,79.5,2.0,26.0,780.5,662.81,494.5
2016,10,9,12,30,964.0,79.0,2.0,26.0,774.0,702.55,524.75
2016,10,9,12,45,951.0,83.0,2.0,26.0,757.5,736.34,550.12
2016,10,9,13,0,938.0,87.0,2.0,26.0,741.0,766.46,572.03
2016,10,9,13,15,931.5,86.0,2.05,26.0,718.0,792.52,590.52
2016,10,9,13,30,925.0,85.0,2.1,26.0,695.0,815.01,606.73
2016,10,9,13,45,914.0,83.5,2.15,26.0,665.0,829.75,617.89
2016,10,9,14,0,903.0,82.0,2.2,26.0,635.0,840.66,626.72
2016,10,9,14,15,890.0,80.5,2.25,25.5,598.0,846.11,633.32
2016,10,9,14,30,877.0,79.0,2.3,25.0,561.0,847.8,637.63
2016,10,9,14,45,857.5,76.5,2.4,25.0,518.0,839.05,634.16
2016,10,9,15,0,838.0,74.0,2.5,25.0,475.0,835.44,634.36
2016,10,9,15,15,812.5,71.0,2.5,24.5,428.0,813.86,622.6
2016,10,9,15,30,787.0,68.0,2.5,24.0,381.0,788.96,608.4
2016,10,9,15,45,749.5,64.0,2.55,23.5,330.0,749.47,583.64
2016,10,9,16,0,712.0,60.0,2.6,23.0,279.0,707.4,555.99
2016,10,9,16,15,655.5,54.5,2.4,22.0,227.5,645.49,511.82
2016,10,9,16,30,599.0,49.0,2.2,21.0,176.0,590.27,470.07
2016,10,9,16,45,505.0,40.5,2.0,20.0,127.5,494.91,394.41
2016,10,9,17,0,411.0,32.0,1.8,19.0,79.0,402.58,314.68
2016,10,9,17,15,205.5,16.0,1.75,18.0,39.5,205.86,98.09
2016,10,9,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,15,44.5,10.5,1.0,10.5,13.0,8.96,0.0
2016,10,10,6,30,89.0,21.0,1.1,11.0,26.0,16.61,2.82
2016,10,10,6,45,144.0,39.5,1.25,12.0,58.0,30.59,20.76
2016,10,10,7,0,199.0,58.0,1.4,13.0,90.0,44.28,33.62
2016,10,10,7,15,228.0,77.0,1.45,13.5,126.5,57.87,46.07
2016,10,10,7,30,257.0,96.0,1.5,14.0,163.0,71.05,57.89
2016,10,10,7,45,277.5,114.0,1.6,14.5,199.5,83.13,68.45
2016,10,10,8,0,298.0,132.0,1.7,15.0,236.0,94.82,78.42
2016,10,10,8,15,307.0,151.5,1.8,15.5,272.5,106.91,88.55
2016,10,10,8,30,316.0,171.0,1.9,16.0,309.0,118.54,98.12
2016,10,10,8,45,516.0,138.5,2.05,17.0,391.0,94.81,77.04
2016,10,10,9,0,716.0,106.0,2.2,18.0,473.0,73.97,58.64
2016,10,10,9,15,704.5,121.5,2.3,18.5,505.5,82.5,65.67
2016,10,10,9,30,693.0,137.0,2.4,19.0,538.0,90.7,72.34
2016,10,10,9,45,590.5,183.0,2.55,19.5,538.0,159.01,104.48
2016,10,10,10,0,488.0,229.0,2.7,20.0,538.0,215.65,147.12
2016,10,10,10,15,712.5,157.0,2.75,20.0,628.0,244.68,160.73
2016,10,10,10,30,937.0,85.0,2.8,20.0,718.0,303.48,202.7
2016,10,10,10,45,941.0,86.0,2.9,20.5,736.5,360.01,252.69
2016,10,10,11,0,945.0,87.0,3.0,21.0,755.0,415.58,301.55
2016,10,10,11,15,772.0,162.5,3.05,21.0,713.5,453.23,338.3
2016,10,10,11,30,599.0,238.0,3.1,21.0,672.0,477.38,361.75
2016,10,10,11,45,774.0,163.0,3.15,21.5,725.0,543.38,413.53
2016,10,10,12,0,949.0,88.0,3.2,22.0,778.0,614.59,469.31
2016,10,10,12,15,947.0,87.5,3.25,22.0,771.5,656.51,503.1
2016,10,10,12,30,945.0,87.0,3.3,22.0,765.0,695.65,534.3
2016,10,10,12,45,932.5,90.5,3.35,22.0,748.0,728.7,560.43
2016,10,10,13,0,920.0,94.0,3.4,22.0,731.0,758.14,583.51
2016,10,10,13,15,752.0,150.5,3.4,21.5,661.0,731.74,564.73
2016,10,10,13,30,584.0,207.0,3.4,21.0,591.0,678.76,526.49
2016,10,10,13,45,732.5,148.5,3.4,21.0,607.5,764.14,592.86
2016,10,10,14,0,881.0,90.0,3.4,21.0,624.0,829.02,639.63
2016,10,10,14,15,699.0,134.5,3.4,20.5,542.5,758.48,591.34
2016,10,10,14,30,517.0,179.0,3.4,20.0,461.0,659.23,519.84
2016,10,10,14,45,362.5,192.5,3.4,20.0,382.5,534.42,426.07
2016,10,10,15,0,208.0,206.0,3.4,20.0,304.0,409.19,328.35
2016,10,10,15,15,199.5,186.5,3.35,19.5,273.5,385.56,312.07
