Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,15,30,191.0,167.0,3.3,19.0,243.0,360.77,294.14
2016,10,10,15,45,183.0,145.0,3.25,19.0,210.0,331.82,272.01
2016,10,10,16,0,175.0,123.0,3.2,19.0,177.0,301.63,248.35
2016,10,10,16,15,159.0,101.5,2.9,18.0,143.5,264.44,218.69
2016,10,10,16,30,143.0,80.0,2.6,17.0,110.0,226.35,187.09
2016,10,10,16,45,115.0,59.0,2.35,16.5,78.5,178.69,145.65
2016,10,10,17,0,87.0,38.0,2.1,16.0,47.0,144.77,113.0
2016,10,10,17,15,43.5,19.0,2.0,15.0,23.5,62.07,17.87
2016,10,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,6,15,119.0,10.0,1.1,9.0,16.5,8.54,0.0
2016,10,11,6,30,238.0,20.0,1.2,9.0,33.0,16.63,1.38
2016,10,11,6,45,370.0,30.5,1.3,9.5,76.0,25.08,16.13
2016,10,11,7,0,502.0,41.0,1.4,10.0,119.0,33.47,24.36
2016,10,11,7,15,576.0,47.5,1.4,10.5,169.5,38.21,28.96
2016,10,11,7,30,650.0,54.0,1.4,11.0,220.0,46.78,36.79
2016,10,11,7,45,699.5,58.0,1.4,11.5,271.0,49.63,39.3
2016,10,11,8,0,749.0,62.0,1.4,12.0,322.0,52.54,41.75
2016,10,11,8,15,780.0,65.5,1.45,12.5,371.0,54.88,43.62
2016,10,11,8,30,811.0,69.0,1.5,13.0,420.0,57.2,45.44
2016,10,11,8,45,834.5,71.5,1.55,13.5,465.0,58.67,46.48
2016,10,11,9,0,858.0,74.0,1.6,14.0,510.0,68.03,54.44
2016,10,11,9,15,506.5,170.0,1.6,14.5,432.5,111.53,91.83
2016,10,11,9,30,155.0,266.0,1.6,15.0,355.0,174.95,145.19
2016,10,11,9,45,148.0,282.0,1.65,15.5,371.0,198.98,152.52
2016,10,11,10,0,141.0,298.0,1.7,16.0,387.0,223.42,169.95
2016,10,11,10,15,539.0,188.5,1.65,16.0,548.0,232.81,160.4
2016,10,11,10,30,937.0,79.0,1.6,16.0,709.0,296.99,199.53
2016,10,11,10,45,941.5,80.5,1.6,16.5,727.5,353.85,249.87
2016,10,11,11,0,946.0,82.0,1.6,17.0,746.0,409.83,299.0
2016,10,11,11,15,949.0,82.0,1.55,17.5,756.5,462.84,344.53
2016,10,11,11,30,952.0,82.0,1.5,18.0,767.0,514.31,387.35
2016,10,11,11,45,950.5,83.5,1.5,18.5,768.5,563.05,426.91
2016,10,11,12,0,949.0,85.0,1.5,19.0,770.0,609.49,463.44
2016,10,11,12,15,734.5,171.0,1.55,19.0,698.5,606.66,462.9
2016,10,11,12,30,520.0,257.0,1.6,19.0,627.0,578.94,443.07
2016,10,11,12,45,706.5,180.5,1.7,19.0,672.5,666.66,511.17
2016,10,11,13,0,893.0,104.0,1.8,19.0,718.0,746.39,572.61
2016,10,11,13,15,885.5,103.0,1.9,18.5,695.5,770.7,591.93
2016,10,11,13,30,878.0,102.0,2.0,18.0,673.0,798.3,613.83
2016,10,11,13,45,869.5,99.0,2.1,18.0,643.5,813.29,625.91
2016,10,11,14,0,861.0,96.0,2.2,18.0,614.0,824.54,635.68
2016,10,11,14,15,674.5,141.5,2.3,18.0,532.5,743.53,580.29
2016,10,11,14,30,488.0,187.0,2.4,18.0,451.0,641.96,506.41
2016,10,11,14,45,639.5,136.5,2.5,18.0,453.5,731.6,577.48
2016,10,11,15,0,791.0,86.0,2.6,18.0,456.0,804.29,631.62
2016,10,11,15,15,604.5,108.5,2.65,17.5,374.5,681.47,544.57
2016,10,11,15,30,418.0,131.0,2.7,17.0,293.0,543.84,442.38
2016,10,11,15,45,386.0,119.0,2.8,16.5,252.5,504.0,414.25
2016,10,11,16,0,354.0,107.0,2.9,16.0,212.0,462.97,383.42
2016,10,11,16,15,320.0,89.5,2.85,15.5,171.0,412.39,343.33
2016,10,11,16,30,286.0,72.0,2.8,15.0,130.0,361.3,300.89
2016,10,11,16,45,229.5,54.0,2.75,14.5,92.0,291.97,240.88
2016,10,11,17,0,173.0,36.0,2.7,14.0,54.0,224.61,177.73
2016,10,11,17,15,86.5,18.0,2.65,13.5,27.0,113.47,15.13
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,14.5,1.2,9.0,14.5,12.38,0.0
2016,10,12,6,30,0.0,29.0,1.2,9.0,29.0,22.07,1.09
2016,10,12,6,45,220.5,37.0,1.3,9.5,71.0,28.54,18.99
2016,10,12,7,0,441.0,45.0,1.4,10.0,113.0,36.72,27.22
2016,10,12,7,15,519.0,53.0,1.3,10.5,162.0,42.47,32.77
2016,10,12,7,30,597.0,61.0,1.2,11.0,211.0,48.2,38.07
2016,10,12,7,45,656.5,64.5,1.2,11.5,262.5,50.27,39.88
2016,10,12,8,0,716.0,68.0,1.2,12.0,314.0,57.13,45.88
2016,10,12,8,15,749.0,72.0,1.1,12.5,362.5,59.67,47.91
2016,10,12,8,30,782.0,76.0,1.0,13.0,411.0,62.2,49.88
2016,10,12,8,45,811.5,77.5,0.95,14.0,457.0,62.81,50.05
2016,10,12,9,0,841.0,79.0,0.9,15.0,503.0,63.5,50.28
2016,10,12,9,15,857.5,81.0,0.95,15.5,542.0,64.39,50.8
2016,10,12,9,30,874.0,83.0,1.0,16.0,581.0,74.2,59.03
2016,10,12,9,45,888.5,84.0,1.05,16.5,615.0,125.55,69.8
2016,10,12,10,0,903.0,85.0,1.1,17.0,649.0,182.79,104.68
2016,10,12,10,15,911.0,86.0,1.25,17.5,675.0,239.74,149.23
2016,10,12,10,30,919.0,87.0,1.4,18.0,701.0,296.65,197.92
2016,10,12,10,45,925.5,87.5,1.55,19.0,719.5,352.46,246.56
2016,10,12,11,0,932.0,88.0,1.7,20.0,738.0,407.58,294.22
2016,10,12,11,15,935.0,88.5,1.85,20.0,748.5,460.37,340.35
2016,10,12,11,30,938.0,89.0,2.0,20.0,759.0,511.65,384.32
2016,10,12,11,45,938.5,89.0,2.2,20.0,761.0,559.52,424.93
2016,10,12,12,0,939.0,89.0,2.4,20.0,763.0,605.22,463.03
2016,10,12,12,15,937.5,89.0,2.45,20.0,757.0,647.37,497.12
2016,10,12,12,30,936.0,89.0,2.5,20.0,751.0,686.82,528.52
2016,10,12,12,45,936.5,86.5,2.65,20.0,737.5,722.29,557.12
2016,10,12,13,0,937.0,84.0,2.8,20.0,724.0,754.76,583.06
2016,10,12,13,15,931.0,82.5,2.8,20.0,701.5,780.37,601.67
2016,10,12,13,30,925.0,81.0,2.8,20.0,679.0,802.42,617.91
2016,10,12,13,45,918.0,79.0,2.85,20.0,649.5,819.51,631.12
2016,10,12,14,0,911.0,77.0,2.9,20.0,620.0,832.91,641.96
2016,10,12,14,15,898.0,75.0,2.9,20.0,583.5,837.68,646.63
2016,10,12,14,30,885.0,73.0,2.9,20.0,547.0,838.65,648.88
2016,10,12,14,45,667.0,117.0,2.95,20.0,458.0,730.95,573.76
2016,10,12,15,0,449.0,161.0,3.0,20.0,369.0,595.28,473.9
2016,10,12,15,15,621.5,112.0,3.15,19.5,368.0,697.67,556.46
2016,10,12,15,30,794.0,63.0,3.3,19.0,367.0,779.98,619.89
2016,10,12,15,45,756.5,59.0,3.5,18.5,316.5,740.71,593.89
2016,10,12,16,0,719.0,55.0,3.7,18.0,266.0,698.93,565.48
2016,10,12,16,15,660.0,49.5,3.45,17.0,214.5,635.53,518.02
2016,10,12,16,30,601.0,44.0,3.2,16.0,163.0,571.06,466.85
2016,10,12,16,45,504.0,36.0,2.95,15.5,115.5,482.6,392.2
2016,10,12,17,0,407.0,28.0,2.7,15.0,68.0,390.54,304.39
2016,10,12,17,15,203.5,14.0,2.4,14.0,34.0,193.12,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,0.5,9.5,8.0,6.83,0.0
2016,10,13,6,30,0.0,16.0,0.5,10.0,16.0,13.16,0.0
2016,10,13,6,45,24.0,35.0,0.5,10.5,38.5,27.8,18.18
2016,10,13,7,0,48.0,54.0,0.5,11.0,61.0,42.17,31.94
2016,10,13,7,15,60.0,75.0,0.55,11.0,87.5,57.57,46.22
2016,10,13,7,30,72.0,96.0,0.6,11.0,114.0,72.69,60.01
2016,10,13,7,45,78.5,117.0,0.7,11.5,140.5,87.49,73.09
2016,10,13,8,0,85.0,138.0,0.8,12.0,167.0,101.98,85.61
2016,10,13,8,15,129.5,160.0,0.8,12.5,211.5,113.57,95.31
2016,10,13,8,30,174.0,182.0,0.8,13.0,256.0,127.59,106.95
2016,10,13,8,45,152.0,203.0,0.85,13.5,272.5,139.82,116.89
2016,10,13,9,0,130.0,224.0,0.9,14.0,289.0,151.56,126.3
2016,10,13,9,15,279.5,220.5,0.95,14.0,374.5,145.14,120.48
2016,10,13,9,30,429.0,217.0,1.0,14.0,460.0,137.4,113.64
2016,10,13,9,45,458.0,220.5,1.05,14.5,493.5,169.78,120.12
2016,10,13,10,0,487.0,224.0,1.1,15.0,527.0,209.53,144.62
2016,10,13,10,15,427.0,255.5,1.1,15.5,529.0,254.46,181.89
2016,10,13,10,30,367.0,287.0,1.1,16.0,531.0,296.48,218.22
2016,10,13,10,45,429.5,272.0,1.15,16.5,565.0,330.43,244.59
2016,10,13,11,0,492.0,257.0,1.2,17.0,599.0,373.04,278.43
2016,10,13,11,15,478.0,267.0,1.25,17.0,603.0,408.6,308.74
2016,10,13,11,30,464.0,277.0,1.3,17.0,607.0,442.24,336.9
2016,10,13,11,45,472.5,272.0,1.4,17.5,608.5,473.36,362.12
2016,10,13,12,0,481.0,267.0,1.5,18.0,610.0,503.86,386.45
2016,10,13,12,15,446.0,281.5,1.55,18.0,597.5,524.29,403.06
2016,10,13,12,30,411.0,296.0,1.6,18.0,585.0,533.66,411.27
2016,10,13,12,45,395.0,294.0,1.65,18.5,567.5,543.94,419.45
2016,10,13,13,0,379.0,292.0,1.7,19.0,550.0,551.78,425.62
2016,10,13,13,15,454.5,255.0,1.7,19.0,554.0,602.32,464.88
2016,10,13,13,30,530.0,218.0,1.7,19.0,558.0,643.41,497.09
2016,10,13,13,45,439.5,234.0,1.75,19.5,507.5,607.52,470.08
2016,10,13,14,0,349.0,250.0,1.8,20.0,457.0,552.25,429.31
2016,10,13,14,15,271.5,244.5,1.85,20.0,399.5,495.44,387.78
2016,10,13,14,30,194.0,239.0,1.9,20.0,342.0,418.56,330.19
2016,10,13,14,45,118.5,212.0,1.95,20.0,273.5,331.97,263.6
2016,10,13,15,0,43.0,185.0,2.0,20.0,205.0,225.82,179.35
2016,10,13,15,15,55.0,169.5,2.0,19.5,192.5,223.85,179.54
2016,10,13,15,30,67.0,154.0,2.0,19.0,180.0,221.8,179.3
2016,10,13,15,45,61.5,133.5,2.0,18.5,155.0,197.8,160.56
2016,10,13,16,0,56.0,113.0,2.0,18.0,130.0,173.26,140.94
2016,10,13,16,15,47.0,92.0,1.8,17.0,104.0,144.47,117.28
2016,10,13,16,30,38.0,71.0,1.6,16.0,78.0,114.93,92.23
2016,10,13,16,45,21.5,51.0,1.45,15.5,54.5,80.29,61.88
2016,10,13,17,0,5.0,31.0,1.3,15.0,31.0,36.73,23.46
2016,10,13,17,15,2.5,15.5,1.25,14.5,15.5,15.03,0.0
2016,10,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,8.0,1.2,10.5,8.0,6.83,0.0
2016,10,14,6,30,0.0,16.0,1.5,11.0,16.0,13.1,0.0
2016,10,14,6,45,44.0,34.5,1.8,11.5,41.0,27.09,17.27
2016,10,14,7,0,88.0,53.0,2.1,12.0,66.0,40.98,30.63
2016,10,14,7,15,104.5,74.0,2.2,12.0,95.5,56.09,44.64
2016,10,14,7,30,121.0,95.0,2.3,12.0,125.0,70.83,58.11
2016,10,14,7,45,130.5,116.5,2.4,12.5,155.0,85.43,71.07
2016,10,14,8,0,140.0,138.0,2.5,13.0,185.0,99.62,83.37
2016,10,14,8,15,97.5,155.0,2.6,13.5,190.0,110.28,92.34
2016,10,14,8,30,55.0,172.0,2.7,14.0,195.0,124.85,104.57
2016,10,14,8,45,194.0,186.5,2.85,14.5,281.0,131.34,109.64
2016,10,14,9,0,333.0,201.0,3.0,15.0,367.0,135.61,112.78
2016,10,14,9,15,283.0,227.5,3.1,15.0,376.0,149.16,124.07
2016,10,14,9,30,233.0,254.0,3.2,15.0,385.0,170.02,141.49
2016,10,14,9,45,218.0,272.0,3.3,15.5,400.0,196.71,149.65
2016,10,14,10,0,203.0,290.0,3.4,16.0,415.0,225.18,169.75
2016,10,14,10,15,550.0,186.0,3.45,16.0,544.5,229.87,158.38
2016,10,14,10,30,897.0,82.0,3.5,16.0,674.0,283.64,191.34
2016,10,14,10,45,575.0,205.0,3.6,16.0,588.0,324.92,239.74
2016,10,14,11,0,253.0,328.0,3.7,16.0,502.0,341.68,263.69
2016,10,14,11,15,214.0,337.0,3.75,16.0,486.0,352.93,274.77
2016,10,14,11,30,175.0,346.0,3.8,16.0,470.0,360.15,282.01
2016,10,14,11,45,181.0,342.5,3.85,16.5,471.0,376.25,295.04
2016,10,14,12,0,187.0,339.0,3.9,17.0,472.0,392.16,307.79
2016,10,14,12,15,161.5,339.5,3.95,17.0,453.5,392.77,308.94
2016,10,14,12,30,136.0,340.0,4.0,17.0,435.0,390.9,307.96
2016,10,14,12,45,92.5,316.0,4.05,17.0,380.0,342.78,270.82
2016,10,14,13,0,49.0,292.0,4.1,17.0,325.0,297.91,235.57
2016,10,14,13,15,56.5,288.0,4.1,17.0,325.0,305.86,242.55
2016,10,14,13,30,64.0,284.0,4.1,17.0,325.0,314.24,249.83
2016,10,14,13,45,47.0,257.5,4.1,17.0,287.0,280.28,223.17
2016,10,14,14,0,30.0,231.0,4.1,17.0,249.0,244.43,194.8
2016,10,14,14,15,44.5,227.5,4.1,17.0,252.0,257.9,206.65
2016,10,14,14,30,59.0,224.0,4.1,17.0,255.0,272.36,219.28
2016,10,14,14,45,29.5,177.0,4.1,17.0,192.5,199.31,160.12
2016,10,14,15,0,0.0,130.0,4.1,17.0,130.0,114.51,90.07
2016,10,14,15,15,0.0,113.5,4.05,16.5,113.5,99.73,78.32
2016,10,14,15,30,0.0,97.0,4.0,16.0,97.0,84.76,66.17
2016,10,14,15,45,0.0,83.0,3.95,16.0,83.0,72.24,55.79
2016,10,14,16,0,0.0,69.0,3.9,16.0,69.0,59.59,45.14
2016,10,14,16,15,0.0,55.0,3.65,15.5,55.0,46.76,34.26
2016,10,14,16,30,0.0,41.0,3.4,15.0,41.0,33.91,23.17
2016,10,14,16,45,0.0,28.0,3.15,15.0,28.0,23.12,13.68
2016,10,14,17,0,0.0,15.0,2.9,15.0,15.0,12.35,3.92
2016,10,14,17,15,0.0,7.5,2.75,14.5,7.5,6.4,0.0
2016,10,14,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,97.5,8.5,1.5,11.5,12.5,7.26,0.0
2016,10,15,6,30,195.0,17.0,1.8,12.0,25.0,14.13,0.0
2016,10,15,6,45,334.5,27.5,2.15,12.5,65.5,22.64,13.28
2016,10,15,7,0,474.0,38.0,2.5,13.0,106.0,31.09,21.76
2016,10,15,7,15,551.5,44.5,2.7,13.0,154.5,35.89,26.46
2016,10,15,7,30,629.0,51.0,2.9,13.0,203.0,44.31,34.22
2016,10,15,7,45,676.5,56.0,3.1,13.5,252.5,48.03,37.53
2016,10,15,8,0,724.0,61.0,3.3,14.0,302.0,51.74,40.71
2016,10,15,8,15,755.5,64.5,3.5,14.5,349.0,54.08,42.58
2016,10,15,8,30,787.0,68.0,3.7,15.0,396.0,56.41,44.41
2016,10,15,8,45,807.5,71.5,3.9,15.5,439.0,58.57,46.07
2016,10,15,9,0,828.0,75.0,4.1,16.0,482.0,60.69,47.68
2016,10,15,9,15,844.0,77.0,4.25,16.0,520.5,69.85,55.5
2016,10,15,9,30,860.0,79.0,4.4,16.0,559.0,71.4,56.69
2016,10,15,9,45,489.0,183.0,4.6,16.5,459.0,146.68,101.13
2016,10,15,10,0,118.0,287.0,4.8,17.0,359.0,219.2,168.55
2016,10,15,10,15,119.5,298.0,4.95,17.0,373.5,233.39,179.41
2016,10,15,10,30,121.0,309.0,5.1,17.0,388.0,254.7,196.75
2016,10,15,10,45,519.5,195.5,5.25,17.5,549.5,300.5,221.95
2016,10,15,11,0,918.0,82.0,5.4,18.0,711.0,391.43,288.81
2016,10,15,11,15,583.0,209.0,5.5,18.0,611.0,404.12,309.64
2016,10,15,11,30,248.0,336.0,5.6,18.0,511.0,384.92,300.4
2016,10,15,11,45,586.0,209.0,5.7,18.0,622.0,478.98,375.26
2016,10,15,12,0,924.0,82.0,5.8,18.0,733.0,583.34,460.04
2016,10,15,12,15,921.5,82.0,5.85,18.0,726.0,623.86,494.55
2016,10,15,12,30,919.0,82.0,5.9,18.0,719.0,661.65,526.5
2016,10,15,12,45,905.0,85.5,6.0,18.0,702.0,692.46,552.65
2016,10,15,13,0,891.0,89.0,6.1,18.0,685.0,719.66,575.7
2016,10,15,13,15,883.5,88.0,6.1,18.0,662.5,743.29,594.68
2016,10,15,13,30,876.0,87.0,6.1,18.0,640.0,763.48,610.65
2016,10,15,13,45,453.0,158.0,6.15,18.0,443.5,536.77,434.63
2016,10,15,14,0,30.0,229.0,6.2,18.0,247.0,242.52,193.13
2016,10,15,14,15,29.0,215.5,6.15,17.5,231.5,232.27,186.1
2016,10,15,14,30,28.0,202.0,6.1,17.0,216.0,221.71,178.41
2016,10,15,14,45,26.0,186.0,6.1,17.0,198.5,192.01,154.68
2016,10,15,15,0,24.0,170.0,6.1,17.0,181.0,177.32,143.08
2016,10,15,15,15,21.0,153.0,5.95,16.5,161.5,160.53,129.81
2016,10,15,15,30,18.0,136.0,5.8,16.0,142.0,143.6,116.24
2016,10,15,15,45,13.0,117.5,5.7,16.0,121.5,123.09,99.14
2016,10,15,16,0,8.0,99.0,5.6,16.0,101.0,102.43,81.66
2016,10,15,16,15,4.0,79.5,5.2,15.5,80.5,81.02,63.41
2016,10,15,16,30,0.0,60.0,4.8,15.0,60.0,59.07,44.38
2016,10,15,16,45,0.0,41.0,4.4,15.0,41.0,39.94,27.6
2016,10,15,17,0,0.0,22.0,4.0,15.0,22.0,18.46,8.31
2016,10,15,17,15,0.0,11.0,3.8,14.5,11.0,9.39,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,11.0,4.25,13.0,11.0,0.0,0.0
2016,10,16,6,30,0.0,22.0,4.4,13.0,22.0,18.78,0.0
2016,10,16,6,45,231.0,28.5,4.6,13.0,61.0,23.34,13.6
2016,10,16,7,0,462.0,35.0,4.8,13.0,100.0,28.56,19.46
2016,10,16,7,15,539.0,41.5,4.95,13.0,147.5,33.44,24.23
2016,10,16,7,30,616.0,48.0,5.1,13.0,195.0,41.69,31.83
2016,10,16,7,45,308.0,57.0,5.3,13.5,130.5,42.22,32.3
2016,10,16,8,0,0.0,66.0,5.5,14.0,66.0,54.65,43.29
2016,10,16,8,15,0.0,97.0,5.7,14.0,97.0,78.23,64.1
2016,10,16,8,30,0.0,128.0,5.9,14.0,128.0,100.93,83.9
2016,10,16,8,45,119.5,170.0,6.15,14.5,228.5,120.88,100.9
2016,10,16,9,0,239.0,212.0,6.4,15.0,329.0,140.61,117.51
2016,10,16,9,15,170.0,231.5,6.55,15.0,318.5,156.62,130.98
2016,10,16,9,30,101.0,251.0,6.7,15.0,308.0,174.27,145.78
2016,10,16,9,45,53.0,215.0,6.9,15.5,245.0,160.39,125.95
2016,10,16,10,0,5.0,179.0,7.1,16.0,182.0,142.99,112.61
2016,10,16,10,15,36.0,236.0,7.2,16.0,259.5,184.65,145.01
2016,10,16,10,30,67.0,293.0,7.3,16.0,337.0,235.76,185.11
2016,10,16,10,45,35.5,232.5,7.4,16.0,256.0,192.99,151.86
2016,10,16,11,0,4.0,172.0,7.5,16.0,175.0,142.22,111.52
2016,10,16,11,15,2.0,122.5,7.55,16.0,124.0,102.38,78.96
2016,10,16,11,30,0.0,73.0,7.6,16.0,73.0,60.74,44.71
2016,10,16,11,45,0.0,98.5,7.65,16.5,98.5,82.05,62.15
2016,10,16,12,0,0.0,124.0,7.7,17.0,124.0,103.28,79.4
2016,10,16,12,15,0.0,82.0,7.65,16.5,82.0,68.27,50.82
2016,10,16,12,30,0.0,40.0,7.6,16.0,40.0,33.21,21.95
2016,10,16,12,45,0.0,41.0,7.6,16.0,41.0,34.03,22.66
2016,10,16,13,0,0.0,42.0,7.6,16.0,42.0,34.85,23.37
2016,10,16,13,15,0.0,87.5,7.5,16.0,87.5,72.82,54.9
2016,10,16,13,30,0.0,133.0,7.4,16.0,133.0,112.19,87.49
2016,10,16,13,45,0.0,78.5,7.35,16.0,78.5,65.24,48.78
2016,10,16,14,0,0.0,24.0,7.3,16.0,24.0,19.85,11.0
2016,10,16,14,15,0.0,43.0,7.2,16.0,43.0,35.61,24.26
2016,10,16,14,30,0.0,62.0,7.1,16.0,62.0,51.4,37.59
2016,10,16,14,45,0.0,70.5,7.0,16.0,70.5,58.48,43.65
2016,10,16,15,0,0.0,79.0,6.9,16.0,79.0,65.57,49.76
2016,10,16,15,15,0.0,91.0,6.7,15.5,91.0,77.48,60.07
2016,10,16,15,30,0.0,103.0,6.5,15.0,103.0,91.6,72.32
2016,10,16,15,45,0.0,88.0,6.35,15.0,88.0,78.19,61.1
2016,10,16,16,0,0.0,73.0,6.2,15.0,73.0,64.62,49.6
2016,10,16,16,15,279.0,57.0,5.85,14.5,107.0,328.19,279.55
2016,10,16,16,30,558.0,41.0,5.5,14.0,141.0,524.23,438.26
2016,10,16,16,45,455.0,32.5,5.15,14.0,96.5,433.54,355.94
2016,10,16,17,0,352.0,24.0,4.8,14.0,52.0,333.67,241.99
2016,10,16,17,15,176.0,12.0,4.6,13.5,26.0,135.06,0.0
2016,10,16,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,102.5,7.5,1.15,9.5,11.0,0.0,0.0
2016,10,17,6,30,205.0,15.0,1.3,10.0,22.0,12.8,0.0
2016,10,17,6,45,352.0,25.0,1.45,10.5,63.0,20.63,11.36
2016,10,17,7,0,499.0,35.0,1.6,11.0,104.0,31.35,22.11
2016,10,17,7,15,578.5,41.5,1.7,11.0,153.0,36.67,27.37
2016,10,17,7,30,658.0,48.0,1.8,11.0,202.0,42.03,32.45
2016,10,17,7,45,707.5,52.0,1.95,11.5,252.5,45.07,35.18
2016,10,17,8,0,757.0,56.0,2.1,12.0,303.0,48.14,37.84
2016,10,17,8,15,789.0,59.0,2.2,12.5,351.0,50.27,39.56
2016,10,17,8,30,821.0,62.0,2.3,13.0,399.0,52.4,41.26
2016,10,17,8,45,844.0,64.5,2.45,13.5,443.5,61.01,48.65
2016,10,17,9,0,867.0,67.0,2.6,14.0,488.0,63.29,50.39
2016,10,17,9,15,883.0,69.0,2.65,14.5,527.0,65.04,51.67
2016,10,17,9,30,899.0,71.0,2.7,15.0,566.0,66.72,52.88
2016,10,17,9,45,902.5,75.5,2.75,15.5,597.0,111.59,61.87
2016,10,17,10,0,906.0,80.0,2.8,16.0,628.0,170.21,96.28
2016,10,17,10,15,914.0,81.5,2.85,16.0,653.5,227.22,140.58
2016,10,17,10,30,922.0,83.0,2.9,16.0,679.0,284.2,189.98
2016,10,17,10,45,928.5,83.5,2.95,16.5,697.5,339.69,239.65
2016,10,17,11,0,935.0,84.0,3.0,17.0,716.0,394.48,288.69
2016,10,17,11,15,937.5,84.0,3.05,17.0,725.5,446.33,335.28
2016,10,17,11,30,940.0,84.0,3.1,17.0,735.0,496.58,379.57
2016,10,17,11,45,941.0,84.0,3.15,17.0,737.0,544.3,420.83
2016,10,17,12,0,942.0,84.0,3.2,17.0,739.0,589.87,459.42
2016,10,17,12,15,940.0,84.0,3.25,17.0,732.0,631.37,494.07
2016,10,17,12,30,938.0,84.0,3.3,17.0,725.0,670.13,525.95
2016,10,17,12,45,937.0,81.5,3.4,17.5,711.0,704.14,552.99
2016,10,17,13,0,936.0,79.0,3.5,18.0,697.0,735.05,577.28
2016,10,17,13,15,929.5,78.0,3.55,17.5,674.0,760.38,597.93
2016,10,17,13,30,923.0,77.0,3.6,17.0,651.0,782.17,615.86
2016,10,17,13,45,912.5,76.0,3.7,17.0,621.0,797.31,628.24
2016,10,17,14,0,902.0,75.0,3.8,17.0,591.0,808.71,638.14
2016,10,17,14,15,887.5,73.0,3.8,17.0,554.5,812.0,641.9
2016,10,17,14,30,873.0,71.0,3.8,17.0,518.0,811.51,643.14
2016,10,17,14,45,852.5,69.0,3.85,17.0,475.5,802.42,638.48
2016,10,17,15,0,832.0,67.0,3.9,17.0,433.0,798.08,637.41
2016,10,17,15,15,804.0,64.0,3.85,16.5,386.0,774.67,622.9
2016,10,17,15,30,776.0,61.0,3.8,16.0,339.0,748.04,605.71
2016,10,17,15,45,734.5,57.0,3.8,15.5,289.5,706.08,576.35
2016,10,17,16,0,693.0,53.0,3.8,15.0,240.0,661.73,543.78
2016,10,17,16,15,627.5,47.0,3.4,14.5,190.0,593.77,489.43
2016,10,17,16,30,562.0,41.0,3.0,14.0,140.0,524.99,431.47
2016,10,17,16,45,445.5,32.5,2.6,13.5,94.5,424.86,344.35
2016,10,17,17,0,329.0,24.0,2.2,13.0,49.0,312.65,215.48
2016,10,17,17,15,164.5,12.0,2.05,12.5,24.5,126.32,0.0
2016,10,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,18,6,15,89.5,7.5,2.35,8.0,10.5,0.0,0.0
2016,10,18,6,30,179.0,15.0,2.5,8.0,21.0,12.8,0.0
2016,10,18,6,45,336.5,25.5,2.7,8.5,61.5,21.1,11.58
2016,10,18,7,0,494.0,36.0,2.9,9.0,102.0,29.67,20.75
2016,10,18,7,15,575.5,42.5,3.2,9.5,151.5,37.63,28.36
2016,10,18,7,30,657.0,49.0,3.5,10.0,201.0,42.96,33.38
2016,10,18,7,45,710.5,53.0,3.8,10.5,252.0,45.98,36.13
2016,10,18,8,0,764.0,57.0,4.1,11.0,303.0,49.06,38.81
2016,10,18,8,15,796.0,60.0,4.25,11.5,351.5,51.17,40.52
2016,10,18,8,30,828.0,63.0,4.4,12.0,400.0,53.29,42.21
2016,10,18,8,45,851.0,65.5,4.6,12.5,444.0,61.78,49.53
2016,10,18,9,0,874.0,68.0,4.8,13.0,488.0,64.06,51.28
2016,10,18,9,15,889.5,70.0,4.85,13.5,527.0,65.81,52.57
2016,10,18,9,30,905.0,72.0,4.9,14.0,566.0,67.48,53.78
2016,10,18,9,45,915.5,73.5,5.0,14.5,598.5,109.06,60.55
2016,10,18,10,0,926.0,75.0,5.1,15.0,631.0,167.01,93.72
2016,10,18,10,15,933.5,76.0,5.1,15.0,656.5,224.52,138.65
2016,10,18,10,30,941.0,77.0,5.1,15.0,682.0,281.88,189.03
2016,10,18,10,45,947.0,77.0,5.15,15.5,699.5,337.64,239.85
2016,10,18,11,0,953.0,77.0,5.2,16.0,717.0,392.58,290.1
2016,10,18,11,15,955.5,77.5,5.2,16.0,727.0,445.52,338.63
2016,10,18,11,30,958.0,78.0,5.2,16.0,737.0,496.86,384.84
2016,10,18,11,45,958.0,78.0,5.2,16.5,738.0,544.7,426.45
2016,10,18,12,0,958.0,78.0,5.2,17.0,739.0,590.26,465.08
2016,10,18,12,15,956.0,78.0,5.15,17.0,732.0,632.21,500.7
2016,10,18,12,30,954.0,78.0,5.1,17.0,725.0,671.37,533.39
2016,10,18,12,45,945.5,79.0,5.1,17.0,709.0,704.37,560.94
2016,10,18,13,0,937.0,80.0,5.1,17.0,693.0,733.92,585.46
2016,10,18,13,15,930.0,79.0,5.05,16.5,670.0,758.9,606.2
2016,10,18,13,30,923.0,78.0,5.0,16.0,647.0,780.33,623.89
2016,10,18,13,45,753.5,123.0,4.95,16.0,573.5,734.05,589.95
2016,10,18,14,0,584.0,168.0,4.9,16.0,500.0,660.62,533.52
2016,10,18,14,15,520.5,174.0,4.85,15.5,456.0,630.94,512.55
2016,10,18,14,30,457.0,180.0,4.8,15.0,412.0,597.49,488.03
2016,10,18,14,45,523.0,147.5,4.8,15.0,391.5,624.44,512.58
2016,10,18,15,0,589.0,115.0,4.8,15.0,371.0,656.4,539.92
2016,10,18,15,15,566.5,106.5,4.7,15.0,331.0,631.72,521.69
2016,10,18,15,30,544.0,98.0,4.6,15.0,291.0,604.32,501.27
2016,10,18,15,45,627.5,74.0,4.5,15.0,264.5,643.34,532.55
2016,10,18,16,0,711.0,50.0,4.4,15.0,238.0,669.84,552.5
2016,10,18,16,15,646.5,44.5,3.9,14.0,188.0,603.39,498.94
2016,10,18,16,30,582.0,39.0,3.4,13.0,138.0,536.1,442.17
2016,10,18,16,45,465.5,30.5,2.9,12.5,92.5,426.34,346.03
2016,10,18,17,0,349.0,22.0,2.4,12.0,47.0,310.92,201.75
2016,10,18,17,15,174.5,11.0,2.25,11.5,23.5,131.92,0.0
2016,10,18,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,111.0,6.5,1.45,7.5,9.5,0.0,0.0
2016,10,19,6,30,222.0,13.0,1.6,8.0,19.0,11.1,0.0
2016,10,19,6,45,372.5,22.5,1.8,8.5,59.5,20.28,10.61
2016,10,19,7,0,523.0,32.0,2.0,9.0,100.0,28.77,19.91
2016,10,19,7,15,601.0,38.0,2.2,9.5,149.0,33.77,24.87
2016,10,19,7,30,679.0,44.0,2.4,10.0,198.0,38.82,29.65
2016,10,19,7,45,726.5,48.0,2.65,11.0,248.0,41.99,32.47
2016,10,19,8,0,774.0,52.0,2.9,12.0,298.0,45.18,35.18
2016,10,19,8,15,805.0,55.0,3.1,12.5,346.0,47.43,37.03
2016,10,19,8,30,836.0,58.0,3.3,13.0,394.0,55.89,44.37
2016,10,19,8,45,857.5,60.0,3.5,14.0,438.0,57.94,45.86
2016,10,19,9,0,879.0,62.0,3.7,15.0,482.0,59.92,47.27
2016,10,19,9,15,894.5,63.5,3.75,15.5,520.5,61.4,48.32
2016,10,19,9,30,910.0,65.0,3.8,16.0,559.0,62.81,49.31
2016,10,19,9,45,922.5,66.0,3.85,16.5,591.5,102.27,55.12
2016,10,19,10,0,935.0,67.0,3.9,17.0,624.0,160.21,87.24
2016,10,19,10,15,942.5,67.5,3.85,17.5,649.5,217.56,131.02
2016,10,19,10,30,950.0,68.0,3.8,18.0,675.0,274.73,180.11
2016,10,19,10,45,954.5,69.0,3.8,18.5,692.5,331.05,230.54
2016,10,19,11,0,959.0,70.0,3.8,19.0,710.0,386.42,280.23
2016,10,19,11,15,961.5,70.5,3.75,19.0,720.0,439.41,327.78
2016,10,19,11,30,964.0,71.0,3.7,19.0,730.0,490.77,372.97
2016,10,19,11,45,964.5,71.0,3.7,19.5,731.0,538.88,413.81
2016,10,19,12,0,965.0,71.0,3.7,20.0,732.0,584.73,451.71
2016,10,19,12,15,963.0,71.0,3.7,20.0,725.5,626.71,486.58
2016,10,19,12,30,961.0,71.0,3.7,20.0,719.0,665.88,518.57
2016,10,19,12,45,955.5,71.0,3.7,20.5,704.0,699.82,545.06
2016,10,19,13,0,950.0,71.0,3.7,21.0,689.0,730.44,568.58
2016,10,19,13,15,943.5,70.5,3.65,21.0,666.0,756.4,588.02
2016,10,19,13,30,937.0,70.0,3.6,21.0,643.0,778.81,604.62
2016,10,19,13,45,927.0,68.5,3.6,21.0,613.0,793.81,616.27
2016,10,19,14,0,917.0,67.0,3.6,21.0,583.0,805.02,625.43
2016,10,19,14,15,903.5,65.5,3.55,20.5,546.5,809.68,631.08
2016,10,19,14,30,890.0,64.0,3.5,20.0,510.0,810.58,634.25
2016,10,19,14,45,870.0,62.0,3.45,20.0,468.0,801.87,629.44
2016,10,19,15,0,850.0,60.0,3.4,20.0,426.0,789.61,622.17
2016,10,19,15,15,823.0,57.5,3.15,19.5,379.0,767.59,607.89
2016,10,19,15,30,796.0,55.0,2.9,19.0,332.0,750.78,597.08
2016,10,19,15,45,755.5,51.0,2.65,18.5,282.5,709.75,567.67
2016,10,19,16,0,715.0,47.0,2.4,18.0,233.0,666.43,535.3
2016,10,19,16,15,650.5,42.0,2.1,17.0,183.5,600.91,484.72
2016,10,19,16,30,586.0,37.0,1.8,16.0,134.0,534.66,430.23
2016,10,19,16,45,470.0,28.5,1.5,15.0,89.0,425.97,337.53
2016,10,19,17,0,354.0,20.0,1.2,14.0,44.0,310.05,179.8
2016,10,19,17,15,177.0,10.0,1.2,13.5,22.0,132.21,0.0
2016,10,19,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,110.0,6.0,1.2,9.5,9.0,0.0,0.0
2016,10,20,6,30,220.0,12.0,1.2,10.0,18.0,10.24,0.0
2016,10,20,6,45,373.0,21.5,1.25,10.5,58.0,19.38,9.41
2016,10,20,7,0,526.0,31.0,1.3,11.0,98.0,27.91,18.94
2016,10,20,7,15,606.0,37.0,1.55,11.5,147.5,32.96,23.92
2016,10,20,7,30,686.0,43.0,1.8,12.0,197.0,38.05,28.7
2016,10,20,7,45,734.0,47.0,2.1,13.0,247.5,41.26,31.55
2016,10,20,8,0,782.0,51.0,2.4,14.0,298.0,44.49,34.28
2016,10,20,8,15,813.5,54.0,2.45,14.5,346.0,52.22,41.0
2016,10,20,8,30,845.0,57.0,2.5,15.0,394.0,55.23,43.45
2016,10,20,8,45,867.0,59.5,2.55,16.0,438.5,57.67,45.27
2016,10,20,9,0,889.0,62.0,2.6,17.0,483.0,60.03,47.0
2016,10,20,9,15,904.5,64.0,2.6,17.5,522.0,61.87,48.35
2016,10,20,9,30,920.0,66.0,2.6,18.0,561.0,63.63,49.64
2016,10,20,9,45,933.0,66.0,2.6,19.0,593.5,100.82,53.99
2016,10,20,10,0,946.0,66.0,2.6,20.0,626.0,158.61,84.65
2016,10,20,10,15,953.5,67.0,2.55,20.5,651.5,216.87,128.13
2016,10,20,10,30,961.0,68.0,2.5,21.0,677.0,274.95,176.99
2016,10,20,10,45,965.5,69.0,2.45,21.5,695.0,331.8,226.83
2016,10,20,11,0,970.0,70.0,2.4,22.0,713.0,387.67,275.84
2016,10,20,11,15,972.5,70.0,2.4,22.0,722.5,440.72,322.48
2016,10,20,11,30,975.0,70.0,2.4,22.0,732.0,492.1,366.73
2016,10,20,11,45,975.5,70.5,2.4,22.5,733.5,541.08,407.22
2016,10,20,12,0,976.0,71.0,2.4,23.0,735.0,587.81,444.75
2016,10,20,12,15,974.0,70.5,2.45,23.0,728.0,629.7,478.82
2016,10,20,12,30,972.0,70.0,2.5,23.0,721.0,668.72,510.07
2016,10,20,12,45,963.0,72.0,2.55,23.5,705.5,702.79,536.07
2016,10,20,13,0,954.0,74.0,2.6,24.0,690.0,733.37,559.07
2016,10,20,13,15,947.5,73.0,2.65,24.0,667.0,758.96,578.41
2016,10,20,13,30,941.0,72.0,2.7,24.0,644.0,780.96,594.76
2016,10,20,13,45,930.5,71.0,2.75,24.0,613.5,796.29,606.64
2016,10,20,14,0,920.0,70.0,2.8,24.0,583.0,807.84,616.11
2016,10,20,14,15,905.5,68.0,2.8,23.5,546.0,811.25,621.01
2016,10,20,14,30,891.0,66.0,2.8,23.0,509.0,810.83,623.47
2016,10,20,14,45,871.0,64.0,2.8,23.0,466.5,802.25,619.12
2016,10,20,15,0,851.0,62.0,2.8,23.0,424.0,790.11,612.35
2016,10,20,15,15,822.5,59.0,2.5,22.5,377.0,774.51,602.34
2016,10,20,15,30,794.0,56.0,2.2,22.0,330.0,747.61,583.81
2016,10,20,15,45,751.5,52.0,1.9,21.5,280.0,705.1,553.27
