Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,16,0,709.0,48.0,1.6,21.0,230.0,660.3,519.7
2016,10,20,16,15,641.5,42.5,1.45,20.0,180.0,592.0,468.63
2016,10,20,16,30,574.0,37.0,1.3,19.0,130.0,523.05,413.56
2016,10,20,16,45,451.0,28.5,1.2,18.0,85.0,409.68,318.87
2016,10,20,17,0,328.0,20.0,1.1,17.0,40.0,287.1,141.69
2016,10,20,17,15,164.0,10.0,1.1,16.5,20.0,122.56,0.0
2016,10,20,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,95.5,5.5,0.85,11.0,8.0,0.0,0.0
2016,10,21,6,30,191.0,11.0,0.8,11.0,16.0,9.39,0.0
2016,10,21,6,45,348.0,21.0,0.75,11.5,55.0,18.91,8.55
2016,10,21,7,0,505.0,31.0,0.7,12.0,94.0,27.89,18.81
2016,10,21,7,15,587.0,37.5,0.85,12.5,142.5,33.36,24.17
2016,10,21,7,30,669.0,44.0,1.0,13.0,191.0,38.86,29.31
2016,10,21,7,45,718.0,48.5,1.2,14.0,241.0,42.42,32.47
2016,10,21,8,0,767.0,53.0,1.4,15.0,291.0,46.0,35.5
2016,10,21,8,15,799.5,56.0,1.45,15.5,339.0,48.22,37.31
2016,10,21,8,30,832.0,59.0,1.5,16.0,387.0,56.48,44.4
2016,10,21,8,45,854.5,61.5,1.6,16.5,431.5,58.91,46.28
2016,10,21,9,0,877.0,64.0,1.7,17.0,476.0,61.25,48.07
2016,10,21,9,15,893.0,66.0,1.75,17.5,514.5,63.06,49.4
2016,10,21,9,30,909.0,68.0,1.8,18.0,553.0,64.81,50.67
2016,10,21,9,45,920.0,69.5,1.85,19.0,585.5,100.53,54.99
2016,10,21,10,0,931.0,71.0,1.9,20.0,618.0,158.45,85.34
2016,10,21,10,15,938.5,72.0,1.9,20.5,643.5,215.9,127.75
2016,10,21,10,30,946.0,73.0,1.9,21.0,669.0,273.19,175.58
2016,10,21,10,45,951.0,74.0,1.9,21.5,686.5,329.4,224.56
2016,10,21,11,0,956.0,75.0,1.9,22.0,704.0,384.72,272.83
2016,10,21,11,15,958.5,75.0,1.85,22.0,714.0,437.1,318.5
2016,10,21,11,30,961.0,75.0,1.8,22.0,724.0,487.84,361.75
2016,10,21,11,45,961.0,75.5,1.8,22.5,725.0,535.98,401.24
2016,10,21,12,0,961.0,76.0,1.8,23.0,726.0,581.85,437.78
2016,10,21,12,15,959.0,75.5,1.85,23.0,719.0,623.19,471.15
2016,10,21,12,30,957.0,75.0,1.9,23.0,712.0,661.7,501.77
2016,10,21,12,45,951.5,75.0,2.0,23.5,696.5,695.51,527.76
2016,10,21,13,0,946.0,75.0,2.1,24.0,681.0,726.01,550.95
2016,10,21,13,15,938.5,74.0,2.2,24.0,658.0,750.64,570.06
2016,10,21,13,30,931.0,73.0,2.3,24.0,635.0,771.66,586.02
2016,10,21,13,45,919.5,72.5,2.45,24.0,604.5,786.59,598.27
2016,10,21,14,0,908.0,72.0,2.6,24.0,574.0,797.77,608.13
2016,10,21,14,15,893.0,70.0,2.7,23.5,537.0,800.67,613.29
2016,10,21,14,30,878.0,68.0,2.8,23.0,500.0,799.78,616.01
2016,10,21,14,45,855.5,66.0,2.9,23.0,457.5,789.18,610.78
2016,10,21,15,0,833.0,64.0,3.0,23.0,415.0,783.08,608.81
2016,10,21,15,15,804.0,61.0,2.8,22.0,368.0,759.07,594.49
2016,10,21,15,30,775.0,58.0,2.6,21.0,321.0,731.9,577.48
2016,10,21,15,45,729.0,54.0,2.45,20.5,271.5,686.81,545.64
2016,10,21,16,0,683.0,50.0,2.3,20.0,222.0,639.46,510.68
2016,10,21,16,15,612.5,44.0,2.05,19.0,172.5,568.64,456.12
2016,10,21,16,30,542.0,38.0,1.8,18.0,123.0,497.15,397.57
2016,10,21,16,45,414.0,29.0,1.6,17.0,79.5,390.91,305.63
2016,10,21,17,0,286.0,20.0,1.4,16.0,36.0,262.52,101.83
2016,10,21,17,15,143.0,10.0,1.4,15.5,18.0,107.49,0.0
2016,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,86.0,5.5,0.8,11.0,7.0,0.0,0.0
2016,10,22,6,30,172.0,11.0,0.8,11.0,14.0,9.39,0.0
2016,10,22,6,45,331.0,21.5,0.8,11.5,52.5,17.81,7.18
2016,10,22,7,0,490.0,32.0,0.8,12.0,91.0,28.86,19.58
2016,10,22,7,15,574.5,38.5,1.0,12.5,139.5,34.26,24.93
2016,10,22,7,30,659.0,45.0,1.2,13.0,188.0,39.72,30.05
2016,10,22,7,45,708.0,50.0,1.4,14.0,238.0,43.65,33.56
2016,10,22,8,0,757.0,55.0,1.6,15.0,288.0,47.58,36.9
2016,10,22,8,15,790.0,58.5,1.65,15.5,335.5,50.13,39.01
2016,10,22,8,30,823.0,62.0,1.7,16.0,383.0,52.67,41.05
2016,10,22,8,45,845.0,64.5,1.8,17.0,427.0,60.88,47.92
2016,10,22,9,0,867.0,67.0,1.9,18.0,471.0,63.18,49.56
2016,10,22,9,15,883.0,69.0,1.95,18.5,509.5,64.96,50.85
2016,10,22,9,30,899.0,71.0,2.0,19.0,548.0,66.68,52.08
2016,10,22,9,45,908.5,73.5,2.15,19.5,580.0,100.66,56.25
2016,10,22,10,0,918.0,76.0,2.3,20.0,612.0,158.49,86.3
2016,10,22,10,15,926.0,77.0,2.25,20.0,637.0,215.34,128.21
2016,10,22,10,30,934.0,78.0,2.2,20.0,662.0,272.09,175.9
2016,10,22,10,45,938.0,79.5,2.2,20.5,679.5,327.81,224.71
2016,10,22,11,0,942.0,81.0,2.2,21.0,697.0,382.58,272.82
2016,10,22,11,15,944.5,81.5,2.15,21.0,706.5,434.75,318.64
2016,10,22,11,30,947.0,82.0,2.1,21.0,716.0,485.33,362.1
2016,10,22,11,45,946.5,82.5,2.05,21.5,717.5,532.69,401.19
2016,10,22,12,0,946.0,83.0,2.0,22.0,719.0,577.77,437.27
2016,10,22,12,15,944.0,83.0,2.0,22.0,712.0,619.09,470.62
2016,10,22,12,30,942.0,83.0,2.0,22.0,705.0,657.66,501.19
2016,10,22,12,45,922.5,88.5,2.0,22.0,686.5,687.64,524.85
2016,10,22,13,0,903.0,94.0,2.0,22.0,668.0,713.67,545.25
2016,10,22,13,15,895.0,92.5,2.05,21.5,645.0,736.66,564.87
2016,10,22,13,30,887.0,91.0,2.1,21.0,622.0,756.15,580.84
2016,10,22,13,45,875.5,89.5,2.15,21.0,592.0,776.0,596.02
2016,10,22,14,0,864.0,88.0,2.2,21.0,562.0,786.16,604.56
2016,10,22,14,15,728.0,111.5,2.25,20.5,492.5,726.84,565.24
2016,10,22,14,30,592.0,135.0,2.3,20.0,423.0,656.72,517.07
2016,10,22,14,45,501.5,141.0,2.35,20.0,370.5,592.21,470.69
2016,10,22,15,0,411.0,147.0,2.4,20.0,318.0,532.67,426.45
2016,10,22,15,15,387.0,135.0,2.35,19.5,281.5,504.17,406.86
2016,10,22,15,30,363.0,123.0,2.3,19.0,245.0,473.87,385.08
2016,10,22,15,45,342.0,105.5,2.25,18.5,206.0,437.7,358.15
2016,10,22,16,0,321.0,88.0,2.2,18.0,167.0,400.0,328.8
2016,10,22,16,15,279.5,71.0,1.95,17.0,128.5,345.87,284.52
2016,10,22,16,30,238.0,54.0,1.7,16.0,90.0,291.86,238.14
2016,10,22,16,45,162.5,37.0,1.5,15.0,57.0,213.91,167.71
2016,10,22,17,0,87.0,20.0,1.3,14.0,24.0,104.28,22.23
2016,10,22,17,15,43.5,10.0,1.25,13.5,12.0,38.49,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,218.5,17.0,1.25,9.5,42.5,13.72,3.76
2016,10,23,7,0,437.0,34.0,1.3,10.0,85.0,28.11,19.01
2016,10,23,7,15,526.0,41.5,1.65,10.5,133.0,33.81,24.69
2016,10,23,7,30,615.0,49.0,2.0,11.0,181.0,39.54,30.11
2016,10,23,7,45,669.0,54.5,2.35,12.0,230.5,47.26,37.06
2016,10,23,8,0,723.0,60.0,2.7,13.0,280.0,51.47,40.67
2016,10,23,8,15,757.5,64.0,2.9,13.5,327.0,54.24,42.99
2016,10,23,8,30,792.0,68.0,3.1,14.0,374.0,57.02,45.25
2016,10,23,8,45,813.5,71.5,3.3,15.0,417.0,59.23,46.87
2016,10,23,9,0,835.0,75.0,3.5,16.0,460.0,61.41,48.44
2016,10,23,9,15,751.0,101.5,3.65,16.5,469.5,72.13,57.53
2016,10,23,9,30,667.0,128.0,3.8,17.0,479.0,87.45,70.49
2016,10,23,9,45,783.0,104.0,4.0,17.5,539.5,106.23,65.1
2016,10,23,10,0,899.0,80.0,4.2,18.0,600.0,157.18,87.24
2016,10,23,10,15,906.5,81.0,4.3,18.0,624.5,212.9,128.61
2016,10,23,10,30,914.0,82.0,4.4,18.0,649.0,268.47,176.04
2016,10,23,10,45,914.0,84.5,4.5,18.5,665.0,322.81,224.8
2016,10,23,11,0,914.0,87.0,4.6,19.0,681.0,375.85,272.79
2016,10,23,11,15,916.5,87.5,4.65,19.0,690.0,426.66,318.89
2016,10,23,11,30,919.0,88.0,4.7,19.0,699.0,475.95,362.91
2016,10,23,11,45,913.0,90.5,4.8,19.5,699.0,521.23,402.25
2016,10,23,12,0,907.0,93.0,4.9,20.0,699.0,563.91,438.49
2016,10,23,12,15,904.5,92.5,4.9,19.5,691.5,603.05,472.68
2016,10,23,12,30,902.0,92.0,4.9,19.0,684.0,639.49,504.24
2016,10,23,12,45,900.5,89.5,4.9,19.0,669.5,671.74,531.23
2016,10,23,13,0,899.0,87.0,4.9,19.0,655.0,700.99,555.57
2016,10,23,13,15,891.5,86.0,4.9,19.0,632.5,724.5,575.26
2016,10,23,13,30,884.0,85.0,4.9,19.0,610.0,744.57,591.04
2016,10,23,13,45,874.5,82.5,4.9,19.0,580.5,758.01,601.96
2016,10,23,14,0,865.0,80.0,4.9,19.0,551.0,767.83,610.4
2016,10,23,14,15,849.0,78.0,4.85,18.5,514.5,776.79,619.34
2016,10,23,14,30,833.0,76.0,4.8,18.0,478.0,775.21,620.62
2016,10,23,14,45,810.5,73.0,4.8,18.0,436.5,763.54,613.58
2016,10,23,15,0,788.0,70.0,4.8,18.0,395.0,748.3,603.89
2016,10,23,15,15,756.5,66.5,4.6,17.5,349.0,721.78,585.68
2016,10,23,15,30,725.0,63.0,4.4,17.0,303.0,692.18,564.66
2016,10,23,15,45,673.5,58.5,4.2,17.0,254.5,642.53,526.35
2016,10,23,16,0,622.0,54.0,4.0,17.0,206.0,597.61,490.54
2016,10,23,16,15,547.0,47.0,3.6,16.0,158.0,524.4,431.51
2016,10,23,16,30,472.0,40.0,3.2,15.0,110.0,451.55,369.29
2016,10,23,16,45,335.0,29.5,2.8,14.5,69.0,330.64,260.1
2016,10,23,17,0,198.0,19.0,2.4,14.0,28.0,192.17,5.82
2016,10,23,17,15,99.0,9.5,2.3,13.5,14.0,75.97,0.0
2016,10,23,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,53.5,20.0,2.75,10.5,26.5,15.87,4.37
2016,10,24,7,0,107.0,40.0,3.0,11.0,53.0,30.87,21.19
2016,10,24,7,15,133.0,60.5,3.25,11.0,83.5,45.7,35.15
2016,10,24,7,30,159.0,81.0,3.5,11.0,114.0,60.08,48.5
2016,10,24,7,45,172.5,101.5,3.75,11.0,146.0,73.94,61.17
2016,10,24,8,0,186.0,122.0,4.0,11.0,178.0,89.46,75.1
2016,10,24,8,15,198.0,140.5,4.05,11.0,208.5,101.85,86.02
2016,10,24,8,30,210.0,159.0,4.1,11.0,239.0,113.9,96.49
2016,10,24,8,45,146.5,178.0,4.15,11.5,237.0,124.96,105.77
2016,10,24,9,0,83.0,197.0,4.2,12.0,235.0,140.75,119.06
2016,10,24,9,15,191.0,210.0,4.15,12.0,307.0,144.85,122.28
2016,10,24,9,30,299.0,223.0,4.1,12.0,379.0,147.09,123.9
2016,10,24,9,45,285.5,240.5,4.05,12.5,396.5,168.49,129.51
2016,10,24,10,0,272.0,258.0,4.0,13.0,414.0,201.36,150.86
2016,10,24,10,15,153.5,255.0,3.9,13.5,344.0,208.59,160.32
2016,10,24,10,30,35.0,252.0,3.8,14.0,274.0,199.19,157.53
2016,10,24,10,45,112.5,281.0,3.75,14.5,353.5,243.73,190.55
2016,10,24,11,0,190.0,310.0,3.7,15.0,433.0,301.31,234.61
2016,10,24,11,15,134.0,307.5,3.6,15.0,395.0,295.19,231.9
2016,10,24,11,30,78.0,305.0,3.5,15.0,357.0,281.05,222.11
2016,10,24,11,45,181.5,306.5,3.4,15.5,427.0,342.9,270.51
2016,10,24,12,0,285.0,308.0,3.3,16.0,497.0,417.21,328.47
2016,10,24,12,15,200.5,309.5,3.25,16.0,442.0,384.7,303.99
2016,10,24,12,30,116.0,311.0,3.2,16.0,387.0,342.28,271.16
2016,10,24,12,45,61.5,252.0,3.2,16.5,292.5,262.46,208.2
2016,10,24,13,0,7.0,193.0,3.2,17.0,198.0,168.96,132.8
2016,10,24,13,15,12.5,204.5,3.25,17.0,212.5,184.64,145.94
2016,10,24,13,30,18.0,216.0,3.3,17.0,227.0,201.38,159.78
2016,10,24,13,45,9.0,119.5,3.35,17.0,125.0,107.51,83.73
2016,10,24,14,0,0.0,23.0,3.4,17.0,23.0,19.01,10.29
2016,10,24,14,15,9.0,99.5,3.4,17.0,104.0,90.55,70.35
2016,10,24,14,30,18.0,176.0,3.4,17.0,185.0,173.38,138.87
2016,10,24,14,45,15.5,161.5,3.45,17.0,169.0,159.68,127.86
2016,10,24,15,0,13.0,147.0,3.5,17.0,153.0,145.88,116.83
2016,10,24,15,15,9.5,131.0,3.35,16.5,135.0,129.51,103.69
2016,10,24,15,30,6.0,115.0,3.2,16.0,117.0,113.06,90.27
2016,10,24,15,45,3.0,97.0,3.05,15.5,98.0,94.49,74.82
2016,10,24,16,0,0.0,79.0,2.9,15.0,79.0,75.66,58.84
2016,10,24,16,15,0.0,60.0,2.45,14.5,60.0,57.35,43.11
2016,10,24,16,30,0.0,41.0,2.0,14.0,41.0,38.01,26.3
2016,10,24,16,45,0.0,25.5,1.6,13.5,25.5,22.34,12.17
2016,10,24,17,0,0.0,10.0,1.2,13.0,10.0,8.23,0.0
2016,10,24,17,15,0.0,5.0,1.15,12.5,5.0,4.27,0.0
2016,10,24,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,25,6,45,30.0,19.0,2.05,10.5,22.5,15.46,3.12
2016,10,25,7,0,60.0,38.0,2.3,11.0,45.0,29.86,20.22
2016,10,25,7,15,79.0,58.5,2.4,11.5,72.0,44.86,34.3
2016,10,25,7,30,98.0,79.0,2.5,12.0,99.0,59.5,47.76
2016,10,25,7,45,110.0,99.5,2.65,12.5,127.5,73.73,60.61
2016,10,25,8,0,122.0,120.0,2.8,13.0,156.0,87.59,72.85
2016,10,25,8,15,127.0,140.0,2.9,13.5,183.5,100.72,84.18
2016,10,25,8,30,132.0,160.0,3.0,14.0,211.0,113.46,94.98
2016,10,25,8,45,100.5,176.0,3.1,14.5,217.0,127.47,106.7
2016,10,25,9,0,69.0,192.0,3.2,15.0,223.0,137.65,114.97
2016,10,25,9,15,37.0,180.0,3.2,15.5,197.0,131.77,109.37
2016,10,25,9,30,5.0,168.0,3.2,16.0,171.0,130.95,108.19
2016,10,25,9,45,22.0,201.5,3.25,16.5,214.5,155.57,122.62
2016,10,25,10,0,39.0,235.0,3.3,17.0,258.0,175.45,137.02
2016,10,25,10,15,30.5,233.0,3.2,17.0,251.0,179.59,140.28
2016,10,25,10,30,22.0,231.0,3.1,17.0,244.0,186.86,146.35
2016,10,25,10,45,12.0,199.0,3.05,17.5,206.5,163.53,127.69
2016,10,25,11,0,2.0,167.0,3.0,18.0,169.0,137.25,106.6
2016,10,25,11,15,14.5,212.5,2.9,18.0,222.5,178.63,139.53
2016,10,25,11,30,27.0,258.0,2.8,18.0,276.0,222.03,173.76
2016,10,25,11,45,28.0,258.0,2.75,18.5,276.5,227.9,178.08
2016,10,25,12,0,29.0,258.0,2.7,19.0,277.0,233.15,182.01
2016,10,25,12,15,471.0,166.0,2.65,19.0,471.0,422.14,331.84
2016,10,25,12,30,913.0,74.0,2.6,19.0,665.0,622.8,485.98
2016,10,25,12,45,907.0,74.0,2.55,19.5,650.0,654.48,509.53
2016,10,25,13,0,901.0,74.0,2.5,20.0,635.0,682.97,531.3
2016,10,25,13,15,893.5,73.0,2.45,19.5,612.5,706.09,550.82
2016,10,25,13,30,886.0,72.0,2.4,19.0,590.0,725.77,566.44
2016,10,25,13,45,874.5,71.0,2.4,19.0,561.0,739.03,576.82
2016,10,25,14,0,863.0,70.0,2.4,19.0,532.0,748.68,584.84
2016,10,25,14,15,847.5,68.5,2.35,19.0,496.5,751.09,587.51
2016,10,25,14,30,832.0,67.0,2.3,19.0,461.0,749.93,587.81
2016,10,25,14,45,809.5,64.5,2.25,19.0,420.0,746.13,586.32
2016,10,25,15,0,787.0,62.0,2.2,19.0,379.0,731.53,577.04
2016,10,25,15,15,756.0,59.0,2.15,18.5,334.0,706.2,560.9
2016,10,25,15,30,725.0,56.0,2.1,18.0,289.0,677.91,542.09
2016,10,25,15,45,678.5,51.5,2.05,17.5,242.0,632.72,509.65
2016,10,25,16,0,632.0,47.0,2.0,17.0,195.0,585.53,474.0
2016,10,25,16,15,556.5,40.5,1.75,16.5,148.5,512.06,414.74
2016,10,25,16,30,481.0,34.0,1.5,16.0,102.0,446.98,358.49
2016,10,25,16,45,346.5,24.5,1.25,15.5,63.0,330.75,250.56
2016,10,25,17,0,212.0,15.0,1.0,15.0,24.0,161.72,0.0
2016,10,25,17,15,106.0,7.5,1.0,14.5,12.0,6.4,0.0
2016,10,25,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,6,45,242.5,13.5,0.8,10.5,39.5,11.86,0.1
2016,10,26,7,0,485.0,27.0,0.8,11.0,79.0,24.38,15.44
2016,10,26,7,15,573.0,33.5,0.95,11.5,126.5,29.95,21.07
2016,10,26,7,30,661.0,40.0,1.1,12.0,174.0,35.56,26.39
2016,10,26,7,45,711.5,44.5,1.25,12.5,223.0,39.23,29.78
2016,10,26,8,0,762.0,49.0,1.4,13.0,272.0,42.91,33.05
2016,10,26,8,15,796.0,52.0,1.55,14.0,319.0,45.24,34.93
2016,10,26,8,30,830.0,55.0,1.7,15.0,366.0,53.34,41.87
2016,10,26,8,45,852.0,57.5,1.9,16.0,409.5,55.83,43.75
2016,10,26,9,0,874.0,60.0,2.1,17.0,453.0,58.23,45.52
2016,10,26,9,15,890.5,62.0,2.3,17.5,491.5,60.12,46.94
2016,10,26,9,30,907.0,64.0,2.5,18.0,530.0,61.94,48.29
2016,10,26,9,45,913.5,67.5,2.7,18.5,561.5,88.29,50.66
2016,10,26,10,0,920.0,71.0,2.9,19.0,593.0,146.36,78.43
2016,10,26,10,15,929.0,72.0,2.95,19.0,618.5,203.01,119.04
2016,10,26,10,30,938.0,73.0,3.0,19.0,644.0,259.66,166.41
2016,10,26,10,45,943.0,74.5,3.15,19.5,661.5,315.43,215.65
2016,10,26,11,0,948.0,76.0,3.3,20.0,679.0,370.34,264.68
2016,10,26,11,15,951.0,76.5,3.4,20.0,689.0,422.57,311.64
2016,10,26,11,30,954.0,77.0,3.5,20.0,699.0,473.24,356.52
2016,10,26,11,45,954.5,77.0,3.6,20.5,700.5,520.53,397.08
2016,10,26,12,0,955.0,77.0,3.7,21.0,702.0,565.59,434.83
2016,10,26,12,15,953.0,76.5,3.7,21.0,695.0,606.39,469.06
2016,10,26,12,30,951.0,76.0,3.7,21.0,688.0,644.4,500.43
2016,10,26,12,45,948.0,75.0,3.75,21.0,673.0,678.33,528.36
2016,10,26,13,0,945.0,74.0,3.8,21.0,658.0,709.09,553.54
2016,10,26,13,15,937.5,73.0,3.75,21.0,635.0,733.5,573.36
2016,10,26,13,30,930.0,72.0,3.7,21.0,612.0,754.32,589.0
2016,10,26,13,45,918.5,71.0,3.7,21.0,581.5,768.59,600.24
2016,10,26,14,0,907.0,70.0,3.7,21.0,551.0,779.1,608.98
2016,10,26,14,15,892.0,68.0,3.65,20.5,514.5,782.0,613.36
2016,10,26,14,30,877.0,66.0,3.6,20.0,478.0,781.16,615.22
2016,10,26,14,45,855.0,64.0,3.55,20.0,436.0,771.18,609.37
2016,10,26,15,0,833.0,62.0,3.5,20.0,394.0,765.45,606.66
2016,10,26,15,15,802.0,58.5,3.2,19.5,347.5,739.58,588.93
2016,10,26,15,30,771.0,55.0,2.9,19.0,301.0,710.58,568.39
2016,10,26,15,45,725.5,50.5,2.6,18.5,252.0,666.01,535.21
2016,10,26,16,0,680.0,46.0,2.3,18.0,203.0,619.27,498.7
2016,10,26,16,15,602.5,40.0,2.05,17.0,154.0,544.46,439.34
2016,10,26,16,30,525.0,34.0,1.8,16.0,105.0,469.24,375.59
2016,10,26,16,45,381.0,24.5,1.6,15.0,64.5,342.9,256.39
2016,10,26,17,0,237.0,15.0,1.4,14.0,24.0,178.47,0.0
2016,10,26,17,15,118.5,7.5,1.4,13.5,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,15.5,1.1,11.5,15.5,12.8,0.0
2016,10,27,7,0,0.0,31.0,1.1,12.0,31.0,25.14,15.89
2016,10,27,7,15,1.0,50.0,1.45,12.5,50.0,39.79,29.61
2016,10,27,7,30,2.0,69.0,1.8,13.0,69.0,54.29,42.89
2016,10,27,7,45,8.0,87.0,2.2,14.0,89.0,68.01,55.16
2016,10,27,8,0,14.0,105.0,2.6,15.0,109.0,81.62,67.03
2016,10,27,8,15,18.0,122.0,2.7,15.0,128.5,94.44,78.21
2016,10,27,8,30,22.0,139.0,2.8,15.0,148.0,107.13,89.12
2016,10,27,8,45,24.5,155.0,2.9,15.5,165.5,119.01,99.02
2016,10,27,9,0,27.0,171.0,3.0,16.0,183.0,130.75,108.66
2016,10,27,9,15,13.5,147.0,2.9,16.0,153.0,115.8,95.48
2016,10,27,9,30,0.0,123.0,2.8,16.0,123.0,99.24,80.99
2016,10,27,9,45,0.0,135.5,2.7,16.5,135.5,108.9,84.99
2016,10,27,10,0,0.0,148.0,2.6,17.0,148.0,118.94,92.84
2016,10,27,10,15,8.0,181.5,2.7,17.0,186.5,145.72,114.07
2016,10,27,10,30,16.0,215.0,2.8,17.0,225.0,173.73,136.14
2016,10,27,10,45,21.5,231.5,2.9,17.5,245.0,190.03,148.64
2016,10,27,11,0,27.0,248.0,3.0,18.0,265.0,207.23,161.92
2016,10,27,11,15,51.5,272.5,3.2,17.5,306.0,237.28,185.76
2016,10,27,11,30,76.0,297.0,3.4,17.0,347.0,273.16,214.5
2016,10,27,11,45,78.0,295.5,3.6,17.0,347.0,281.2,221.32
2016,10,27,12,0,80.0,294.0,3.8,17.0,347.0,289.08,228.11
2016,10,27,12,15,40.0,195.0,3.9,16.5,221.5,189.25,149.54
2016,10,27,12,30,0.0,96.0,4.0,16.0,96.0,79.93,60.69
2016,10,27,12,45,2.0,135.0,4.1,16.0,136.0,114.41,89.2
2016,10,27,13,0,4.0,174.0,4.2,16.0,176.0,150.23,118.58
2016,10,27,13,15,2.0,128.5,4.0,15.5,129.5,109.51,85.51
2016,10,27,13,30,0.0,83.0,3.8,15.0,83.0,68.98,52.19
2016,10,27,13,45,0.0,81.0,3.65,15.0,81.0,67.29,50.91
2016,10,27,14,0,0.0,79.0,3.5,15.0,79.0,65.6,49.62
2016,10,27,14,15,0.0,63.5,3.1,14.5,63.5,52.64,38.95
2016,10,27,14,30,0.0,48.0,2.7,14.0,48.0,39.72,28.2
2016,10,27,14,45,0.0,27.5,2.3,14.0,27.5,22.7,13.79
2016,10,27,15,0,0.0,7.0,1.9,14.0,7.0,5.76,0.0
2016,10,27,15,15,0.0,6.0,1.7,14.0,6.0,4.93,0.0
2016,10,27,15,30,0.0,5.0,1.5,14.0,5.0,4.11,0.0
2016,10,27,15,45,0.0,4.0,1.35,14.0,4.0,3.28,0.0
2016,10,27,16,0,0.0,3.0,1.2,14.0,3.0,2.46,0.0
2016,10,27,16,15,0.0,2.0,1.05,13.5,2.0,1.64,0.0
2016,10,27,16,30,0.0,1.0,0.9,13.0,1.0,0.82,0.0
2016,10,27,16,45,0.0,0.5,0.8,13.0,0.5,0.41,0.0
2016,10,27,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,10.0,2.35,12.0,10.0,8.23,0.0
2016,10,28,7,0,0.0,20.0,2.6,12.0,20.0,16.49,8.37
2016,10,28,7,15,0.0,33.5,2.75,12.0,33.5,27.69,18.91
2016,10,28,7,30,0.0,47.0,2.9,12.0,47.0,38.6,29.02
2016,10,28,7,45,0.0,61.5,3.1,12.5,61.5,50.07,39.44
2016,10,28,8,0,0.0,76.0,3.3,13.0,76.0,61.43,49.58
2016,10,28,8,15,0.0,90.0,3.4,13.0,90.0,72.33,59.24
2016,10,28,8,30,0.0,104.0,3.5,13.0,104.0,83.12,68.68
2016,10,28,8,45,411.5,85.0,3.65,13.5,267.0,59.63,47.57
2016,10,28,9,0,823.0,66.0,3.8,14.0,430.0,54.97,43.23
2016,10,28,9,15,457.0,145.0,3.8,14.0,350.5,98.12,80.99
2016,10,28,9,30,91.0,224.0,3.8,14.0,271.0,157.66,132.27
2016,10,28,9,45,47.0,196.5,3.85,14.5,221.0,145.09,114.78
2016,10,28,10,0,3.0,169.0,3.9,15.0,171.0,134.28,106.14
2016,10,28,10,15,22.0,210.0,3.9,15.0,223.5,167.99,132.66
2016,10,28,10,30,41.0,251.0,3.9,15.0,276.0,198.67,156.54
2016,10,28,10,45,20.5,195.5,3.95,15.5,208.0,162.77,128.01
2016,10,28,11,0,0.0,140.0,4.0,16.0,140.0,115.19,89.69
2016,10,28,11,15,16.5,201.0,3.9,16.0,212.0,170.06,133.99
2016,10,28,11,30,33.0,262.0,3.8,16.0,284.0,227.87,180.17
2016,10,28,11,45,45.5,274.0,3.7,16.5,304.0,248.62,196.32
2016,10,28,12,0,58.0,286.0,3.6,17.0,324.0,271.05,213.89
2016,10,28,12,15,58.5,283.5,3.45,17.0,321.5,276.0,218.05
2016,10,28,12,30,59.0,281.0,3.3,17.0,319.0,280.79,222.13
2016,10,28,12,45,37.0,248.5,3.2,17.0,272.0,243.62,192.84
2016,10,28,13,0,15.0,216.0,3.1,17.0,225.0,194.92,153.99
2016,10,28,13,15,40.0,234.0,2.95,17.0,257.0,241.62,192.17
2016,10,28,13,30,65.0,252.0,2.8,17.0,289.0,283.05,225.77
2016,10,28,13,45,32.5,187.0,2.7,17.0,205.5,197.82,157.55
2016,10,28,14,0,0.0,122.0,2.6,17.0,122.0,103.7,80.55
2016,10,28,14,15,0.0,113.5,2.5,17.0,113.5,96.51,74.93
2016,10,28,14,30,0.0,105.0,2.4,17.0,105.0,89.28,69.16
2016,10,28,14,45,0.0,59.5,2.3,17.0,59.5,49.28,35.95
2016,10,28,15,0,0.0,14.0,2.2,17.0,14.0,11.53,4.15
2016,10,28,15,15,0.0,12.0,2.0,16.5,12.0,9.88,2.78
2016,10,28,15,30,0.0,10.0,1.8,16.0,10.0,8.22,1.4
2016,10,28,15,45,316.5,28.5,1.65,15.5,98.5,308.2,260.22
2016,10,28,16,0,633.0,47.0,1.5,15.0,187.0,579.15,472.21
2016,10,28,16,15,551.0,40.5,1.3,14.5,140.0,501.36,406.13
2016,10,28,16,30,469.0,34.0,1.1,14.0,93.0,433.38,346.51
2016,10,28,16,45,316.5,23.5,0.9,14.0,55.5,299.05,212.85
2016,10,28,17,0,164.0,13.0,0.7,14.0,18.0,124.64,0.0
2016,10,28,17,15,82.0,6.5,0.7,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,205.5,13.5,1.5,11.5,33.5,10.95,0.0
2016,10,29,7,0,411.0,27.0,1.7,12.0,67.0,24.37,14.93
2016,10,29,7,15,507.0,34.5,1.95,12.0,112.5,30.76,21.58
2016,10,29,7,30,603.0,42.0,2.2,12.0,158.0,37.16,27.72
2016,10,29,7,45,658.5,47.0,2.45,12.5,205.5,41.12,31.42
2016,10,29,8,0,714.0,52.0,2.7,13.0,253.0,45.11,34.99
2016,10,29,8,15,357.0,58.0,2.8,13.0,158.5,42.11,32.27
2016,10,29,8,30,0.0,64.0,2.9,13.0,64.0,53.03,41.96
2016,10,29,8,45,142.0,122.0,3.05,13.5,184.0,91.42,75.71
2016,10,29,9,0,284.0,180.0,3.2,14.0,304.0,123.42,103.26
2016,10,29,9,15,293.5,195.5,3.2,14.5,334.0,132.23,110.35
2016,10,29,9,30,303.0,211.0,3.2,15.0,364.0,140.78,117.2
2016,10,29,9,45,151.5,163.5,3.2,15.5,240.0,122.2,94.11
2016,10,29,10,0,0.0,116.0,3.2,16.0,116.0,94.92,73.53
2016,10,29,10,15,152.0,190.5,3.15,16.0,281.0,164.53,123.62
2016,10,29,10,30,304.0,265.0,3.1,16.0,446.0,253.84,189.08
2016,10,29,10,45,352.0,262.0,3.1,16.5,477.0,287.9,215.54
2016,10,29,11,0,400.0,259.0,3.1,17.0,508.0,326.16,246.31
2016,10,29,11,15,663.5,169.0,3.05,17.0,589.5,382.3,288.11
2016,10,29,11,30,927.0,79.0,3.0,17.0,671.0,455.62,346.08
2016,10,29,11,45,603.0,187.5,2.95,17.0,573.5,446.21,345.67
2016,10,29,12,0,279.0,296.0,2.9,17.0,476.0,399.85,313.03
2016,10,29,12,15,244.0,297.5,2.85,17.0,453.5,394.92,310.71
2016,10,29,12,30,209.0,299.0,2.8,17.0,431.0,391.8,309.13
2016,10,29,12,45,562.0,188.5,2.75,17.5,531.0,540.27,426.79
2016,10,29,13,0,915.0,78.0,2.7,18.0,631.0,684.49,538.14
2016,10,29,13,15,743.0,126.0,2.65,18.0,564.5,654.66,515.02
2016,10,29,13,30,571.0,174.0,2.6,18.0,498.0,599.88,473.97
2016,10,29,13,45,589.0,158.5,2.6,18.0,477.5,621.82,492.67
2016,10,29,14,0,607.0,143.0,2.6,18.0,457.0,635.91,505.19
2016,10,29,14,15,485.5,160.0,2.6,17.5,400.0,568.83,455.64
2016,10,29,14,30,364.0,177.0,2.6,17.0,343.0,488.47,395.01
2016,10,29,14,45,420.5,149.5,2.6,17.0,324.5,525.99,426.83
2016,10,29,15,0,477.0,122.0,2.6,17.0,306.0,545.14,444.16
2016,10,29,15,15,455.0,110.0,2.4,16.5,268.5,518.18,424.48
2016,10,29,15,30,433.0,98.0,2.2,16.0,231.0,489.18,402.85
2016,10,29,15,45,403.0,84.0,2.0,16.0,191.5,449.62,371.21
2016,10,29,16,0,373.0,70.0,1.8,16.0,152.0,408.76,337.22
2016,10,29,16,15,323.0,55.5,1.6,15.0,113.5,351.37,289.09
2016,10,29,16,30,273.0,41.0,1.4,14.0,75.0,294.69,238.42
2016,10,29,16,45,136.5,27.0,1.2,13.5,44.0,171.06,116.95
2016,10,29,17,0,0.0,13.0,1.0,13.0,13.0,11.1,0.0
2016,10,29,17,15,0.0,6.5,1.0,12.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,45,153.5,16.0,2.9,11.0,30.0,13.14,0.0
2016,10,30,7,0,307.0,32.0,3.1,11.0,60.0,26.63,16.67
2016,10,30,7,15,411.0,41.5,3.4,11.0,104.0,33.92,24.41
2016,10,30,7,30,515.0,51.0,3.7,11.0,148.0,41.2,31.41
2016,10,30,7,45,266.5,77.0,4.05,11.5,128.0,56.7,45.53
2016,10,30,8,0,18.0,103.0,4.4,12.0,108.0,79.9,66.31
2016,10,30,8,15,23.5,120.5,4.6,12.0,128.0,93.05,77.99
2016,10,30,8,30,29.0,138.0,4.8,12.0,148.0,102.33,86.07
2016,10,30,8,45,23.0,149.0,5.05,12.5,157.5,114.66,96.57
2016,10,30,9,0,17.0,160.0,5.3,13.0,167.0,123.09,103.52
2016,10,30,9,15,8.5,111.0,5.45,13.0,114.5,90.01,74.22
2016,10,30,9,30,0.0,62.0,5.6,13.0,62.0,51.39,40.01
2016,10,30,9,45,2.0,116.5,5.8,13.5,118.0,94.82,74.45
2016,10,30,10,0,4.0,171.0,6.0,14.0,174.0,135.53,107.86
2016,10,30,10,15,3.5,171.0,6.0,14.0,173.5,137.08,108.92
2016,10,30,10,30,3.0,171.0,6.0,14.0,173.0,138.32,109.81
2016,10,30,10,45,1.5,143.0,6.0,14.5,144.0,117.43,92.31
2016,10,30,11,0,0.0,115.0,6.0,15.0,115.0,95.17,73.73
2016,10,30,11,15,9.5,174.0,5.95,15.0,180.0,146.06,115.41
2016,10,30,11,30,19.0,233.0,5.9,15.0,245.0,198.33,157.89
2016,10,30,11,45,17.0,228.0,5.85,15.0,239.0,195.83,155.92
2016,10,30,12,0,15.0,223.0,5.8,15.0,233.0,192.91,153.66
2016,10,30,12,15,16.0,224.5,5.7,15.0,235.0,196.75,156.9
2016,10,30,12,30,17.0,226.0,5.6,15.0,237.0,200.73,160.29
2016,10,30,12,45,133.0,251.5,5.5,15.0,332.0,314.42,254.0
2016,10,30,13,0,249.0,277.0,5.4,15.0,427.0,423.64,342.88
2016,10,30,13,15,568.0,179.0,5.25,15.0,504.0,580.22,471.48
2016,10,30,13,30,887.0,81.0,5.1,15.0,581.0,721.49,585.72
2016,10,30,13,45,881.5,77.5,5.0,15.0,552.5,736.6,597.14
2016,10,30,14,0,876.0,74.0,4.9,15.0,524.0,748.19,606.63
2016,10,30,14,15,541.0,135.5,4.7,14.5,407.0,581.98,478.16
2016,10,30,14,30,206.0,197.0,4.5,14.0,290.0,373.6,308.42
2016,10,30,14,45,500.5,131.0,4.3,14.0,329.0,565.63,469.25
2016,10,30,15,0,795.0,65.0,4.1,14.0,368.0,727.5,596.26
2016,10,30,15,15,760.0,61.5,3.75,13.5,322.5,698.88,574.46
2016,10,30,15,30,725.0,58.0,3.4,13.0,277.0,667.21,550.77
2016,10,30,15,45,666.0,54.0,3.1,13.0,228.5,613.56,508.03
2016,10,30,16,0,607.0,50.0,2.8,13.0,180.0,565.23,467.67
2016,10,30,16,15,516.5,43.0,2.35,12.5,133.5,482.63,398.03
2016,10,30,16,30,426.0,36.0,1.9,12.0,87.0,400.85,324.8
2016,10,30,16,45,256.0,24.0,1.5,11.5,50.5,249.88,166.05
2016,10,30,17,0,86.0,12.0,1.1,11.0,14.0,69.23,0.0
