Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,17,15,43.0,6.0,1.05,10.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,185.0,14.0,0.9,8.5,30.5,11.95,0.0
2016,10,31,7,0,370.0,28.0,1.0,9.0,61.0,23.28,13.84
2016,10,31,7,15,474.5,36.0,1.05,9.0,106.5,29.52,20.71
2016,10,31,7,30,579.0,44.0,1.1,9.0,152.0,35.79,26.82
2016,10,31,7,45,639.0,50.0,1.15,9.5,199.5,43.73,34.2
2016,10,31,8,0,699.0,56.0,1.2,10.0,247.0,48.48,38.51
2016,10,31,8,15,738.0,59.5,1.2,10.5,293.5,50.96,40.65
2016,10,31,8,30,777.0,63.0,1.2,11.0,340.0,53.47,42.74
2016,10,31,8,45,808.0,65.0,1.25,11.5,383.5,54.75,43.68
2016,10,31,9,0,839.0,67.0,1.3,12.0,427.0,56.09,44.65
2016,10,31,9,15,857.5,69.0,1.2,12.0,465.0,64.42,51.9
2016,10,31,9,30,876.0,71.0,1.1,12.0,503.0,66.2,53.33
2016,10,31,9,45,889.0,73.0,1.05,12.5,535.0,80.25,52.57
2016,10,31,10,0,902.0,75.0,1.0,13.0,567.0,136.15,74.98
2016,10,31,10,15,911.0,76.0,0.9,13.5,592.0,191.47,112.64
2016,10,31,10,30,920.0,77.0,0.8,14.0,617.0,246.79,157.63
2016,10,31,10,45,929.0,76.5,0.75,14.5,635.0,300.7,204.42
2016,10,31,11,0,938.0,76.0,0.7,15.0,653.0,354.08,251.29
2016,10,31,11,15,941.0,76.5,0.8,15.0,662.5,405.43,297.23
2016,10,31,11,30,944.0,77.0,0.9,15.0,672.0,455.23,341.19
2016,10,31,11,45,944.0,77.0,1.0,15.5,673.0,501.49,380.82
2016,10,31,12,0,944.0,77.0,1.1,16.0,674.0,545.52,417.69
2016,10,31,12,15,941.0,77.0,1.3,16.0,666.0,585.54,452.17
2016,10,31,12,30,938.0,77.0,1.5,16.0,658.0,622.76,483.95
2016,10,31,12,45,480.0,151.0,1.75,16.0,448.0,450.53,356.92
2016,10,31,13,0,22.0,225.0,2.0,16.0,238.0,207.66,163.99
2016,10,31,13,15,21.0,217.0,2.2,16.0,229.5,202.27,160.78
2016,10,31,13,30,20.0,209.0,2.4,16.0,221.0,196.72,156.72
2016,10,31,13,45,19.0,198.5,2.6,16.0,209.0,188.66,150.62
2016,10,31,14,0,18.0,188.0,2.8,16.0,197.0,180.45,144.39
2016,10,31,14,15,16.0,175.5,2.85,15.5,183.5,169.39,135.98
2016,10,31,14,30,14.0,163.0,2.9,15.0,170.0,158.18,127.37
2016,10,31,14,45,12.0,149.0,3.0,15.0,154.0,145.31,117.06
2016,10,31,15,0,10.0,135.0,3.1,15.0,138.0,132.36,106.58
2016,10,31,15,15,364.0,96.5,3.0,14.5,205.0,426.92,358.09
2016,10,31,15,30,718.0,58.0,2.9,14.0,272.0,659.12,542.51
2016,10,31,15,45,668.5,53.0,2.85,13.5,224.5,611.85,504.8
2016,10,31,16,0,619.0,48.0,2.8,13.0,177.0,562.37,465.19
2016,10,31,16,15,529.5,40.5,2.45,12.0,130.5,487.23,402.21
2016,10,31,16,30,440.0,33.0,2.1,11.0,84.0,406.23,329.55
2016,10,31,16,45,271.0,22.0,1.8,10.5,48.5,255.63,160.43
2016,10,31,17,0,102.0,11.0,1.5,10.0,13.0,79.03,0.0
2016,10,31,17,15,51.0,5.5,1.45,9.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,165.0,14.5,1.55,8.5,28.5,12.38,0.0
2016,11,1,7,0,330.0,29.0,1.7,9.0,57.0,24.18,14.28
2016,11,1,7,15,439.5,37.5,1.8,9.0,101.0,30.75,21.73
2016,11,1,7,30,549.0,46.0,1.9,9.0,145.0,37.36,28.19
2016,11,1,7,45,617.5,51.0,2.0,9.5,193.5,40.91,31.6
2016,11,1,8,0,686.0,56.0,2.1,10.0,242.0,48.45,38.46
2016,11,1,8,15,726.5,60.0,2.1,10.0,288.0,51.33,41.05
2016,11,1,8,30,767.0,64.0,2.1,10.0,334.0,54.23,43.59
2016,11,1,8,45,801.0,65.5,2.15,10.5,378.0,55.12,44.19
2016,11,1,9,0,835.0,67.0,2.2,11.0,422.0,56.1,44.85
2016,11,1,9,15,854.0,69.0,2.2,11.5,460.0,64.34,51.96
2016,11,1,9,30,873.0,71.0,2.2,12.0,498.0,66.14,53.3
2016,11,1,9,45,889.0,71.5,2.25,12.5,530.5,76.99,51.45
2016,11,1,10,0,905.0,72.0,2.3,13.0,563.0,131.93,72.16
2016,11,1,10,15,914.5,73.0,2.3,13.0,588.0,187.31,109.97
2016,11,1,10,30,924.0,74.0,2.3,13.0,613.0,242.76,155.92
2016,11,1,10,45,630.5,170.5,2.35,13.5,543.0,288.91,208.3
2016,11,1,11,0,337.0,267.0,2.4,14.0,473.0,309.31,236.64
2016,11,1,11,15,347.0,269.0,2.45,14.0,484.0,338.52,261.91
2016,11,1,11,30,357.0,271.0,2.5,14.0,495.0,368.05,287.3
2016,11,1,11,45,360.5,269.5,2.6,14.5,496.0,392.06,307.76
2016,11,1,12,0,364.0,268.0,2.7,15.0,497.0,415.4,327.4
2016,11,1,12,15,653.0,171.5,2.75,15.0,576.5,518.12,409.27
2016,11,1,12,30,942.0,75.0,2.8,15.0,656.0,620.02,490.67
2016,11,1,12,45,933.0,76.5,2.9,15.0,640.0,652.25,517.69
2016,11,1,13,0,924.0,78.0,3.0,15.0,624.0,681.13,542.19
2016,11,1,13,15,916.0,77.0,3.0,15.0,601.5,704.59,561.97
2016,11,1,13,30,908.0,76.0,3.0,15.0,579.0,724.54,578.71
2016,11,1,13,45,896.5,74.5,3.05,15.0,549.0,737.9,589.74
2016,11,1,14,0,885.0,73.0,3.1,15.0,519.0,747.59,598.28
2016,11,1,14,15,868.5,70.5,3.05,14.5,483.0,748.71,601.27
2016,11,1,14,30,852.0,68.0,3.0,14.0,447.0,753.16,606.92
2016,11,1,14,45,827.5,65.5,3.0,14.0,405.0,741.11,599.44
2016,11,1,15,0,803.0,63.0,3.0,14.0,363.0,725.5,589.3
2016,11,1,15,15,768.0,59.5,2.8,13.5,317.0,697.11,569.25
2016,11,1,15,30,733.0,56.0,2.6,13.0,271.0,665.67,546.19
2016,11,1,15,45,676.5,51.5,2.45,13.0,223.0,613.76,505.38
2016,11,1,16,0,620.0,47.0,2.3,13.0,175.0,559.71,460.99
2016,11,1,16,15,528.5,40.0,2.0,12.0,128.5,484.03,397.76
2016,11,1,16,30,437.0,33.0,1.7,11.0,82.0,402.5,324.38
2016,11,1,16,45,218.5,16.5,1.4,10.5,41.0,208.46,119.31
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,45,182.5,13.0,1.05,6.5,28.0,11.1,0.0
2016,11,2,7,0,365.0,26.0,1.1,7.0,56.0,21.65,12.03
2016,11,2,7,15,474.0,34.5,1.35,7.5,101.0,28.38,19.72
2016,11,2,7,30,583.0,43.0,1.6,8.0,146.0,38.25,29.08
2016,11,2,7,45,645.5,48.5,1.9,9.0,194.5,42.6,33.19
2016,11,2,8,0,708.0,54.0,2.2,10.0,243.0,46.99,37.13
2016,11,2,8,15,747.5,58.0,2.2,10.5,289.5,49.94,39.72
2016,11,2,8,30,787.0,62.0,2.2,11.0,336.0,52.9,42.23
2016,11,2,8,45,815.0,64.5,2.25,11.5,379.5,54.57,43.53
2016,11,2,9,0,843.0,67.0,2.3,12.0,423.0,56.26,44.82
2016,11,2,9,15,862.0,69.5,2.35,12.5,461.0,57.85,46.01
2016,11,2,9,30,881.0,72.0,2.4,13.0,499.0,66.92,53.79
2016,11,2,9,45,900.5,71.0,2.5,14.0,532.0,74.66,60.21
2016,11,2,10,0,920.0,70.0,2.6,15.0,565.0,129.34,69.61
2016,11,2,10,15,929.0,71.5,2.55,15.5,590.0,185.73,107.2
2016,11,2,10,30,938.0,73.0,2.5,16.0,615.0,242.13,153.03
2016,11,2,10,45,943.5,73.5,2.45,16.5,632.5,296.66,200.96
2016,11,2,11,0,949.0,74.0,2.4,17.0,650.0,350.32,249.09
2016,11,2,11,15,952.0,74.5,2.3,17.0,659.0,402.02,295.76
2016,11,2,11,30,955.0,75.0,2.2,17.0,668.0,452.16,340.24
2016,11,2,11,45,955.5,75.0,2.1,17.5,669.0,498.98,380.3
2016,11,2,12,0,956.0,75.0,2.0,18.0,670.0,543.59,417.31
2016,11,2,12,15,954.0,74.5,1.85,18.0,663.0,584.0,450.55
2016,11,2,12,30,952.0,74.0,1.7,18.0,656.0,621.64,480.66
2016,11,2,12,45,949.5,72.5,1.6,18.5,641.5,655.02,506.15
2016,11,2,13,0,947.0,71.0,1.5,19.0,627.0,685.28,528.61
2016,11,2,13,15,939.5,70.0,1.4,19.0,604.0,709.52,547.18
2016,11,2,13,30,932.0,69.0,1.3,19.0,581.0,730.21,562.49
2016,11,2,13,45,920.0,67.5,1.2,19.0,551.0,743.54,571.54
2016,11,2,14,0,908.0,66.0,1.1,19.0,521.0,753.1,578.07
2016,11,2,14,15,892.0,64.5,1.1,18.5,484.5,755.97,582.38
2016,11,2,14,30,876.0,63.0,1.1,18.0,448.0,755.17,584.31
2016,11,2,14,45,852.0,60.5,1.15,18.0,406.0,743.4,578.12
2016,11,2,15,0,828.0,58.0,1.2,18.0,364.0,735.51,574.65
2016,11,2,15,15,794.0,55.0,1.15,17.5,318.0,708.67,557.22
2016,11,2,15,30,760.0,52.0,1.1,17.0,272.0,678.77,536.97
2016,11,2,15,45,705.5,47.5,1.1,16.5,223.5,628.53,500.98
2016,11,2,16,0,651.0,43.0,1.1,16.0,175.0,576.29,461.23
2016,11,2,16,15,562.0,36.5,1.1,15.0,128.0,494.68,396.7
2016,11,2,16,30,473.0,30.0,1.1,14.0,81.0,412.97,325.23
2016,11,2,16,45,236.5,15.0,1.15,13.0,40.5,216.25,108.36
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,200.0,12.0,1.0,8.5,28.0,10.24,0.0
2016,11,3,7,0,400.0,24.0,1.0,9.0,56.0,21.84,11.66
2016,11,3,7,15,508.0,31.5,1.2,9.5,101.5,28.31,19.43
2016,11,3,7,30,616.0,39.0,1.4,10.0,147.0,34.84,25.75
2016,11,3,7,45,677.0,44.0,1.65,11.0,195.5,38.93,29.59
2016,11,3,8,0,738.0,49.0,1.9,12.0,244.0,43.04,33.28
2016,11,3,8,15,777.0,53.0,1.9,12.5,291.0,46.17,36.02
2016,11,3,8,30,816.0,57.0,1.9,13.0,338.0,49.28,38.66
2016,11,3,8,45,842.0,59.5,1.95,14.0,381.5,56.82,45.1
2016,11,3,9,0,868.0,62.0,2.0,15.0,425.0,59.29,46.96
2016,11,3,9,15,886.0,64.0,2.0,15.5,463.0,61.23,48.43
2016,11,3,9,30,904.0,66.0,2.0,16.0,501.0,63.09,49.83
2016,11,3,9,45,917.5,67.5,2.05,17.0,533.5,70.29,55.74
2016,11,3,10,0,931.0,69.0,2.1,18.0,566.0,127.06,67.21
2016,11,3,10,15,940.0,70.0,2.1,18.5,591.0,183.57,103.81
2016,11,3,10,30,949.0,71.0,2.1,19.0,616.0,240.06,148.86
2016,11,3,10,45,953.5,72.0,2.1,19.5,633.0,295.21,196.64
2016,11,3,11,0,958.0,73.0,2.1,20.0,650.0,349.39,244.6
2016,11,3,11,15,961.0,73.5,2.05,20.0,659.5,401.45,291.01
2016,11,3,11,30,964.0,74.0,2.0,20.0,669.0,451.93,335.31
2016,11,3,11,45,963.5,74.5,1.95,20.5,670.0,499.1,375.27
2016,11,3,12,0,963.0,75.0,1.9,21.0,671.0,543.97,412.2
2016,11,3,12,15,960.5,74.5,1.8,21.0,663.5,584.37,445.28
2016,11,3,12,30,958.0,74.0,1.7,21.0,656.0,621.93,475.3
2016,11,3,12,45,951.0,74.5,1.6,21.5,640.5,654.85,500.15
2016,11,3,13,0,944.0,75.0,1.5,22.0,625.0,684.46,521.86
2016,11,3,13,15,936.0,73.5,1.4,22.0,602.0,707.86,539.68
2016,11,3,13,30,928.0,72.0,1.3,22.0,579.0,727.66,554.53
2016,11,3,13,45,915.0,71.0,1.2,22.0,548.5,740.88,563.44
2016,11,3,14,0,902.0,70.0,1.1,22.0,518.0,750.36,569.85
2016,11,3,14,15,885.0,68.0,1.0,21.5,481.5,751.97,572.01
2016,11,3,14,30,868.0,66.0,0.9,21.0,445.0,749.87,571.73
2016,11,3,14,45,843.0,63.5,0.85,21.0,402.5,744.59,568.87
2016,11,3,15,0,818.0,61.0,0.8,21.0,360.0,728.8,558.67
2016,11,3,15,15,782.5,57.5,0.75,20.0,314.0,700.28,541.41
2016,11,3,15,30,747.0,54.0,0.7,19.0,268.0,668.68,521.21
2016,11,3,15,45,692.0,49.5,0.65,18.5,219.5,618.25,485.07
2016,11,3,16,0,637.0,45.0,0.6,18.0,171.0,565.66,445.21
2016,11,3,16,15,543.5,37.5,0.7,17.0,124.5,479.88,379.51
2016,11,3,16,30,450.0,30.0,0.8,16.0,78.0,394.3,306.06
2016,11,3,16,45,225.0,15.0,0.9,15.5,39.0,206.3,85.15
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,131.0,13.0,1.1,11.0,23.0,11.1,0.0
2016,11,4,7,0,262.0,26.0,1.1,11.0,46.0,21.59,10.85
2016,11,4,7,15,349.0,38.5,1.05,11.5,86.0,31.6,22.06
2016,11,4,7,30,436.0,51.0,1.0,12.0,126.0,41.37,31.31
2016,11,4,7,45,496.0,59.5,1.0,13.0,169.0,47.39,36.89
2016,11,4,8,0,556.0,68.0,1.0,14.0,212.0,53.33,42.18
2016,11,4,8,15,606.5,70.0,1.15,14.0,254.0,54.01,42.79
2016,11,4,8,30,657.0,72.0,1.3,14.0,296.0,54.9,43.52
2016,11,4,8,45,744.0,71.0,1.45,14.5,355.0,59.03,46.97
2016,11,4,9,0,831.0,70.0,1.6,15.0,414.0,58.52,46.3
2016,11,4,9,15,850.5,72.5,1.5,15.5,452.0,60.05,47.42
2016,11,4,9,30,870.0,75.0,1.4,16.0,490.0,61.59,48.53
2016,11,4,9,45,883.0,77.0,1.3,16.5,521.5,73.76,58.87
2016,11,4,10,0,896.0,79.0,1.2,17.0,553.0,129.07,70.95
2016,11,4,10,15,905.0,80.0,1.2,17.5,578.0,183.83,105.8
2016,11,4,10,30,914.0,81.0,1.2,18.0,603.0,238.59,148.99
2016,11,4,10,45,774.5,125.0,1.3,18.5,575.5,282.98,193.12
2016,11,4,11,0,635.0,169.0,1.4,19.0,548.0,322.72,232.75
2016,11,4,11,15,519.0,211.0,1.3,19.0,524.0,351.36,261.22
2016,11,4,11,30,403.0,253.0,1.2,19.0,500.0,368.49,278.86
2016,11,4,11,45,428.5,246.0,1.2,19.5,509.0,402.98,306.47
2016,11,4,12,0,454.0,239.0,1.2,20.0,518.0,435.95,332.53
2016,11,4,12,15,546.5,204.5,1.15,19.5,536.5,480.78,368.41
2016,11,4,12,30,639.0,170.0,1.1,19.0,555.0,533.79,410.21
2016,11,4,12,45,581.5,183.0,1.1,19.0,527.5,535.29,412.81
2016,11,4,13,0,524.0,196.0,1.1,19.0,500.0,536.42,414.96
2016,11,4,13,15,713.0,137.5,1.1,19.0,534.0,631.13,487.39
2016,11,4,13,30,902.0,79.0,1.1,19.0,568.0,714.47,550.19
2016,11,4,13,45,731.0,113.5,1.15,19.0,496.0,663.21,513.41
2016,11,4,14,0,560.0,148.0,1.2,19.0,424.0,586.87,458.94
2016,11,4,14,15,288.5,153.5,1.2,18.5,295.5,388.5,310.19
2016,11,4,14,30,17.0,159.0,1.2,18.0,167.0,157.07,124.08
2016,11,4,14,45,288.0,128.5,1.2,17.5,233.5,374.27,305.69
2016,11,4,15,0,559.0,98.0,1.2,17.0,300.0,576.36,464.35
2016,11,4,15,15,524.5,90.5,1.1,16.5,261.0,544.41,439.29
2016,11,4,15,30,490.0,83.0,1.0,16.0,222.0,509.93,413.72
2016,11,4,15,45,448.5,72.0,0.95,15.5,181.5,464.42,378.77
2016,11,4,16,0,407.0,61.0,0.9,15.0,141.0,414.88,338.89
2016,11,4,16,15,343.0,47.5,0.9,14.5,101.5,350.75,284.91
2016,11,4,16,30,279.0,34.0,0.9,14.0,62.0,285.53,224.36
2016,11,4,16,45,139.5,17.0,0.95,13.5,31.0,143.84,43.95
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,178.5,11.5,0.7,8.5,24.5,9.82,0.0
2016,11,5,7,0,357.0,23.0,0.7,9.0,49.0,19.18,8.57
2016,11,5,7,15,470.0,31.5,0.85,9.5,93.5,28.33,19.32
2016,11,5,7,30,583.0,40.0,1.0,10.0,138.0,35.73,26.5
2016,11,5,7,45,647.0,45.5,1.15,11.0,185.5,40.17,30.69
2016,11,5,8,0,711.0,51.0,1.3,12.0,233.0,44.64,34.72
2016,11,5,8,15,751.0,55.0,1.35,12.5,279.5,47.68,37.39
2016,11,5,8,30,791.0,59.0,1.4,13.0,326.0,50.72,39.98
2016,11,5,8,45,818.0,62.0,1.45,13.5,368.5,52.83,41.68
2016,11,5,9,0,845.0,65.0,1.5,14.0,411.0,54.95,43.35
2016,11,5,9,15,863.0,67.0,1.65,14.5,448.5,62.96,50.19
2016,11,5,9,30,881.0,69.0,1.8,15.0,486.0,64.8,51.56
2016,11,5,9,45,896.0,70.0,1.95,16.0,517.5,66.92,53.07
2016,11,5,10,0,911.0,71.0,2.1,17.0,549.0,122.1,65.61
2016,11,5,10,15,919.5,72.0,2.15,17.0,573.5,177.31,100.63
2016,11,5,10,30,928.0,73.0,2.2,17.0,598.0,232.46,144.66
2016,11,5,10,45,933.5,73.5,2.25,17.5,615.0,286.22,191.43
2016,11,5,11,0,939.0,74.0,2.3,18.0,632.0,339.12,238.73
2016,11,5,11,15,941.5,74.5,2.35,18.0,640.5,389.94,284.8
2016,11,5,11,30,944.0,75.0,2.4,18.0,649.0,439.17,328.92
2016,11,5,11,45,944.5,74.5,2.5,18.5,650.0,484.85,368.82
2016,11,5,12,0,945.0,74.0,2.6,19.0,651.0,528.32,405.95
2016,11,5,12,15,942.0,74.0,2.7,19.0,644.0,568.09,440.16
2016,11,5,12,30,939.0,74.0,2.8,19.0,637.0,605.07,471.55
2016,11,5,12,45,926.5,76.0,2.9,19.0,620.0,635.56,497.48
2016,11,5,13,0,914.0,78.0,3.0,19.0,603.0,662.52,520.36
2016,11,5,13,15,905.0,77.0,3.05,18.5,580.5,685.01,540.53
2016,11,5,13,30,896.0,76.0,3.1,18.0,558.0,704.0,557.97
2016,11,5,13,45,883.5,74.0,3.15,18.0,528.0,715.89,568.33
2016,11,5,14,0,871.0,72.0,3.2,18.0,498.0,724.11,575.7
2016,11,5,14,15,853.0,70.0,3.15,17.5,462.0,731.17,583.03
2016,11,5,14,30,835.0,68.0,3.1,17.0,426.0,728.44,583.23
2016,11,5,14,45,809.5,65.0,3.1,17.0,384.5,715.18,574.82
2016,11,5,15,0,784.0,62.0,3.1,17.0,343.0,698.42,563.67
2016,11,5,15,15,747.0,58.5,2.9,16.5,298.0,668.97,542.73
2016,11,5,15,30,710.0,55.0,2.7,16.0,253.0,636.54,518.71
2016,11,5,15,45,652.5,50.0,2.5,15.5,206.0,584.18,477.98
2016,11,5,16,0,595.0,45.0,2.3,15.0,159.0,529.78,433.48
2016,11,5,16,15,498.0,37.5,2.0,14.0,114.0,451.51,367.62
2016,11,5,16,30,401.0,30.0,1.7,13.0,69.0,367.65,289.05
2016,11,5,16,45,200.5,15.0,1.4,12.5,34.5,185.63,34.91
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,6,6,45,81.5,12.0,0.7,9.5,17.5,10.24,0.0
2016,11,6,7,0,163.0,24.0,0.7,10.0,35.0,18.66,7.45
2016,11,6,7,15,224.5,39.0,0.7,10.0,68.0,29.98,20.66
2016,11,6,7,30,286.0,54.0,0.7,10.0,101.0,41.04,31.23
2016,11,6,7,45,319.5,69.0,0.75,10.5,137.0,51.68,41.1
2016,11,6,8,0,353.0,84.0,0.8,11.0,173.0,61.99,50.47
2016,11,6,8,15,372.0,98.5,0.85,11.0,208.5,71.53,59.03
2016,11,6,8,30,391.0,113.0,0.9,11.0,244.0,80.75,67.18
2016,11,6,8,45,345.5,137.5,1.0,11.5,264.0,98.76,82.83
2016,11,6,9,0,300.0,162.0,1.1,12.0,284.0,113.12,95.02
2016,11,6,9,15,309.5,177.0,1.15,12.5,313.0,121.98,102.28
2016,11,6,9,30,319.0,192.0,1.2,13.0,342.0,130.58,109.25
2016,11,6,9,45,406.0,187.0,1.3,14.0,390.5,122.92,102.01
2016,11,6,10,0,493.0,182.0,1.4,15.0,439.0,154.5,106.82
2016,11,6,10,15,412.5,211.5,1.25,15.5,433.0,198.04,139.48
2016,11,6,10,30,332.0,241.0,1.1,16.0,427.0,235.31,171.74
2016,11,6,10,45,331.0,249.0,1.0,16.5,439.5,265.13,196.03
2016,11,6,11,0,330.0,257.0,0.9,17.0,452.0,294.65,220.4
2016,11,6,11,15,383.0,248.5,0.75,17.5,478.0,329.58,247.36
2016,11,6,11,30,436.0,240.0,0.6,18.0,504.0,370.87,279.06
2016,11,6,11,45,432.0,241.5,0.5,18.5,503.5,398.02,300.63
2016,11,6,12,0,428.0,243.0,0.4,19.0,503.0,423.79,320.56
2016,11,6,12,15,434.5,236.0,0.5,19.0,497.5,446.37,339.7
2016,11,6,12,30,441.0,229.0,0.6,19.0,492.0,467.84,357.88
2016,11,6,12,45,360.5,242.5,0.75,19.0,454.0,446.6,344.33
2016,11,6,13,0,280.0,256.0,0.9,19.0,416.0,427.68,331.78
2016,11,6,13,15,569.5,166.0,1.0,19.0,475.5,554.35,431.01
2016,11,6,13,30,859.0,76.0,1.1,19.0,535.0,675.86,523.77
2016,11,6,13,45,613.0,134.0,1.2,19.0,452.5,596.93,465.3
2016,11,6,14,0,367.0,192.0,1.3,19.0,370.0,476.65,375.91
2016,11,6,14,15,316.5,184.0,1.35,19.0,329.5,442.27,351.72
2016,11,6,14,30,266.0,176.0,1.4,19.0,289.0,405.37,324.31
2016,11,6,14,45,133.0,121.5,1.5,19.0,178.0,232.06,187.96
2016,11,6,15,0,0.0,67.0,1.6,19.0,67.0,55.54,40.93
2016,11,6,15,15,0.0,58.0,1.4,18.5,58.0,48.03,34.96
2016,11,6,15,30,0.0,49.0,1.2,18.0,49.0,40.53,28.74
2016,11,6,15,45,0.0,40.0,1.0,17.5,40.0,33.05,22.43
2016,11,6,16,0,0.0,31.0,0.8,17.0,31.0,25.58,16.01
2016,11,6,16,15,0.0,22.0,0.8,16.0,22.0,18.13,9.54
2016,11,6,16,30,0.0,13.0,0.8,15.0,13.0,10.69,2.9
2016,11,6,16,45,0.0,6.5,0.8,14.5,6.5,5.34,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,165.0,10.5,0.55,11.0,21.0,8.96,0.0
2016,11,7,7,0,330.0,21.0,0.5,11.0,42.0,17.47,5.76
2016,11,7,7,15,442.5,28.5,0.6,11.5,83.5,25.54,16.58
2016,11,7,7,30,555.0,36.0,0.7,12.0,125.0,32.07,22.96
2016,11,7,7,45,618.5,41.0,0.85,12.5,170.5,36.16,26.89
2016,11,7,8,0,682.0,46.0,1.0,13.0,216.0,40.29,30.68
2016,11,7,8,15,584.0,72.0,0.9,13.5,237.0,55.73,44.45
2016,11,7,8,30,486.0,98.0,0.8,14.0,258.0,71.5,58.26
2016,11,7,8,45,652.5,78.0,0.75,14.5,322.5,58.59,46.6
2016,11,7,9,0,819.0,58.0,0.7,15.0,387.0,55.68,43.85
2016,11,7,9,15,686.5,98.5,0.6,15.5,392.0,71.52,57.51
2016,11,7,9,30,554.0,139.0,0.5,16.0,397.0,95.97,78.34
2016,11,7,9,45,701.5,108.0,0.4,17.0,456.5,75.95,60.58
2016,11,7,10,0,849.0,77.0,0.3,18.0,516.0,110.3,59.03
2016,11,7,10,15,649.5,144.0,0.35,18.5,489.0,181.0,113.98
2016,11,7,10,30,450.0,211.0,0.4,19.0,462.0,232.69,161.82
2016,11,7,10,45,530.5,191.0,0.45,19.5,495.5,267.88,187.45
2016,11,7,11,0,611.0,171.0,0.5,20.0,529.0,311.9,221.64
2016,11,7,11,15,752.5,126.0,0.55,20.0,573.0,359.18,258.43
2016,11,7,11,30,894.0,81.0,0.6,20.0,617.0,419.54,306.24
2016,11,7,11,45,895.5,80.5,0.65,20.5,619.0,463.41,343.06
2016,11,7,12,0,897.0,80.0,0.7,21.0,621.0,505.29,377.48
2016,11,7,12,15,895.0,79.5,0.75,21.0,614.0,543.21,408.88
2016,11,7,12,30,893.0,79.0,0.8,21.0,607.0,578.54,437.71
2016,11,7,12,45,885.5,79.5,0.9,21.0,592.0,608.94,462.92
2016,11,7,13,0,878.0,80.0,1.0,21.0,577.0,636.2,485.52
2016,11,7,13,15,733.0,117.5,1.05,21.0,522.0,616.19,472.25
2016,11,7,13,30,588.0,155.0,1.1,21.0,467.0,579.86,446.97
2016,11,7,13,45,596.5,143.0,1.15,21.0,444.5,592.18,458.56
2016,11,7,14,0,605.0,131.0,1.2,21.0,422.0,601.99,467.88
2016,11,7,14,15,586.0,125.0,1.2,20.5,390.0,595.28,465.37
2016,11,7,14,30,567.0,119.0,1.2,20.0,358.0,585.4,460.58
2016,11,7,14,45,604.0,98.5,1.2,20.0,330.5,599.13,473.07
2016,11,7,15,0,641.0,78.0,1.2,20.0,303.0,609.06,481.53
2016,11,7,15,15,601.5,73.5,1.05,19.5,262.5,577.4,458.55
2016,11,7,15,30,562.0,69.0,0.9,19.0,222.0,543.23,433.24
2016,11,7,15,45,510.0,60.5,0.8,18.5,179.5,492.81,394.8
2016,11,7,16,0,458.0,52.0,0.7,18.0,137.0,441.04,353.37
2016,11,7,16,15,376.0,41.0,0.7,17.0,97.0,364.28,290.71
2016,11,7,16,30,294.0,30.0,0.7,16.0,57.0,289.5,220.24
2016,11,7,16,45,147.0,15.0,0.75,15.5,28.5,145.4,0.0
2016,11,7,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,45,146.5,10.5,0.5,12.0,19.5,8.96,0.0
2016,11,8,7,0,293.0,21.0,0.5,12.0,39.0,17.48,4.66
2016,11,8,7,15,409.5,30.0,0.55,12.5,80.0,24.7,15.69
2016,11,8,7,30,526.0,39.0,0.6,13.0,121.0,31.91,22.69
2016,11,8,7,45,591.0,45.0,0.65,13.5,166.0,39.6,29.83
2016,11,8,8,0,656.0,51.0,0.7,14.0,211.0,44.44,34.25
2016,11,8,8,15,698.5,55.0,0.65,14.5,255.5,47.42,36.88
2016,11,8,8,30,741.0,59.0,0.6,15.0,300.0,50.42,39.42
2016,11,8,8,45,768.5,62.0,0.55,15.5,341.5,52.48,41.08
2016,11,8,9,0,796.0,65.0,0.5,16.0,383.0,54.55,42.71
2016,11,8,9,15,816.0,67.5,0.55,16.5,419.5,56.16,43.9
2016,11,8,9,30,836.0,70.0,0.6,17.0,456.0,57.77,45.09
2016,11,8,9,45,850.0,71.5,0.7,17.5,486.5,66.15,52.14
2016,11,8,10,0,864.0,73.0,0.8,18.0,517.0,113.09,61.84
2016,11,8,10,15,873.5,74.5,0.75,18.5,541.0,165.98,93.15
2016,11,8,10,30,883.0,76.0,0.7,19.0,565.0,219.0,133.53
2016,11,8,10,45,886.5,77.5,0.7,19.5,581.0,270.55,177.0
2016,11,8,11,0,890.0,79.0,0.7,20.0,597.0,321.16,220.92
2016,11,8,11,15,893.0,79.5,0.75,20.0,606.0,369.63,263.69
2016,11,8,11,30,896.0,80.0,0.8,20.0,615.0,416.67,304.74
2016,11,8,11,45,894.5,80.5,0.85,20.5,615.5,460.18,341.69
2016,11,8,12,0,893.0,81.0,0.9,21.0,616.0,501.49,375.94
2016,11,8,12,15,891.0,81.0,0.85,21.0,609.5,539.72,407.03
2016,11,8,12,30,889.0,81.0,0.8,21.0,603.0,575.4,435.36
2016,11,8,12,45,880.0,81.0,0.8,21.5,587.5,604.32,457.75
2016,11,8,13,0,871.0,81.0,0.8,22.0,572.0,630.01,477.31
2016,11,8,13,15,862.5,80.0,0.75,22.0,550.0,651.67,494.04
2016,11,8,13,30,854.0,79.0,0.7,22.0,528.0,674.95,511.42
2016,11,8,13,45,840.0,77.5,0.65,22.0,499.0,686.19,520.29
2016,11,8,14,0,826.0,76.0,0.6,22.0,470.0,693.81,526.0
2016,11,8,14,15,807.5,74.0,0.55,22.0,435.5,693.99,526.51
2016,11,8,14,30,789.0,72.0,0.5,22.0,401.0,690.59,524.7
2016,11,8,14,45,762.5,68.5,0.45,22.0,361.0,675.93,515.12
2016,11,8,15,0,736.0,65.0,0.4,22.0,321.0,657.86,503.15
2016,11,8,15,15,697.5,61.0,0.3,21.5,277.5,626.99,482.08
2016,11,8,15,30,659.0,57.0,0.2,21.0,234.0,593.22,458.3
2016,11,8,15,45,599.5,51.0,0.15,20.5,189.0,545.5,423.71
2016,11,8,16,0,540.0,45.0,0.1,20.0,144.0,491.06,382.1
2016,11,8,16,15,441.0,36.5,0.15,19.0,101.5,404.51,314.79
2016,11,8,16,30,342.0,28.0,0.2,18.0,59.0,320.3,236.82
2016,11,8,16,45,171.0,14.0,0.3,17.5,29.5,128.13,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,136.0,10.0,0.6,9.5,18.0,8.54,0.0
2016,11,9,7,0,272.0,20.0,0.6,10.0,36.0,16.62,2.92
2016,11,9,7,15,392.0,29.5,0.8,10.5,77.0,24.29,15.37
2016,11,9,7,30,512.0,39.0,1.0,11.0,118.0,31.92,22.84
2016,11,9,7,45,583.5,45.0,1.2,12.0,163.5,39.63,29.99
2016,11,9,8,0,655.0,51.0,1.4,13.0,209.0,44.51,34.42
2016,11,9,8,15,699.0,55.5,1.45,13.5,254.0,47.91,37.44
2016,11,9,8,30,743.0,60.0,1.5,14.0,299.0,51.31,40.37
2016,11,9,8,45,774.0,63.0,1.55,15.0,341.0,53.39,41.95
2016,11,9,9,0,805.0,66.0,1.6,16.0,383.0,55.48,43.51
2016,11,9,9,15,825.0,68.0,1.65,16.5,420.0,56.71,44.38
2016,11,9,9,30,845.0,70.0,1.7,17.0,457.0,57.95,45.25
2016,11,9,9,45,864.5,70.5,1.8,18.0,489.0,65.66,51.63
2016,11,9,10,0,884.0,71.0,1.9,19.0,521.0,110.54,59.92
2016,11,9,10,15,893.5,72.0,1.95,19.5,545.0,164.04,91.03
2016,11,9,10,30,903.0,73.0,2.0,20.0,569.0,217.61,131.89
2016,11,9,10,45,908.5,74.0,2.1,20.5,586.0,270.13,176.56
2016,11,9,11,0,914.0,75.0,2.2,21.0,603.0,321.87,222.18
2016,11,9,11,15,917.0,75.5,2.2,21.0,612.0,371.37,266.56
2016,11,9,11,30,920.0,76.0,2.2,21.0,621.0,419.4,309.18
2016,11,9,11,45,920.0,76.0,2.25,21.5,622.0,464.04,347.82
2016,11,9,12,0,920.0,76.0,2.3,22.0,623.0,506.54,383.77
2016,11,9,12,15,917.5,76.0,2.25,22.0,616.0,545.46,416.53
2016,11,9,12,30,915.0,76.0,2.2,22.0,609.0,581.72,446.48
2016,11,9,12,45,909.5,75.0,2.2,22.5,594.5,612.43,471.01
2016,11,9,13,0,904.0,74.0,2.2,23.0,580.0,639.99,492.69
2016,11,9,13,15,895.5,73.0,2.1,23.0,557.5,662.42,510.64
2016,11,9,13,30,887.0,72.0,2.0,23.0,535.0,681.44,525.81
2016,11,9,13,45,873.0,70.5,1.9,23.0,505.5,692.66,534.98
2016,11,9,14,0,859.0,69.0,1.8,23.0,476.0,700.26,540.68
2016,11,9,14,15,840.5,67.0,1.6,22.5,441.0,706.72,545.91
2016,11,9,14,30,822.0,65.0,1.4,22.0,406.0,703.67,544.29
2016,11,9,14,45,795.0,62.5,1.25,22.0,365.0,690.15,534.6
2016,11,9,15,0,768.0,60.0,1.1,22.0,324.0,673.19,522.32
2016,11,9,15,15,730.0,56.5,0.9,21.0,280.0,643.52,501.92
2016,11,9,15,30,692.0,53.0,0.7,20.0,236.0,610.94,478.48
2016,11,9,15,45,631.5,47.5,0.55,19.5,190.5,556.72,437.41
2016,11,9,16,0,571.0,42.0,0.4,19.0,145.0,500.69,392.93
2016,11,9,16,15,471.5,34.0,0.45,18.0,102.0,421.68,330.32
2016,11,9,16,30,372.0,26.0,0.5,17.0,59.0,337.86,249.12
2016,11,9,16,45,186.0,13.0,0.6,16.5,29.5,136.93,0.0
2016,11,9,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
