Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,130.5,9.5,0.75,13.5,17.0,8.11,0.0
2016,11,10,7,0,261.0,19.0,0.8,14.0,34.0,15.77,0.75
2016,11,10,7,15,381.5,28.5,0.9,14.5,73.5,23.46,14.24
2016,11,10,7,30,502.0,38.0,1.0,15.0,113.0,31.11,21.67
2016,11,10,7,45,572.0,44.5,1.1,15.5,158.0,36.0,26.31
2016,11,10,8,0,642.0,51.0,1.2,16.0,203.0,44.49,33.96
2016,11,10,8,15,687.0,55.5,1.45,16.5,248.0,47.88,36.94
2016,11,10,8,30,732.0,60.0,1.7,17.0,293.0,51.28,39.83
2016,11,10,8,45,762.0,63.5,2.0,17.5,334.5,53.73,41.82
2016,11,10,9,0,792.0,67.0,2.3,18.0,376.0,56.17,43.76
2016,11,10,9,15,813.0,69.5,2.5,18.5,413.0,57.75,44.93
2016,11,10,9,30,834.0,72.0,2.7,19.0,450.0,59.34,46.09
2016,11,10,9,45,856.0,71.5,2.9,20.0,482.5,66.21,51.69
2016,11,10,10,0,878.0,71.0,3.1,21.0,515.0,107.75,58.34
2016,11,10,10,15,888.0,72.0,3.25,21.0,539.0,160.89,88.68
2016,11,10,10,30,898.0,73.0,3.4,21.0,563.0,214.16,129.24
2016,11,10,10,45,903.0,74.5,3.55,21.5,580.0,266.64,173.89
2016,11,10,11,0,908.0,76.0,3.7,22.0,597.0,318.31,219.63
2016,11,10,11,15,911.5,76.0,3.65,22.0,606.0,367.22,263.8
2016,11,10,11,30,915.0,76.0,3.6,22.0,615.0,414.69,306.33
2016,11,10,11,45,914.0,77.0,3.55,22.5,616.0,459.55,345.39
2016,11,10,12,0,913.0,78.0,3.5,23.0,617.0,502.24,381.67
2016,11,10,12,15,651.5,158.5,3.35,23.0,541.0,486.26,373.5
2016,11,10,12,30,390.0,239.0,3.2,23.0,465.0,435.36,336.7
2016,11,10,12,45,467.5,209.5,3.05,23.0,474.0,481.9,373.96
2016,11,10,13,0,545.0,180.0,2.9,23.0,483.0,522.89,406.7
2016,11,10,13,15,708.0,128.0,2.7,22.5,505.5,603.42,469.98
2016,11,10,13,30,871.0,76.0,2.5,22.0,528.0,672.31,524.27
2016,11,10,13,45,843.0,74.5,2.3,22.0,492.5,679.09,529.56
2016,11,10,14,0,815.0,73.0,2.1,22.0,457.0,676.89,528.24
2016,11,10,14,15,800.5,69.0,1.85,21.5,422.5,677.46,529.27
2016,11,10,14,30,786.0,65.0,1.6,21.0,388.0,674.5,527.59
2016,11,10,14,45,749.0,66.0,1.4,21.0,349.0,657.71,515.13
2016,11,10,15,0,712.0,67.0,1.2,21.0,310.0,637.32,499.9
2016,11,10,15,15,673.5,62.5,1.05,20.5,267.5,610.96,481.21
2016,11,10,15,30,635.0,58.0,0.9,20.0,225.0,577.95,456.78
2016,11,10,15,45,577.5,51.5,0.8,19.5,181.0,526.16,417.46
2016,11,10,16,0,520.0,45.0,0.7,19.0,137.0,473.11,375.05
2016,11,10,16,15,424.5,36.0,0.75,18.0,95.5,389.39,307.61
2016,11,10,16,30,329.0,27.0,0.8,17.0,54.0,306.17,224.38
2016,11,10,16,45,164.5,13.5,0.85,16.5,27.0,122.35,0.0
2016,11,10,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,45,129.5,9.5,1.3,11.5,16.0,8.11,0.0
2016,11,11,7,0,259.0,19.0,1.3,12.0,32.0,15.84,0.0
2016,11,11,7,15,385.0,28.5,1.35,12.5,72.5,23.54,14.31
2016,11,11,7,30,511.0,38.0,1.4,13.0,113.0,31.22,21.91
2016,11,11,7,45,583.5,44.5,1.45,14.0,158.5,39.34,29.42
2016,11,11,8,0,656.0,51.0,1.5,15.0,204.0,44.66,34.24
2016,11,11,8,15,701.0,55.0,1.75,15.5,249.0,47.64,36.88
2016,11,11,8,30,746.0,59.0,2.0,16.0,294.0,50.65,39.45
2016,11,11,8,45,776.0,62.5,2.25,16.5,336.0,53.14,41.48
2016,11,11,9,0,806.0,66.0,2.5,17.0,378.0,55.62,43.47
2016,11,11,9,15,827.0,68.5,2.65,17.5,415.0,57.23,44.67
2016,11,11,9,30,848.0,71.0,2.8,18.0,452.0,58.86,45.88
2016,11,11,9,45,864.0,72.0,2.95,19.0,483.5,66.64,52.3
2016,11,11,10,0,880.0,73.0,3.1,20.0,515.0,106.85,58.78
2016,11,11,10,15,890.0,74.5,3.25,20.0,539.0,160.45,88.92
2016,11,11,10,30,900.0,76.0,3.4,20.0,563.0,214.21,129.65
2016,11,11,10,45,748.0,123.0,3.55,20.5,536.0,259.79,174.84
2016,11,11,11,0,596.0,170.0,3.7,21.0,509.0,299.7,215.37
2016,11,11,11,15,757.0,124.5,3.75,21.0,562.5,350.12,255.03
2016,11,11,11,30,918.0,79.0,3.8,21.0,616.0,415.6,308.09
2016,11,11,11,45,729.0,137.5,3.85,21.5,564.5,431.28,327.1
2016,11,11,12,0,540.0,196.0,3.9,22.0,513.0,428.56,329.41
2016,11,11,12,15,512.5,203.0,3.85,22.0,501.5,449.44,348.02
2016,11,11,12,30,485.0,210.0,3.8,22.0,490.0,466.98,363.4
2016,11,11,12,45,395.5,225.5,3.8,22.0,450.0,444.62,347.86
2016,11,11,13,0,306.0,241.0,3.8,22.0,410.0,424.21,332.97
2016,11,11,13,15,322.5,227.5,3.6,21.5,399.5,436.75,344.62
2016,11,11,13,30,339.0,214.0,3.4,21.0,389.0,448.47,355.54
2016,11,11,13,45,409.5,187.0,3.25,21.0,386.5,494.81,392.99
2016,11,11,14,0,480.0,160.0,3.1,21.0,384.0,529.78,421.73
2016,11,11,14,15,281.5,166.5,2.75,20.5,295.5,392.22,314.71
2016,11,11,14,30,83.0,173.0,2.4,20.0,207.0,236.19,189.23
2016,11,11,14,45,77.5,156.5,2.1,19.5,186.0,219.24,176.73
2016,11,11,15,0,72.0,140.0,1.8,19.0,165.0,201.76,163.17
2016,11,11,15,15,66.5,121.5,1.6,18.5,142.0,181.06,146.75
2016,11,11,15,30,61.0,103.0,1.4,18.0,119.0,159.75,129.45
2016,11,11,15,45,50.5,83.5,1.25,17.5,95.0,132.53,106.68
2016,11,11,16,0,40.0,64.0,1.1,17.0,71.0,104.4,82.59
2016,11,11,16,15,21.0,45.5,1.1,16.5,49.0,70.77,53.22
2016,11,11,16,30,2.0,27.0,1.1,16.0,27.0,28.65,15.93
2016,11,11,16,45,1.0,13.5,1.1,15.5,13.5,12.19,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,14.5,0.9,9.5,14.5,12.38,0.0
2016,11,12,7,0,0.0,29.0,0.9,10.0,29.0,21.86,0.0
2016,11,12,7,15,237.5,34.0,1.1,10.5,68.0,26.36,16.68
2016,11,12,7,30,475.0,39.0,1.3,11.0,107.0,32.0,22.76
2016,11,12,7,45,550.5,46.0,1.5,11.5,152.0,37.25,27.84
2016,11,12,8,0,626.0,53.0,1.7,12.0,197.0,42.51,32.72
2016,11,12,8,15,672.5,57.5,1.75,12.5,241.5,49.62,39.12
2016,11,12,8,30,719.0,62.0,1.8,13.0,286.0,52.96,42.01
2016,11,12,8,45,750.0,66.0,1.85,14.0,327.5,55.75,44.25
2016,11,12,9,0,781.0,70.0,1.9,15.0,369.0,58.54,46.43
2016,11,12,9,15,803.0,72.5,1.8,15.5,405.5,60.06,47.55
2016,11,12,9,30,825.0,75.0,1.7,16.0,442.0,61.61,48.68
2016,11,12,9,45,852.0,73.0,1.65,16.5,475.5,59.96,47.03
2016,11,12,10,0,879.0,71.0,1.6,17.0,509.0,102.94,57.3
2016,11,12,10,15,889.0,72.0,1.45,17.5,533.0,155.97,86.29
2016,11,12,10,30,899.0,73.0,1.3,18.0,557.0,209.14,125.87
2016,11,12,10,45,905.5,74.0,1.15,19.0,574.0,261.46,169.37
2016,11,12,11,0,912.0,75.0,1.0,20.0,591.0,313.11,213.7
2016,11,12,11,15,915.5,75.5,1.05,20.0,600.0,362.5,257.57
2016,11,12,11,30,919.0,76.0,1.1,20.0,609.0,410.48,299.84
2016,11,12,11,45,919.5,75.5,1.2,20.5,610.5,454.7,338.08
2016,11,12,12,0,920.0,75.0,1.3,21.0,612.0,496.81,373.73
2016,11,12,12,15,917.5,75.0,1.3,21.0,605.0,535.62,406.27
2016,11,12,12,30,915.0,75.0,1.3,21.0,598.0,571.79,436.05
2016,11,12,12,45,909.0,74.5,1.35,21.0,583.5,602.69,461.69
2016,11,12,13,0,903.0,74.0,1.4,21.0,569.0,630.46,484.63
2016,11,12,13,15,697.5,126.5,1.35,21.0,500.0,590.39,455.65
2016,11,12,13,30,492.0,179.0,1.3,21.0,431.0,524.76,407.43
2016,11,12,13,45,476.5,170.5,1.3,21.0,403.5,522.22,407.63
2016,11,12,14,0,461.0,162.0,1.3,21.0,376.0,516.93,405.17
2016,11,12,14,15,642.0,113.0,1.3,20.5,386.5,612.23,480.18
2016,11,12,14,30,823.0,64.0,1.3,20.0,397.0,694.95,542.69
2016,11,12,14,45,796.5,61.0,1.3,20.0,356.5,681.47,533.36
2016,11,12,15,0,770.0,58.0,1.3,20.0,316.0,664.56,522.32
2016,11,12,15,15,731.0,54.5,1.15,19.0,272.0,634.58,501.88
2016,11,12,15,30,692.0,51.0,1.0,18.0,228.0,601.72,478.32
2016,11,12,15,45,631.0,45.5,0.85,17.5,183.0,547.82,436.63
2016,11,12,16,0,570.0,40.0,0.7,17.0,138.0,492.15,391.35
2016,11,12,16,15,464.5,32.0,0.75,16.0,95.5,401.43,317.81
2016,11,12,16,30,359.0,24.0,0.8,15.0,53.0,318.65,227.76
2016,11,12,16,45,179.5,12.0,0.85,14.5,26.5,130.21,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,45,131.0,8.5,0.6,10.5,14.5,7.26,0.0
2016,11,13,7,0,262.0,17.0,0.6,11.0,29.0,14.17,0.0
2016,11,13,7,15,393.5,26.0,0.7,11.5,68.5,21.52,12.37
2016,11,13,7,30,525.0,35.0,0.8,12.0,108.0,31.43,22.14
2016,11,13,7,45,600.0,40.5,0.95,12.5,153.5,35.96,26.56
2016,11,13,8,0,675.0,46.0,1.1,13.0,199.0,40.55,30.84
2016,11,13,8,15,720.0,50.0,1.1,13.5,244.0,43.69,33.67
2016,11,13,8,30,765.0,54.0,1.1,14.0,289.0,46.85,36.42
2016,11,13,8,45,795.5,57.0,1.15,15.0,331.0,49.08,38.18
2016,11,13,9,0,826.0,60.0,1.2,16.0,373.0,51.31,39.9
2016,11,13,9,15,846.5,62.0,1.2,16.5,410.0,58.97,46.43
2016,11,13,9,30,867.0,64.0,1.2,17.0,447.0,60.91,47.89
2016,11,13,9,45,882.0,65.5,1.3,18.0,478.5,62.36,48.84
2016,11,13,10,0,897.0,67.0,1.4,19.0,510.0,98.55,53.89
2016,11,13,10,15,906.5,68.0,1.4,19.0,534.5,152.33,82.5
2016,11,13,10,30,916.0,69.0,1.4,19.0,559.0,206.17,122.34
2016,11,13,10,45,922.0,70.0,1.45,19.5,576.0,259.1,166.67
2016,11,13,11,0,928.0,71.0,1.5,20.0,593.0,311.29,212.37
2016,11,13,11,15,931.5,71.5,1.5,20.0,602.0,361.31,257.06
2016,11,13,11,30,935.0,72.0,1.5,20.0,611.0,409.9,300.09
2016,11,13,11,45,934.0,72.5,1.55,20.0,612.0,455.0,339.82
2016,11,13,12,0,933.0,73.0,1.6,20.0,613.0,497.88,376.93
2016,11,13,12,15,930.5,72.5,1.65,20.0,606.5,536.66,410.12
2016,11,13,12,30,928.0,72.0,1.7,20.0,600.0,572.74,440.54
2016,11,13,12,45,921.5,72.0,1.75,20.0,585.0,604.25,466.97
2016,11,13,13,0,915.0,72.0,1.8,20.0,570.0,632.58,490.61
2016,11,13,13,15,906.0,70.5,1.8,19.5,548.0,654.48,509.91
2016,11,13,13,30,897.0,69.0,1.8,19.0,526.0,672.9,526.49
2016,11,13,13,45,885.0,67.5,1.85,19.0,497.0,685.8,538.27
2016,11,13,14,0,873.0,66.0,1.9,19.0,468.0,695.13,546.66
2016,11,13,14,15,854.5,64.0,1.85,18.5,432.5,695.74,548.89
2016,11,13,14,30,836.0,62.0,1.8,18.0,397.0,699.17,553.3
2016,11,13,14,45,812.0,59.0,1.75,18.0,357.0,687.7,545.74
2016,11,13,15,0,788.0,56.0,1.7,18.0,317.0,672.8,535.56
2016,11,13,15,15,749.5,52.5,1.5,17.5,273.0,643.36,514.02
2016,11,13,15,30,711.0,49.0,1.3,17.0,229.0,611.02,489.39
2016,11,13,15,45,652.5,43.5,1.1,16.5,183.5,559.1,448.46
2016,11,13,16,0,594.0,38.0,0.9,16.0,138.0,505.43,403.88
2016,11,13,16,15,489.0,30.5,0.9,15.0,95.0,415.84,330.02
2016,11,13,16,30,384.0,23.0,0.9,14.0,52.0,322.57,227.26
2016,11,13,16,45,192.0,11.5,0.95,13.5,26.0,137.65,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,142.0,7.5,0.6,10.0,13.5,6.4,0.0
2016,11,14,7,0,284.0,15.0,0.6,10.0,27.0,12.8,0.0
2016,11,14,7,15,417.0,24.0,0.6,10.5,67.0,21.67,12.36
2016,11,14,7,30,550.0,33.0,0.6,11.0,107.0,29.73,20.7
2016,11,14,7,45,622.0,38.5,0.65,11.5,152.5,34.33,25.22
2016,11,14,8,0,694.0,44.0,0.7,12.0,198.0,38.99,29.58
2016,11,14,8,15,738.5,47.5,0.7,12.5,243.5,41.78,32.12
2016,11,14,8,30,783.0,51.0,0.7,13.0,289.0,44.61,34.59
2016,11,14,8,45,812.5,53.5,0.7,13.5,331.0,51.61,40.71
2016,11,14,9,0,842.0,56.0,0.7,14.0,373.0,54.2,42.82
2016,11,14,9,15,862.5,58.0,0.75,14.5,410.0,56.26,44.44
2016,11,14,9,30,883.0,60.0,0.8,15.0,447.0,58.24,45.97
2016,11,14,9,45,899.0,61.0,0.9,15.5,478.5,59.4,46.78
2016,11,14,10,0,915.0,62.0,1.0,16.0,510.0,93.31,50.95
2016,11,14,10,15,925.0,63.0,1.0,16.5,534.5,147.9,79.29
2016,11,14,10,30,935.0,64.0,1.0,17.0,559.0,202.6,119.38
2016,11,14,10,45,941.5,64.5,1.05,17.5,576.5,256.02,164.14
2016,11,14,11,0,948.0,65.0,1.1,18.0,594.0,308.71,210.39
2016,11,14,11,15,951.0,65.5,1.1,18.0,603.5,359.35,255.77
2016,11,14,11,30,954.0,66.0,1.1,18.0,613.0,408.47,299.39
2016,11,14,11,45,955.0,65.5,1.15,18.5,614.0,454.12,339.06
2016,11,14,12,0,956.0,65.0,1.2,19.0,615.0,497.62,376.01
2016,11,14,12,15,954.0,65.0,1.2,19.0,608.5,537.83,409.95
2016,11,14,12,30,952.0,65.0,1.2,19.0,602.0,575.34,441.04
2016,11,14,12,45,941.0,66.5,1.2,19.5,587.0,606.54,465.9
2016,11,14,13,0,930.0,68.0,1.2,20.0,572.0,634.29,487.62
2016,11,14,13,15,922.0,67.0,1.2,20.0,550.0,657.7,506.76
2016,11,14,13,30,914.0,66.0,1.2,20.0,528.0,677.66,523.17
2016,11,14,13,45,901.5,64.5,1.2,20.0,499.0,690.56,534.37
2016,11,14,14,0,889.0,63.0,1.2,20.0,470.0,699.81,542.17
2016,11,14,14,15,871.0,61.5,1.2,19.5,434.5,701.61,545.56
2016,11,14,14,30,853.0,60.0,1.2,19.0,399.0,699.84,546.53
2016,11,14,14,45,827.0,57.5,1.2,19.0,358.5,694.12,543.65
2016,11,14,15,0,801.0,55.0,1.2,19.0,318.0,678.56,533.49
2016,11,14,15,15,762.5,51.5,1.05,18.0,273.5,649.28,513.42
2016,11,14,15,30,724.0,48.0,0.9,17.0,229.0,617.07,490.16
2016,11,14,15,45,663.0,43.0,0.8,16.5,183.0,564.09,449.42
2016,11,14,16,0,602.0,38.0,0.7,16.0,137.0,509.29,404.84
2016,11,14,16,15,493.5,30.5,0.75,15.0,94.0,417.4,329.7
2016,11,14,16,30,385.0,23.0,0.8,14.0,51.0,320.68,220.5
2016,11,14,16,45,192.5,11.5,0.85,13.5,25.5,137.49,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,45,135.5,7.5,0.95,7.5,13.0,6.4,0.0
2016,11,15,7,0,271.0,15.0,1.0,8.0,26.0,12.8,0.0
2016,11,15,7,15,410.5,24.0,1.05,8.5,65.5,21.72,12.24
2016,11,15,7,30,550.0,33.0,1.1,9.0,105.0,29.8,20.86
2016,11,15,7,45,625.0,38.5,1.2,9.5,151.5,34.4,25.44
2016,11,15,8,0,700.0,44.0,1.3,10.0,198.0,39.07,29.86
2016,11,15,8,15,744.0,48.0,1.4,10.5,243.0,42.28,32.81
2016,11,15,8,30,788.0,52.0,1.5,11.0,288.0,45.5,35.66
2016,11,15,8,45,820.0,54.0,1.65,11.5,330.5,47.03,36.9
2016,11,15,9,0,852.0,56.0,1.8,12.0,373.0,54.27,43.22
2016,11,15,9,15,871.0,58.0,1.9,12.5,409.5,56.32,44.85
2016,11,15,9,30,890.0,60.0,2.0,13.0,446.0,58.3,46.4
2016,11,15,9,45,901.5,62.0,2.1,14.0,477.0,60.11,47.7
2016,11,15,10,0,913.0,64.0,2.2,15.0,508.0,92.11,51.51
2016,11,15,10,15,921.5,65.0,2.25,15.0,531.5,146.42,79.36
2016,11,15,10,30,930.0,66.0,2.3,15.0,555.0,200.67,119.55
2016,11,15,10,45,935.5,66.5,2.35,15.5,571.5,253.62,164.55
2016,11,15,11,0,941.0,67.0,2.4,16.0,588.0,305.73,211.22
2016,11,15,11,15,942.5,67.0,2.45,16.0,596.5,355.13,256.77
2016,11,15,11,30,944.0,67.0,2.5,16.0,605.0,402.85,300.61
2016,11,15,11,45,943.5,67.0,2.6,16.5,605.5,447.9,341.05
2016,11,15,12,0,943.0,67.0,2.7,17.0,606.0,490.72,378.74
2016,11,15,12,15,939.0,66.5,2.75,17.0,598.5,528.97,412.6
2016,11,15,12,30,935.0,66.0,2.8,17.0,591.0,564.38,443.52
2016,11,15,12,45,926.0,66.5,2.9,17.5,575.5,595.1,469.5
2016,11,15,13,0,917.0,67.0,3.0,18.0,560.0,622.5,492.4
2016,11,15,13,15,907.0,66.0,3.05,17.5,537.5,644.28,512.44
2016,11,15,13,30,897.0,65.0,3.1,17.0,515.0,662.56,529.66
2016,11,15,13,45,881.5,64.0,3.15,17.0,485.5,673.67,540.34
2016,11,15,14,0,866.0,63.0,3.2,17.0,456.0,681.12,547.65
2016,11,15,14,15,846.5,61.0,3.2,16.5,421.0,680.96,549.7
2016,11,15,14,30,827.0,59.0,3.2,16.0,386.0,677.25,549.15
2016,11,15,14,45,798.5,56.5,3.25,16.0,345.5,669.56,544.7
2016,11,15,15,0,770.0,54.0,3.3,16.0,305.0,652.15,532.59
2016,11,15,15,15,730.5,50.5,3.25,15.5,262.0,622.26,510.96
2016,11,15,15,30,691.0,47.0,3.2,15.0,219.0,589.59,486.07
2016,11,15,15,45,622.0,43.0,3.15,14.5,174.0,532.52,440.27
2016,11,15,16,0,553.0,39.0,3.1,14.0,129.0,473.59,390.37
2016,11,15,16,15,444.0,31.0,3.0,13.5,88.0,390.54,316.92
2016,11,15,16,30,335.0,23.0,2.9,13.0,47.0,294.24,200.77
2016,11,15,16,45,167.5,11.5,2.8,12.5,23.5,120.5,0.0
2016,11,15,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,6,45,116.0,8.0,2.2,7.0,12.0,0.0,0.0
2016,11,16,7,0,232.0,16.0,2.4,7.0,24.0,13.66,0.0
2016,11,16,7,15,381.5,25.5,2.7,7.0,63.0,21.26,11.6
2016,11,16,7,30,531.0,35.0,3.0,7.0,102.0,31.7,22.63
2016,11,16,7,45,616.5,40.0,3.4,7.5,149.0,35.78,26.82
2016,11,16,8,0,702.0,45.0,3.8,8.0,196.0,40.01,30.9
2016,11,16,8,15,748.0,48.5,3.95,8.5,241.5,42.78,33.48
2016,11,16,8,30,794.0,52.0,4.1,9.0,287.0,45.6,36.0
2016,11,16,8,45,827.0,54.0,4.35,9.5,330.0,47.13,37.27
2016,11,16,9,0,860.0,56.0,4.6,10.0,373.0,54.3,43.59
2016,11,16,9,15,879.5,58.0,4.7,10.0,410.5,56.38,45.35
2016,11,16,9,30,899.0,60.0,4.8,10.0,448.0,58.38,47.03
2016,11,16,9,45,911.5,62.0,4.9,10.5,479.0,60.22,48.47
2016,11,16,10,0,924.0,64.0,5.0,11.0,510.0,90.03,51.72
2016,11,16,10,15,933.0,65.0,5.05,11.0,534.5,144.92,79.59
2016,11,16,10,30,942.0,66.0,5.1,11.0,559.0,199.8,120.71
2016,11,16,10,45,946.0,67.5,5.2,11.5,575.5,253.82,167.68
2016,11,16,11,0,950.0,69.0,5.3,12.0,592.0,306.9,216.56
2016,11,16,11,15,952.5,69.5,5.35,12.0,601.0,357.49,264.57
2016,11,16,11,30,955.0,70.0,5.4,12.0,610.0,406.52,311.08
2016,11,16,11,45,953.5,70.5,5.45,12.0,611.0,452.19,354.24
2016,11,16,12,0,952.0,71.0,5.5,12.0,612.0,495.57,394.67
2016,11,16,12,15,949.0,70.5,5.55,12.0,605.0,534.78,430.93
2016,11,16,12,30,946.0,70.0,5.6,12.0,598.0,571.21,464.2
2016,11,16,12,45,939.0,70.0,5.65,12.0,583.0,603.04,493.18
2016,11,16,13,0,932.0,70.0,5.7,12.0,568.0,631.64,519.07
2016,11,16,13,15,923.5,69.0,5.65,11.5,546.0,654.92,541.12
2016,11,16,13,30,915.0,68.0,5.6,11.0,524.0,674.73,560.19
2016,11,16,13,45,900.0,67.0,5.6,11.0,494.5,686.74,572.02
2016,11,16,14,0,885.0,66.0,5.6,11.0,465.0,695.05,580.45
2016,11,16,14,15,866.5,64.0,5.5,10.5,430.0,696.1,583.21
2016,11,16,14,30,848.0,62.0,5.4,10.0,395.0,699.79,588.14
2016,11,16,14,45,820.5,59.5,5.35,10.0,354.0,686.84,578.86
2016,11,16,15,0,793.0,57.0,5.3,10.0,313.0,670.37,566.57
2016,11,16,15,15,752.5,53.5,5.1,9.5,269.0,639.91,542.95
2016,11,16,15,30,712.0,50.0,4.9,9.0,225.0,606.47,515.8
2016,11,16,15,45,640.0,45.5,4.7,9.0,178.5,546.46,464.39
2016,11,16,16,0,568.0,41.0,4.5,9.0,132.0,484.28,408.78
2016,11,16,16,15,451.5,32.5,4.1,8.5,89.5,396.53,328.29
2016,11,16,16,30,335.0,24.0,3.7,8.0,47.0,293.03,198.27
2016,11,16,16,45,167.5,12.0,3.3,7.5,23.5,120.54,0.0
2016,11,16,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,119.0,7.0,0.85,3.0,10.5,0.0,0.0
2016,11,17,7,0,238.0,14.0,0.9,3.0,21.0,11.95,0.0
2016,11,17,7,15,381.0,23.5,0.95,3.5,59.5,21.32,11.51
2016,11,17,7,30,524.0,33.0,1.0,4.0,98.0,29.84,21.26
2016,11,17,7,45,605.0,38.0,1.1,5.0,143.5,33.96,25.48
2016,11,17,8,0,686.0,43.0,1.2,6.0,189.0,38.21,29.55
2016,11,17,8,15,732.0,47.0,1.35,6.5,234.0,41.43,32.57
2016,11,17,8,30,778.0,51.0,1.5,7.0,279.0,44.68,35.5
2016,11,17,8,45,811.0,53.5,1.7,7.5,321.0,46.61,37.15
2016,11,17,9,0,844.0,56.0,1.9,8.0,363.0,54.09,43.78
2016,11,17,9,15,864.5,58.0,1.95,8.5,400.5,56.16,45.46
2016,11,17,9,30,885.0,60.0,2.0,9.0,438.0,58.16,47.06
2016,11,17,9,45,901.5,60.5,2.15,10.0,469.5,58.99,47.5
2016,11,17,10,0,918.0,61.0,2.3,11.0,501.0,85.02,48.98
2016,11,17,10,15,928.0,62.5,2.3,11.0,525.5,139.89,75.9
2016,11,17,10,30,938.0,64.0,2.3,11.0,550.0,194.89,116.32
2016,11,17,10,45,944.5,64.0,2.35,11.5,567.5,247.87,161.57
2016,11,17,11,0,951.0,64.0,2.4,12.0,585.0,300.08,208.89
2016,11,17,11,15,954.5,64.5,2.35,12.0,594.5,350.84,256.07
2016,11,17,11,30,958.0,65.0,2.3,12.0,604.0,400.14,301.67
2016,11,17,11,45,959.0,65.0,2.3,12.5,606.0,446.3,343.44
2016,11,17,12,0,960.0,65.0,2.3,13.0,608.0,490.36,382.41
2016,11,17,12,15,958.0,64.5,2.3,13.0,601.0,530.19,417.79
2016,11,17,12,30,956.0,64.0,2.3,13.0,594.0,567.3,450.23
2016,11,17,12,45,950.5,63.5,2.3,13.5,579.5,599.63,477.41
2016,11,17,13,0,945.0,63.0,2.3,14.0,565.0,628.76,501.5
2016,11,17,13,15,936.5,62.0,2.3,14.0,543.0,652.23,521.78
2016,11,17,13,30,928.0,61.0,2.3,14.0,521.0,672.19,539.14
2016,11,17,13,45,915.5,60.0,2.35,14.0,492.0,685.99,551.96
2016,11,17,14,0,903.0,59.0,2.4,14.0,463.0,696.15,561.42
2016,11,17,14,15,885.0,57.0,2.35,13.5,428.0,697.65,564.4
2016,11,17,14,30,867.0,55.0,2.3,13.0,393.0,695.5,564.75
2016,11,17,14,45,840.5,53.0,2.3,13.0,352.5,683.78,557.1
2016,11,17,15,0,814.0,51.0,2.3,13.0,312.0,668.79,546.75
2016,11,17,15,15,775.5,47.5,2.0,12.5,268.0,646.59,529.57
2016,11,17,15,30,737.0,44.0,1.7,12.0,224.0,614.87,503.99
2016,11,17,15,45,675.5,39.5,1.4,11.5,178.0,562.87,461.07
2016,11,17,16,0,614.0,35.0,1.1,11.0,132.0,509.15,414.28
2016,11,17,16,15,505.5,28.0,1.1,10.0,89.5,419.01,336.82
2016,11,17,16,30,397.0,21.0,1.1,9.0,47.0,321.35,206.62
2016,11,17,16,45,198.5,10.5,1.1,8.5,23.5,139.21,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,45,111.5,6.5,1.55,3.5,9.5,0.0,0.0
2016,11,18,7,0,223.0,13.0,1.6,4.0,19.0,11.1,0.0
2016,11,18,7,15,373.0,22.5,1.95,5.0,57.0,20.4,10.18
2016,11,18,7,30,523.0,32.0,2.3,6.0,95.0,28.97,20.17
2016,11,18,7,45,602.0,38.0,2.7,7.0,140.5,34.01,25.22
2016,11,18,8,0,681.0,44.0,3.1,8.0,186.0,39.11,30.05
2016,11,18,8,15,729.0,48.0,3.3,8.5,231.5,42.3,33.05
2016,11,18,8,30,777.0,52.0,3.5,9.0,277.0,45.53,35.95
2016,11,18,8,45,808.0,55.5,3.75,10.0,319.0,48.22,38.2
2016,11,18,9,0,839.0,59.0,4.0,11.0,361.0,50.89,40.37
2016,11,18,9,15,860.5,61.0,4.25,11.5,399.0,58.23,46.76
2016,11,18,9,30,882.0,63.0,4.5,12.0,437.0,60.23,48.33
2016,11,18,9,45,895.5,65.0,4.8,13.0,468.0,62.06,49.64
2016,11,18,10,0,909.0,67.0,5.1,14.0,499.0,86.4,51.2
2016,11,18,10,15,919.0,68.5,5.15,14.5,524.0,140.88,76.81
2016,11,18,10,30,929.0,70.0,5.2,15.0,549.0,195.49,116.06
2016,11,18,10,45,933.5,71.5,5.3,15.5,566.0,248.93,161.34
2016,11,18,11,0,938.0,73.0,5.4,16.0,583.0,301.49,208.81
2016,11,18,11,15,940.5,73.5,5.4,16.0,592.0,351.52,255.52
2016,11,18,11,30,943.0,74.0,5.4,16.0,601.0,400.01,300.83
2016,11,18,11,45,941.5,74.5,5.45,16.0,602.0,445.2,342.98
2016,11,18,12,0,940.0,75.0,5.5,16.0,603.0,488.13,382.49
2016,11,18,12,15,936.5,74.5,5.45,16.0,596.0,526.72,417.58
2016,11,18,12,30,933.0,74.0,5.4,16.0,589.0,562.54,449.68
2016,11,18,12,45,929.5,72.5,5.4,16.0,574.5,594.44,478.19
2016,11,18,13,0,926.0,71.0,5.4,16.0,560.0,623.3,503.79
2016,11,18,13,15,916.5,70.0,5.3,16.0,537.5,645.89,523.8
2016,11,18,13,30,907.0,69.0,5.2,16.0,515.0,665.0,540.76
2016,11,18,13,45,894.0,67.0,5.1,16.0,486.0,677.15,552.12
2016,11,18,14,0,881.0,65.0,5.0,16.0,457.0,685.66,560.44
2016,11,18,14,15,862.0,63.0,4.7,15.5,422.0,686.44,562.02
2016,11,18,14,30,843.0,61.0,4.4,15.0,387.0,689.8,565.54
2016,11,18,14,45,816.0,58.5,4.1,15.0,347.0,677.38,555.83
2016,11,18,15,0,789.0,56.0,3.8,15.0,307.0,661.49,543.58
2016,11,18,15,15,748.5,52.0,3.25,14.0,263.0,630.71,520.3
2016,11,18,15,30,708.0,48.0,2.7,13.0,219.0,597.02,493.46
2016,11,18,15,45,642.5,43.0,2.15,12.5,173.5,541.71,446.91
2016,11,18,16,0,577.0,38.0,1.6,12.0,128.0,484.5,396.33
2016,11,18,16,15,462.0,30.0,1.5,11.0,86.0,389.09,313.48
2016,11,18,16,30,347.0,22.0,1.4,10.0,44.0,295.3,182.62
2016,11,18,16,45,173.5,11.0,1.35,9.5,22.0,122.84,0.0
2016,11,18,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,19,6,45,77.5,6.0,3.8,8.0,8.0,0.0,0.0
2016,11,19,7,0,155.0,12.0,3.9,8.0,16.0,10.24,0.0
2016,11,19,7,15,304.0,22.0,4.15,8.5,50.5,18.18,7.74
2016,11,19,7,30,453.0,32.0,4.4,9.0,85.0,26.41,17.56
2016,11,19,7,45,536.5,38.0,4.65,9.5,128.0,33.76,24.67
2016,11,19,8,0,620.0,44.0,4.9,10.0,171.0,38.8,29.48
2016,11,19,8,15,668.5,48.5,5.05,10.0,214.0,42.34,32.85
2016,11,19,8,30,717.0,53.0,5.2,10.0,257.0,45.91,36.13
2016,11,19,8,45,461.5,100.5,5.35,10.5,239.5,73.11,60.55
2016,11,19,9,0,206.0,148.0,5.5,11.0,222.0,106.74,90.38
2016,11,19,9,15,103.0,118.0,5.55,11.5,155.0,88.29,73.59
2016,11,19,9,30,0.0,88.0,5.6,12.0,88.0,72.27,59.06
2016,11,19,9,45,12.0,134.5,5.7,12.5,140.5,106.41,88.99
2016,11,19,10,0,24.0,181.0,5.8,13.0,193.0,139.39,111.92
2016,11,19,10,15,12.0,144.5,5.8,13.0,150.5,116.48,92.48
2016,11,19,10,30,0.0,108.0,5.8,13.0,108.0,88.72,69.54
2016,11,19,10,45,0.0,79.0,5.85,13.0,79.0,65.6,50.0
2016,11,19,11,0,0.0,50.0,5.9,13.0,50.0,41.43,29.53
2016,11,19,11,15,0.0,87.0,5.9,13.0,87.0,72.31,55.57
2016,11,19,11,30,0.0,124.0,5.9,13.0,124.0,102.52,80.86
2016,11,19,11,45,0.0,97.5,5.9,13.5,97.5,81.01,62.68
2016,11,19,12,0,0.0,71.0,5.9,14.0,71.0,58.94,44.08
2016,11,19,12,15,0.0,84.0,5.85,14.0,84.0,69.8,53.22
2016,11,19,12,30,0.0,97.0,5.8,14.0,97.0,80.72,62.39
2016,11,19,12,45,3.0,135.0,5.8,14.0,136.5,115.0,91.1
2016,11,19,13,0,6.0,173.0,5.8,14.0,176.0,151.07,121.21
2016,11,19,13,15,3.0,96.0,5.7,13.5,97.5,81.92,63.75
2016,11,19,13,30,0.0,19.0,5.6,13.0,19.0,15.69,7.74
2016,11,19,13,45,0.0,18.0,5.6,13.0,18.0,14.85,7.06
2016,11,19,14,0,0.0,17.0,5.6,13.0,17.0,14.02,6.37
2016,11,19,14,15,0.0,15.0,5.45,12.5,15.0,12.36,4.99
2016,11,19,14,30,0.0,13.0,5.3,12.0,13.0,10.71,3.6
2016,11,19,14,45,0.0,11.5,5.15,12.0,11.5,9.46,2.54
2016,11,19,15,0,0.0,10.0,5.0,12.0,10.0,8.22,1.48
2016,11,19,15,15,0.0,8.5,4.7,11.5,8.5,6.98,0.42
2016,11,19,15,30,0.0,7.0,4.4,11.0,7.0,5.75,0.0
2016,11,19,15,45,0.0,5.5,4.1,11.0,5.5,4.51,0.0
2016,11,19,16,0,0.0,4.0,3.8,11.0,4.0,3.28,0.0
2016,11,19,16,15,0.0,2.5,3.55,10.5,2.5,2.05,0.0
2016,11,19,16,30,0.0,1.0,3.3,10.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,3.1,10.0,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
