Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,6.0,0.8,9.0,6.0,0.0,0.0
2016,11,20,7,0,0.0,12.0,0.8,9.0,12.0,10.24,0.0
2016,11,20,7,15,125.5,25.0,0.95,9.5,39.0,19.35,7.9
2016,11,20,7,30,251.0,38.0,1.1,10.0,66.0,29.33,20.01
2016,11,20,7,45,289.5,53.0,1.25,10.5,100.0,40.36,30.47
2016,11,20,8,0,328.0,68.0,1.4,11.0,134.0,51.09,40.41
2016,11,20,8,15,355.0,81.5,1.4,11.0,168.5,60.38,48.97
2016,11,20,8,30,382.0,95.0,1.4,11.0,203.0,69.4,57.14
2016,11,20,8,45,397.5,108.0,1.45,11.5,235.0,77.74,64.42
2016,11,20,9,0,413.0,121.0,1.5,12.0,267.0,85.84,71.36
2016,11,20,9,15,206.5,106.5,1.5,12.0,179.5,77.48,63.8
2016,11,20,9,30,0.0,92.0,1.5,12.0,92.0,75.22,61.66
2016,11,20,9,45,147.5,144.5,1.5,12.5,213.5,106.0,88.45
2016,11,20,10,0,295.0,197.0,1.5,13.0,335.0,140.84,108.69
2016,11,20,10,15,331.0,202.0,1.45,13.0,364.0,169.61,123.87
2016,11,20,10,30,367.0,207.0,1.4,13.0,393.0,201.91,146.1
2016,11,20,10,45,323.5,222.5,1.4,13.0,391.0,229.48,170.57
2016,11,20,11,0,280.0,238.0,1.4,13.0,389.0,252.77,192.4
2016,11,20,11,15,218.0,248.5,1.5,13.0,367.0,261.93,203.45
2016,11,20,11,30,156.0,259.0,1.6,13.0,345.0,264.62,208.55
2016,11,20,11,45,117.0,254.5,1.75,13.0,319.5,258.79,205.72
2016,11,20,12,0,78.0,250.0,1.9,13.0,294.0,244.48,195.51
2016,11,20,12,15,66.5,243.0,2.0,12.5,280.0,240.23,193.15
2016,11,20,12,30,55.0,236.0,2.1,12.0,266.0,234.54,189.43
2016,11,20,12,45,79.5,237.0,2.25,12.0,279.5,254.72,206.51
2016,11,20,13,0,104.0,238.0,2.4,12.0,293.0,276.74,225.17
2016,11,20,13,15,72.0,218.5,2.4,11.5,256.0,245.44,200.35
2016,11,20,13,30,40.0,199.0,2.4,11.0,219.0,211.34,172.84
2016,11,20,13,45,20.0,126.0,2.4,11.0,136.0,127.78,103.56
2016,11,20,14,0,0.0,53.0,2.4,11.0,53.0,43.87,32.15
2016,11,20,14,15,0.0,42.5,2.35,11.0,42.5,35.13,24.76
2016,11,20,14,30,0.0,32.0,2.3,11.0,32.0,26.41,17.28
2016,11,20,14,45,0.0,28.5,2.25,11.0,28.5,23.51,14.81
2016,11,20,15,0,0.0,25.0,2.2,11.0,25.0,20.6,12.31
2016,11,20,15,15,0.0,21.0,2.0,10.5,21.0,17.29,9.46
2016,11,20,15,30,0.0,17.0,1.8,10.0,17.0,13.98,6.58
2016,11,20,15,45,0.0,13.5,1.6,10.0,13.5,11.09,4.0
2016,11,20,16,0,0.0,10.0,1.4,10.0,10.0,8.21,1.41
2016,11,20,16,15,0.0,6.5,1.3,9.5,6.5,5.33,0.0
2016,11,20,16,30,0.0,3.0,1.2,9.0,3.0,2.46,0.0
2016,11,20,16,45,0.0,1.5,1.1,9.0,1.5,1.28,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,45,51.5,5.5,1.25,7.0,6.5,0.0,0.0
2016,11,21,7,0,103.0,11.0,1.3,7.0,13.0,9.39,0.0
2016,11,21,7,15,258.0,22.5,1.6,7.5,46.5,18.69,6.67
2016,11,21,7,30,413.0,34.0,1.9,8.0,80.0,28.19,19.07
2016,11,21,7,45,503.5,41.0,2.2,8.5,123.0,33.51,24.52
2016,11,21,8,0,594.0,48.0,2.5,9.0,166.0,38.9,29.68
2016,11,21,8,15,647.5,53.0,2.6,9.0,209.5,46.23,36.53
2016,11,21,8,30,701.0,58.0,2.7,9.0,253.0,50.11,40.12
2016,11,21,8,45,425.5,102.5,2.8,9.0,226.5,74.29,61.98
2016,11,21,9,0,150.0,147.0,2.9,9.0,200.0,105.35,89.75
2016,11,21,9,15,140.0,163.5,3.0,9.5,217.0,115.63,98.51
2016,11,21,9,30,130.0,180.0,3.1,10.0,234.0,125.59,106.91
2016,11,21,9,45,158.5,193.5,3.25,10.5,264.0,134.12,113.98
2016,11,21,10,0,187.0,207.0,3.4,11.0,294.0,147.07,116.95
2016,11,21,10,15,545.5,137.5,3.45,11.0,409.0,140.33,93.06
2016,11,21,10,30,904.0,68.0,3.5,11.0,524.0,182.38,108.03
2016,11,21,10,45,911.0,68.5,3.6,11.5,541.5,233.96,151.35
2016,11,21,11,0,918.0,69.0,3.7,12.0,559.0,284.91,197.39
2016,11,21,11,15,921.5,69.5,3.75,12.0,568.5,334.01,243.45
2016,11,21,11,30,925.0,70.0,3.8,12.0,578.0,381.73,288.34
2016,11,21,11,45,924.0,70.5,3.85,12.0,579.5,426.13,330.04
2016,11,21,12,0,923.0,71.0,3.9,12.0,581.0,468.37,369.17
2016,11,21,12,15,921.5,71.0,3.9,12.0,575.0,507.58,404.94
2016,11,21,12,30,920.0,71.0,3.9,12.0,569.0,544.26,437.91
2016,11,21,12,45,914.0,70.5,3.95,12.5,555.5,575.33,465.08
2016,11,21,13,0,908.0,70.0,4.0,13.0,542.0,603.31,489.22
2016,11,21,13,15,900.0,69.0,3.95,12.5,520.5,626.39,510.68
2016,11,21,13,30,892.0,68.0,3.9,12.0,499.0,646.13,529.29
2016,11,21,13,45,879.0,66.5,3.9,12.0,471.0,658.69,541.32
2016,11,21,14,0,866.0,65.0,3.9,12.0,443.0,667.71,550.45
2016,11,21,14,15,847.5,63.0,3.85,12.0,409.0,668.89,552.75
2016,11,21,14,30,829.0,61.0,3.8,12.0,375.0,672.57,556.58
2016,11,21,14,45,800.5,58.5,3.75,12.0,335.5,659.33,547.16
2016,11,21,15,0,772.0,56.0,3.7,12.0,296.0,642.64,534.81
2016,11,21,15,15,730.5,52.0,3.35,11.5,253.0,611.6,510.55
2016,11,21,15,30,689.0,48.0,3.0,11.0,210.0,577.66,482.84
2016,11,21,15,45,617.5,43.0,2.7,10.5,165.0,518.82,433.66
2016,11,21,16,0,546.0,38.0,2.4,10.0,120.0,458.07,380.41
2016,11,21,16,15,425.5,29.5,2.1,9.5,79.5,369.43,298.95
2016,11,21,16,30,305.0,21.0,1.8,9.0,39.0,261.08,140.64
2016,11,21,16,45,152.5,10.5,1.5,8.5,19.5,107.73,0.0
2016,11,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,22,7,15,222.5,16.0,0.35,5.5,40.0,12.94,2.25
2016,11,22,7,30,445.0,32.0,0.3,6.0,80.0,26.61,17.86
2016,11,22,7,45,532.5,38.5,0.3,6.5,123.0,31.59,23.07
2016,11,22,8,0,620.0,45.0,0.3,7.0,166.0,39.89,30.93
2016,11,22,8,15,672.5,50.0,0.3,7.5,210.0,43.84,34.67
2016,11,22,8,30,725.0,55.0,0.3,8.0,254.0,47.82,38.29
2016,11,22,8,45,759.5,58.5,0.3,8.5,295.5,50.4,40.53
2016,11,22,9,0,794.0,62.0,0.3,9.0,337.0,52.99,42.73
2016,11,22,9,15,817.5,64.5,0.4,9.5,374.0,54.7,44.07
2016,11,22,9,30,841.0,67.0,0.5,10.0,411.0,56.42,45.41
2016,11,22,9,45,859.5,68.0,0.65,10.5,442.5,56.98,45.7
2016,11,22,10,0,878.0,69.0,0.8,11.0,474.0,76.71,50.59
2016,11,22,10,15,888.5,70.5,0.85,11.5,498.5,129.31,71.35
2016,11,22,10,30,899.0,72.0,0.9,12.0,523.0,182.14,107.1
2016,11,22,10,45,905.5,73.0,1.0,12.5,540.0,233.83,149.42
2016,11,22,11,0,912.0,74.0,1.1,13.0,557.0,284.88,194.42
2016,11,22,11,15,916.0,74.5,1.1,13.0,567.0,333.94,239.08
2016,11,22,11,30,920.0,75.0,1.1,13.0,577.0,381.67,282.49
2016,11,22,11,45,921.5,74.5,1.1,13.0,579.0,426.02,322.58
2016,11,22,12,0,923.0,74.0,1.1,13.0,581.0,468.39,360.19
2016,11,22,12,15,785.5,108.5,1.1,13.0,536.5,477.87,372.58
2016,11,22,12,30,648.0,143.0,1.1,13.0,492.0,475.06,374.09
2016,11,22,12,45,606.0,151.0,1.1,13.0,471.0,488.02,386.59
2016,11,22,13,0,564.0,159.0,1.1,13.0,450.0,491.39,391.21
2016,11,22,13,15,727.5,114.5,1.1,13.0,474.5,573.18,456.06
2016,11,22,13,30,891.0,70.0,1.1,13.0,499.0,645.1,512.5
2016,11,22,13,45,878.0,68.5,1.1,13.0,471.0,657.78,523.35
2016,11,22,14,0,865.0,67.0,1.1,13.0,443.0,666.92,532.07
2016,11,22,14,15,846.0,64.5,1.1,12.5,408.5,672.97,539.15
2016,11,22,14,30,827.0,62.0,1.1,12.0,374.0,670.06,539.03
2016,11,22,14,45,799.5,59.5,1.1,12.0,334.5,657.65,530.88
2016,11,22,15,0,772.0,57.0,1.1,12.0,295.0,641.77,519.92
2016,11,22,15,15,730.0,53.0,1.0,11.5,252.0,610.52,496.73
2016,11,22,15,30,688.0,49.0,0.9,11.0,209.0,576.32,470.22
2016,11,22,15,45,620.5,43.5,0.8,10.5,164.5,519.86,424.83
2016,11,22,16,0,553.0,38.0,0.7,10.0,120.0,461.45,375.31
2016,11,22,16,15,433.0,29.5,0.75,9.5,79.5,373.58,297.29
2016,11,22,16,30,313.0,21.0,0.8,9.0,39.0,264.89,133.46
2016,11,22,16,45,156.5,10.5,0.85,8.5,19.5,110.02,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,15,213.5,16.5,1.6,5.5,39.0,13.4,1.53
2016,11,23,7,30,427.0,33.0,1.8,6.0,78.0,27.52,18.45
2016,11,23,7,45,520.5,40.5,2.0,6.5,121.5,33.31,24.47
2016,11,23,8,0,614.0,48.0,2.2,7.0,165.0,39.15,30.12
2016,11,23,8,15,668.5,53.0,2.35,7.5,209.5,46.52,37.0
2016,11,23,8,30,723.0,58.0,2.5,8.0,254.0,50.43,40.57
2016,11,23,8,45,756.0,62.0,2.7,8.5,295.5,53.32,43.11
2016,11,23,9,0,789.0,66.0,2.9,9.0,337.0,56.23,45.58
2016,11,23,9,15,813.0,68.5,3.0,9.0,374.0,57.84,46.95
2016,11,23,9,30,837.0,71.0,3.1,9.0,411.0,59.49,48.32
2016,11,23,9,45,846.5,75.0,3.25,9.5,441.0,62.12,50.48
2016,11,23,10,0,856.0,79.0,3.4,10.0,471.0,74.31,50.72
2016,11,23,10,15,867.0,80.5,3.35,10.0,495.5,126.53,71.12
2016,11,23,10,30,878.0,82.0,3.3,10.0,520.0,179.15,107.17
2016,11,23,10,45,886.5,83.0,3.3,10.5,537.5,231.09,150.2
2016,11,23,11,0,895.0,84.0,3.3,11.0,555.0,282.68,196.36
2016,11,23,11,15,898.5,84.5,3.3,11.0,564.5,331.84,242.23
2016,11,23,11,30,902.0,85.0,3.3,11.0,574.0,381.56,288.52
2016,11,23,11,45,901.5,85.0,3.3,11.5,575.5,425.06,328.7
2016,11,23,12,0,901.0,85.0,3.3,12.0,577.0,466.48,366.24
2016,11,23,12,15,898.5,85.0,3.35,12.0,571.0,505.46,401.72
2016,11,23,12,30,896.0,85.0,3.4,12.0,565.0,542.02,434.49
2016,11,23,12,45,886.0,85.5,3.5,12.0,550.5,572.37,461.91
2016,11,23,13,0,876.0,86.0,3.6,12.0,536.0,599.45,486.26
2016,11,23,13,15,866.5,84.5,3.6,12.0,515.0,621.38,505.99
2016,11,23,13,30,857.0,83.0,3.6,12.0,494.0,639.9,522.76
2016,11,23,13,45,842.5,81.0,3.65,12.0,465.5,651.21,533.92
2016,11,23,14,0,828.0,79.0,3.7,12.0,437.0,658.89,542.1
2016,11,23,14,15,807.0,76.5,3.7,11.5,403.0,657.99,544.32
2016,11,23,14,30,786.0,74.0,3.7,11.0,369.0,653.4,543.48
2016,11,23,14,45,754.0,70.5,3.7,11.0,329.0,636.4,531.27
2016,11,23,15,0,722.0,67.0,3.7,11.0,289.0,620.82,519.78
2016,11,23,15,15,675.0,62.5,3.35,10.5,246.0,586.27,492.46
2016,11,23,15,30,628.0,58.0,3.0,10.0,203.0,549.04,461.84
2016,11,23,15,45,555.0,51.0,2.65,9.5,159.0,488.29,410.46
2016,11,23,16,0,482.0,44.0,2.3,9.0,115.0,426.23,355.25
2016,11,23,16,15,354.5,33.5,2.05,8.5,75.5,323.47,261.78
2016,11,23,16,30,227.0,23.0,1.8,8.0,36.0,207.68,98.7
2016,11,23,16,45,113.5,11.5,1.55,7.5,18.0,82.9,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,194.5,17.5,0.85,2.5,37.0,14.3,0.82
2016,11,24,7,30,389.0,35.0,0.9,3.0,74.0,29.32,20.19
2016,11,24,7,45,483.0,44.0,0.95,4.0,117.5,36.28,27.43
2016,11,24,8,0,577.0,53.0,1.0,5.0,161.0,43.23,34.12
2016,11,24,8,15,636.0,59.0,1.05,5.5,206.5,47.45,38.17
2016,11,24,8,30,695.0,65.0,1.1,6.0,252.0,51.69,42.08
2016,11,24,8,45,727.5,70.5,1.2,6.5,293.5,55.32,45.31
2016,11,24,9,0,760.0,76.0,1.3,7.0,335.0,58.92,48.43
2016,11,24,9,15,756.5,73.5,1.35,7.5,354.5,61.29,50.37
2016,11,24,9,30,753.0,71.0,1.4,8.0,374.0,58.57,47.71
2016,11,24,9,45,702.0,91.0,1.45,9.0,390.5,66.52,54.55
2016,11,24,10,0,651.0,111.0,1.5,10.0,407.0,84.91,70.57
2016,11,24,10,15,763.5,101.5,1.5,10.5,466.5,126.66,75.32
2016,11,24,10,30,876.0,92.0,1.5,11.0,526.0,184.3,110.9
2016,11,24,10,45,890.0,91.5,1.5,11.5,545.0,236.05,152.58
2016,11,24,11,0,904.0,91.0,1.5,12.0,564.0,287.98,197.86
2016,11,24,11,15,908.5,91.5,1.45,12.5,574.5,338.0,242.92
2016,11,24,11,30,913.0,92.0,1.4,13.0,585.0,386.81,286.68
2016,11,24,11,45,919.0,90.0,1.35,13.5,588.0,432.47,327.07
2016,11,24,12,0,925.0,88.0,1.3,14.0,591.0,476.49,365.08
2016,11,24,12,15,922.5,88.0,1.15,14.0,585.0,516.66,399.25
2016,11,24,12,30,920.0,88.0,1.0,14.0,579.0,554.22,430.21
2016,11,24,12,45,916.5,86.0,0.9,14.0,565.0,586.47,456.57
2016,11,24,13,0,913.0,84.0,0.8,14.0,551.0,615.66,479.89
2016,11,24,13,15,903.5,83.0,0.8,14.0,529.5,639.22,499.53
2016,11,24,13,30,894.0,82.0,0.8,14.0,508.0,659.27,516.33
2016,11,24,13,45,879.5,80.0,0.8,14.0,479.0,671.48,527.25
2016,11,24,14,0,865.0,78.0,0.8,14.0,450.0,679.93,535.34
2016,11,24,14,15,844.0,75.5,0.8,13.5,414.5,679.71,538.02
2016,11,24,14,30,823.0,73.0,0.8,13.0,379.0,675.68,537.81
2016,11,24,14,45,792.0,69.5,0.8,13.0,338.5,659.83,527.27
2016,11,24,15,0,761.0,66.0,0.8,13.0,298.0,640.32,513.78
2016,11,24,15,15,715.5,61.0,0.8,12.0,254.0,605.5,490.02
2016,11,24,15,30,670.0,56.0,0.8,11.0,210.0,574.58,467.85
2016,11,24,15,45,596.5,49.5,0.8,10.5,164.5,514.13,420.18
2016,11,24,16,0,523.0,43.0,0.8,10.0,119.0,452.26,368.25
2016,11,24,16,15,392.0,32.5,0.85,9.5,78.0,347.08,275.73
2016,11,24,16,30,261.0,22.0,0.9,9.0,37.0,228.35,100.46
2016,11,24,16,45,130.5,11.0,0.95,8.5,18.5,93.19,0.0
2016,11,24,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,7,15,208.0,16.0,0.85,3.5,36.5,13.06,0.0
2016,11,25,7,30,416.0,32.0,0.8,4.0,73.0,26.77,17.72
2016,11,25,7,45,506.5,40.5,0.8,4.5,116.0,33.41,24.74
2016,11,25,8,0,597.0,49.0,0.8,5.0,159.0,40.04,31.19
2016,11,25,8,15,654.5,54.5,1.05,5.5,204.0,43.98,34.98
2016,11,25,8,30,712.0,60.0,1.3,6.0,249.0,52.22,42.56
2016,11,25,8,45,751.5,63.5,1.55,6.5,291.0,54.68,44.71
2016,11,25,9,0,791.0,67.0,1.8,7.0,333.0,57.2,46.86
2016,11,25,9,15,816.0,69.5,1.8,7.5,370.5,58.8,48.12
2016,11,25,9,30,841.0,72.0,1.8,8.0,408.0,60.44,49.41
2016,11,25,9,45,857.5,74.5,1.85,9.0,440.0,62.01,50.51
2016,11,25,10,0,874.0,77.0,1.9,10.0,472.0,68.34,55.86
2016,11,25,10,15,806.0,88.5,2.0,10.5,468.0,123.36,71.85
2016,11,25,10,30,738.0,100.0,2.1,11.0,464.0,165.56,101.77
2016,11,25,10,45,707.5,114.0,2.25,11.5,472.0,214.14,142.93
2016,11,25,11,0,677.0,128.0,2.4,12.0,480.0,259.26,183.94
2016,11,25,11,15,797.0,106.0,2.45,12.0,528.0,316.52,230.88
2016,11,25,11,30,917.0,84.0,2.5,12.0,576.0,380.23,284.43
2016,11,25,11,45,918.0,83.5,2.55,12.5,578.0,424.49,324.92
2016,11,25,12,0,919.0,83.0,2.6,13.0,580.0,466.74,362.96
2016,11,25,12,15,916.0,83.0,2.6,13.0,573.5,505.47,397.9
2016,11,25,12,30,913.0,83.0,2.6,13.0,567.0,541.58,429.97
2016,11,25,12,45,903.5,83.0,2.6,13.0,552.5,573.79,458.29
2016,11,25,13,0,894.0,83.0,2.6,13.0,538.0,601.23,482.38
2016,11,25,13,15,753.5,105.5,2.55,12.5,478.5,572.6,463.15
2016,11,25,13,30,613.0,128.0,2.5,12.0,419.0,532.92,434.56
2016,11,25,13,45,531.5,138.5,2.45,12.0,380.5,503.89,413.23
2016,11,25,14,0,450.0,149.0,2.4,12.0,342.0,476.43,392.27
2016,11,25,14,15,311.5,153.0,2.1,11.5,282.0,385.71,320.0
2016,11,25,14,30,173.0,157.0,1.8,11.0,222.0,291.59,242.87
2016,11,25,14,45,162.5,142.0,1.55,11.0,198.0,273.96,229.06
2016,11,25,15,0,152.0,127.0,1.3,11.0,174.0,255.41,213.86
2016,11,25,15,15,142.0,109.0,1.15,10.5,148.0,232.17,194.95
2016,11,25,15,30,132.0,91.0,1.0,10.0,122.0,207.88,174.59
2016,11,25,15,45,114.5,72.5,0.9,9.5,95.5,176.52,147.45
2016,11,25,16,0,97.0,54.0,0.8,9.0,69.0,143.97,118.44
2016,11,25,16,15,59.0,37.0,0.85,8.5,45.0,99.14,77.11
2016,11,25,16,30,21.0,20.0,0.9,8.0,21.0,36.63,10.52
2016,11,25,16,45,10.5,10.0,0.95,7.5,10.5,15.26,0.0
2016,11,25,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.0,2.9,7.0,1.0,0.82,0.0
2016,11,26,7,30,0.0,2.0,2.8,7.0,2.0,1.64,0.0
2016,11,26,7,45,0.0,3.0,2.75,7.0,3.0,2.46,0.0
2016,11,26,8,0,0.0,4.0,2.7,7.0,4.0,3.28,0.0
2016,11,26,8,15,0.0,5.5,2.75,7.0,5.5,4.51,0.0
2016,11,26,8,30,0.0,7.0,2.8,7.0,7.0,5.75,0.0
2016,11,26,8,45,0.0,8.5,2.9,7.5,8.5,6.99,0.78
2016,11,26,9,0,0.0,10.0,3.0,8.0,10.0,8.23,1.91
2016,11,26,9,15,0.0,48.0,3.1,7.5,48.0,39.69,30.75
2016,11,26,9,30,0.0,86.0,3.2,7.0,86.0,70.51,58.75
2016,11,26,9,45,0.0,93.5,3.35,7.0,93.5,76.44,63.96
2016,11,26,10,0,0.0,101.0,3.5,7.0,101.0,82.32,69.12
2016,11,26,10,15,0.0,69.5,3.5,7.0,69.5,57.64,44.56
2016,11,26,10,30,0.0,38.0,3.5,7.0,38.0,31.43,21.77
2016,11,26,10,45,14.5,122.0,3.55,7.0,129.5,102.24,82.14
2016,11,26,11,0,29.0,206.0,3.6,7.0,221.0,168.42,137.59
2016,11,26,11,15,34.0,213.5,3.5,7.0,231.0,180.0,147.13
2016,11,26,11,30,39.0,221.0,3.4,7.0,241.0,192.26,157.43
2016,11,26,11,45,40.5,223.0,3.35,7.0,244.0,199.51,163.69
2016,11,26,12,0,42.0,225.0,3.3,7.0,247.0,206.87,170.09
2016,11,26,12,15,37.0,218.5,3.15,7.0,238.0,204.09,168.05
2016,11,26,12,30,32.0,212.0,3.0,7.0,229.0,200.51,165.32
2016,11,26,12,45,16.0,138.0,2.9,7.0,146.5,124.42,101.49
2016,11,26,13,0,0.0,64.0,2.8,7.0,64.0,53.07,40.44
2016,11,26,13,15,0.0,52.0,2.85,7.0,52.0,43.06,31.88
2016,11,26,13,30,0.0,40.0,2.9,7.0,40.0,33.08,23.25
2016,11,26,13,45,91.5,113.5,2.95,7.0,152.5,170.5,143.61
2016,11,26,14,0,183.0,187.0,3.0,7.0,265.0,315.52,266.8
2016,11,26,14,15,288.5,159.0,3.0,7.0,271.0,376.33,319.42
2016,11,26,14,30,394.0,131.0,3.0,7.0,277.0,439.72,374.01
2016,11,26,14,45,356.5,124.5,3.0,7.0,246.0,414.57,353.58
2016,11,26,15,0,319.0,118.0,3.0,7.0,215.0,373.79,320.38
2016,11,26,15,15,292.5,103.0,2.8,6.5,181.5,342.8,294.94
2016,11,26,15,30,266.0,88.0,2.6,6.0,148.0,310.5,267.43
2016,11,26,15,45,218.5,72.0,2.45,6.0,114.5,261.18,223.66
2016,11,26,16,0,171.0,56.0,2.3,6.0,81.0,211.65,178.46
2016,11,26,16,15,106.0,38.5,2.15,6.0,52.0,147.58,118.26
2016,11,26,16,30,41.0,21.0,2.0,6.0,23.0,59.91,19.14
2016,11,26,16,45,20.5,10.5,1.95,6.0,11.5,22.06,0.0
2016,11,26,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,4.0,4.5,7.0,4.0,3.28,0.0
2016,11,27,7,30,0.0,8.0,4.6,7.0,8.0,6.56,0.0
2016,11,27,7,45,0.0,14.5,4.75,7.0,14.5,11.92,5.04
2016,11,27,8,0,0.0,21.0,4.9,7.0,21.0,17.29,10.11
2016,11,27,8,15,0.0,27.5,5.0,7.0,27.5,22.67,15.16
2016,11,27,8,30,0.0,34.0,5.1,7.0,34.0,28.06,20.18
2016,11,27,8,45,0.0,40.5,5.2,7.5,40.5,33.45,25.09
2016,11,27,9,0,0.0,47.0,5.3,8.0,47.0,38.86,29.95
2016,11,27,9,15,131.5,104.5,5.3,8.0,156.0,79.59,66.89
2016,11,27,9,30,263.0,162.0,5.3,8.0,265.0,112.72,96.54
2016,11,27,9,45,239.0,178.5,5.35,8.5,278.0,122.08,104.49
2016,11,27,10,0,215.0,195.0,5.4,9.0,291.0,135.84,116.3
2016,11,27,10,15,393.0,170.0,5.3,9.0,357.0,141.93,103.22
2016,11,27,10,30,571.0,145.0,5.2,9.0,423.0,173.12,117.06
2016,11,27,10,45,595.0,144.0,5.15,9.5,442.5,213.91,149.43
2016,11,27,11,0,619.0,143.0,5.1,10.0,462.0,254.18,184.23
2016,11,27,11,15,493.5,181.0,5.0,10.0,438.5,282.75,215.91
2016,11,27,11,30,368.0,219.0,4.9,10.0,415.0,299.52,236.28
2016,11,27,11,45,638.5,148.5,4.8,10.5,490.0,370.5,291.54
2016,11,27,12,0,909.0,78.0,4.7,11.0,565.0,452.67,358.04
2016,11,27,12,15,907.0,78.0,4.6,11.0,559.5,491.33,393.7
2016,11,27,12,30,905.0,78.0,4.5,11.0,554.0,527.5,426.62
2016,11,27,12,45,894.5,79.0,4.45,11.0,539.5,557.6,454.12
2016,11,27,13,0,884.0,80.0,4.4,11.0,525.0,587.36,480.64
2016,11,27,13,15,707.0,115.5,4.3,11.0,462.5,551.21,453.55
2016,11,27,13,30,530.0,151.0,4.2,11.0,400.0,495.67,410.07
2016,11,27,13,45,393.0,165.0,4.15,11.0,343.5,440.13,365.88
2016,11,27,14,0,256.0,179.0,4.1,11.0,287.0,366.37,305.65
2016,11,27,14,15,307.0,157.5,3.9,10.5,277.0,386.26,324.59
2016,11,27,14,30,358.0,136.0,3.7,10.0,267.0,405.36,342.67
2016,11,27,14,45,336.5,125.0,3.55,10.0,238.0,385.99,327.28
2016,11,27,15,0,315.0,114.0,3.4,10.0,209.0,365.03,310.32
2016,11,27,15,15,473.5,83.5,2.95,9.5,202.0,458.34,389.45
2016,11,27,15,30,632.0,53.0,2.5,9.0,195.0,539.6,454.96
2016,11,27,15,45,556.5,47.0,2.1,8.5,152.0,479.36,402.59
2016,11,27,16,0,481.0,41.0,1.7,8.0,109.0,417.94,347.37
2016,11,27,16,15,240.5,36.5,1.55,7.5,70.5,248.71,199.33
2016,11,27,16,30,0.0,32.0,1.4,7.0,32.0,47.74,12.14
2016,11,27,16,45,0.0,16.0,1.25,6.5,16.0,13.66,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,13.0,2.65,8.0,13.0,10.73,0.0
2016,11,28,7,30,0.0,26.0,2.9,8.0,26.0,21.22,12.1
2016,11,28,7,45,0.0,43.0,3.2,8.0,43.0,34.39,25.02
2016,11,28,8,0,0.0,60.0,3.5,8.0,60.0,47.4,37.28
2016,11,28,8,15,6.5,77.0,3.7,8.0,79.0,60.31,49.34
2016,11,28,8,30,13.0,94.0,3.9,8.0,98.0,73.1,61.13
2016,11,28,8,45,17.0,109.5,4.1,8.5,115.0,84.76,71.59
2016,11,28,9,0,21.0,125.0,4.3,9.0,132.0,96.29,81.75
2016,11,28,9,15,26.0,139.0,4.4,9.0,148.5,102.92,87.56
2016,11,28,9,30,31.0,153.0,4.5,9.0,165.0,112.41,95.87
2016,11,28,9,45,58.0,173.0,4.65,9.0,198.0,125.34,107.17
2016,11,28,10,0,85.0,193.0,4.8,9.0,231.0,137.88,118.08
2016,11,28,10,15,135.5,205.5,4.95,9.0,270.0,153.49,121.56
2016,11,28,10,30,186.0,218.0,5.1,9.0,309.0,180.15,139.97
2016,11,28,10,45,213.5,224.0,5.25,9.5,331.5,204.21,158.24
2016,11,28,11,0,241.0,230.0,5.4,10.0,354.0,230.79,179.77
2016,11,28,11,15,219.5,237.0,5.45,10.0,351.5,247.26,195.64
2016,11,28,11,30,198.0,244.0,5.5,10.0,349.0,261.47,209.52
2016,11,28,11,45,217.5,243.5,5.55,10.0,359.0,282.61,228.05
2016,11,28,12,0,237.0,243.0,5.6,10.0,369.0,304.86,247.64
2016,11,28,12,15,229.5,244.0,5.6,10.0,365.5,317.31,259.4
2016,11,28,12,30,222.0,245.0,5.6,10.0,362.0,328.72,270.11
2016,11,28,12,45,155.0,235.0,5.6,10.5,315.5,297.91,245.33
2016,11,28,13,0,88.0,225.0,5.6,11.0,269.0,252.93,208.18
2016,11,28,13,15,84.0,215.0,5.55,10.5,256.0,247.61,204.77
2016,11,28,13,30,80.0,205.0,5.5,10.0,243.0,241.6,200.67
2016,11,28,13,45,53.5,184.5,5.45,10.0,209.0,209.41,173.83
2016,11,28,14,0,27.0,164.0,5.4,10.0,175.0,175.15,144.89
2016,11,28,14,15,60.0,159.0,5.3,10.0,182.0,196.65,164.28
2016,11,28,14,30,93.0,154.0,5.2,10.0,189.0,219.69,184.95
2016,11,28,14,45,84.5,139.5,5.15,10.0,168.5,203.22,171.24
2016,11,28,15,0,76.0,125.0,5.1,10.0,148.0,186.33,157.0
2016,11,28,15,15,67.0,107.0,4.8,9.5,125.0,163.78,137.85
2016,11,28,15,30,58.0,89.0,4.5,9.0,102.0,140.54,117.67
2016,11,28,15,45,47.0,70.5,4.2,9.0,79.5,114.34,94.25
2016,11,28,16,0,36.0,52.0,3.9,9.0,57.0,87.05,69.51
2016,11,28,16,15,18.0,34.0,3.55,8.5,36.5,54.11,39.21
2016,11,28,16,30,0.0,16.0,3.2,8.0,16.0,13.21,0.0
2016,11,28,16,45,0.0,8.0,2.85,7.5,8.0,6.83,0.0
2016,11,28,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,238.0,12.5,1.3,2.5,32.5,10.67,0.0
2016,11,29,7,30,476.0,25.0,1.5,3.0,65.0,22.84,13.58
2016,11,29,7,45,574.5,30.5,1.7,3.5,108.5,27.58,19.33
2016,11,29,8,0,673.0,36.0,1.9,4.0,152.0,32.45,24.2
2016,11,29,8,15,726.5,40.0,2.05,4.5,196.5,35.84,27.53
2016,11,29,8,30,780.0,44.0,2.2,5.0,241.0,42.78,34.0
2016,11,29,8,45,817.0,46.0,2.35,6.0,283.0,45.28,36.17
2016,11,29,9,0,854.0,48.0,2.5,7.0,325.0,47.7,38.21
2016,11,29,9,15,876.5,50.0,2.6,7.5,362.5,49.92,40.08
2016,11,29,9,30,899.0,52.0,2.7,8.0,400.0,52.06,41.86
2016,11,29,9,45,915.0,53.0,2.85,8.5,432.0,53.34,42.83
2016,11,29,10,0,931.0,54.0,3.0,9.0,464.0,54.56,43.76
2016,11,29,10,15,941.0,55.5,3.0,9.0,488.5,103.83,54.77
2016,11,29,10,30,951.0,57.0,3.0,9.0,513.0,158.55,88.41
2016,11,29,10,45,957.0,57.5,3.0,9.5,531.0,211.73,130.92
2016,11,29,11,0,963.0,58.0,3.0,10.0,549.0,264.15,177.55
2016,11,29,11,15,966.0,58.5,2.95,10.0,559.0,314.81,224.97
2016,11,29,11,30,969.0,59.0,2.9,10.0,569.0,364.0,271.46
2016,11,29,11,45,968.0,59.5,2.9,10.5,571.0,410.07,314.47
2016,11,29,12,0,967.0,60.0,2.9,11.0,573.0,453.93,354.7
2016,11,29,12,15,964.5,59.5,2.9,11.0,567.0,493.76,391.39
2016,11,29,12,30,962.0,59.0,2.9,11.0,561.0,530.89,425.08
2016,11,29,12,45,951.5,60.5,2.9,11.0,547.0,563.16,454.18
2016,11,29,13,0,941.0,62.0,2.9,11.0,533.0,592.08,480.01
2016,11,29,13,15,932.0,61.0,2.85,11.0,512.0,615.72,501.11
2016,11,29,13,30,923.0,60.0,2.8,11.0,491.0,635.92,519.15
2016,11,29,13,45,907.5,59.5,2.8,11.0,462.5,649.16,531.72
2016,11,29,14,0,892.0,59.0,2.8,11.0,434.0,658.75,541.26
2016,11,29,14,15,873.0,57.0,2.75,11.0,400.0,660.61,544.47
2016,11,29,14,30,854.0,55.0,2.7,11.0,366.0,658.88,544.23
2016,11,29,14,45,824.5,53.0,2.7,11.0,327.0,646.55,535.63
2016,11,29,15,0,795.0,51.0,2.7,11.0,288.0,636.96,528.83
2016,11,29,15,15,753.5,47.5,2.3,10.0,245.0,607.86,506.16
2016,11,29,15,30,712.0,44.0,1.9,9.0,202.0,575.84,479.85
2016,11,29,15,45,643.5,39.0,1.55,8.5,158.0,520.84,432.84
2016,11,29,16,0,575.0,34.0,1.2,8.0,114.0,464.05,381.72
2016,11,29,16,15,452.0,26.0,1.2,7.5,74.5,367.18,292.29
2016,11,29,16,30,329.0,18.0,1.2,7.0,35.0,257.41,77.35
2016,11,29,16,45,164.5,9.0,1.2,6.5,17.5,112.06,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,197.5,13.0,0.3,4.0,29.0,11.1,0.0
2016,11,30,7,30,395.0,26.0,0.3,4.0,58.0,21.71,12.37
2016,11,30,7,45,495.5,33.0,0.3,4.5,99.5,29.68,21.18
2016,11,30,8,0,596.0,40.0,0.3,5.0,141.0,35.72,27.17
2016,11,30,8,15,653.5,44.5,0.45,5.5,184.0,39.34,30.7
2016,11,30,8,30,711.0,49.0,0.6,6.0,227.0,43.02,34.13
2016,11,30,8,45,747.0,52.5,0.8,7.0,267.5,45.72,36.48
2016,11,30,9,0,783.0,56.0,1.0,8.0,308.0,48.43,38.76
2016,11,30,9,15,808.0,58.5,1.2,8.5,344.5,50.25,40.26
2016,11,30,9,30,833.0,61.0,1.4,9.0,381.0,52.09,41.74
2016,11,30,9,45,542.0,123.5,1.6,9.5,338.5,87.33,73.14
2016,11,30,10,0,251.0,186.0,1.8,10.0,296.0,126.49,107.4
2016,11,30,10,15,575.0,125.0,1.9,10.0,395.0,119.88,79.84
2016,11,30,10,30,899.0,64.0,2.0,10.0,494.0,155.5,87.92
