Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,10,45,632.5,135.5,2.15,10.5,443.0,208.2,141.56
2016,11,30,11,0,366.0,207.0,2.3,11.0,392.0,239.18,179.69
2016,11,30,11,15,646.5,136.5,2.35,11.0,471.5,286.59,211.16
2016,11,30,11,30,927.0,66.0,2.4,11.0,551.0,354.45,263.09
2016,11,30,11,45,928.5,66.0,2.45,11.5,554.0,399.26,304.53
2016,11,30,12,0,930.0,66.0,2.5,12.0,557.0,442.15,343.61
2016,11,30,12,15,928.5,66.0,2.55,12.0,552.0,481.61,379.75
2016,11,30,12,30,927.0,66.0,2.6,12.0,547.0,518.58,413.12
2016,11,30,12,45,600.5,142.0,2.65,12.0,450.5,461.91,372.49
2016,11,30,13,0,274.0,218.0,2.7,12.0,354.0,365.37,297.13
2016,11,30,13,15,580.0,142.5,2.7,12.0,416.0,492.5,402.2
2016,11,30,13,30,886.0,67.0,2.7,12.0,478.0,619.14,504.52
2016,11,30,13,45,866.5,67.0,2.75,12.0,450.0,629.9,514.51
2016,11,30,14,0,847.0,67.0,2.8,12.0,422.0,641.98,525.94
2016,11,30,14,15,826.5,64.5,2.75,11.5,388.5,642.27,528.82
2016,11,30,14,30,806.0,62.0,2.7,11.0,355.0,638.93,528.71
2016,11,30,14,45,770.5,60.5,2.7,11.0,315.5,623.03,517.54
2016,11,30,15,0,735.0,59.0,2.7,11.0,276.0,603.58,502.97
2016,11,30,15,15,689.5,54.5,2.35,10.5,234.5,570.41,476.39
2016,11,30,15,30,644.0,50.0,2.0,10.0,193.0,534.32,446.28
2016,11,30,15,45,561.0,45.0,1.7,9.5,149.5,476.58,397.15
2016,11,30,16,0,478.0,40.0,1.4,9.0,106.0,411.97,339.83
2016,11,30,16,15,350.5,30.0,1.3,8.5,68.5,312.3,248.05
2016,11,30,16,30,223.0,20.0,1.2,8.0,31.0,196.52,53.22
2016,11,30,16,45,111.5,10.0,1.1,7.5,15.5,79.14,0.0
2016,11,30,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,7,15,182.0,13.0,1.55,4.5,27.5,11.1,0.0
2016,12,1,7,30,364.0,26.0,1.7,5.0,55.0,21.7,11.91
2016,12,1,7,45,480.5,33.0,1.9,5.5,97.5,29.69,20.94
2016,12,1,8,0,597.0,40.0,2.1,6.0,140.0,35.79,26.97
2016,12,1,8,15,656.5,45.0,2.2,6.0,183.5,39.85,31.0
2016,12,1,8,30,716.0,50.0,2.3,6.0,227.0,43.95,34.92
2016,12,1,8,45,761.0,52.0,2.45,6.5,269.0,45.46,36.26
2016,12,1,9,0,806.0,54.0,2.6,7.0,311.0,47.07,37.64
2016,12,1,9,15,831.5,56.5,2.7,7.5,348.5,48.96,39.22
2016,12,1,9,30,857.0,59.0,2.8,8.0,386.0,56.62,46.02
2016,12,1,9,45,876.0,60.5,2.9,8.5,418.0,58.24,47.27
2016,12,1,10,0,895.0,62.0,3.0,9.0,450.0,59.79,48.48
2016,12,1,10,15,907.0,63.5,3.05,9.0,475.5,102.72,56.89
2016,12,1,10,30,919.0,65.0,3.1,9.0,501.0,156.0,88.31
2016,12,1,10,45,927.0,65.5,3.15,9.5,519.5,208.02,129.09
2016,12,1,11,0,935.0,66.0,3.2,10.0,538.0,259.55,174.48
2016,12,1,11,15,939.0,66.5,3.25,10.0,548.5,309.3,220.94
2016,12,1,11,30,943.0,67.0,3.3,10.0,559.0,357.74,266.79
2016,12,1,11,45,944.0,67.5,3.4,10.5,561.5,403.6,309.74
2016,12,1,12,0,945.0,68.0,3.5,11.0,564.0,447.49,350.24
2016,12,1,12,15,943.5,67.5,3.5,11.0,559.0,487.16,387.0
2016,12,1,12,30,942.0,67.0,3.5,11.0,554.0,524.29,420.89
2016,12,1,12,45,935.5,67.0,3.55,11.0,541.0,556.67,450.44
2016,12,1,13,0,929.0,67.0,3.6,11.0,528.0,585.96,476.95
2016,12,1,13,15,921.0,66.0,3.55,11.0,507.5,610.13,498.72
2016,12,1,13,30,913.0,65.0,3.5,11.0,487.0,630.95,517.48
2016,12,1,13,45,901.5,63.5,3.45,11.0,460.0,645.65,531.18
2016,12,1,14,0,890.0,62.0,3.4,11.0,433.0,656.83,541.92
2016,12,1,14,15,871.0,60.0,3.35,10.5,399.0,658.99,546.43
2016,12,1,14,30,852.0,58.0,3.3,10.0,365.0,657.58,547.83
2016,12,1,14,45,823.5,55.0,3.25,10.0,326.0,650.83,543.25
2016,12,1,15,0,795.0,52.0,3.2,10.0,287.0,634.9,531.14
2016,12,1,15,15,753.0,48.5,2.8,9.5,244.5,605.76,507.57
2016,12,1,15,30,711.0,45.0,2.4,9.0,202.0,573.63,480.35
2016,12,1,15,45,642.5,39.5,2.0,8.5,157.5,518.35,432.83
2016,12,1,16,0,574.0,34.0,1.6,8.0,113.0,461.31,381.16
2016,12,1,16,15,448.5,26.0,1.5,7.0,73.5,363.26,289.81
2016,12,1,16,30,323.0,18.0,1.4,6.0,34.0,251.94,65.64
2016,12,1,16,45,161.5,9.0,1.3,5.5,17.0,109.76,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,232.5,11.5,1.5,0.5,29.0,9.82,0.0
2016,12,2,7,30,465.0,23.0,1.7,1.0,58.0,21.05,11.26
2016,12,2,7,45,565.5,29.0,1.95,2.0,101.0,26.28,18.13
2016,12,2,8,0,666.0,35.0,2.2,3.0,144.0,31.62,23.46
2016,12,2,8,15,721.5,39.0,2.3,3.5,188.5,35.02,26.84
2016,12,2,8,30,777.0,43.0,2.4,4.0,233.0,41.83,33.23
2016,12,2,8,45,813.0,45.5,2.55,4.5,274.5,44.71,35.87
2016,12,2,9,0,849.0,48.0,2.7,5.0,316.0,47.51,38.35
2016,12,2,9,15,872.0,50.0,2.9,5.5,353.5,49.75,40.26
2016,12,2,9,30,895.0,52.0,3.1,6.0,391.0,51.91,42.07
2016,12,2,9,45,908.0,54.5,3.3,7.0,422.5,54.25,43.94
2016,12,2,10,0,921.0,57.0,3.5,8.0,454.0,56.52,45.72
2016,12,2,10,15,931.5,58.5,3.55,8.0,479.5,97.88,53.36
2016,12,2,10,30,942.0,60.0,3.6,8.0,505.0,152.11,84.76
2016,12,2,10,45,947.5,61.0,3.7,8.5,523.0,205.15,126.33
2016,12,2,11,0,953.0,62.0,3.8,9.0,541.0,257.45,172.64
2016,12,2,11,15,956.5,62.5,3.8,9.0,551.5,307.83,219.95
2016,12,2,11,30,960.0,63.0,3.8,9.0,562.0,356.83,266.65
2016,12,2,11,45,960.0,63.5,3.85,9.5,564.0,403.01,310.26
2016,12,2,12,0,960.0,64.0,3.9,10.0,566.0,447.1,351.27
2016,12,2,12,15,958.0,63.5,3.9,10.0,561.0,487.07,388.65
2016,12,2,12,30,956.0,63.0,3.9,10.0,556.0,524.43,423.08
2016,12,2,12,45,951.0,62.5,3.9,10.5,542.5,557.49,452.53
2016,12,2,13,0,946.0,62.0,3.9,11.0,529.0,587.49,478.82
2016,12,2,13,15,937.0,61.0,3.9,10.5,508.5,611.5,501.66
2016,12,2,13,30,928.0,60.0,3.9,10.0,488.0,632.06,521.49
2016,12,2,13,45,913.5,59.0,3.9,10.0,460.0,645.74,534.7
2016,12,2,14,0,899.0,58.0,3.9,10.0,432.0,655.77,544.82
2016,12,2,14,15,879.5,56.5,3.8,10.0,398.0,658.33,548.56
2016,12,2,14,30,860.0,55.0,3.7,10.0,364.0,657.32,549.07
2016,12,2,14,45,829.5,53.0,3.65,10.0,325.0,644.78,539.93
2016,12,2,15,0,799.0,51.0,3.6,10.0,286.0,634.8,532.48
2016,12,2,15,15,756.5,47.5,3.1,9.0,243.5,605.48,509.37
2016,12,2,15,30,714.0,44.0,2.6,8.0,201.0,573.2,482.5
2016,12,2,15,45,642.5,39.0,2.1,7.5,156.5,516.68,433.4
2016,12,2,16,0,571.0,34.0,1.6,7.0,112.0,458.34,380.1
2016,12,2,16,15,444.5,26.0,1.5,6.0,72.5,359.89,287.9
2016,12,2,16,30,318.0,18.0,1.4,5.0,33.0,248.07,61.21
2016,12,2,16,45,159.0,9.0,1.35,4.5,16.5,108.0,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,204.0,11.5,0.95,4.5,26.5,9.82,0.0
2016,12,3,7,30,408.0,23.0,0.9,5.0,53.0,20.98,10.57
2016,12,3,7,45,511.0,29.5,0.9,6.0,94.0,26.6,18.07
2016,12,3,8,0,614.0,36.0,0.9,7.0,135.0,32.31,23.71
2016,12,3,8,15,672.5,40.5,1.05,7.5,178.5,36.07,27.37
2016,12,3,8,30,731.0,45.0,1.2,8.0,222.0,39.86,30.92
2016,12,3,8,45,768.5,48.0,1.4,8.5,263.0,42.28,33.1
2016,12,3,9,0,806.0,51.0,1.6,9.0,304.0,44.72,35.23
2016,12,3,9,15,830.5,53.5,1.75,9.5,341.0,51.88,41.58
2016,12,3,9,30,855.0,56.0,1.9,10.0,378.0,54.37,43.64
2016,12,3,9,45,870.0,58.0,2.1,11.0,409.0,56.31,45.11
2016,12,3,10,0,885.0,60.0,2.3,12.0,440.0,58.19,46.51
2016,12,3,10,15,897.0,61.5,2.4,12.0,465.0,95.84,52.79
2016,12,3,10,30,909.0,63.0,2.5,12.0,490.0,148.43,82.07
2016,12,3,10,45,917.0,63.5,2.6,12.5,508.0,199.82,121.16
2016,12,3,11,0,925.0,64.0,2.7,13.0,526.0,250.72,165.13
2016,12,3,11,15,929.0,64.5,2.75,13.0,537.0,299.91,210.36
2016,12,3,11,30,933.0,65.0,2.8,13.0,548.0,347.81,255.11
2016,12,3,11,45,934.0,65.0,2.9,13.5,550.5,392.72,296.76
2016,12,3,12,0,935.0,65.0,3.0,14.0,553.0,435.67,336.02
2016,12,3,12,15,933.0,65.0,3.1,14.0,548.0,475.18,372.38
2016,12,3,12,30,931.0,65.0,3.2,14.0,543.0,512.17,405.98
2016,12,3,12,45,925.0,64.5,3.3,14.5,530.0,543.95,434.07
2016,12,3,13,0,919.0,64.0,3.4,15.0,517.0,572.68,459.12
2016,12,3,13,15,910.5,63.0,3.4,14.5,497.0,596.31,481.22
2016,12,3,13,30,902.0,62.0,3.4,14.0,477.0,616.61,500.45
2016,12,3,13,45,889.5,60.5,3.4,14.0,450.0,630.51,513.57
2016,12,3,14,0,877.0,59.0,3.4,14.0,423.0,640.89,523.77
2016,12,3,14,15,858.5,57.5,3.2,13.5,390.0,643.9,528.31
2016,12,3,14,30,840.0,56.0,3.0,13.0,357.0,643.44,529.89
2016,12,3,14,45,814.5,53.0,2.8,13.0,319.0,638.82,526.4
2016,12,3,15,0,789.0,50.0,2.6,13.0,281.0,625.14,515.49
2016,12,3,15,15,748.0,46.5,2.2,12.0,239.5,596.98,493.61
2016,12,3,15,30,707.0,43.0,1.8,11.0,198.0,565.92,468.08
2016,12,3,15,45,641.5,38.0,1.45,10.5,155.0,513.78,423.5
2016,12,3,16,0,576.0,33.0,1.1,10.0,112.0,459.86,374.82
2016,12,3,16,15,453.5,25.0,1.1,9.5,72.5,364.48,286.36
2016,12,3,16,30,331.0,17.0,1.1,9.0,33.0,255.68,58.66
2016,12,3,16,45,165.5,8.5,1.15,8.5,16.5,111.49,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,7,15,180.0,11.5,0.3,6.5,24.5,9.82,0.0
2016,12,4,7,30,360.0,23.0,0.3,7.0,49.0,19.19,8.66
2016,12,4,7,45,467.5,30.5,0.35,7.5,89.0,27.46,18.69
2016,12,4,8,0,575.0,38.0,0.4,8.0,129.0,34.01,25.15
2016,12,4,8,15,637.0,43.0,0.5,8.5,172.0,38.1,29.12
2016,12,4,8,30,699.0,48.0,0.6,9.0,215.0,42.24,32.98
2016,12,4,8,45,738.0,51.5,0.7,9.5,255.5,44.96,35.43
2016,12,4,9,0,777.0,55.0,0.8,10.0,296.0,47.71,37.82
2016,12,4,9,15,803.5,57.5,1.0,10.5,333.0,49.55,39.33
2016,12,4,9,30,830.0,60.0,1.2,11.0,370.0,51.41,40.84
2016,12,4,9,45,818.5,70.0,1.4,11.5,397.0,58.58,47.07
2016,12,4,10,0,807.0,80.0,1.6,12.0,424.0,65.6,53.11
2016,12,4,10,15,821.0,81.5,1.75,12.5,449.0,98.62,57.98
2016,12,4,10,30,835.0,83.0,1.9,13.0,474.0,148.47,85.12
2016,12,4,10,45,844.5,84.5,2.1,13.5,492.0,198.22,122.43
2016,12,4,11,0,854.0,86.0,2.3,14.0,510.0,247.89,164.68
2016,12,4,11,15,858.5,86.5,2.4,14.0,520.5,295.1,207.55
2016,12,4,11,30,863.0,87.0,2.5,14.0,531.0,341.24,250.18
2016,12,4,11,45,644.5,144.0,2.6,14.0,476.5,355.66,271.96
2016,12,4,12,0,426.0,201.0,2.7,14.0,422.0,347.79,272.99
2016,12,4,12,15,510.5,175.0,2.7,14.0,438.0,385.94,305.22
2016,12,4,12,30,595.0,149.0,2.7,14.0,454.0,432.17,343.93
2016,12,4,12,45,467.0,176.0,2.7,14.0,412.0,414.17,332.37
2016,12,4,13,0,339.0,203.0,2.7,14.0,370.0,382.71,309.15
2016,12,4,13,15,412.0,180.0,2.7,13.5,374.5,427.26,347.14
2016,12,4,13,30,485.0,157.0,2.7,13.0,379.0,464.79,379.56
2016,12,4,13,45,522.5,139.0,2.7,13.0,365.5,485.99,398.28
2016,12,4,14,0,560.0,121.0,2.7,13.0,352.0,511.71,420.5
2016,12,4,14,15,551.0,111.5,2.45,12.5,324.0,509.27,420.15
2016,12,4,14,30,542.0,102.0,2.2,12.0,296.0,504.06,417.52
2016,12,4,14,45,478.5,104.0,1.95,12.0,262.0,466.77,387.78
2016,12,4,15,0,415.0,106.0,1.7,12.0,228.0,433.19,360.34
2016,12,4,15,15,372.0,94.5,1.5,11.5,191.5,395.65,330.3
2016,12,4,15,30,329.0,83.0,1.3,11.0,155.0,356.53,297.87
2016,12,4,15,45,268.0,69.0,1.15,10.5,119.0,300.99,250.7
2016,12,4,16,0,207.0,55.0,1.0,10.0,83.0,232.75,191.75
2016,12,4,16,15,103.5,38.5,1.0,9.5,52.5,146.18,113.68
2016,12,4,16,30,0.0,22.0,1.0,9.0,22.0,24.22,0.26
2016,12,4,16,45,0.0,11.0,1.0,8.5,11.0,9.39,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,147.0,12.5,1.4,6.0,23.0,10.67,0.0
2016,12,5,7,30,294.0,25.0,1.6,6.0,46.0,20.93,9.36
2016,12,5,7,45,406.5,34.5,1.8,6.5,85.5,28.55,19.59
2016,12,5,8,0,519.0,44.0,2.0,7.0,125.0,36.14,27.05
2016,12,5,8,15,586.0,50.0,2.0,7.0,167.5,40.52,31.42
2016,12,5,8,30,653.0,56.0,2.0,7.0,210.0,44.95,35.66
2016,12,5,8,45,707.0,58.0,2.0,7.5,252.5,50.26,40.51
2016,12,5,9,0,761.0,60.0,2.0,8.0,295.0,51.71,41.73
2016,12,5,9,15,647.5,84.0,2.0,8.0,300.5,63.86,52.71
2016,12,5,9,30,534.0,108.0,2.0,8.0,306.0,77.92,65.3
2016,12,5,9,45,699.5,87.5,2.05,8.5,370.0,65.02,53.42
2016,12,5,10,0,865.0,67.0,2.1,9.0,434.0,56.48,45.54
2016,12,5,10,15,877.5,68.5,2.1,9.5,459.5,95.29,55.58
2016,12,5,10,30,890.0,70.0,2.1,10.0,485.0,147.05,83.07
2016,12,5,10,45,901.0,70.0,2.15,10.5,503.5,197.68,120.89
2016,12,5,11,0,912.0,70.0,2.2,11.0,522.0,248.14,164.12
2016,12,5,11,15,916.5,70.5,2.2,11.0,533.0,296.99,208.95
2016,12,5,11,30,921.0,71.0,2.2,11.0,544.0,344.63,253.42
2016,12,5,11,45,923.0,71.0,2.25,11.5,547.0,389.56,295.04
2016,12,5,12,0,925.0,71.0,2.3,12.0,550.0,432.65,334.36
2016,12,5,12,15,923.0,70.5,2.35,12.0,545.0,471.52,370.15
2016,12,5,12,30,921.0,70.0,2.4,12.0,540.0,507.88,403.17
2016,12,5,12,45,911.5,71.0,2.45,12.0,526.5,539.35,431.69
2016,12,5,13,0,902.0,72.0,2.5,12.0,513.0,567.66,457.13
2016,12,5,13,15,893.0,71.0,2.45,12.0,493.5,590.9,477.83
2016,12,5,13,30,884.0,70.0,2.4,12.0,474.0,610.86,495.58
2016,12,5,13,45,868.5,68.5,2.4,12.0,446.5,627.28,510.4
2016,12,5,14,0,853.0,67.0,2.4,12.0,419.0,636.26,519.39
2016,12,5,14,15,832.5,65.0,2.3,11.5,386.0,637.8,522.95
2016,12,5,14,30,812.0,63.0,2.2,11.0,353.0,635.7,523.47
2016,12,5,14,45,779.0,60.5,2.1,11.0,314.5,621.04,512.96
2016,12,5,15,0,746.0,58.0,2.0,11.0,276.0,602.84,499.2
2016,12,5,15,15,701.0,54.0,1.7,10.5,234.5,571.38,473.94
2016,12,5,15,30,656.0,50.0,1.4,10.0,193.0,536.87,445.06
2016,12,5,15,45,579.5,44.0,1.1,9.5,150.0,483.23,399.03
2016,12,5,16,0,503.0,38.0,0.8,9.0,107.0,422.68,345.05
2016,12,5,16,15,251.5,34.5,0.75,8.5,69.0,249.95,196.28
2016,12,5,16,30,0.0,31.0,0.7,8.0,31.0,46.2,5.57
2016,12,5,16,45,0.0,15.5,0.7,7.5,15.5,13.23,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,107.5,11.5,1.4,2.5,18.5,9.82,0.0
2016,12,6,7,30,215.0,23.0,1.7,3.0,37.0,19.02,7.5
2016,12,6,7,45,284.0,36.5,2.05,4.0,70.5,30.02,21.04
2016,12,6,8,0,353.0,50.0,2.4,5.0,104.0,38.47,29.36
2016,12,6,8,15,399.5,60.0,2.55,5.5,139.0,45.76,36.37
2016,12,6,8,30,446.0,70.0,2.7,6.0,174.0,55.19,45.16
2016,12,6,8,45,474.0,79.5,2.9,6.5,208.0,61.65,51.06
2016,12,6,9,0,502.0,89.0,3.1,7.0,242.0,67.97,56.72
2016,12,6,9,15,515.5,98.5,3.2,7.0,272.5,71.94,60.25
2016,12,6,9,30,529.0,108.0,3.3,7.0,303.0,77.91,65.56
2016,12,6,9,45,504.5,124.5,3.4,7.5,323.0,87.95,74.35
2016,12,6,10,0,480.0,141.0,3.5,8.0,343.0,97.72,82.82
2016,12,6,10,15,555.0,131.0,3.5,8.0,378.0,112.11,78.71
2016,12,6,10,30,630.0,121.0,3.5,8.0,413.0,148.09,95.77
2016,12,6,10,45,639.5,124.0,3.55,8.5,430.0,189.6,127.14
2016,12,6,11,0,649.0,127.0,3.6,9.0,447.0,231.41,162.92
2016,12,6,11,15,796.5,95.5,3.65,9.0,496.5,282.79,203.85
2016,12,6,11,30,944.0,64.0,3.7,9.0,546.0,342.95,254.47
2016,12,6,11,45,945.0,64.0,3.75,9.0,549.5,388.4,298.0
2016,12,6,12,0,946.0,64.0,3.8,9.0,553.0,431.87,339.3
2016,12,6,12,15,944.5,64.0,3.8,9.0,548.5,472.14,377.16
2016,12,6,12,30,943.0,64.0,3.8,9.0,544.0,509.91,412.15
2016,12,6,12,45,930.5,66.0,3.8,9.0,530.5,541.61,441.57
2016,12,6,13,0,918.0,68.0,3.8,9.0,517.0,569.95,467.61
2016,12,6,13,15,796.5,87.0,3.8,9.0,465.5,554.57,458.13
2016,12,6,13,30,675.0,106.0,3.8,9.0,414.0,529.23,439.9
2016,12,6,13,45,658.0,103.0,3.8,9.0,389.0,535.79,447.37
2016,12,6,14,0,641.0,100.0,3.8,9.0,364.0,539.16,451.91
2016,12,6,14,15,528.0,111.5,3.7,8.5,317.5,485.84,410.21
2016,12,6,14,30,415.0,123.0,3.6,8.0,271.0,435.23,369.55
2016,12,6,14,45,401.5,111.5,3.5,8.0,242.0,421.73,359.54
2016,12,6,15,0,388.0,100.0,3.4,8.0,213.0,406.14,347.21
2016,12,6,15,15,367.5,86.5,3.0,7.5,181.0,381.39,326.84
2016,12,6,15,30,347.0,73.0,2.6,7.0,149.0,354.81,304.01
2016,12,6,15,45,307.5,60.0,2.25,6.5,116.0,314.58,268.3
2016,12,6,16,0,268.0,47.0,1.9,6.0,83.0,273.77,230.4
2016,12,6,16,15,134.0,36.0,1.7,5.5,54.0,160.23,127.48
2016,12,6,16,30,0.0,25.0,1.5,5.0,25.0,30.71,2.09
2016,12,6,16,45,0.0,12.5,1.35,5.0,12.5,10.67,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,190.5,10.0,0.45,1.0,22.0,8.54,0.0
2016,12,7,7,30,381.0,20.0,0.4,1.0,44.0,18.2,6.36
2016,12,7,7,45,491.0,26.5,0.4,1.5,84.0,23.9,15.81
2016,12,7,8,0,601.0,33.0,0.4,2.0,124.0,29.68,21.74
2016,12,7,8,15,660.0,37.5,0.5,2.0,166.0,33.49,25.6
2016,12,7,8,30,719.0,42.0,0.6,2.0,208.0,37.34,29.36
2016,12,7,8,45,423.0,83.5,0.75,2.5,185.5,61.89,52.15
2016,12,7,9,0,127.0,125.0,0.9,3.0,163.0,90.83,78.59
2016,12,7,9,15,128.5,140.5,1.05,3.0,183.5,100.96,87.67
2016,12,7,9,30,130.0,156.0,1.2,3.0,204.0,110.8,96.45
2016,12,7,9,45,160.0,169.5,1.35,3.5,233.5,119.6,104.03
2016,12,7,10,0,190.0,183.0,1.5,4.0,263.0,128.2,111.37
2016,12,7,10,15,99.0,172.0,1.6,4.5,213.5,126.86,102.78
2016,12,7,10,30,8.0,161.0,1.7,5.0,164.0,127.43,104.76
2016,12,7,10,45,50.0,190.5,1.85,5.5,215.0,153.22,124.38
2016,12,7,11,0,92.0,220.0,2.0,6.0,266.0,187.77,151.38
2016,12,7,11,15,245.5,210.5,1.95,6.0,335.5,227.76,179.42
2016,12,7,11,30,399.0,201.0,1.9,6.0,405.0,283.15,222.17
2016,12,7,11,45,295.0,219.0,1.85,6.5,370.0,285.76,228.8
2016,12,7,12,0,191.0,237.0,1.8,7.0,335.0,275.28,223.36
2016,12,7,12,15,116.5,224.0,1.6,6.5,284.0,245.6,201.2
2016,12,7,12,30,42.0,211.0,1.4,6.0,233.0,202.7,166.95
2016,12,7,12,45,115.0,216.0,1.25,6.0,273.0,255.89,211.5
2016,12,7,13,0,188.0,221.0,1.1,6.0,313.0,308.23,254.79
2016,12,7,13,15,205.0,210.5,1.25,6.0,307.0,318.34,264.22
2016,12,7,13,30,222.0,200.0,1.4,6.0,301.0,328.41,273.96
2016,12,7,13,45,125.0,180.5,1.55,6.0,236.5,258.75,216.74
2016,12,7,14,0,28.0,161.0,1.7,6.0,172.0,172.09,143.43
2016,12,7,14,15,18.0,144.0,1.8,6.0,151.0,141.26,117.58
2016,12,7,14,30,8.0,127.0,1.9,6.0,130.0,119.95,99.37
2016,12,7,14,45,4.5,114.5,2.0,6.0,116.0,107.39,88.65
2016,12,7,15,0,1.0,102.0,2.1,6.0,102.0,94.76,77.7
2016,12,7,15,15,0.5,87.0,1.9,5.5,87.0,81.2,65.98
2016,12,7,15,30,0.0,72.0,1.7,5.0,72.0,67.42,53.86
2016,12,7,15,45,0.0,56.0,1.5,5.0,56.0,52.35,40.32
2016,12,7,16,0,0.0,40.0,1.3,5.0,40.0,36.59,26.08
2016,12,7,16,15,0.0,26.0,1.25,5.0,26.0,22.6,13.06
2016,12,7,16,30,0.0,12.0,1.2,5.0,12.0,9.89,0.0
2016,12,7,16,45,0.0,6.0,1.2,5.0,6.0,5.12,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,135.0,11.0,3.75,9.0,19.0,9.39,0.0
2016,12,8,7,30,270.0,22.0,3.8,9.0,38.0,18.35,5.2
2016,12,8,7,45,387.5,30.0,3.9,9.0,75.5,24.71,15.78
2016,12,8,8,0,505.0,38.0,4.0,9.0,113.0,31.12,22.22
2016,12,8,8,15,571.0,43.5,4.0,9.0,153.5,38.37,29.13
2016,12,8,8,30,637.0,49.0,4.0,9.0,194.0,42.86,33.42
2016,12,8,8,45,679.0,53.0,4.0,9.5,233.5,45.91,36.21
2016,12,8,9,0,721.0,57.0,4.0,10.0,273.0,48.99,38.93
2016,12,8,9,15,367.0,95.0,4.0,10.0,205.5,68.19,56.21
2016,12,8,9,30,13.0,133.0,4.0,10.0,138.0,102.89,87.19
2016,12,8,9,45,17.5,146.0,4.0,10.5,153.0,112.48,95.33
2016,12,8,10,0,22.0,159.0,4.0,11.0,168.0,121.92,103.3
2016,12,8,10,15,11.0,130.5,3.95,11.0,135.0,104.15,83.32
2016,12,8,10,30,0.0,102.0,3.9,11.0,102.0,83.53,65.94
2016,12,8,10,45,7.0,140.0,3.9,11.5,144.0,113.75,90.93
2016,12,8,11,0,14.0,178.0,3.9,12.0,186.0,144.82,116.31
2016,12,8,11,15,43.0,201.0,3.85,12.0,223.5,170.23,136.28
2016,12,8,11,30,72.0,224.0,3.8,12.0,261.0,201.28,161.25
2016,12,8,11,45,72.0,225.5,3.75,12.0,262.5,209.44,168.38
2016,12,8,12,0,72.0,227.0,3.7,12.0,264.0,217.44,175.43
2016,12,8,12,15,120.0,230.0,3.6,12.0,291.0,251.78,203.6
2016,12,8,12,30,168.0,233.0,3.5,12.0,318.0,286.25,232.15
2016,12,8,12,45,174.5,227.0,3.45,12.0,313.5,295.26,240.37
2016,12,8,13,0,181.0,221.0,3.4,12.0,309.0,304.01,248.46
2016,12,8,13,15,105.0,200.0,3.3,12.0,251.0,242.13,198.31
2016,12,8,13,30,29.0,179.0,3.2,12.0,193.0,182.82,149.08
2016,12,8,13,45,92.5,179.0,3.15,12.0,218.0,226.18,186.55
2016,12,8,14,0,156.0,179.0,3.1,12.0,243.0,284.3,235.84
2016,12,8,14,15,78.0,138.0,2.95,12.0,170.0,183.38,151.64
2016,12,8,14,30,0.0,97.0,2.8,12.0,97.0,83.85,66.38
2016,12,8,14,45,0.0,86.5,2.65,12.0,86.5,74.8,58.86
2016,12,8,15,0,0.0,76.0,2.5,12.0,76.0,65.69,51.11
2016,12,8,15,15,0.0,64.5,2.25,11.5,64.5,55.46,42.4
2016,12,8,15,30,0.0,53.0,2.0,11.0,53.0,45.11,33.45
2016,12,8,15,45,0.0,41.0,1.8,11.0,41.0,34.04,23.68
2016,12,8,16,0,0.0,29.0,1.6,11.0,29.0,23.95,14.7
2016,12,8,16,15,0.0,18.5,1.55,10.5,18.5,15.25,6.74
2016,12,8,16,30,0.0,8.0,1.5,10.0,8.0,6.57,0.0
2016,12,8,16,45,0.0,4.0,1.45,10.0,4.0,3.41,0.0
2016,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,8.5,0.85,9.0,8.5,7.26,0.0
2016,12,9,7,30,0.0,17.0,0.8,9.0,17.0,14.04,1.94
2016,12,9,7,45,3.5,33.5,0.75,9.5,34.5,26.94,17.65
2016,12,9,8,0,7.0,50.0,0.7,10.0,52.0,39.65,29.75
2016,12,9,8,15,14.5,67.0,0.9,10.5,70.5,52.6,41.74
2016,12,9,8,30,22.0,84.0,1.1,11.0,89.0,64.07,52.21
2016,12,9,8,45,27.5,99.5,1.3,11.5,107.0,75.21,62.18
2016,12,9,9,0,33.0,115.0,1.5,12.0,125.0,86.13,71.78
2016,12,9,9,15,36.0,129.5,1.55,12.0,141.5,96.21,80.63
2016,12,9,9,30,39.0,144.0,1.6,12.0,158.0,106.08,89.19
2016,12,9,9,45,258.5,141.0,1.7,12.5,247.0,99.93,83.44
2016,12,9,10,0,478.0,138.0,1.8,13.0,336.0,95.95,79.64
2016,12,9,10,15,243.0,149.0,1.8,13.0,249.5,112.4,85.28
2016,12,9,10,30,8.0,160.0,1.8,13.0,163.0,126.49,100.97
2016,12,9,10,45,319.5,145.0,1.85,13.5,300.0,152.77,108.42
2016,12,9,11,0,631.0,130.0,1.9,14.0,437.0,225.2,154.71
2016,12,9,11,15,369.5,180.0,1.9,14.0,361.0,233.59,174.18
2016,12,9,11,30,108.0,230.0,1.9,14.0,285.0,215.91,170.01
2016,12,9,11,45,159.5,231.5,1.95,14.5,313.0,245.62,193.29
2016,12,9,12,0,211.0,233.0,2.0,15.0,341.0,278.4,219.35
2016,12,9,12,15,258.0,225.0,1.85,15.0,356.0,310.33,245.31
2016,12,9,12,30,305.0,217.0,1.7,15.0,371.0,340.82,270.28
2016,12,9,12,45,273.0,216.0,1.6,15.0,351.5,340.89,271.63
2016,12,9,13,0,241.0,215.0,1.5,15.0,332.0,329.47,263.78
2016,12,9,13,15,191.0,209.0,1.3,15.0,299.5,307.99,247.36
2016,12,9,13,30,141.0,203.0,1.1,15.0,267.0,283.04,227.75
2016,12,9,13,45,258.0,178.5,0.9,15.0,287.5,348.29,281.07
2016,12,9,14,0,375.0,154.0,0.7,15.0,308.0,406.0,327.13
2016,12,9,14,15,371.5,141.5,0.6,14.5,284.0,414.44,334.22
2016,12,9,14,30,368.0,129.0,0.5,14.0,260.0,408.44,330.69
2016,12,9,14,45,360.0,115.0,0.45,14.0,232.0,395.76,321.62
2016,12,9,15,0,352.0,101.0,0.4,14.0,204.0,381.01,310.65
2016,12,9,15,15,333.0,87.5,0.4,13.5,173.0,357.47,292.96
2016,12,9,15,30,314.0,74.0,0.4,13.0,142.0,332.22,273.04
2016,12,9,15,45,285.0,59.5,0.4,13.0,111.0,297.42,243.7
2016,12,9,16,0,256.0,45.0,0.4,13.0,80.0,261.55,211.87
2016,12,9,16,15,128.0,34.5,0.45,12.5,52.0,152.19,117.13
2016,12,9,16,30,0.0,24.0,0.5,12.0,24.0,28.19,2.16
2016,12,9,16,45,0.0,12.0,0.55,12.0,12.0,10.24,0.0
2016,12,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,15,148.0,9.5,1.4,10.0,18.0,8.11,0.0
2016,12,10,7,30,296.0,19.0,1.6,10.0,36.0,15.79,1.87
2016,12,10,7,45,414.5,26.5,1.85,10.5,73.0,23.8,14.75
2016,12,10,8,0,533.0,34.0,2.1,11.0,110.0,30.42,21.37
2016,12,10,8,15,598.0,39.0,2.35,11.0,151.0,34.56,25.46
2016,12,10,8,30,663.0,44.0,2.6,11.0,192.0,38.76,29.44
2016,12,10,8,45,350.5,79.5,2.85,11.5,159.5,58.62,47.35
2016,12,10,9,0,38.0,115.0,3.1,12.0,127.0,86.08,71.8
2016,12,10,9,15,41.0,129.5,3.25,12.0,143.5,96.17,80.68
2016,12,10,9,30,44.0,144.0,3.4,12.0,160.0,106.04,89.28
2016,12,10,9,45,430.5,104.0,3.6,12.5,281.0,73.73,60.35
2016,12,10,10,0,817.0,64.0,3.8,13.0,402.0,53.79,42.45
2016,12,10,10,15,535.0,130.5,3.85,13.0,357.0,105.08,74.75
2016,12,10,10,30,253.0,197.0,3.9,13.0,312.0,161.25,120.73
2016,12,10,10,45,305.0,197.5,4.0,13.0,341.5,188.18,138.88
2016,12,10,11,0,357.0,198.0,4.1,13.0,371.0,219.79,163.03
2016,12,10,11,15,192.5,198.5,4.05,13.0,292.5,203.93,157.92
2016,12,10,11,30,28.0,199.0,4.0,13.0,214.0,169.1,135.46
2016,12,10,11,45,103.0,217.0,3.95,13.0,270.0,212.51,169.7
2016,12,10,12,0,178.0,235.0,3.9,13.0,326.0,266.95,213.52
2016,12,10,12,15,188.5,232.5,3.85,13.0,328.0,281.74,226.47
2016,12,10,12,30,199.0,230.0,3.8,13.0,330.0,296.76,239.72
2016,12,10,12,45,241.0,219.5,3.8,13.0,338.0,320.17,259.83
2016,12,10,13,0,283.0,209.0,3.8,13.0,346.0,353.77,288.25
2016,12,10,13,15,251.0,204.0,3.75,13.0,322.0,345.46,282.57
2016,12,10,13,30,219.0,199.0,3.7,13.0,298.0,324.07,266.24
2016,12,10,13,45,109.5,161.0,3.7,13.0,210.5,227.64,187.26
2016,12,10,14,0,0.0,123.0,3.7,13.0,123.0,106.5,84.96
2016,12,10,14,15,0.0,103.5,3.55,13.0,103.5,88.96,70.42
2016,12,10,14,30,0.0,84.0,3.4,13.0,84.0,71.21,55.48
2016,12,10,14,45,0.0,74.5,3.3,13.0,74.5,62.93,48.51
2016,12,10,15,0,0.0,65.0,3.2,13.0,65.0,54.58,41.41
2016,12,10,15,15,0.0,55.0,3.0,12.5,55.0,45.67,33.82
2016,12,10,15,30,0.0,45.0,2.8,12.0,45.0,37.22,26.51
2016,12,10,15,45,0.0,35.0,2.65,12.0,35.0,28.91,19.18
2016,12,10,16,0,0.0,25.0,2.5,12.0,25.0,20.62,11.81
2016,12,10,16,15,0.0,16.0,2.35,11.5,16.0,13.17,5.03
2016,12,10,16,30,0.0,7.0,2.2,11.0,7.0,5.75,0.0
2016,12,10,16,45,0.0,3.5,2.1,11.0,3.5,2.99,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
