Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,171.5,9.0,0.55,5.5,18.5,7.68,0.0
2016,12,11,7,30,343.0,18.0,0.6,6.0,37.0,16.37,1.14
2016,12,11,7,45,462.0,25.0,0.7,6.5,75.5,22.56,13.92
2016,12,11,8,0,581.0,32.0,0.8,7.0,114.0,28.81,20.34
2016,12,11,8,15,645.0,36.5,0.85,7.0,156.0,32.63,24.18
2016,12,11,8,30,709.0,41.0,0.9,7.0,198.0,36.5,27.93
2016,12,11,8,45,752.0,43.5,1.0,7.5,239.0,38.59,29.87
2016,12,11,9,0,795.0,46.0,1.1,8.0,280.0,45.18,35.83
2016,12,11,9,15,820.5,48.5,1.15,8.5,316.5,47.81,38.1
2016,12,11,9,30,846.0,51.0,1.2,9.0,353.0,50.36,40.27
2016,12,11,9,45,859.5,54.0,1.3,10.0,384.5,53.08,42.47
2016,12,11,10,0,873.0,57.0,1.4,11.0,416.0,55.72,44.56
2016,12,11,10,15,885.0,58.0,1.4,11.0,441.0,74.81,44.94
2016,12,11,10,30,897.0,59.0,1.4,11.0,466.0,126.04,67.55
2016,12,11,10,45,904.5,60.0,1.45,11.5,484.5,176.88,103.18
2016,12,11,11,0,912.0,61.0,1.5,12.0,503.0,227.29,145.16
2016,12,11,11,15,916.5,61.5,1.6,12.0,514.0,275.93,189.14
2016,12,11,11,30,921.0,62.0,1.7,12.0,525.0,323.39,233.23
2016,12,11,11,45,922.0,62.5,1.85,12.5,529.0,368.34,274.95
2016,12,11,12,0,923.0,63.0,2.0,13.0,533.0,411.43,314.52
2016,12,11,12,15,921.0,62.5,2.0,13.0,528.5,450.27,350.21
2016,12,11,12,30,919.0,62.0,2.0,13.0,524.0,486.64,383.12
2016,12,11,12,45,514.5,140.0,2.0,13.0,398.0,395.86,317.22
2016,12,11,13,0,110.0,218.0,2.0,13.0,272.0,254.39,205.61
2016,12,11,13,15,500.0,139.5,2.0,13.0,367.5,429.76,349.57
2016,12,11,13,30,890.0,61.0,2.0,13.0,463.0,593.91,479.91
2016,12,11,13,45,475.5,116.5,2.0,13.0,330.0,425.9,348.29
2016,12,11,14,0,61.0,172.0,2.0,13.0,197.0,204.6,166.8
2016,12,11,14,15,80.0,161.0,2.0,12.5,191.0,210.45,173.49
2016,12,11,14,30,99.0,150.0,2.0,12.0,185.0,228.8,189.83
2016,12,11,14,45,95.5,134.5,2.05,12.0,165.5,214.8,178.63
2016,12,11,15,0,92.0,119.0,2.1,12.0,146.0,200.04,166.66
2016,12,11,15,15,86.0,102.0,1.8,11.5,124.0,180.79,150.71
2016,12,11,15,30,80.0,85.0,1.5,11.0,102.0,160.7,133.59
2016,12,11,15,45,69.0,67.5,1.25,10.5,80.0,135.55,111.58
2016,12,11,16,0,58.0,50.0,1.0,10.0,58.0,109.26,88.02
2016,12,11,16,15,29.0,33.5,0.95,9.5,37.5,60.21,44.07
2016,12,11,16,30,0.0,17.0,0.9,9.0,17.0,14.73,0.0
2016,12,11,16,45,0.0,8.5,0.9,8.5,8.5,7.26,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.5,6.5,9.5,8.11,0.0
2016,12,12,7,30,0.0,19.0,0.5,7.0,19.0,15.41,0.0
2016,12,12,7,45,36.0,34.5,0.5,7.5,39.5,27.06,17.64
2016,12,12,8,0,72.0,50.0,0.5,8.0,60.0,38.72,29.08
2016,12,12,8,15,83.0,67.5,0.65,8.0,83.0,51.35,40.98
2016,12,12,8,30,94.0,85.0,0.8,8.0,106.0,63.68,52.44
2016,12,12,8,45,100.0,102.0,0.95,8.5,128.5,75.37,63.04
2016,12,12,9,0,106.0,119.0,1.1,9.0,151.0,86.77,73.18
2016,12,12,9,15,109.0,135.0,1.05,9.0,171.0,97.25,82.47
2016,12,12,9,30,112.0,151.0,1.0,9.0,191.0,107.46,91.39
2016,12,12,9,45,88.5,162.0,1.0,9.5,195.0,117.93,100.27
2016,12,12,10,0,65.0,173.0,1.0,10.0,199.0,125.08,106.14
2016,12,12,10,15,118.0,187.5,0.95,10.0,239.5,133.94,106.97
2016,12,12,10,30,171.0,202.0,0.9,10.0,280.0,158.86,122.73
2016,12,12,10,45,211.5,207.5,0.85,10.5,307.5,182.34,138.5
2016,12,12,11,0,252.0,213.0,0.8,11.0,335.0,208.7,157.94
2016,12,12,11,15,265.0,216.5,0.75,11.0,347.5,232.9,178.02
2016,12,12,11,30,278.0,220.0,0.7,11.0,360.0,257.94,199.22
2016,12,12,11,45,300.5,218.0,0.7,11.5,370.5,282.52,219.68
2016,12,12,12,0,323.0,216.0,0.7,12.0,381.0,308.26,241.1
2016,12,12,12,15,238.0,223.5,0.65,12.0,344.5,293.55,232.16
2016,12,12,12,30,153.0,231.0,0.6,12.0,308.0,275.7,219.83
2016,12,12,12,45,119.5,223.0,0.55,12.0,282.0,262.71,210.45
2016,12,12,13,0,86.0,215.0,0.5,12.0,256.0,238.67,191.86
2016,12,12,13,15,79.0,205.0,0.5,11.5,242.0,231.67,187.29
2016,12,12,13,30,72.0,195.0,0.5,11.0,228.0,223.77,181.79
2016,12,12,13,45,135.5,186.0,0.5,11.0,243.0,269.44,220.05
2016,12,12,14,0,199.0,177.0,0.5,11.0,258.0,307.56,251.83
2016,12,12,14,15,212.5,161.5,0.5,11.0,242.0,307.73,252.83
2016,12,12,14,30,226.0,146.0,0.5,11.0,226.0,319.82,263.46
2016,12,12,14,45,218.0,131.0,0.55,11.0,202.0,304.83,252.28
2016,12,12,15,0,210.0,116.0,0.6,11.0,178.0,288.45,239.82
2016,12,12,15,15,197.0,100.0,0.6,10.5,151.0,266.06,222.17
2016,12,12,15,30,184.0,84.0,0.6,10.0,124.0,242.42,202.79
2016,12,12,15,45,163.0,67.0,0.6,10.0,96.5,210.71,175.36
2016,12,12,16,0,142.0,50.0,0.6,10.0,69.0,177.8,145.87
2016,12,12,16,15,71.0,35.5,0.6,9.5,45.0,103.2,79.44
2016,12,12,16,30,0.0,21.0,0.6,9.0,21.0,21.57,1.93
2016,12,12,16,45,0.0,10.5,0.65,9.0,10.5,8.96,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.0,1.0,7.5,10.0,8.54,0.0
2016,12,13,7,30,0.0,20.0,1.1,8.0,20.0,16.07,0.0
2016,12,13,7,45,63.0,35.0,1.25,8.5,43.5,27.41,17.69
2016,12,13,8,0,126.0,50.0,1.4,9.0,67.0,38.19,28.39
2016,12,13,8,15,146.0,67.0,1.5,9.0,93.5,50.35,39.85
2016,12,13,8,30,166.0,84.0,1.6,9.0,120.0,62.19,50.87
2016,12,13,8,45,178.0,100.5,1.7,9.5,146.0,73.34,60.98
2016,12,13,9,0,190.0,117.0,1.8,10.0,172.0,84.18,70.62
2016,12,13,9,15,197.5,132.0,1.8,10.0,196.0,96.3,81.37
2016,12,13,9,30,205.0,147.0,1.8,10.0,220.0,106.1,89.95
2016,12,13,9,45,108.5,148.0,1.8,10.5,187.0,106.51,89.96
2016,12,13,10,0,12.0,149.0,1.8,11.0,154.0,114.99,97.09
2016,12,13,10,15,78.0,175.5,1.8,11.5,210.5,129.81,103.87
2016,12,13,10,30,144.0,202.0,1.8,12.0,267.0,156.06,120.95
2016,12,13,10,45,489.5,139.0,1.85,12.5,372.5,167.57,113.63
2016,12,13,11,0,835.0,76.0,1.9,13.0,478.0,217.09,139.57
2016,12,13,11,15,841.0,76.5,1.9,13.0,489.5,263.52,181.1
2016,12,13,11,30,847.0,77.0,1.9,13.0,501.0,309.1,223.0
2016,12,13,11,45,850.0,77.0,1.9,13.0,505.0,352.2,263.0
2016,12,13,12,0,853.0,77.0,1.9,13.0,509.0,393.76,301.23
2016,12,13,12,15,621.0,138.5,1.85,13.0,452.0,392.12,307.22
2016,12,13,12,30,389.0,200.0,1.8,13.0,395.0,360.49,286.93
2016,12,13,12,45,390.0,194.5,1.8,13.5,386.5,375.33,300.35
2016,12,13,13,0,391.0,189.0,1.8,14.0,378.0,388.89,312.26
2016,12,13,13,15,610.5,129.5,1.75,14.0,411.5,484.55,389.28
2016,12,13,13,30,830.0,70.0,1.7,14.0,445.0,569.87,457.44
2016,12,13,13,45,816.0,68.5,1.7,14.0,420.0,582.94,469.07
2016,12,13,14,0,802.0,67.0,1.7,14.0,395.0,592.6,478.45
2016,12,13,14,15,782.0,65.0,1.6,13.5,364.0,594.49,481.99
2016,12,13,14,30,762.0,63.0,1.5,13.0,333.0,592.92,482.65
2016,12,13,14,45,733.0,60.0,1.45,13.0,297.0,580.84,474.4
2016,12,13,15,0,704.0,57.0,1.4,13.0,261.0,565.44,463.16
2016,12,13,15,15,660.0,53.0,1.2,12.5,222.0,535.64,439.86
2016,12,13,15,30,616.0,49.0,1.0,12.0,183.0,502.95,413.11
2016,12,13,15,45,547.5,43.0,0.85,11.5,143.0,455.54,373.25
2016,12,13,16,0,479.0,37.0,0.7,11.0,103.0,401.69,326.11
2016,12,13,16,15,360.0,28.0,0.7,10.5,67.0,311.13,244.31
2016,12,13,16,30,241.0,19.0,0.7,10.0,31.0,205.48,72.08
2016,12,13,16,45,120.5,9.5,0.75,10.0,15.5,83.32,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,12.5,1.35,7.5,12.5,10.67,0.0
2016,12,14,7,30,0.0,25.0,1.6,8.0,25.0,19.38,0.0
2016,12,14,7,45,157.0,34.5,1.85,8.5,55.5,26.53,16.8
2016,12,14,8,0,314.0,44.0,2.1,9.0,86.0,33.95,24.58
2016,12,14,8,15,358.5,56.0,2.15,9.0,120.5,42.76,32.99
2016,12,14,8,30,403.0,68.0,2.2,9.0,155.0,51.37,41.09
2016,12,14,8,45,432.5,79.0,2.3,9.5,189.0,58.99,48.04
2016,12,14,9,0,462.0,90.0,2.4,10.0,223.0,66.43,54.69
2016,12,14,9,15,485.5,98.0,2.5,10.0,254.0,71.6,59.29
2016,12,14,9,30,509.0,106.0,2.6,10.0,285.0,76.68,63.76
2016,12,14,9,45,483.5,122.0,2.75,10.5,305.0,86.47,72.25
2016,12,14,10,0,458.0,138.0,2.9,11.0,325.0,95.99,80.42
2016,12,14,10,15,509.5,136.5,2.95,11.0,356.0,102.95,77.03
2016,12,14,10,30,561.0,135.0,3.0,11.0,387.0,138.44,91.87
2016,12,14,10,45,497.0,157.5,3.1,11.5,387.5,180.53,124.86
2016,12,14,11,0,433.0,180.0,3.2,12.0,388.0,216.33,157.12
2016,12,14,11,15,391.5,193.5,3.25,12.0,385.0,243.86,183.27
2016,12,14,11,30,350.0,207.0,3.3,12.0,382.0,266.63,205.67
2016,12,14,11,45,388.0,201.0,3.35,12.5,396.0,295.88,230.56
2016,12,14,12,0,426.0,195.0,3.4,13.0,410.0,331.35,260.65
2016,12,14,12,15,454.5,186.5,3.4,13.0,415.0,359.85,285.83
2016,12,14,12,30,483.0,178.0,3.4,13.0,420.0,389.01,311.5
2016,12,14,12,45,669.5,127.5,3.4,13.0,455.0,461.44,371.11
2016,12,14,13,0,856.0,77.0,3.4,13.0,490.0,535.01,431.91
2016,12,14,13,15,690.0,111.5,3.35,13.0,436.0,509.63,414.09
2016,12,14,13,30,524.0,146.0,3.3,13.0,382.0,465.9,380.99
2016,12,14,13,45,475.0,145.5,3.3,13.0,351.0,453.59,372.94
2016,12,14,14,0,426.0,145.0,3.3,13.0,320.0,437.44,361.26
2016,12,14,14,15,461.5,127.0,3.1,12.5,302.5,453.3,376.34
2016,12,14,14,30,497.0,109.0,2.9,12.0,285.0,467.49,389.87
2016,12,14,14,45,478.0,100.5,2.7,12.0,255.0,454.71,380.15
2016,12,14,15,0,459.0,92.0,2.5,12.0,225.0,439.65,368.3
2016,12,14,15,15,432.5,80.5,2.15,11.5,191.5,413.72,347.38
2016,12,14,15,30,406.0,69.0,1.8,11.0,158.0,385.81,323.89
2016,12,14,15,45,369.0,56.5,1.45,10.5,124.0,347.89,290.83
2016,12,14,16,0,332.0,44.0,1.1,10.0,90.0,311.43,257.08
2016,12,14,16,15,166.0,36.0,1.1,9.5,59.0,193.64,153.08
2016,12,14,16,30,0.0,28.0,1.1,9.0,28.0,36.26,9.1
2016,12,14,16,45,0.0,14.0,1.1,9.0,14.0,11.95,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,2.55,9.0,2.0,1.71,0.0
2016,12,15,7,30,0.0,4.0,2.6,9.0,4.0,3.28,0.0
2016,12,15,7,45,0.0,10.0,2.7,9.5,10.0,8.21,1.23
2016,12,15,8,0,0.0,16.0,2.8,10.0,16.0,13.16,6.03
2016,12,15,8,15,0.0,22.5,2.9,10.0,22.5,18.53,11.07
2016,12,15,8,30,0.0,29.0,3.0,10.0,29.0,23.91,16.08
2016,12,15,8,45,0.0,35.5,3.2,10.0,35.5,29.3,21.06
2016,12,15,9,0,0.0,42.0,3.4,10.0,42.0,34.7,25.98
2016,12,15,9,15,0.0,48.0,3.55,10.0,48.0,39.69,30.49
2016,12,15,9,30,0.0,54.0,3.7,10.0,54.0,44.69,34.95
2016,12,15,9,45,0.0,90.5,3.9,10.5,90.5,73.64,60.83
2016,12,15,10,0,0.0,127.0,4.1,11.0,127.0,100.07,84.1
2016,12,15,10,15,0.0,109.5,4.1,11.0,109.5,88.34,70.21
2016,12,15,10,30,0.0,92.0,4.1,11.0,92.0,75.74,59.38
2016,12,15,10,45,0.0,116.5,4.2,11.5,116.5,94.83,75.37
2016,12,15,11,0,0.0,141.0,4.3,12.0,141.0,114.07,91.32
2016,12,15,11,15,0.0,143.5,4.4,12.0,143.5,116.78,93.5
2016,12,15,11,30,0.0,146.0,4.5,12.0,146.0,119.47,95.7
2016,12,15,11,45,0.0,147.0,4.6,12.0,147.0,120.96,96.91
2016,12,15,12,0,0.0,148.0,4.7,12.0,148.0,122.42,98.13
2016,12,15,12,15,0.0,142.5,4.7,12.0,142.5,118.49,94.85
2016,12,15,12,30,0.0,137.0,4.7,12.0,137.0,114.42,91.47
2016,12,15,12,45,0.0,133.5,4.75,12.0,133.5,111.96,89.46
2016,12,15,13,0,0.0,130.0,4.8,12.0,130.0,109.46,87.45
2016,12,15,13,15,0.0,132.5,4.7,12.0,132.5,112.3,89.94
2016,12,15,13,30,0.0,135.0,4.6,12.0,135.0,115.41,92.68
2016,12,15,13,45,0.0,105.0,4.55,12.0,105.0,88.77,70.29
2016,12,15,14,0,0.0,75.0,4.5,12.0,75.0,62.22,47.81
2016,12,15,14,15,1.5,99.5,4.35,11.5,100.0,86.02,68.42
2016,12,15,14,30,3.0,124.0,4.2,11.0,125.0,113.19,91.91
2016,12,15,14,45,1.5,111.5,4.1,11.0,112.0,101.8,82.26
2016,12,15,15,0,0.0,99.0,4.0,11.0,99.0,90.34,72.49
2016,12,15,15,15,0.0,84.0,4.0,11.0,84.0,76.93,60.97
2016,12,15,15,30,0.0,69.0,4.0,11.0,69.0,63.26,49.07
2016,12,15,15,45,0.0,54.0,4.05,11.0,54.0,49.24,36.72
2016,12,15,16,0,0.0,39.0,4.1,11.0,39.0,34.67,23.8
2016,12,15,16,15,0.0,25.5,4.1,11.0,25.5,21.25,11.72
2016,12,15,16,30,0.0,12.0,4.1,11.0,12.0,9.88,0.0
2016,12,15,16,45,0.0,6.0,4.2,11.0,6.0,5.12,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,3.0,3.4,5.0,3.0,2.56,0.0
2016,12,16,7,30,0.0,6.0,3.5,5.0,6.0,4.92,0.0
2016,12,16,7,45,0.0,14.0,3.65,5.0,14.0,11.52,4.09
2016,12,16,8,0,0.0,22.0,3.8,5.0,22.0,18.13,10.7
2016,12,16,8,15,0.0,31.5,3.95,5.0,31.5,26.0,18.18
2016,12,16,8,30,0.0,41.0,4.1,5.0,41.0,33.89,25.65
2016,12,16,8,45,0.0,50.5,4.3,5.5,50.5,41.79,32.98
2016,12,16,9,0,0.0,60.0,4.5,6.0,60.0,49.62,40.13
2016,12,16,9,15,0.0,68.5,4.6,6.0,68.5,56.44,46.36
2016,12,16,9,30,0.0,77.0,4.7,6.0,77.0,63.21,52.48
2016,12,16,9,45,0.0,85.0,4.85,6.5,85.0,69.55,58.05
2016,12,16,10,0,0.0,93.0,5.0,7.0,93.0,75.83,63.51
2016,12,16,10,15,121.0,145.5,5.0,7.0,199.5,107.74,87.09
2016,12,16,10,30,242.0,198.0,5.0,7.0,306.0,156.36,120.82
2016,12,16,10,45,247.5,204.5,5.05,7.5,319.0,180.28,138.15
2016,12,16,11,0,253.0,211.0,5.1,8.0,332.0,204.54,157.98
2016,12,16,11,15,126.5,180.5,5.1,8.0,241.0,172.5,137.14
2016,12,16,11,30,0.0,150.0,5.1,8.0,150.0,122.59,99.8
2016,12,16,11,45,0.0,151.5,5.15,8.0,151.5,124.54,101.46
2016,12,16,12,0,0.0,153.0,5.2,8.0,153.0,126.49,103.11
2016,12,16,12,15,21.0,180.5,5.25,8.0,191.0,158.7,130.23
2016,12,16,12,30,42.0,208.0,5.3,8.0,229.0,198.5,163.87
2016,12,16,12,45,28.5,192.5,5.35,8.0,207.0,182.67,150.82
2016,12,16,13,0,15.0,177.0,5.4,8.0,185.0,158.81,130.85
2016,12,16,13,15,201.0,175.5,5.35,7.5,267.0,277.39,233.3
2016,12,16,13,30,387.0,174.0,5.3,7.0,349.0,402.5,340.44
2016,12,16,13,45,327.0,172.5,5.3,7.0,314.5,379.65,322.07
2016,12,16,14,0,267.0,171.0,5.3,7.0,280.0,353.26,300.6
2016,12,16,14,15,300.5,153.0,5.2,6.5,267.0,364.92,312.65
2016,12,16,14,30,334.0,135.0,5.1,6.0,254.0,375.71,323.91
2016,12,16,14,45,532.0,99.0,5.05,6.0,265.0,492.62,425.34
2016,12,16,15,0,730.0,63.0,5.0,6.0,276.0,587.99,507.08
2016,12,16,15,15,685.0,58.5,4.8,5.5,235.5,557.22,481.64
2016,12,16,15,30,640.0,54.0,4.6,5.0,195.0,529.81,457.95
2016,12,16,15,45,561.0,48.5,4.4,5.0,152.5,470.72,405.31
2016,12,16,16,0,482.0,43.0,4.2,5.0,110.0,409.91,348.97
2016,12,16,16,15,355.5,32.5,4.1,5.0,72.5,312.51,256.75
2016,12,16,16,30,229.0,22.0,4.0,5.0,35.0,201.59,92.02
2016,12,16,16,45,114.5,11.0,3.9,5.0,17.5,80.87,0.0
2016,12,16,17,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,165.0,8.5,1.15,0.5,15.0,7.26,0.0
2016,12,17,7,30,330.0,17.0,1.2,1.0,30.0,15.61,0.0
2016,12,17,7,45,462.0,25.5,1.25,1.5,70.0,23.26,14.17
2016,12,17,8,0,594.0,34.0,1.3,2.0,110.0,30.92,22.52
2016,12,17,8,15,664.5,39.5,1.45,2.5,154.5,35.57,27.24
2016,12,17,8,30,735.0,45.0,1.6,3.0,199.0,40.27,31.81
2016,12,17,8,45,778.5,48.5,1.8,3.5,242.0,43.09,34.49
2016,12,17,9,0,822.0,52.0,2.0,4.0,285.0,45.95,37.1
2016,12,17,9,15,850.0,54.5,2.1,4.0,323.5,47.89,38.86
2016,12,17,9,30,878.0,57.0,2.2,4.0,362.0,54.96,45.32
2016,12,17,9,45,898.0,58.5,2.3,4.5,396.0,56.67,46.71
2016,12,17,10,0,918.0,60.0,2.4,5.0,430.0,58.31,48.02
2016,12,17,10,15,930.5,61.5,2.45,5.0,456.5,66.55,55.44
2016,12,17,10,30,943.0,63.0,2.5,5.0,483.0,120.69,66.29
2016,12,17,10,45,951.0,64.0,2.6,5.5,503.0,174.19,102.1
2016,12,17,11,0,959.0,65.0,2.7,6.0,523.0,227.27,146.17
2016,12,17,11,15,963.5,65.5,2.75,6.0,535.0,278.52,193.16
2016,12,17,11,30,968.0,66.0,2.8,6.0,547.0,328.56,240.69
2016,12,17,11,45,968.5,66.5,2.85,6.5,551.5,375.9,285.77
2016,12,17,12,0,969.0,67.0,2.9,7.0,556.0,421.28,328.55
2016,12,17,12,15,967.5,66.5,2.9,7.0,552.0,462.75,367.82
2016,12,17,12,30,966.0,66.0,2.9,7.0,548.0,501.69,404.16
2016,12,17,12,45,959.5,66.0,2.9,7.0,536.5,536.09,436.06
2016,12,17,13,0,953.0,66.0,2.9,7.0,525.0,567.38,464.76
2016,12,17,13,15,945.0,65.0,2.85,7.0,506.0,593.62,488.7
2016,12,17,13,30,937.0,64.0,2.8,7.0,487.0,616.49,509.49
2016,12,17,13,45,924.5,62.5,2.8,7.0,460.5,632.71,524.89
2016,12,17,14,0,912.0,61.0,2.8,7.0,434.0,645.33,537.19
2016,12,17,14,15,894.0,59.0,2.65,7.0,401.5,650.3,542.56
2016,12,17,14,30,876.0,57.0,2.5,7.0,369.0,651.65,544.77
2016,12,17,14,45,850.0,54.5,2.4,7.0,331.0,643.59,539.48
2016,12,17,15,0,824.0,52.0,2.3,7.0,293.0,637.64,535.14
2016,12,17,15,15,784.5,48.5,2.0,6.0,251.0,612.45,515.5
2016,12,17,15,30,745.0,45.0,1.7,5.0,209.0,584.08,492.12
2016,12,17,15,45,680.5,40.0,1.4,4.5,165.5,534.3,448.99
2016,12,17,16,0,616.0,35.0,1.1,4.0,122.0,482.3,401.45
2016,12,17,16,15,497.5,27.0,1.1,3.5,81.0,390.81,317.06
2016,12,17,16,30,379.0,19.0,1.1,3.0,40.0,288.48,141.7
2016,12,17,16,45,189.5,9.5,1.15,2.5,20.0,126.46,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,169.5,8.0,1.15,-1.5,14.5,6.83,0.0
2016,12,18,7,30,339.0,16.0,1.3,-1.0,29.0,13.66,0.0
2016,12,18,7,45,471.0,23.5,1.5,-0.5,68.5,21.38,12.55
2016,12,18,8,0,603.0,31.0,1.7,0.0,108.0,28.17,20.15
2016,12,18,8,15,672.5,36.5,1.8,0.5,152.0,32.92,24.99
2016,12,18,8,30,742.0,42.0,1.9,1.0,196.0,37.7,29.66
2016,12,18,8,45,785.0,45.0,2.05,2.0,238.5,40.19,31.98
2016,12,18,9,0,828.0,48.0,2.2,3.0,281.0,46.75,37.99
2016,12,18,9,15,855.5,50.5,2.3,3.5,320.0,49.45,40.38
2016,12,18,9,30,883.0,53.0,2.4,4.0,359.0,52.07,42.65
2016,12,18,9,45,900.5,55.5,2.55,4.5,392.5,54.5,44.72
2016,12,18,10,0,918.0,58.0,2.7,5.0,426.0,56.86,46.7
2016,12,18,10,15,931.0,59.0,2.7,5.0,453.0,62.89,52.11
2016,12,18,10,30,944.0,60.0,2.7,5.0,480.0,116.64,63.37
2016,12,18,10,45,953.0,61.0,2.7,5.5,500.0,170.23,98.8
2016,12,18,11,0,962.0,62.0,2.7,6.0,520.0,223.52,142.8
2016,12,18,11,15,967.0,62.5,2.7,6.0,533.0,274.98,189.86
2016,12,18,11,30,972.0,63.0,2.7,6.0,546.0,325.28,237.55
2016,12,18,11,45,973.5,63.0,2.7,6.5,550.5,372.64,282.59
2016,12,18,12,0,975.0,63.0,2.7,7.0,555.0,418.09,325.36
2016,12,18,12,15,973.5,63.0,2.65,7.0,551.5,460.25,365.07
2016,12,18,12,30,972.0,63.0,2.6,7.0,548.0,499.9,401.8
2016,12,18,12,45,967.5,62.5,2.6,7.5,537.0,534.96,433.38
2016,12,18,13,0,963.0,62.0,2.6,8.0,526.0,567.01,461.73
2016,12,18,13,15,955.0,61.5,2.55,8.0,507.0,594.07,486.14
2016,12,18,13,30,947.0,61.0,2.5,8.0,488.0,617.78,507.4
2016,12,18,13,45,934.0,60.0,2.5,8.0,462.0,634.53,523.09
2016,12,18,14,0,921.0,59.0,2.5,8.0,436.0,647.67,535.68
2016,12,18,14,15,903.0,57.0,2.4,7.5,403.5,652.83,542.32
2016,12,18,14,30,885.0,55.0,2.3,7.0,371.0,654.34,545.84
2016,12,18,14,45,857.5,53.0,2.2,7.0,332.5,646.06,540.35
2016,12,18,15,0,830.0,51.0,2.1,7.0,294.0,639.98,535.85
2016,12,18,15,15,790.0,47.5,1.85,6.0,252.0,614.59,516.29
2016,12,18,15,30,750.0,44.0,1.6,5.0,210.0,586.04,493.07
2016,12,18,15,45,685.0,39.0,1.35,4.5,166.0,536.07,450.18
2016,12,18,16,0,620.0,34.0,1.1,4.0,122.0,484.0,403.05
2016,12,18,16,15,501.5,26.5,1.1,3.5,81.5,393.16,319.59
2016,12,18,16,30,383.0,19.0,1.1,3.0,41.0,291.83,152.16
2016,12,18,16,45,191.5,9.5,1.15,2.5,20.5,127.77,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,19,7,15,159.0,7.5,0.55,1.5,14.0,6.4,0.0
2016,12,19,7,30,318.0,15.0,0.5,2.0,28.0,12.8,0.0
2016,12,19,7,45,453.5,23.5,0.5,2.5,67.0,21.37,12.27
2016,12,19,8,0,589.0,32.0,0.5,3.0,106.0,29.08,20.75
2016,12,19,8,15,659.5,37.0,0.55,3.5,149.5,33.33,25.1
2016,12,19,8,30,730.0,42.0,0.6,4.0,193.0,37.65,29.3
2016,12,19,8,45,773.0,45.5,0.7,4.5,235.5,40.53,32.03
2016,12,19,9,0,816.0,49.0,0.8,5.0,278.0,43.45,34.69
2016,12,19,9,15,844.0,51.5,0.85,5.5,316.5,50.06,40.68
2016,12,19,9,30,872.0,54.0,0.9,6.0,355.0,52.67,42.91
2016,12,19,9,45,890.5,56.0,1.0,6.5,388.0,54.74,44.62
2016,12,19,10,0,909.0,58.0,1.1,7.0,421.0,56.74,46.26
2016,12,19,10,15,921.5,59.5,1.1,7.5,448.0,61.29,50.18
2016,12,19,10,30,934.0,61.0,1.1,8.0,475.0,114.89,62.0
2016,12,19,10,45,942.5,61.5,1.15,8.5,495.0,167.55,95.73
2016,12,19,11,0,951.0,62.0,1.2,9.0,515.0,219.86,137.88
2016,12,19,11,15,955.5,62.5,1.2,9.5,527.5,270.69,182.95
2016,12,19,11,30,960.0,63.0,1.2,10.0,540.0,320.35,228.37
2016,12,19,11,45,961.0,63.5,1.2,10.5,544.5,367.52,271.8
2016,12,19,12,0,962.0,64.0,1.2,11.0,549.0,412.79,312.95
2016,12,19,12,15,960.5,64.0,1.1,11.0,545.5,454.5,350.5
2016,12,19,12,30,959.0,64.0,1.0,11.0,542.0,493.76,384.98
2016,12,19,12,45,955.5,63.0,0.9,11.0,531.0,528.43,414.88
2016,12,19,13,0,952.0,62.0,0.8,11.0,520.0,560.17,441.59
2016,12,19,13,15,943.5,61.0,0.95,11.0,501.0,586.17,465.55
2016,12,19,13,30,935.0,60.0,1.1,11.0,482.0,608.79,486.6
2016,12,19,13,45,921.5,59.0,1.25,11.0,456.0,625.02,502.55
2016,12,19,14,0,908.0,58.0,1.4,11.0,430.0,637.66,515.54
2016,12,19,14,15,889.5,56.5,1.3,10.5,398.0,642.96,521.69
2016,12,19,14,30,871.0,55.0,1.2,10.0,366.0,644.67,524.84
2016,12,19,14,45,842.5,53.0,1.2,10.0,328.5,635.68,519.52
2016,12,19,15,0,814.0,51.0,1.2,10.0,291.0,628.93,515.26
2016,12,19,15,15,774.0,47.5,1.15,9.0,249.5,603.58,497.35
2016,12,19,15,30,734.0,44.0,1.1,8.0,208.0,575.13,475.92
2016,12,19,15,45,670.0,39.0,1.05,7.5,164.5,525.98,435.74
2016,12,19,16,0,606.0,34.0,1.0,7.0,121.0,474.78,391.25
2016,12,19,16,15,489.5,26.5,1.0,6.5,81.0,385.46,310.52
2016,12,19,16,30,373.0,19.0,1.0,6.0,41.0,286.24,155.56
2016,12,19,16,45,186.5,9.5,1.05,6.0,20.5,124.7,0.0
2016,12,19,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,15,158.5,7.5,0.95,1.5,13.0,6.4,0.0
2016,12,20,7,30,317.0,15.0,0.9,2.0,26.0,12.8,0.0
2016,12,20,7,45,450.5,22.5,0.85,3.0,64.5,20.43,11.29
2016,12,20,8,0,584.0,30.0,0.8,4.0,103.0,27.21,18.93
2016,12,20,8,15,655.0,35.0,0.95,4.5,146.0,31.53,23.3
2016,12,20,8,30,726.0,40.0,1.1,5.0,189.0,35.89,27.53
2016,12,20,8,45,769.0,43.5,1.3,6.0,231.5,38.83,30.24
2016,12,20,9,0,812.0,47.0,1.5,7.0,274.0,45.83,36.55
2016,12,20,9,15,840.5,49.5,1.5,7.0,312.5,48.53,39.0
2016,12,20,9,30,869.0,52.0,1.5,7.0,351.0,51.16,41.34
2016,12,20,9,45,885.0,55.0,1.5,7.5,384.0,53.94,43.71
2016,12,20,10,0,901.0,58.0,1.5,8.0,417.0,56.64,45.97
2016,12,20,10,15,914.5,59.5,1.45,8.5,444.5,59.45,48.32
2016,12,20,10,30,928.0,61.0,1.4,9.0,472.0,112.76,60.76
2016,12,20,10,45,936.5,62.0,1.4,10.0,492.0,165.52,93.98
2016,12,20,11,0,945.0,63.0,1.4,11.0,512.0,217.97,135.64
2016,12,20,11,15,950.0,63.5,1.3,11.0,524.5,268.69,180.49
2016,12,20,11,30,955.0,64.0,1.2,11.0,537.0,318.3,225.85
2016,12,20,11,45,956.5,64.0,1.1,11.5,542.0,365.03,268.48
2016,12,20,12,0,958.0,64.0,1.0,12.0,547.0,409.9,308.7
2016,12,20,12,15,956.5,64.0,0.8,12.0,544.0,451.52,345.28
2016,12,20,12,30,955.0,64.0,0.6,12.0,541.0,490.7,378.43
2016,12,20,12,45,952.0,63.0,0.45,12.5,530.0,525.55,406.58
2016,12,20,13,0,949.0,62.0,0.3,13.0,519.0,557.53,431.36
2016,12,20,13,15,941.0,61.0,0.3,12.5,500.5,583.81,454.4
2016,12,20,13,30,933.0,60.0,0.3,12.0,482.0,606.75,474.63
2016,12,20,13,45,921.0,59.0,0.35,12.0,456.5,623.94,490.13
2016,12,20,14,0,909.0,58.0,0.4,12.0,431.0,637.59,502.87
2016,12,20,14,15,891.0,56.0,0.45,11.5,399.0,642.73,510.16
2016,12,20,14,30,873.0,54.0,0.5,11.0,367.0,644.23,514.66
2016,12,20,14,45,847.0,51.5,0.6,11.0,329.5,636.33,511.64
2016,12,20,15,0,821.0,49.0,0.7,11.0,292.0,625.03,505.35
2016,12,20,15,15,781.0,46.0,0.75,10.5,250.5,606.21,492.81
2016,12,20,15,30,741.0,43.0,0.8,10.0,209.0,578.53,472.43
2016,12,20,15,45,678.0,38.5,0.9,9.5,166.0,530.78,435.26
2016,12,20,16,0,615.0,34.0,1.0,9.0,123.0,480.9,393.43
2016,12,20,16,15,500.5,26.5,1.05,8.5,82.5,392.85,314.88
2016,12,20,16,30,386.0,19.0,1.1,8.0,42.0,295.48,167.61
2016,12,20,16,45,193.0,9.5,1.15,7.5,21.0,128.86,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
