Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,127.5,7.5,1.0,5.5,12.0,6.4,0.0
2016,12,21,7,30,255.0,15.0,0.9,6.0,24.0,12.8,0.0
2016,12,21,7,45,391.0,23.5,0.85,6.5,60.5,21.28,11.63
2016,12,21,8,0,527.0,32.0,0.8,7.0,97.0,28.91,20.15
2016,12,21,8,15,601.5,37.5,0.7,7.5,139.0,33.54,24.82
2016,12,21,8,30,676.0,43.0,0.6,8.0,181.0,38.23,29.33
2016,12,21,8,45,440.5,77.0,0.55,8.5,174.5,57.76,47.15
2016,12,21,9,0,205.0,111.0,0.5,9.0,168.0,80.44,67.52
2016,12,21,9,15,212.5,126.0,0.5,9.0,192.0,90.14,76.09
2016,12,21,9,30,220.0,141.0,0.5,9.0,216.0,99.57,84.35
2016,12,21,9,45,221.5,155.5,0.5,9.5,237.5,108.39,91.81
2016,12,21,10,0,223.0,170.0,0.5,10.0,259.0,120.79,102.31
2016,12,21,10,15,561.0,116.0,0.4,10.5,359.5,83.31,68.96
2016,12,21,10,30,899.0,62.0,0.3,11.0,460.0,109.94,59.22
2016,12,21,10,45,907.5,63.0,0.2,11.5,479.5,161.24,90.71
2016,12,21,11,0,916.0,64.0,0.1,12.0,499.0,212.27,130.23
2016,12,21,11,15,921.0,64.5,0.15,12.5,511.5,261.62,172.6
2016,12,21,11,30,926.0,65.0,0.2,13.0,524.0,309.91,215.48
2016,12,21,11,45,927.5,65.5,0.3,13.5,529.0,355.84,256.87
2016,12,21,12,0,929.0,66.0,0.4,14.0,534.0,400.01,296.35
2016,12,21,12,15,927.5,65.5,0.35,14.0,531.0,440.08,331.52
2016,12,21,12,30,926.0,65.0,0.3,14.0,528.0,477.74,363.86
2016,12,21,12,45,921.5,65.0,0.3,14.0,517.0,511.95,393.14
2016,12,21,13,0,917.0,65.0,0.3,14.0,506.0,543.33,419.59
2016,12,21,13,15,908.5,64.0,0.3,14.0,488.0,568.54,440.96
2016,12,21,13,30,900.0,63.0,0.3,14.0,470.0,590.49,459.52
2016,12,21,13,45,887.0,61.5,0.3,14.0,445.0,605.89,473.0
2016,12,21,14,0,874.0,60.0,0.3,14.0,420.0,617.79,483.72
2016,12,21,14,15,856.0,58.5,0.3,14.0,389.0,623.08,489.44
2016,12,21,14,30,838.0,57.0,0.3,14.0,358.0,624.9,492.44
2016,12,21,14,45,811.5,54.5,0.35,14.0,321.5,622.01,492.24
2016,12,21,15,0,785.0,52.0,0.4,14.0,285.0,610.36,485.36
2016,12,21,15,15,745.0,48.5,0.5,13.0,244.5,585.1,470.01
2016,12,21,15,30,705.0,45.0,0.6,12.0,204.0,556.79,450.93
2016,12,21,15,45,642.0,40.0,0.7,11.5,161.5,508.53,413.84
2016,12,21,16,0,579.0,35.0,0.8,11.0,119.0,458.23,372.15
2016,12,21,16,15,465.5,27.5,0.9,10.5,80.0,371.05,295.9
2016,12,21,16,30,352.0,20.0,1.0,10.0,41.0,275.06,161.86
2016,12,21,16,45,176.0,10.0,1.1,9.5,20.5,118.74,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,22,7,15,135.0,7.0,0.25,6.5,11.5,5.97,0.0
2016,12,22,7,30,270.0,14.0,0.2,7.0,23.0,11.95,0.0
2016,12,22,7,45,408.0,22.5,0.15,7.5,60.0,20.38,10.76
2016,12,22,8,0,546.0,31.0,0.1,8.0,97.0,28.06,19.37
2016,12,22,8,15,620.5,36.5,0.15,8.0,140.0,32.74,24.11
2016,12,22,8,30,695.0,42.0,0.2,8.0,183.0,37.48,28.7
2016,12,22,8,45,740.0,46.0,0.3,8.5,225.0,40.76,31.75
2016,12,22,9,0,785.0,50.0,0.4,9.0,267.0,44.06,34.71
2016,12,22,9,15,815.0,52.5,0.35,9.5,305.5,46.01,36.39
2016,12,22,9,30,845.0,55.0,0.3,10.0,344.0,53.09,42.66
2016,12,22,9,45,863.5,57.5,0.3,11.0,377.0,55.51,44.55
2016,12,22,10,0,882.0,60.0,0.3,12.0,410.0,57.84,46.35
2016,12,22,10,15,896.0,61.5,0.35,12.0,437.5,59.34,47.58
2016,12,22,10,30,910.0,63.0,0.4,12.0,465.0,109.84,59.2
2016,12,22,10,45,918.5,64.0,0.45,12.5,485.0,161.78,90.68
2016,12,22,11,0,927.0,65.0,0.5,13.0,505.0,213.44,130.8
2016,12,22,11,15,931.5,66.0,0.65,13.0,517.5,263.73,174.6
2016,12,22,11,30,936.0,67.0,0.8,13.0,530.0,312.93,219.29
2016,12,22,11,45,936.0,67.5,0.95,13.0,534.5,358.98,261.97
2016,12,22,12,0,936.0,68.0,1.1,13.0,539.0,403.11,302.78
2016,12,22,12,15,934.0,68.0,1.25,13.0,536.0,443.89,340.36
2016,12,22,12,30,932.0,68.0,1.4,13.0,533.0,482.25,375.33
2016,12,22,12,45,928.0,67.0,1.6,13.0,522.5,516.08,406.41
2016,12,22,13,0,924.0,66.0,1.8,13.0,512.0,547.05,434.71
2016,12,22,13,15,916.0,65.0,1.85,13.0,494.0,572.88,457.91
2016,12,22,13,30,908.0,64.0,1.9,13.0,476.0,595.45,478.19
2016,12,22,13,45,895.5,63.0,1.95,13.0,451.0,612.07,493.61
2016,12,22,14,0,883.0,62.0,2.0,13.0,426.0,625.21,506.14
2016,12,22,14,15,865.0,60.0,1.75,12.5,394.5,630.24,511.45
2016,12,22,14,30,847.0,58.0,1.5,12.0,363.0,631.72,513.6
2016,12,22,14,45,822.0,55.0,1.3,12.0,326.5,629.39,511.62
2016,12,22,15,0,797.0,52.0,1.1,12.0,290.0,618.3,502.57
2016,12,22,15,15,757.0,48.5,0.95,11.5,249.0,593.19,483.4
2016,12,22,15,30,717.0,45.0,0.8,11.0,208.0,564.98,460.76
2016,12,22,15,45,653.0,40.5,0.7,10.5,165.0,516.69,421.64
2016,12,22,16,0,589.0,36.0,0.6,10.0,122.0,466.16,378.33
2016,12,22,16,15,476.0,28.0,0.55,9.5,82.5,378.66,301.68
2016,12,22,16,30,363.0,20.0,0.5,9.0,43.0,283.26,173.14
2016,12,22,16,45,181.5,10.0,0.5,8.5,21.5,122.31,0.0
2016,12,22,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,10.0,3.75,6.0,10.0,8.54,0.0
2016,12,23,7,30,0.0,20.0,3.9,6.0,20.0,17.07,0.0
2016,12,23,7,45,229.0,26.5,4.1,6.0,54.0,21.88,11.78
2016,12,23,8,0,458.0,33.0,4.3,6.0,88.0,27.2,18.6
2016,12,23,8,15,535.5,39.0,4.35,6.0,128.5,34.64,25.86
2016,12,23,8,30,613.0,45.0,4.4,6.0,169.0,39.67,30.77
2016,12,23,8,45,306.5,29.5,4.5,6.5,91.5,22.24,14.85
2016,12,23,9,0,0.0,14.0,4.6,7.0,14.0,11.51,4.96
2016,12,23,9,15,0.0,16.0,4.6,7.0,16.0,13.17,6.49
2016,12,23,9,30,0.0,18.0,4.6,7.0,18.0,14.83,8.0
2016,12,23,9,45,31.0,92.0,4.65,7.5,104.5,73.15,61.14
2016,12,23,10,0,62.0,166.0,4.7,8.0,191.0,120.57,103.51
2016,12,23,10,15,31.0,110.0,4.65,8.0,122.5,86.2,72.48
2016,12,23,10,30,0.0,54.0,4.6,8.0,54.0,44.71,33.28
2016,12,23,10,45,0.0,32.5,4.55,8.0,32.5,26.85,17.74
2016,12,23,11,0,0.0,11.0,4.5,8.0,11.0,9.07,2.25
2016,12,23,11,15,0.0,55.5,4.35,8.0,55.5,45.98,34.27
2016,12,23,11,30,0.0,100.0,4.2,8.0,100.0,82.74,65.86
2016,12,23,11,45,0.0,107.5,4.05,8.5,107.5,88.96,70.98
2016,12,23,12,0,0.0,115.0,3.9,9.0,115.0,95.28,76.21
2016,12,23,12,15,0.0,70.0,3.75,9.0,70.0,58.07,44.43
2016,12,23,12,30,0.0,25.0,3.6,9.0,25.0,20.66,12.24
2016,12,23,12,45,0.0,88.5,3.45,9.0,88.5,73.56,57.79
2016,12,23,13,0,0.0,152.0,3.3,9.0,152.0,128.57,104.59
2016,12,23,13,15,0.0,85.0,3.35,9.0,85.0,70.64,55.32
2016,12,23,13,30,0.0,18.0,3.4,9.0,18.0,14.85,7.26
2016,12,23,13,45,0.0,12.0,3.5,9.0,12.0,9.89,2.96
2016,12,23,14,0,0.0,6.0,3.6,9.0,6.0,4.94,0.0
2016,12,23,14,15,0.0,28.0,3.7,8.5,28.0,23.1,14.57
2016,12,23,14,30,0.0,50.0,3.8,8.0,50.0,41.36,30.61
2016,12,23,14,45,0.0,45.0,3.9,8.0,45.0,37.19,27.01
2016,12,23,15,0,0.0,40.0,4.0,8.0,40.0,33.04,23.4
2016,12,23,15,15,0.0,34.0,3.85,7.5,34.0,28.05,19.08
2016,12,23,15,30,0.0,28.0,3.7,7.0,28.0,23.08,14.7
2016,12,23,15,45,0.0,22.0,3.55,6.5,22.0,18.12,10.27
2016,12,23,16,0,0.0,16.0,3.4,6.0,16.0,13.16,5.8
2016,12,23,16,15,0.0,10.5,3.3,5.5,10.5,8.62,1.66
2016,12,23,16,30,0.0,5.0,3.2,5.0,5.0,4.1,0.0
2016,12,23,16,45,0.0,2.5,3.15,5.0,2.5,2.13,0.0
2016,12,23,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,10.0,2.9,2.0,10.0,0.0,0.0
2016,12,24,7,30,0.0,20.0,3.0,2.0,20.0,17.07,0.0
2016,12,24,7,45,218.5,28.5,3.15,2.5,54.5,22.19,12.1
2016,12,24,8,0,437.0,37.0,3.3,3.0,89.0,30.66,21.94
2016,12,24,8,15,521.0,44.0,3.5,3.0,130.5,35.97,27.41
2016,12,24,8,30,605.0,51.0,3.7,3.0,172.0,41.32,32.69
2016,12,24,8,45,661.0,55.0,3.9,3.5,214.0,44.11,35.37
2016,12,24,9,0,717.0,59.0,4.1,4.0,256.0,51.11,41.84
2016,12,24,9,15,377.5,97.0,4.2,4.0,202.0,70.15,59.37
2016,12,24,9,30,38.0,135.0,4.3,4.0,148.0,99.94,86.59
2016,12,24,9,45,288.0,127.0,4.4,4.5,240.0,91.59,78.65
2016,12,24,10,0,538.0,119.0,4.5,5.0,332.0,84.66,72.06
2016,12,24,10,15,590.0,115.0,4.5,5.0,363.0,82.99,70.41
2016,12,24,10,30,642.0,111.0,4.5,5.0,394.0,115.72,75.53
2016,12,24,10,45,674.5,108.5,4.55,5.5,417.5,155.93,99.95
2016,12,24,11,0,707.0,106.0,4.6,6.0,441.0,198.67,133.41
2016,12,24,11,15,450.5,166.5,4.55,6.0,382.0,228.36,171.74
2016,12,24,11,30,194.0,227.0,4.5,6.0,323.0,231.91,186.33
2016,12,24,11,45,384.0,190.5,4.5,6.0,383.5,278.57,221.73
2016,12,24,12,0,574.0,154.0,4.5,6.0,444.0,341.66,273.15
2016,12,24,12,15,549.0,161.0,4.5,6.0,437.0,367.33,298.39
2016,12,24,12,30,524.0,168.0,4.5,6.0,430.0,389.91,320.46
2016,12,24,12,45,514.5,168.0,4.5,6.0,421.5,410.49,340.25
2016,12,24,13,0,505.0,168.0,4.5,6.0,413.0,428.94,357.88
2016,12,24,13,15,441.5,173.0,4.45,6.0,381.5,420.8,353.09
2016,12,24,13,30,378.0,178.0,4.4,6.0,350.0,397.53,335.41
2016,12,24,13,45,380.0,167.5,4.4,6.0,332.5,402.55,341.33
2016,12,24,14,0,382.0,157.0,4.4,6.0,315.0,417.98,355.48
2016,12,24,14,15,213.5,152.0,4.25,5.5,239.0,305.92,261.49
2016,12,24,14,30,45.0,147.0,4.1,5.0,163.0,175.07,148.15
2016,12,24,14,45,413.0,101.5,4.0,5.0,227.0,409.7,355.03
2016,12,24,15,0,781.0,56.0,3.9,5.0,291.0,612.62,526.08
2016,12,24,15,15,740.5,52.5,3.45,4.5,250.5,587.26,504.23
2016,12,24,15,30,700.0,49.0,3.0,4.0,210.0,558.72,479.83
2016,12,24,15,45,638.0,43.5,2.6,4.0,167.5,510.59,437.03
2016,12,24,16,0,576.0,38.0,2.2,4.0,125.0,460.21,390.22
2016,12,24,16,15,461.0,30.0,1.95,3.5,85.0,371.21,308.71
2016,12,24,16,30,346.0,22.0,1.7,3.0,45.0,284.38,192.71
2016,12,24,16,45,173.0,11.0,1.5,2.5,22.5,118.13,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,10.0,0.9,2.0,10.0,0.0,0.0
2016,12,25,7,30,0.0,20.0,1.0,2.0,20.0,17.07,0.0
2016,12,25,7,45,235.5,27.0,1.15,2.5,55.0,22.42,12.16
2016,12,25,8,0,471.0,34.0,1.3,3.0,90.0,28.16,19.73
2016,12,25,8,15,551.5,40.5,1.4,3.0,131.5,33.17,24.89
2016,12,25,8,30,632.0,47.0,1.5,3.0,173.0,41.61,32.99
2016,12,25,8,45,688.5,50.0,1.6,3.5,215.0,43.87,35.19
2016,12,25,9,0,745.0,53.0,1.7,4.0,257.0,46.26,37.39
2016,12,25,9,15,534.5,90.5,1.75,4.5,248.0,69.25,58.45
2016,12,25,9,30,324.0,128.0,1.8,5.0,239.0,92.57,79.49
2016,12,25,9,45,586.5,96.0,1.85,5.5,319.5,71.17,59.74
2016,12,25,10,0,849.0,64.0,1.9,6.0,400.0,54.38,44.27
2016,12,25,10,15,863.0,65.5,1.9,6.0,427.0,61.75,50.9
2016,12,25,10,30,877.0,67.0,1.9,6.0,454.0,106.52,60.53
2016,12,25,10,45,809.5,81.5,1.95,6.5,451.0,153.89,91.79
2016,12,25,11,0,742.0,96.0,2.0,7.0,448.0,195.48,128.0
2016,12,25,11,15,443.0,162.0,1.95,7.0,373.5,222.63,165.57
2016,12,25,11,30,144.0,228.0,1.9,7.0,299.0,219.12,175.56
2016,12,25,11,45,527.5,149.0,1.9,7.0,414.5,291.56,226.02
2016,12,25,12,0,911.0,70.0,1.9,7.0,530.0,392.8,303.91
2016,12,25,12,15,729.5,115.5,1.9,7.0,482.5,402.17,319.18
2016,12,25,12,30,548.0,161.0,1.9,7.0,435.0,393.58,317.94
2016,12,25,12,45,402.0,187.5,1.9,7.0,386.5,374.12,305.75
2016,12,25,13,0,256.0,214.0,1.9,7.0,338.0,336.65,277.34
2016,12,25,13,15,377.0,184.0,1.9,7.0,359.5,386.71,320.14
2016,12,25,13,30,498.0,154.0,1.9,7.0,381.0,452.2,374.82
2016,12,25,13,45,519.5,140.5,1.95,7.0,366.5,469.07,390.17
2016,12,25,14,0,541.0,127.0,2.0,7.0,352.0,484.45,404.61
2016,12,25,14,15,589.0,106.5,1.95,7.0,335.0,513.83,429.97
2016,12,25,14,30,637.0,86.0,1.9,7.0,318.0,535.73,449.28
2016,12,25,14,45,613.5,81.0,1.9,7.0,286.5,525.63,442.39
2016,12,25,15,0,590.0,76.0,1.9,7.0,255.0,512.58,432.94
2016,12,25,15,15,561.0,68.5,1.65,6.5,219.5,490.19,415.11
2016,12,25,15,30,532.0,61.0,1.4,6.0,184.0,465.27,394.26
2016,12,25,15,45,555.0,48.5,1.2,5.5,154.0,467.18,394.22
2016,12,25,16,0,578.0,36.0,1.0,5.0,124.0,460.05,384.43
2016,12,25,16,15,470.0,28.5,1.0,4.5,84.5,376.43,309.61
2016,12,25,16,30,362.0,21.0,1.0,4.0,45.0,286.95,198.45
2016,12,25,16,45,181.0,10.5,1.05,3.5,22.5,122.9,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,118.0,6.0,1.0,0.5,9.5,0.0,0.0
2016,12,26,7,30,236.0,12.0,1.1,1.0,19.0,10.24,0.0
2016,12,26,7,45,376.0,20.5,1.2,1.5,54.5,18.46,8.95
2016,12,26,8,0,516.0,29.0,1.3,2.0,90.0,26.14,17.98
2016,12,26,8,15,592.0,35.0,1.5,2.5,131.5,31.31,23.22
2016,12,26,8,30,668.0,41.0,1.7,3.0,173.0,36.49,28.25
2016,12,26,8,45,714.5,44.5,1.9,3.5,214.5,39.34,30.99
2016,12,26,9,0,761.0,48.0,2.1,4.0,256.0,42.24,33.66
2016,12,26,9,15,791.5,50.5,2.2,4.5,294.0,44.21,35.4
2016,12,26,9,30,822.0,53.0,2.3,5.0,332.0,51.37,41.86
2016,12,26,9,45,843.0,55.0,2.45,6.0,365.5,53.44,43.51
2016,12,26,10,0,864.0,57.0,2.6,7.0,399.0,55.45,45.07
2016,12,26,10,15,878.0,58.5,2.5,7.0,426.0,56.96,46.35
2016,12,26,10,30,892.0,60.0,2.4,7.0,453.0,100.95,55.59
2016,12,26,10,45,901.0,61.0,2.35,7.5,473.5,152.04,86.13
2016,12,26,11,0,910.0,62.0,2.3,8.0,494.0,202.95,126.32
2016,12,26,11,15,916.0,63.0,2.15,8.0,507.5,252.83,170.71
2016,12,26,11,30,922.0,64.0,2.0,8.0,521.0,301.82,216.22
2016,12,26,11,45,924.0,64.0,1.95,8.5,526.5,347.58,259.15
2016,12,26,12,0,926.0,64.0,1.9,9.0,532.0,391.63,300.06
2016,12,26,12,15,925.0,64.0,1.8,9.0,530.0,432.6,338.06
2016,12,26,12,30,924.0,64.0,1.7,9.0,528.0,471.27,373.22
2016,12,26,12,45,919.5,64.0,1.65,9.0,518.0,505.84,404.42
2016,12,26,13,0,915.0,64.0,1.6,9.0,508.0,537.6,432.6
2016,12,26,13,15,907.0,63.0,1.5,9.0,490.5,563.49,455.31
2016,12,26,13,30,899.0,62.0,1.4,9.0,473.0,586.15,474.92
2016,12,26,13,45,886.5,61.0,1.3,9.0,448.5,602.89,489.49
2016,12,26,14,0,874.0,60.0,1.2,9.0,424.0,616.18,501.04
2016,12,26,14,15,856.0,58.5,1.1,9.0,393.5,621.98,506.58
2016,12,26,14,30,838.0,57.0,1.0,9.0,363.0,624.28,509.17
2016,12,26,14,45,811.5,54.5,0.95,9.0,327.0,621.87,508.21
2016,12,26,15,0,785.0,52.0,0.9,9.0,291.0,610.7,500.36
2016,12,26,15,15,746.0,48.5,0.85,8.5,250.5,586.55,482.76
2016,12,26,15,30,707.0,45.0,0.8,8.0,210.0,559.34,461.77
2016,12,26,15,45,645.5,40.5,0.8,7.5,168.0,513.02,424.87
2016,12,26,16,0,584.0,36.0,0.8,7.0,126.0,464.56,383.84
2016,12,26,16,15,478.5,28.5,0.85,6.5,86.5,382.52,312.16
2016,12,26,16,30,373.0,21.0,0.9,6.0,47.0,295.48,207.72
2016,12,26,16,45,186.5,10.5,0.95,5.5,23.5,126.55,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,9.5,0.8,1.5,9.5,0.0,0.0
2016,12,27,7,30,0.0,19.0,0.7,2.0,19.0,16.22,0.0
2016,12,27,7,45,257.0,25.0,0.65,3.0,55.0,20.69,10.52
2016,12,27,8,0,514.0,31.0,0.6,4.0,91.0,28.04,19.54
2016,12,27,8,15,592.0,37.0,0.65,4.5,133.0,33.14,24.72
2016,12,27,8,30,670.0,43.0,0.7,5.0,175.0,38.28,29.7
2016,12,27,8,45,715.5,47.0,0.75,5.5,217.0,41.49,32.76
2016,12,27,9,0,761.0,51.0,0.8,6.0,259.0,44.73,35.73
2016,12,27,9,15,792.0,54.0,0.75,6.5,297.5,47.04,37.76
2016,12,27,9,30,823.0,57.0,0.7,7.0,336.0,49.37,39.76
2016,12,27,9,45,843.5,59.0,0.65,7.5,369.5,50.82,40.92
2016,12,27,10,0,864.0,61.0,0.6,8.0,403.0,58.33,47.55
2016,12,27,10,15,878.5,62.5,0.8,8.5,430.5,59.82,48.68
2016,12,27,10,30,893.0,64.0,1.0,9.0,458.0,102.77,57.12
2016,12,27,10,45,903.5,65.0,1.25,9.5,479.0,154.24,87.18
2016,12,27,11,0,914.0,66.0,1.5,10.0,500.0,205.69,127.12
2016,12,27,11,15,919.5,66.5,1.55,10.0,513.0,255.43,170.87
2016,12,27,11,30,925.0,67.0,1.6,10.0,526.0,304.2,215.81
2016,12,27,11,45,927.5,67.5,1.7,10.5,532.0,350.87,259.18
2016,12,27,12,0,930.0,68.0,1.8,11.0,538.0,395.89,300.73
2016,12,27,12,15,928.5,67.5,1.85,11.0,535.5,436.56,338.59
2016,12,27,12,30,927.0,67.0,1.9,11.0,533.0,474.86,373.75
2016,12,27,12,45,923.0,66.5,2.0,11.0,523.0,509.46,405.45
2016,12,27,13,0,919.0,66.0,2.1,11.0,513.0,541.24,434.3
2016,12,27,13,15,911.0,65.0,2.1,11.0,496.0,567.43,457.87
2016,12,27,13,30,903.0,64.0,2.1,11.0,479.0,590.38,478.47
2016,12,27,13,45,891.5,63.0,2.1,11.0,454.5,607.98,494.58
2016,12,27,14,0,880.0,62.0,2.1,11.0,430.0,622.16,507.78
2016,12,27,14,15,862.0,60.0,1.95,10.5,399.0,627.64,514.18
2016,12,27,14,30,844.0,58.0,1.8,10.0,368.0,629.55,517.56
2016,12,27,14,45,819.0,55.5,1.65,10.0,331.5,628.31,517.03
2016,12,27,15,0,794.0,53.0,1.5,10.0,295.0,618.31,509.44
2016,12,27,15,15,755.5,49.5,1.35,9.0,254.5,594.62,492.33
2016,12,27,15,30,717.0,46.0,1.2,8.0,214.0,567.81,471.7
2016,12,27,15,45,657.5,41.0,1.1,7.5,172.0,522.22,434.4
2016,12,27,16,0,598.0,36.0,1.0,7.0,130.0,474.49,393.22
2016,12,27,16,15,493.0,29.0,1.0,6.5,89.5,393.11,321.77
2016,12,27,16,30,388.0,22.0,1.0,6.0,49.0,307.24,220.96
2016,12,27,16,45,194.0,11.0,1.05,5.5,24.5,131.93,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,10.0,1.1,1.5,10.0,0.0,0.0
2016,12,28,7,30,0.0,20.0,1.1,2.0,20.0,17.07,0.0
2016,12,28,7,45,282.5,24.5,1.1,3.0,57.0,20.32,10.09
2016,12,28,8,0,565.0,29.0,1.1,4.0,94.0,26.34,17.97
2016,12,28,8,15,640.0,34.0,1.3,4.5,137.0,30.65,22.41
2016,12,28,8,30,715.0,39.0,1.5,5.0,180.0,35.03,26.68
2016,12,28,8,45,760.0,42.5,1.7,6.0,222.5,37.98,29.42
2016,12,28,9,0,805.0,46.0,1.9,7.0,265.0,44.91,35.7
2016,12,28,9,15,834.5,48.0,1.9,7.5,304.0,47.27,37.77
2016,12,28,9,30,864.0,50.0,1.9,8.0,343.0,49.55,39.72
2016,12,28,9,45,884.0,52.0,1.95,8.5,377.0,51.68,41.49
2016,12,28,10,0,904.0,54.0,2.0,9.0,411.0,53.73,43.17
2016,12,28,10,15,917.5,55.0,2.05,9.5,439.0,54.92,44.06
2016,12,28,10,30,931.0,56.0,2.1,10.0,467.0,97.77,52.1
2016,12,28,10,45,940.0,57.0,2.15,10.5,488.0,150.88,82.78
2016,12,28,11,0,949.0,58.0,2.2,11.0,509.0,203.77,123.76
2016,12,28,11,15,954.5,58.5,2.2,11.5,522.5,255.09,168.59
2016,12,28,11,30,960.0,59.0,2.2,12.0,536.0,305.38,214.53
2016,12,28,11,45,962.5,59.0,2.2,12.5,542.0,353.07,258.74
2016,12,28,12,0,965.0,59.0,2.2,13.0,548.0,399.03,300.98
2016,12,28,12,15,964.5,59.0,2.2,13.0,546.0,441.88,340.52
2016,12,28,12,30,964.0,59.0,2.2,13.0,544.0,482.39,377.3
2016,12,28,12,45,959.5,59.0,2.25,13.0,534.5,518.51,410.0
2016,12,28,13,0,955.0,59.0,2.3,13.0,525.0,551.71,439.72
2016,12,28,13,15,948.5,58.5,2.3,13.0,508.0,580.28,465.07
2016,12,28,13,30,942.0,58.0,2.3,13.0,491.0,605.61,487.44
2016,12,28,13,45,930.5,57.0,2.3,13.0,466.5,624.12,504.22
2016,12,28,14,0,919.0,56.0,2.3,13.0,442.0,639.08,518.0
2016,12,28,14,15,903.0,54.5,2.1,12.5,411.0,647.06,526.11
2016,12,28,14,30,887.0,53.0,1.9,12.0,380.0,651.43,531.12
2016,12,28,14,45,863.0,51.0,1.75,12.0,343.0,646.39,527.93
2016,12,28,15,0,839.0,49.0,1.6,12.0,306.0,637.9,521.3
2016,12,28,15,15,803.5,46.0,1.45,11.0,265.5,617.1,506.52
2016,12,28,15,30,768.0,43.0,1.3,10.0,225.0,599.06,492.92
2016,12,28,15,45,711.0,38.5,1.15,9.5,181.5,555.78,457.45
2016,12,28,16,0,654.0,34.0,1.0,9.0,138.0,510.29,418.17
2016,12,28,16,15,553.5,28.0,1.0,8.5,96.0,432.68,350.86
2016,12,28,16,30,453.0,22.0,1.0,8.0,54.0,351.05,254.76
2016,12,28,16,45,226.5,11.0,1.05,7.5,27.0,152.73,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,115.5,6.5,1.3,4.5,9.5,0.0,0.0
2016,12,29,7,30,231.0,13.0,1.2,5.0,19.0,11.1,0.0
2016,12,29,7,45,381.0,22.0,1.15,6.0,55.5,19.96,9.54
2016,12,29,8,0,531.0,31.0,1.1,7.0,92.0,28.12,19.29
2016,12,29,8,15,610.0,36.5,1.25,7.5,135.0,32.78,24.04
2016,12,29,8,30,689.0,42.0,1.4,8.0,178.0,37.51,28.6
2016,12,29,8,45,734.5,46.5,1.55,9.0,220.5,41.2,31.99
2016,12,29,9,0,780.0,51.0,1.7,10.0,263.0,44.89,35.25
2016,12,29,9,15,811.0,54.0,1.7,10.5,302.5,47.22,37.27
2016,12,29,9,30,842.0,57.0,1.7,11.0,342.0,49.56,39.25
2016,12,29,9,45,854.0,61.5,1.7,11.5,375.0,52.87,42.06
2016,12,29,10,0,866.0,66.0,1.7,12.0,408.0,56.11,44.78
2016,12,29,10,15,880.5,67.5,1.7,12.5,436.0,57.07,45.45
2016,12,29,10,30,895.0,69.0,1.7,13.0,464.0,104.3,58.42
2016,12,29,10,45,903.0,70.5,1.7,13.5,484.5,156.24,87.89
2016,12,29,11,0,911.0,72.0,1.7,14.0,505.0,207.94,127.2
2016,12,29,11,15,916.5,73.0,1.7,14.5,519.0,258.24,170.28
2016,12,29,11,30,922.0,74.0,1.7,15.0,533.0,307.62,214.46
2016,12,29,11,45,923.0,74.5,1.75,15.5,538.5,354.04,256.77
2016,12,29,12,0,924.0,75.0,1.8,16.0,544.0,398.7,297.16
2016,12,29,12,15,922.5,75.0,1.75,16.0,541.5,439.98,334.47
2016,12,29,12,30,921.0,75.0,1.7,16.0,539.0,478.92,369.04
2016,12,29,12,45,923.0,72.0,1.65,16.0,530.5,514.08,399.85
2016,12,29,13,0,925.0,69.0,1.6,16.0,522.0,546.7,427.97
2016,12,29,13,15,786.0,93.0,1.5,16.0,468.5,531.41,418.98
2016,12,29,13,30,647.0,117.0,1.4,16.0,415.0,504.93,400.7
2016,12,29,13,45,591.5,123.5,1.3,16.0,385.5,499.63,398.17
2016,12,29,14,0,536.0,130.0,1.2,16.0,356.0,484.13,387.39
2016,12,29,14,15,493.0,127.0,1.0,15.5,323.5,468.61,376.6
2016,12,29,14,30,450.0,124.0,0.8,15.0,291.0,449.81,362.84
2016,12,29,14,45,430.5,115.0,0.65,15.0,262.0,436.96,353.27
2016,12,29,15,0,411.0,106.0,0.5,15.0,233.0,421.87,341.54
2016,12,29,15,15,391.5,93.5,0.5,14.5,201.5,400.56,326.27
2016,12,29,15,30,372.0,81.0,0.5,14.0,170.0,377.26,308.69
2016,12,29,15,45,332.5,68.5,0.55,13.5,136.5,338.78,278.03
2016,12,29,16,0,293.0,56.0,0.6,13.0,103.0,299.28,244.94
2016,12,29,16,15,238.5,41.0,0.7,12.5,71.5,245.66,198.23
2016,12,29,16,30,184.0,26.0,0.8,12.0,40.0,188.02,136.64
2016,12,29,16,45,92.0,13.0,0.9,11.5,20.0,69.44,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.5,1.25,6.0,2.5,0.0,0.0
2016,12,30,7,30,0.0,5.0,1.2,6.0,5.0,4.27,0.0
2016,12,30,7,45,0.0,15.5,1.2,6.5,15.5,12.78,4.0
2016,12,30,8,0,0.0,26.0,1.2,7.0,26.0,21.47,13.4
2016,12,30,8,15,0.0,39.5,1.2,7.0,39.5,32.43,23.78
2016,12,30,8,30,0.0,53.0,1.2,7.0,53.0,43.09,33.8
2016,12,30,8,45,0.0,66.0,1.25,7.5,66.0,53.27,43.2
2016,12,30,9,0,0.0,79.0,1.3,8.0,79.0,63.36,52.34
2016,12,30,9,15,0.0,91.5,1.4,8.0,91.5,72.99,61.04
2016,12,30,9,30,0.0,104.0,1.5,8.0,104.0,82.51,69.54
2016,12,30,9,45,0.0,115.0,1.6,8.5,115.0,90.9,76.79
2016,12,30,10,0,0.0,126.0,1.7,9.0,126.0,99.18,83.87
2016,12,30,10,15,0.0,69.5,1.75,9.0,69.5,57.62,46.54
2016,12,30,10,30,0.0,13.0,1.8,9.0,13.0,10.72,3.69
2016,12,30,10,45,0.0,13.5,1.85,9.5,13.5,11.13,4.03
2016,12,30,11,0,0.0,14.0,1.9,10.0,14.0,11.55,4.36
2016,12,30,11,15,0.0,14.5,1.9,10.0,14.5,11.97,4.71
2016,12,30,11,30,0.0,15.0,1.9,10.0,15.0,12.38,5.06
2016,12,30,11,45,0.0,36.0,1.9,10.0,36.0,29.78,20.06
2016,12,30,12,0,0.0,57.0,1.9,10.0,57.0,47.24,35.03
2016,12,30,12,15,0.0,56.5,1.9,10.0,56.5,46.82,34.66
2016,12,30,12,30,0.0,56.0,1.9,10.0,56.0,46.4,34.31
2016,12,30,12,45,14.5,125.5,1.9,10.5,132.5,111.7,89.65
2016,12,30,13,0,29.0,195.0,1.9,11.0,209.0,187.36,152.47
2016,12,30,13,15,27.0,187.5,1.85,11.0,200.5,175.89,143.04
2016,12,30,13,30,25.0,180.0,1.8,11.0,192.0,170.52,138.87
2016,12,30,13,45,60.0,182.5,1.8,11.0,209.0,206.13,169.2
2016,12,30,14,0,95.0,185.0,1.8,11.0,226.0,236.1,194.79
2016,12,30,14,15,122.5,172.5,1.65,10.5,221.0,258.05,214.02
2016,12,30,14,30,150.0,160.0,1.5,10.0,216.0,269.36,224.65
2016,12,30,14,45,143.0,146.0,1.4,10.0,195.0,256.01,214.05
2016,12,30,15,0,136.0,132.0,1.3,10.0,174.0,241.79,202.65
2016,12,30,15,15,128.5,115.0,1.2,9.5,150.5,222.41,187.06
2016,12,30,15,30,121.0,98.0,1.1,9.0,127.0,202.04,170.19
2016,12,30,15,45,108.0,80.0,1.05,8.5,102.5,175.44,147.41
2016,12,30,16,0,95.0,62.0,1.0,8.0,78.0,147.66,122.9
2016,12,30,16,15,69.0,44.5,1.05,7.5,54.0,110.73,89.56
2016,12,30,16,30,43.0,27.0,1.1,7.0,30.0,70.52,50.11
2016,12,30,16,45,21.5,13.5,1.15,7.0,15.0,25.19,0.0
2016,12,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
